Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,11.0,1.5,1.31,0.0
2016,1,22,8,0,0.0,3.0,3.2,11.0,3.0,2.63,0.0
2016,1,22,8,15,0.0,4.5,3.3,11.0,4.5,3.94,0.0
2016,1,22,8,30,0.0,6.0,3.4,11.0,6.0,5.26,0.0
2016,1,22,8,45,0.0,7.5,3.55,11.5,7.5,6.58,0.07
2016,1,22,9,0,0.0,9.0,3.7,12.0,9.0,7.91,1.21
2016,1,22,9,15,0.0,10.5,3.7,12.0,10.5,9.23,2.35
2016,1,22,9,30,0.0,12.0,3.7,12.0,12.0,10.55,3.49
2016,1,22,9,45,0.0,24.5,3.7,12.5,24.5,21.58,12.96
2016,1,22,10,0,0.0,37.0,3.7,13.0,37.0,32.63,22.36
2016,1,22,10,15,0.0,38.5,3.7,13.0,38.5,33.96,23.44
2016,1,22,10,30,0.0,40.0,3.7,13.0,40.0,35.3,24.53
2016,1,22,10,45,0.0,41.5,3.75,13.0,41.5,36.63,25.62
2016,1,22,11,0,0.0,43.0,3.8,13.0,43.0,37.97,26.71
2016,1,22,11,15,86.5,148.0,3.85,13.0,195.0,206.83,169.76
2016,1,22,11,30,173.0,253.0,3.9,13.0,347.0,384.49,314.39
2016,1,22,11,45,87.5,211.5,3.95,13.0,259.0,272.8,222.72
2016,1,22,12,0,2.0,170.0,4.0,13.0,171.0,157.7,126.42
2016,1,22,12,15,1.0,149.0,3.9,13.0,149.5,136.66,109.15
2016,1,22,12,30,0.0,128.0,3.8,13.0,128.0,115.71,91.76
2016,1,22,12,45,98.5,191.0,3.75,13.0,245.0,288.6,237.2
2016,1,22,13,0,197.0,254.0,3.7,13.0,362.0,451.55,369.09
2016,1,22,13,15,225.5,243.5,3.45,13.0,364.0,469.72,383.64
2016,1,22,13,30,254.0,233.0,3.2,13.0,366.0,504.03,411.03
2016,1,22,13,45,234.5,224.5,3.0,13.0,343.5,464.46,380.03
2016,1,22,14,0,215.0,216.0,2.8,13.0,321.0,440.49,361.21
2016,1,22,14,15,109.0,182.5,2.55,13.0,236.0,307.12,252.55
2016,1,22,14,30,3.0,149.0,2.3,13.0,151.0,146.05,117.66
2016,1,22,14,45,1.5,137.5,2.05,13.0,138.5,133.97,108.05
2016,1,22,15,0,0.0,126.0,1.8,13.0,126.0,122.01,98.19
2016,1,22,15,15,0.0,112.0,1.65,12.5,112.0,108.49,87.18
2016,1,22,15,30,0.0,98.0,1.5,12.0,98.0,94.98,76.01
2016,1,22,15,45,0.0,83.5,1.4,12.0,83.5,80.86,64.0
2016,1,22,16,0,0.0,69.0,1.3,12.0,69.0,66.67,51.76
2016,1,22,16,15,0.0,53.5,1.3,11.5,53.5,51.05,38.19
2016,1,22,16,30,0.0,38.0,1.3,11.0,38.0,35.05,24.13
2016,1,22,16,45,0.0,24.5,1.3,11.0,24.5,21.6,11.94
2016,1,22,17,0,0.0,11.0,1.3,11.0,11.0,9.67,0.0
2016,1,22,17,15,0.0,5.5,1.3,11.0,5.5,5.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,8.5,11.5,10.46,0.0
2016,1,23,7,30,0.0,23.0,2.0,9.0,23.0,19.01,0.0
2016,1,23,7,45,210.5,32.5,2.25,9.5,60.0,25.47,15.26
2016,1,23,8,0,421.0,42.0,2.5,10.0,97.0,34.17,24.56
2016,1,23,8,15,504.0,49.5,2.7,10.0,141.5,58.21,33.03
2016,1,23,8,30,587.0,57.0,2.9,10.0,186.0,106.68,61.63
2016,1,23,8,45,639.0,62.5,3.15,10.5,230.0,158.3,101.75
2016,1,23,9,0,691.0,68.0,3.4,11.0,274.0,215.66,151.22
2016,1,23,9,15,725.0,72.0,3.45,11.0,315.0,272.06,202.75
2016,1,23,9,30,759.0,76.0,3.5,11.0,356.0,332.45,257.84
2016,1,23,9,45,777.5,80.0,3.55,11.0,391.0,388.07,308.67
2016,1,23,10,0,796.0,84.0,3.6,11.0,426.0,444.29,358.84
2016,1,23,10,15,812.0,86.0,3.6,11.0,456.5,497.56,405.34
2016,1,23,10,30,828.0,88.0,3.6,11.0,487.0,550.54,450.37
2016,1,23,10,45,833.5,91.5,3.6,11.5,509.5,598.36,489.26
2016,1,23,11,0,839.0,95.0,3.6,12.0,532.0,644.43,525.69
2016,1,23,11,15,846.5,96.0,3.55,12.0,548.5,687.21,559.57
2016,1,23,11,30,854.0,97.0,3.5,12.0,565.0,727.93,591.0
2016,1,23,11,45,856.0,98.5,3.45,12.0,573.0,762.84,616.29
2016,1,23,12,0,858.0,100.0,3.4,12.0,581.0,794.93,639.39
2016,1,23,12,15,537.5,180.5,3.4,12.0,482.0,649.83,527.56
2016,1,23,12,30,217.0,261.0,3.4,12.0,383.0,462.23,376.4
2016,1,23,12,45,235.0,255.5,3.45,12.0,386.0,478.73,391.2
2016,1,23,13,0,253.0,250.0,3.5,12.0,389.0,510.73,416.93
2016,1,23,13,15,545.5,173.5,3.55,11.5,463.5,700.5,572.1
2016,1,23,13,30,838.0,97.0,3.6,11.0,538.0,878.88,707.11
2016,1,23,13,45,651.0,136.0,3.65,11.0,470.0,769.98,625.98
2016,1,23,14,0,464.0,175.0,3.7,11.0,402.0,645.11,530.43
2016,1,23,14,15,280.0,183.5,3.7,11.0,318.5,476.54,396.06
2016,1,23,14,30,96.0,192.0,3.7,11.0,235.0,295.07,245.42
2016,1,23,14,45,423.0,136.0,3.7,11.0,300.5,558.76,468.65
2016,1,23,15,0,750.0,80.0,3.7,11.0,366.0,768.65,633.32
2016,1,23,15,15,717.0,76.0,3.5,10.5,325.5,722.87,598.13
2016,1,23,15,30,684.0,72.0,3.3,10.0,285.0,675.67,562.84
2016,1,23,15,45,644.0,65.5,3.15,10.0,242.5,618.75,518.01
2016,1,23,16,0,604.0,59.0,3.0,10.0,200.0,561.72,471.57
2016,1,23,16,15,528.5,52.0,2.8,9.5,155.5,479.08,403.14
2016,1,23,16,30,453.0,45.0,2.6,9.0,111.0,399.74,333.53
2016,1,23,16,45,338.5,33.5,2.45,8.5,72.5,295.42,237.93
2016,1,23,17,0,224.0,22.0,2.3,8.0,34.0,186.4,75.95
2016,1,23,17,15,112.0,11.0,2.25,8.0,17.0,71.71,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,76.5,9.0,1.65,7.0,12.0,8.19,0.0
2016,1,24,7,30,153.0,18.0,1.8,7.0,24.0,14.98,0.0
2016,1,24,7,45,278.0,30.5,2.0,7.5,60.5,25.14,15.31
2016,1,24,8,0,403.0,43.0,2.2,8.0,97.0,34.95,25.51
2016,1,24,8,15,482.0,51.5,2.25,8.0,140.5,58.97,34.57
2016,1,24,8,30,561.0,60.0,2.3,8.0,184.0,106.66,63.2
2016,1,24,8,45,359.5,93.0,2.35,8.5,179.0,139.21,98.71
2016,1,24,9,0,158.0,126.0,2.4,9.0,174.0,146.1,114.31
2016,1,24,9,15,172.0,141.5,2.4,9.0,200.0,175.56,140.08
2016,1,24,9,30,186.0,157.0,2.4,9.0,226.0,206.64,167.2
2016,1,24,9,45,481.0,122.5,2.4,9.0,325.0,310.27,250.58
2016,1,24,10,0,776.0,88.0,2.4,9.0,424.0,439.7,356.18
2016,1,24,10,15,629.5,128.0,2.4,9.0,413.0,450.16,367.9
2016,1,24,10,30,483.0,168.0,2.4,9.0,402.0,440.65,362.13
2016,1,24,10,45,657.0,132.0,2.45,9.5,466.5,538.05,441.42
2016,1,24,11,0,831.0,96.0,2.5,10.0,531.0,641.08,523.09
2016,1,24,11,15,837.5,97.0,2.4,10.0,547.0,682.98,555.16
2016,1,24,11,30,844.0,98.0,2.3,10.0,563.0,722.77,585.13
2016,1,24,11,45,638.5,159.5,2.25,10.0,514.5,670.32,542.58
2016,1,24,12,0,433.0,221.0,2.2,10.0,466.0,593.96,481.39
2016,1,24,12,15,408.5,227.0,2.05,10.0,458.5,583.36,473.39
2016,1,24,12,30,384.0,233.0,1.9,10.0,451.0,583.05,472.31
2016,1,24,12,45,367.0,233.5,1.75,10.0,439.5,580.42,469.62
2016,1,24,13,0,350.0,234.0,1.6,10.0,428.0,575.81,465.4
2016,1,24,13,15,289.5,237.0,1.65,10.0,394.5,534.27,433.23
2016,1,24,13,30,229.0,240.0,1.7,10.0,361.0,474.0,386.62
2016,1,24,13,45,190.0,232.0,1.75,10.0,329.5,434.24,355.82
2016,1,24,14,0,151.0,224.0,1.8,10.0,298.0,393.64,323.69
2016,1,24,14,15,497.0,148.0,2.0,10.0,372.0,643.47,528.99
2016,1,24,14,30,843.0,72.0,2.2,10.0,446.0,854.32,686.78
2016,1,24,14,45,825.5,69.0,2.4,10.5,411.5,826.75,666.35
2016,1,24,15,0,808.0,66.0,2.6,11.0,377.0,796.32,645.82
2016,1,24,15,15,778.5,63.0,2.4,10.5,336.0,753.3,614.93
2016,1,24,15,30,749.0,60.0,2.2,10.0,295.0,708.45,582.0
2016,1,24,15,45,697.5,56.5,2.05,9.5,250.5,644.28,533.49
2016,1,24,16,0,646.0,53.0,1.9,9.0,206.0,580.2,483.32
2016,1,24,16,15,575.5,46.5,1.7,8.5,161.5,506.75,423.17
2016,1,24,16,30,505.0,40.0,1.5,8.0,117.0,430.27,357.27
2016,1,24,16,45,379.0,31.0,1.3,7.5,77.0,319.41,257.68
2016,1,24,17,0,253.0,22.0,1.1,7.0,37.0,206.01,102.55
2016,1,24,17,15,126.5,11.0,1.05,7.0,18.5,79.94,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,148.0,8.0,1.6,6.0,14.0,7.28,0.0
2016,1,25,7,30,296.0,16.0,1.7,6.0,28.0,14.33,0.0
2016,1,25,7,45,426.0,24.0,1.85,6.5,68.0,21.05,12.11
2016,1,25,8,0,556.0,32.0,2.0,7.0,108.0,27.66,19.16
2016,1,25,8,15,626.5,37.5,2.1,7.5,153.5,53.74,26.95
2016,1,25,8,30,697.0,43.0,2.2,8.0,199.0,106.32,57.18
2016,1,25,8,45,741.5,46.5,2.3,9.0,243.5,161.12,100.04
2016,1,25,9,0,786.0,50.0,2.4,10.0,288.0,220.61,151.91
2016,1,25,9,15,814.0,53.0,2.55,10.5,329.5,280.42,206.81
2016,1,25,9,30,842.0,56.0,2.7,11.0,371.0,340.86,262.22
2016,1,25,9,45,845.5,62.5,2.85,11.5,405.5,397.09,313.63
2016,1,25,10,0,849.0,69.0,3.0,12.0,440.0,452.98,363.15
2016,1,25,10,15,863.5,71.0,3.05,12.0,470.5,508.15,411.04
2016,1,25,10,30,878.0,73.0,3.1,12.0,501.0,560.69,455.59
2016,1,25,10,45,887.0,75.0,3.15,12.5,524.5,610.56,495.98
2016,1,25,11,0,896.0,77.0,3.2,13.0,548.0,658.83,533.99
2016,1,25,11,15,902.0,77.5,3.2,13.0,565.0,701.58,567.73
2016,1,25,11,30,908.0,78.0,3.2,13.0,582.0,742.0,597.62
2016,1,25,11,45,910.5,79.0,3.25,13.5,590.5,777.84,622.61
2016,1,25,12,0,913.0,80.0,3.3,14.0,599.0,810.75,645.31
2016,1,25,12,15,913.5,80.0,3.3,14.0,600.0,837.82,664.64
2016,1,25,12,30,914.0,80.0,3.3,14.0,601.0,861.56,681.65
2016,1,25,12,45,911.5,79.5,3.3,14.0,593.5,878.74,694.03
2016,1,25,13,0,909.0,79.0,3.3,14.0,586.0,892.3,704.02
2016,1,25,13,15,903.5,78.5,3.25,14.0,571.5,899.6,709.36
2016,1,25,13,30,898.0,78.0,3.2,14.0,557.0,903.19,712.27
2016,1,25,13,45,889.0,76.5,3.15,14.0,534.5,898.74,709.63
2016,1,25,14,0,880.0,75.0,3.1,14.0,512.0,890.65,704.6
2016,1,25,14,15,866.5,73.0,3.0,13.5,482.5,883.18,701.13
2016,1,25,14,30,853.0,71.0,2.9,13.0,453.0,863.52,688.9
2016,1,25,14,45,834.0,68.5,2.85,13.0,418.0,835.19,669.5
2016,1,25,15,0,815.0,66.0,2.8,13.0,383.0,804.0,647.88
2016,1,25,15,15,786.0,63.0,2.4,12.5,342.0,761.22,616.16
2016,1,25,15,30,757.0,60.0,2.0,12.0,301.0,716.57,582.34
2016,1,25,15,45,714.5,56.0,1.7,12.0,257.0,658.54,537.11
2016,1,25,16,0,672.0,52.0,1.4,12.0,213.0,600.13,490.25
2016,1,25,16,15,604.0,46.0,1.3,11.0,168.0,521.1,428.55
2016,1,25,16,30,536.0,40.0,1.2,10.0,123.0,452.4,371.44
2016,1,25,16,45,416.5,31.0,1.15,9.5,81.5,344.14,276.2
2016,1,25,17,0,297.0,22.0,1.1,9.0,40.0,234.63,132.22
2016,1,25,17,15,148.5,11.0,1.1,9.0,20.0,92.38,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,133.5,8.5,1.55,6.0,15.0,7.73,0.0
2016,1,26,7,30,267.0,17.0,1.6,6.0,30.0,13.99,0.0
2016,1,26,7,45,401.0,26.5,1.65,6.5,70.0,21.47,12.6
2016,1,26,8,0,535.0,36.0,1.7,7.0,110.0,31.39,22.54
2016,1,26,8,15,608.0,42.5,1.75,7.5,156.0,57.59,30.77
2016,1,26,8,30,681.0,49.0,1.8,8.0,202.0,110.28,61.27
2016,1,26,8,45,729.0,53.0,1.85,8.5,248.0,165.28,104.23
2016,1,26,9,0,777.0,57.0,1.9,9.0,294.0,225.47,156.64
2016,1,26,9,15,806.5,60.0,1.9,9.5,336.0,284.41,210.51
2016,1,26,9,30,836.0,63.0,1.9,10.0,378.0,345.66,266.11
2016,1,26,9,45,854.5,66.0,1.95,11.0,415.0,404.61,318.39
2016,1,26,10,0,873.0,69.0,2.0,12.0,452.0,464.0,369.25
2016,1,26,10,15,887.5,70.5,1.95,12.5,483.5,518.59,414.98
2016,1,26,10,30,902.0,72.0,1.9,13.0,515.0,573.3,459.1
2016,1,26,10,45,912.0,73.5,1.9,13.5,539.0,624.43,499.22
2016,1,26,11,0,922.0,75.0,1.9,14.0,563.0,673.97,536.87
2016,1,26,11,15,928.0,75.5,1.85,14.0,580.0,717.86,570.0
2016,1,26,11,30,934.0,76.0,1.8,14.0,597.0,759.33,598.89
2016,1,26,11,45,936.5,76.5,1.8,14.5,605.5,795.56,622.82
2016,1,26,12,0,939.0,77.0,1.8,15.0,614.0,828.76,644.45
2016,1,26,12,15,939.5,77.5,1.8,15.0,615.0,857.17,663.84
2016,1,26,12,30,940.0,78.0,1.8,15.0,616.0,882.18,680.92
2016,1,26,12,45,932.5,79.0,1.85,15.5,608.0,897.48,690.7
2016,1,26,13,0,925.0,80.0,1.9,16.0,600.0,908.94,698.06
2016,1,26,13,15,919.5,79.5,1.9,16.0,584.5,916.5,703.69
2016,1,26,13,30,914.0,79.0,1.9,16.0,569.0,920.3,706.94
2016,1,26,13,45,739.5,115.5,1.9,16.0,502.0,828.63,644.14
2016,1,26,14,0,565.0,152.0,1.9,16.0,435.0,710.22,561.32
2016,1,26,14,15,526.0,151.5,1.8,15.5,403.0,675.29,537.92
2016,1,26,14,30,487.0,151.0,1.7,15.0,371.0,638.59,511.75
2016,1,26,14,45,534.0,128.5,1.65,15.0,352.5,648.17,520.77
2016,1,26,15,0,581.0,106.0,1.6,15.0,334.0,661.2,531.11
2016,1,26,15,15,676.5,83.5,1.4,14.5,322.0,703.32,562.42
2016,1,26,15,30,772.0,61.0,1.2,14.0,310.0,731.7,582.44
2016,1,26,15,45,728.5,57.0,1.0,13.5,265.0,672.38,537.9
2016,1,26,16,0,685.0,53.0,0.8,13.0,220.0,612.67,492.46
2016,1,26,16,15,618.0,47.0,0.85,12.5,174.0,533.74,432.8
2016,1,26,16,30,551.0,41.0,0.9,12.0,128.0,465.04,377.33
2016,1,26,16,45,432.5,32.0,0.95,12.0,86.0,356.44,283.73
2016,1,26,17,0,314.0,23.0,1.0,12.0,44.0,248.16,151.15
2016,1,26,17,15,157.0,11.5,0.95,11.5,22.0,97.85,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,12.28,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,22.09,0.0
2016,1,27,7,45,191.0,36.0,0.75,9.5,62.5,28.1,18.16
2016,1,27,8,0,382.0,45.0,0.8,10.0,98.0,36.41,26.75
2016,1,27,8,15,448.0,54.5,0.85,10.0,139.5,59.89,36.03
2016,1,27,8,30,514.0,64.0,0.9,10.0,181.0,105.28,63.5
2016,1,27,8,45,550.0,73.0,1.0,10.5,222.0,153.46,101.25
2016,1,27,9,0,586.0,82.0,1.1,11.0,263.0,205.69,146.05
2016,1,27,9,15,635.0,80.5,1.1,11.0,301.0,255.47,190.08
2016,1,27,9,30,684.0,79.0,1.1,11.0,339.0,309.83,238.28
2016,1,27,9,45,774.5,76.0,1.15,11.5,397.5,383.92,300.63
2016,1,27,10,0,865.0,73.0,1.2,12.0,456.0,465.07,367.28
2016,1,27,10,15,880.0,75.0,1.15,12.0,487.5,521.59,414.06
2016,1,27,10,30,895.0,77.0,1.1,12.0,519.0,575.48,457.41
2016,1,27,10,45,905.5,78.0,1.1,12.5,543.5,626.23,496.5
2016,1,27,11,0,916.0,79.0,1.1,13.0,568.0,675.44,533.15
2016,1,27,11,15,772.5,117.5,1.05,13.0,538.5,665.46,524.49
2016,1,27,11,30,629.0,156.0,1.0,13.0,509.0,636.14,501.68
2016,1,27,11,45,781.0,119.0,0.95,13.5,564.0,736.08,574.92
2016,1,27,12,0,933.0,82.0,0.9,14.0,619.0,831.15,637.69
2016,1,27,12,15,933.0,82.0,0.85,14.0,619.5,858.57,654.05
2016,1,27,12,30,933.0,82.0,0.8,14.0,620.0,882.57,668.96
2016,1,27,12,45,926.5,83.0,0.75,14.0,612.0,898.69,678.64
2016,1,27,13,0,920.0,84.0,0.7,14.0,604.0,911.03,685.97
2016,1,27,13,15,913.5,83.0,0.6,14.0,588.5,917.15,688.31
2016,1,27,13,30,907.0,82.0,0.5,14.0,573.0,919.49,688.32
2016,1,27,13,45,714.0,124.5,0.4,14.0,501.5,818.0,619.58
2016,1,27,14,0,521.0,167.0,0.3,14.0,430.0,689.84,531.47
2016,1,27,14,15,630.5,127.5,0.25,14.0,427.5,748.46,575.14
2016,1,27,14,30,740.0,88.0,0.2,14.0,425.0,788.47,601.98
2016,1,27,14,45,605.5,108.5,0.15,14.0,370.5,694.95,537.19
2016,1,27,15,0,471.0,129.0,0.1,14.0,316.0,589.7,463.5
2016,1,27,15,15,447.5,120.0,0.15,13.5,283.0,551.66,439.09
2016,1,27,15,30,424.0,111.0,0.2,13.0,250.0,512.85,412.3
2016,1,27,15,45,403.0,97.0,0.3,13.0,214.0,469.05,380.61
2016,1,27,16,0,382.0,83.0,0.4,13.0,178.0,424.85,347.17
2016,1,27,16,15,341.5,69.5,0.45,12.5,141.0,367.24,301.34
2016,1,27,16,30,301.0,56.0,0.5,12.0,104.0,311.57,254.79
2016,1,27,16,45,238.0,40.5,0.6,12.0,70.5,240.91,192.76
2016,1,27,17,0,175.0,25.0,0.7,12.0,37.0,167.53,107.95
2016,1,27,17,15,87.5,12.5,0.7,11.5,18.5,60.25,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,131.5,9.0,0.75,7.5,15.5,8.19,0.0
2016,1,28,7,30,263.0,18.0,0.8,8.0,31.0,14.79,0.0
2016,1,28,7,45,392.0,27.5,0.85,9.0,71.5,22.21,13.32
2016,1,28,8,0,521.0,37.0,0.9,10.0,112.0,32.15,23.01
2016,1,28,8,15,592.0,43.5,0.95,10.0,157.5,57.73,31.01
2016,1,28,8,30,663.0,50.0,1.0,10.0,203.0,109.38,60.75
2016,1,28,8,45,709.5,54.0,1.05,10.5,248.0,163.21,102.37
2016,1,28,9,0,756.0,58.0,1.1,11.0,293.0,222.09,152.99
2016,1,28,9,15,716.5,70.0,1.05,11.5,317.0,269.65,198.66
2016,1,28,9,30,677.0,82.0,1.0,12.0,341.0,310.62,237.87
2016,1,28,9,45,589.5,113.5,0.95,12.5,355.0,347.83,272.77
2016,1,28,10,0,502.0,145.0,0.9,13.0,369.0,370.89,294.07
2016,1,28,10,15,487.5,160.5,0.95,13.5,390.0,408.5,325.14
2016,1,28,10,30,473.0,176.0,1.0,14.0,411.0,443.84,353.25
2016,1,28,10,45,682.5,127.0,1.05,14.5,484.0,550.01,435.8
2016,1,28,11,0,892.0,78.0,1.1,15.0,557.0,660.03,518.89
2016,1,28,11,15,690.5,141.5,1.3,15.0,519.0,635.96,500.49
2016,1,28,11,30,489.0,205.0,1.5,15.0,481.0,582.05,460.07
2016,1,28,11,45,487.5,209.0,1.75,15.0,488.0,606.35,480.46
2016,1,28,12,0,486.0,213.0,2.0,15.0,495.0,628.86,498.65
2016,1,28,12,15,330.0,243.5,2.2,15.0,435.0,539.52,430.09
2016,1,28,12,30,174.0,274.0,2.4,15.0,375.0,440.96,352.55
2016,1,28,12,45,160.0,270.5,2.6,15.0,363.0,431.99,346.52
2016,1,28,13,0,146.0,267.0,2.8,15.0,351.0,421.92,339.08
2016,1,28,13,15,177.0,259.0,2.65,15.0,357.5,445.32,358.37
2016,1,28,13,30,208.0,251.0,2.5,15.0,364.0,468.62,377.35
2016,1,28,13,45,104.0,170.5,2.35,15.0,227.0,281.88,229.09
2016,1,28,14,0,0.0,90.0,2.2,15.0,90.0,79.95,61.47
2016,1,28,14,15,57.5,147.0,2.15,15.0,173.5,200.95,164.09
2016,1,28,14,30,115.0,204.0,2.1,15.0,257.0,342.18,279.04
2016,1,28,14,45,257.5,174.0,2.05,15.0,280.5,447.61,366.2
2016,1,28,15,0,400.0,144.0,2.0,15.0,304.0,548.14,447.24
2016,1,28,15,15,388.5,130.0,1.75,14.5,272.5,515.5,421.94
2016,1,28,15,30,377.0,116.0,1.5,14.0,241.0,481.59,396.12
2016,1,28,15,45,360.5,101.0,1.25,13.5,206.5,441.39,364.6
2016,1,28,16,0,344.0,86.0,1.0,13.0,172.0,400.63,331.63
2016,1,28,16,15,312.5,71.0,1.0,12.5,137.0,348.72,289.24
2016,1,28,16,30,281.0,56.0,1.0,12.0,102.0,297.98,245.92
2016,1,28,16,45,226.0,40.5,1.05,11.5,69.5,232.94,188.3
2016,1,28,17,0,171.0,25.0,1.1,11.0,37.0,166.35,113.35
2016,1,28,17,15,85.5,12.5,1.05,11.0,18.5,59.3,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,15.5,0.8,11.5,15.5,14.1,0.0
2016,1,29,7,30,0.0,31.0,0.8,12.0,31.0,24.96,2.22
2016,1,29,7,45,248.5,33.5,0.85,12.5,70.0,26.16,16.52
2016,1,29,8,0,497.0,36.0,0.9,13.0,109.0,28.43,19.46
2016,1,29,8,15,567.5,42.0,1.1,13.5,153.0,55.4,29.12
2016,1,29,8,30,638.0,48.0,1.3,14.0,197.0,105.1,57.26
2016,1,29,8,45,684.5,52.0,1.5,14.5,241.5,157.48,97.31
2016,1,29,9,0,731.0,56.0,1.7,15.0,286.0,214.91,146.26
2016,1,29,9,15,760.5,59.0,1.85,15.0,326.5,271.39,197.21
2016,1,29,9,30,790.0,62.0,2.0,15.0,367.0,330.26,250.26
2016,1,29,9,45,664.0,100.5,2.15,15.5,373.5,364.77,284.69
2016,1,29,10,0,538.0,139.0,2.3,16.0,380.0,381.39,302.21
2016,1,29,10,15,363.0,182.5,2.35,16.0,350.0,361.44,289.12
2016,1,29,10,30,188.0,226.0,2.4,16.0,320.0,322.91,258.98
2016,1,29,10,45,177.5,238.0,2.45,16.5,330.5,340.45,272.76
2016,1,29,11,0,167.0,250.0,2.5,17.0,341.0,356.85,285.11
2016,1,29,11,15,187.0,257.0,2.55,17.0,361.5,387.69,309.61
2016,1,29,11,30,207.0,264.0,2.6,17.0,382.0,419.73,334.84
2016,1,29,11,45,112.5,240.5,2.65,17.0,305.0,333.49,266.18
2016,1,29,12,0,18.0,217.0,2.7,17.0,228.0,216.24,171.36
2016,1,29,12,15,11.5,201.0,2.75,17.0,208.0,196.04,155.32
2016,1,29,12,30,5.0,185.0,2.8,17.0,188.0,175.43,138.61
2016,1,29,12,45,2.5,148.0,2.85,17.0,149.5,137.15,107.64
2016,1,29,13,0,0.0,111.0,2.9,17.0,111.0,99.48,76.89
2016,1,29,13,15,0.0,108.0,2.85,17.0,108.0,96.74,74.75
2016,1,29,13,30,0.0,105.0,2.8,17.0,105.0,94.01,72.59
2016,1,29,13,45,108.5,168.0,2.8,17.0,223.5,282.93,230.02
2016,1,29,14,0,217.0,231.0,2.8,17.0,342.0,460.86,371.71
2016,1,29,14,15,202.0,218.5,2.65,16.5,317.0,435.02,351.59
2016,1,29,14,30,187.0,206.0,2.5,16.0,292.0,408.52,331.82
2016,1,29,14,45,500.0,134.5,2.45,16.0,341.5,628.86,510.17
2016,1,29,15,0,813.0,63.0,2.4,16.0,391.0,805.21,640.08
2016,1,29,15,15,787.0,60.5,2.1,15.5,351.5,765.51,609.8
2016,1,29,15,30,761.0,58.0,1.8,15.0,312.0,723.83,579.42
2016,1,29,15,45,724.5,54.0,1.55,14.5,268.5,670.19,539.69
2016,1,29,16,0,688.0,50.0,1.3,14.0,225.0,615.92,498.17
2016,1,29,16,15,627.5,44.5,1.2,13.5,180.0,542.05,441.0
2016,1,29,16,30,567.0,39.0,1.1,13.0,135.0,470.19,382.61
2016,1,29,16,45,465.0,31.0,1.05,12.5,93.0,371.33,298.64
2016,1,29,17,0,363.0,23.0,1.0,12.0,51.0,276.88,196.24
2016,1,29,17,15,181.5,11.5,1.0,11.5,25.5,112.55,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,13.5,10.0,2.65,9.0,10.5,9.1,0.0
2016,1,30,7,30,27.0,20.0,2.6,9.0,21.0,16.88,1.28
2016,1,30,7,45,81.0,37.0,2.6,9.0,47.5,29.51,19.74
2016,1,30,8,0,135.0,54.0,2.6,9.0,74.0,42.38,32.24
2016,1,30,8,15,156.0,73.0,2.6,9.0,104.0,63.67,45.97
2016,1,30,8,30,177.0,92.0,2.6,9.0,134.0,94.14,68.56
2016,1,30,8,45,191.0,110.5,2.65,9.5,164.0,126.07,94.8
2016,1,30,9,0,205.0,129.0,2.7,10.0,194.0,159.96,123.83
2016,1,30,9,15,213.0,146.0,2.7,10.0,221.5,192.74,152.73
2016,1,30,9,30,221.0,163.0,2.7,10.0,249.0,226.55,182.39
2016,1,30,9,45,285.0,171.0,2.75,10.5,292.5,274.87,222.63
2016,1,30,10,0,349.0,179.0,2.8,11.0,336.0,329.77,268.21
2016,1,30,10,15,228.5,203.0,2.85,11.0,309.0,308.43,252.31
2016,1,30,10,30,108.0,227.0,2.9,11.0,282.0,273.24,223.59
2016,1,30,10,45,172.5,237.0,3.0,11.5,329.0,336.38,275.32
2016,1,30,11,0,237.0,247.0,3.1,12.0,376.0,398.41,325.36
2016,1,30,11,15,572.0,161.0,3.15,12.0,484.5,576.47,470.58
2016,1,30,11,30,907.0,75.0,3.2,12.0,593.0,743.56,601.13
2016,1,30,11,45,476.5,163.0,3.25,12.0,435.5,550.28,449.07
2016,1,30,12,0,46.0,251.0,3.3,12.0,278.0,286.05,231.46
2016,1,30,12,15,47.5,252.0,3.3,12.0,280.5,291.74,236.92
2016,1,30,12,30,49.0,253.0,3.3,12.0,283.0,297.49,241.65
2016,1,30,12,45,24.5,204.0,3.3,12.0,219.0,212.18,172.03
2016,1,30,13,0,0.0,155.0,3.3,12.0,155.0,142.22,113.85
2016,1,30,13,15,0.0,151.5,3.2,12.0,151.5,139.22,111.55
2016,1,30,13,30,0.0,148.0,3.1,12.0,148.0,136.25,109.2
2016,1,30,13,45,0.0,154.0,3.05,12.0,154.0,143.08,115.02
2016,1,30,14,0,0.0,160.0,3.0,12.0,160.0,150.35,121.23
2016,1,30,14,15,0.0,128.5,2.95,11.5,128.5,118.46,95.01
2016,1,30,14,30,0.0,97.0,2.9,11.0,97.0,87.2,69.02
2016,1,30,14,45,19.0,130.0,2.85,11.0,137.5,139.08,113.94
2016,1,30,15,0,38.0,163.0,2.8,11.0,178.0,210.94,174.92
2016,1,30,15,15,34.5,147.5,2.65,10.5,160.0,191.68,159.18
2016,1,30,15,30,31.0,132.0,2.5,10.0,142.0,172.51,143.52
2016,1,30,15,45,26.5,114.5,2.35,10.0,122.5,149.81,124.3
2016,1,30,16,0,22.0,97.0,2.2,10.0,103.0,127.2,104.87
2016,1,30,16,15,14.0,79.0,1.9,9.5,82.5,91.89,74.26
2016,1,30,16,30,6.0,61.0,1.6,9.0,62.0,67.66,52.79
2016,1,30,16,45,3.0,42.5,1.3,9.0,43.0,45.84,33.24
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,22.57,11.62
2016,1,30,17,15,0.0,12.0,0.95,8.5,12.0,10.91,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,5.0,1.0,0.88,0.0
2016,1,31,8,0,0.0,2.0,2.4,5.0,2.0,1.75,0.0
2016,1,31,8,15,0.0,3.0,2.5,5.0,3.0,2.63,0.0
2016,1,31,8,30,0.0,4.0,2.6,5.0,4.0,3.51,0.0
2016,1,31,8,45,0.0,4.5,2.75,5.0,4.5,3.95,0.0
2016,1,31,9,0,0.0,5.0,2.9,5.0,5.0,4.39,0.0
2016,1,31,9,15,0.0,6.0,3.0,5.0,6.0,5.27,0.0
2016,1,31,9,30,0.0,7.0,3.1,5.0,7.0,6.15,0.0
2016,1,31,9,45,1.5,79.5,3.25,5.5,80.5,70.93,56.66
2016,1,31,10,0,3.0,152.0,3.4,6.0,154.0,137.1,113.39
2016,1,31,10,15,1.5,112.5,3.5,6.0,113.5,100.84,82.01
2016,1,31,10,30,0.0,73.0,3.6,6.0,73.0,64.58,50.62
2016,1,31,10,45,13.0,143.5,3.75,6.0,150.5,136.59,112.59
2016,1,31,11,0,26.0,214.0,3.9,6.0,228.0,212.77,176.93
2016,1,31,11,15,36.5,230.0,4.05,6.0,250.5,246.82,205.39
2016,1,31,11,30,47.0,246.0,4.2,6.0,273.0,274.24,228.34
2016,1,31,11,45,53.0,253.5,4.35,6.5,284.5,290.34,241.38
2016,1,31,12,0,59.0,261.0,4.5,7.0,296.0,306.98,254.87
2016,1,31,12,15,129.0,271.0,4.65,7.0,347.5,392.84,327.33
2016,1,31,12,30,199.0,281.0,4.8,7.0,399.0,469.59,391.52
2016,1,31,12,45,302.0,259.0,5.0,7.5,436.0,556.03,463.37
2016,1,31,13,0,405.0,237.0,5.2,8.0,473.0,629.82,524.55
2016,1,31,13,15,202.5,175.5,5.3,8.0,293.5,385.63,324.9
2016,1,31,13,30,0.0,114.0,5.4,8.0,114.0,102.61,82.32
2016,1,31,13,45,74.5,176.5,5.55,8.0,215.5,246.48,207.32
2016,1,31,14,0,149.0,239.0,5.7,8.0,317.0,409.3,344.42
2016,1,31,14,15,326.5,198.0,5.7,8.0,356.0,538.55,455.89
2016,1,31,14,30,504.0,157.0,5.7,8.0,395.0,665.53,563.15
2016,1,31,14,45,252.0,109.5,5.75,8.0,228.5,360.04,309.96
2016,1,31,15,0,0.0,62.0,5.8,8.0,62.0,54.78,42.04
2016,1,31,15,15,0.0,55.5,5.65,7.5,55.5,49.0,37.29
2016,1,31,15,30,0.0,49.0,5.5,7.0,49.0,43.23,32.4
2016,1,31,15,45,0.0,42.0,5.35,7.0,42.0,37.03,26.99
2016,1,31,16,0,0.0,35.0,5.2,7.0,35.0,30.83,21.53
2016,1,31,16,15,0.0,28.0,5.1,6.5,28.0,24.65,16.05
2016,1,31,16,30,0.0,21.0,5.0,6.0,21.0,18.47,10.5
2016,1,31,16,45,0.0,14.5,4.9,6.0,14.5,12.74,5.28
2016,1,31,17,0,0.0,8.0,4.8,6.0,8.0,7.02,0.0
2016,1,31,17,15,0.0,4.0,4.85,5.5,4.0,3.64,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,197.0,10.0,4.4,4.5,21.5,9.1,0.0
2016,2,1,7,30,394.0,20.0,4.6,5.0,43.0,17.99,4.48
2016,2,1,7,45,516.0,27.5,4.85,5.5,88.5,24.11,15.52
2016,2,1,8,0,638.0,35.0,5.1,6.0,134.0,30.19,21.69
2016,2,1,8,15,702.5,40.5,5.25,6.0,182.5,58.95,29.87
2016,2,1,8,30,767.0,46.0,5.4,6.0,231.0,116.19,63.25
2016,2,1,8,45,808.0,49.0,5.6,6.5,279.0,174.88,110.28
2016,2,1,9,0,849.0,52.0,5.8,7.0,327.0,239.46,168.29
2016,2,1,9,15,875.5,55.0,5.8,7.0,371.0,301.87,227.57
2016,2,1,9,30,902.0,58.0,5.8,7.0,415.0,366.09,288.6
2016,2,1,9,45,912.0,62.5,5.85,7.5,452.5,426.85,345.57
2016,2,1,10,0,922.0,67.0,5.9,8.0,490.0,487.03,400.41
2016,2,1,10,15,935.0,68.5,5.85,8.0,522.5,544.76,452.24
2016,2,1,10,30,948.0,70.0,5.8,8.0,555.0,601.6,501.9
2016,2,1,10,45,957.5,71.0,5.75,8.5,580.0,654.64,546.21
2016,2,1,11,0,967.0,72.0,5.7,9.0,605.0,705.91,587.8
2016,2,1,11,15,972.5,73.0,5.6,9.0,622.5,752.42,625.06
