Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,978.0,74.0,5.5,9.0,640.0,796.33,657.88
2016,2,1,11,45,976.0,76.0,5.45,9.0,648.5,832.91,685.05
2016,2,1,12,0,974.0,78.0,5.4,9.0,657.0,866.05,709.53
2016,2,1,12,15,973.5,78.0,5.3,9.0,657.5,894.53,730.14
2016,2,1,12,30,973.0,78.0,5.2,9.0,658.0,919.39,748.01
2016,2,1,12,45,960.0,81.5,5.1,9.0,648.5,933.94,758.23
2016,2,1,13,0,947.0,85.0,5.0,9.0,639.0,944.34,765.55
2016,2,1,13,15,940.5,84.5,4.85,9.0,623.5,951.66,770.34
2016,2,1,13,30,934.0,84.0,4.7,9.0,608.0,955.06,772.38
2016,2,1,13,45,921.5,83.5,4.55,9.0,584.0,949.15,767.72
2016,2,1,14,0,909.0,83.0,4.4,9.0,560.0,939.43,760.47
2016,2,1,14,15,895.5,81.5,4.15,8.5,529.0,932.91,756.23
2016,2,1,14,30,882.0,80.0,3.9,8.0,498.0,913.74,743.39
2016,2,1,14,45,863.5,77.0,3.7,8.0,461.5,884.8,722.44
2016,2,1,15,0,845.0,74.0,3.5,8.0,425.0,852.79,699.16
2016,2,1,15,15,817.5,70.5,3.15,7.5,382.5,809.68,667.61
2016,2,1,15,30,790.0,67.0,2.8,7.0,340.0,764.43,633.88
2016,2,1,15,45,763.0,60.5,2.5,7.0,295.5,714.1,594.59
2016,2,1,16,0,736.0,54.0,2.2,7.0,251.0,662.41,553.1
2016,2,1,16,15,676.0,48.5,1.95,6.5,203.0,586.71,492.29
2016,2,1,16,30,616.0,43.0,1.7,6.0,155.0,512.67,430.19
2016,2,1,16,45,526.0,34.5,1.5,5.5,109.5,418.16,347.82
2016,2,1,17,0,436.0,26.0,1.3,5.0,64.0,329.77,256.31
2016,2,1,17,15,218.0,13.0,1.25,4.5,32.0,156.89,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,5.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,5.0,11.0,9.67,0.37
2016,2,2,7,45,0.0,23.5,0.9,5.5,23.5,20.7,12.68
2016,2,2,8,0,0.0,36.0,1.0,6.0,36.0,31.76,23.23
2016,2,2,8,15,0.0,50.5,1.0,6.0,50.5,44.19,33.24
2016,2,2,8,30,0.0,65.0,1.0,6.0,65.0,56.77,44.46
2016,2,2,8,45,0.0,79.0,1.05,6.5,79.0,69.1,55.21
2016,2,2,9,0,0.0,93.0,1.1,7.0,93.0,81.58,65.87
2016,2,2,9,15,0.0,106.0,1.15,7.0,106.0,93.32,75.88
2016,2,2,9,30,0.0,119.0,1.2,7.0,119.0,105.18,85.86
2016,2,2,9,45,73.5,162.5,1.3,7.5,196.5,176.23,144.82
2016,2,2,10,0,147.0,206.0,1.4,8.0,274.0,259.96,213.56
2016,2,2,10,15,81.0,197.5,1.5,8.0,235.5,223.59,183.85
2016,2,2,10,30,15.0,189.0,1.6,8.0,197.0,179.08,146.66
2016,2,2,10,45,61.5,222.5,1.7,8.0,256.5,247.4,203.75
2016,2,2,11,0,108.0,256.0,1.8,8.0,316.0,315.82,259.82
2016,2,2,11,15,208.0,257.0,1.9,8.0,377.0,401.81,330.39
2016,2,2,11,30,308.0,258.0,2.0,8.0,438.0,497.58,407.33
2016,2,2,11,45,339.0,256.0,2.15,8.5,456.5,533.88,435.53
2016,2,2,12,0,370.0,254.0,2.3,9.0,475.0,570.96,464.53
2016,2,2,12,15,373.5,253.5,2.35,9.0,477.0,587.58,477.63
2016,2,2,12,30,377.0,253.0,2.4,9.0,479.0,602.94,489.9
2016,2,2,12,45,377.5,250.5,2.5,9.0,474.5,612.1,497.69
2016,2,2,13,0,378.0,248.0,2.6,9.0,470.0,619.73,504.41
2016,2,2,13,15,633.0,166.5,2.6,9.0,528.0,786.7,636.08
2016,2,2,13,30,888.0,85.0,2.6,9.0,586.0,916.57,729.78
2016,2,2,13,45,882.0,83.0,2.65,9.5,564.5,914.51,727.02
2016,2,2,14,0,876.0,81.0,2.7,10.0,543.0,917.82,729.63
2016,2,2,14,15,863.5,79.0,2.6,10.0,514.0,902.62,719.09
2016,2,2,14,30,851.0,77.0,2.5,10.0,485.0,883.93,706.32
2016,2,2,14,45,840.0,73.0,2.45,10.0,450.5,860.66,690.73
2016,2,2,15,0,829.0,69.0,2.4,10.0,416.0,834.21,672.78
2016,2,2,15,15,804.0,66.0,2.1,9.5,375.5,794.16,643.73
2016,2,2,15,30,779.0,63.0,1.8,9.0,335.0,751.96,612.6
2016,2,2,15,45,746.5,58.0,1.5,9.0,290.5,699.36,571.77
2016,2,2,16,0,714.0,53.0,1.2,9.0,246.0,645.79,529.13
2016,2,2,16,15,656.5,48.0,1.1,8.5,199.5,573.23,472.99
2016,2,2,16,30,599.0,43.0,1.0,8.0,153.0,502.2,415.4
2016,2,2,16,45,504.0,35.0,0.95,7.5,109.0,405.41,333.63
2016,2,2,17,0,409.0,27.0,0.9,7.0,65.0,324.11,252.23
2016,2,2,17,15,204.5,13.5,0.9,7.0,32.5,154.66,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,159.0,10.5,1.05,4.5,21.0,9.55,0.0
2016,2,3,7,30,318.0,21.0,1.2,5.0,42.0,17.15,5.84
2016,2,3,7,45,430.5,30.0,1.4,5.5,84.0,24.01,15.64
2016,2,3,8,0,543.0,39.0,1.6,6.0,126.0,33.51,24.82
2016,2,3,8,15,609.5,45.0,1.6,6.5,172.5,60.06,32.74
2016,2,3,8,30,676.0,51.0,1.6,7.0,219.0,112.4,63.43
2016,2,3,8,45,716.5,55.5,1.65,7.5,264.5,167.08,106.76
2016,2,3,9,0,757.0,60.0,1.7,8.0,310.0,226.13,158.67
2016,2,3,9,15,786.0,63.5,1.65,8.5,352.5,285.04,212.42
2016,2,3,9,30,815.0,67.0,1.6,9.0,395.0,346.29,267.74
2016,2,3,9,45,829.0,71.5,1.55,9.5,432.0,404.65,319.62
2016,2,3,10,0,843.0,76.0,1.5,10.0,469.0,463.07,369.71
2016,2,3,10,15,858.0,78.0,1.45,10.0,500.5,519.22,416.89
2016,2,3,10,30,873.0,80.0,1.4,10.0,532.0,574.9,462.1
2016,2,3,10,45,881.5,81.5,1.35,10.5,556.5,622.64,499.03
2016,2,3,11,0,890.0,83.0,1.3,11.0,581.0,670.77,534.9
2016,2,3,11,15,897.0,84.0,1.3,11.0,598.5,715.43,568.58
2016,2,3,11,30,904.0,85.0,1.3,11.0,616.0,757.86,598.19
2016,2,3,11,45,908.5,85.5,1.35,11.5,625.5,795.38,623.44
2016,2,3,12,0,913.0,86.0,1.4,12.0,635.0,830.07,646.58
2016,2,3,12,15,914.0,86.0,1.4,12.0,637.0,858.32,665.71
2016,2,3,12,30,915.0,86.0,1.4,12.0,639.0,883.23,682.62
2016,2,3,12,45,564.5,182.0,1.4,12.0,522.0,713.95,562.14
2016,2,3,13,0,214.0,278.0,1.4,12.0,405.0,493.89,393.25
2016,2,3,13,15,303.5,255.0,1.3,12.0,430.0,570.12,454.57
2016,2,3,13,30,393.0,232.0,1.2,12.0,455.0,630.36,500.66
2016,2,3,13,45,631.0,159.5,1.2,12.0,502.0,792.08,621.82
2016,2,3,14,0,869.0,87.0,1.2,12.0,549.0,920.87,710.11
2016,2,3,14,15,600.5,142.5,1.15,12.0,453.5,747.62,587.95
2016,2,3,14,30,332.0,198.0,1.1,12.0,358.0,545.68,437.84
2016,2,3,14,45,261.5,190.5,1.05,12.0,311.0,473.43,383.96
2016,2,3,15,0,191.0,183.0,1.0,12.0,264.0,385.51,315.46
2016,2,3,15,15,181.5,167.0,0.85,11.5,238.0,357.45,294.55
2016,2,3,15,30,172.0,151.0,0.7,11.0,212.0,329.15,272.59
2016,2,3,15,45,163.5,131.5,0.6,10.5,183.5,296.45,246.9
2016,2,3,16,0,155.0,112.0,0.5,10.0,155.0,263.46,220.32
2016,2,3,16,15,138.5,92.5,0.5,9.5,125.5,224.33,187.92
2016,2,3,16,30,122.0,73.0,0.5,9.0,96.0,185.59,154.73
2016,2,3,16,45,94.0,53.5,0.55,9.0,68.0,139.49,113.87
2016,2,3,17,0,66.0,34.0,0.6,9.0,40.0,93.92,71.29
2016,2,3,17,15,33.0,17.0,0.55,9.0,20.0,43.09,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,4,7,15,170.5,11.0,0.4,7.0,22.5,10.01,0.0
2016,2,4,7,30,341.0,22.0,0.4,7.0,45.0,18.01,7.08
2016,2,4,7,45,454.0,30.5,0.4,7.5,88.0,26.62,17.93
2016,2,4,8,0,567.0,39.0,0.4,8.0,131.0,33.47,24.68
2016,2,4,8,15,632.0,44.5,0.45,8.5,178.5,60.63,32.35
2016,2,4,8,30,697.0,50.0,0.5,9.0,226.0,113.86,63.13
2016,2,4,8,45,737.5,54.5,0.55,10.0,272.0,169.92,106.76
2016,2,4,9,0,778.0,59.0,0.6,11.0,318.0,230.32,158.53
2016,2,4,9,15,806.0,62.0,0.65,11.0,361.0,289.8,212.05
2016,2,4,9,30,834.0,65.0,0.7,11.0,404.0,351.46,267.12
2016,2,4,9,45,845.5,69.5,0.8,11.5,440.5,409.96,318.49
2016,2,4,10,0,857.0,74.0,0.9,12.0,477.0,468.23,368.03
2016,2,4,10,15,871.0,76.0,0.95,12.0,508.5,524.66,414.96
2016,2,4,10,30,885.0,78.0,1.0,12.0,540.0,578.53,458.6
2016,2,4,10,45,895.0,79.0,1.05,12.5,565.0,629.31,497.81
2016,2,4,11,0,905.0,80.0,1.1,13.0,590.0,678.52,534.72
2016,2,4,11,15,911.0,81.0,1.1,13.0,607.0,723.16,567.67
2016,2,4,11,30,917.0,82.0,1.1,13.0,624.0,765.44,596.57
2016,2,4,11,45,920.5,82.5,1.15,13.5,633.5,802.68,621.23
2016,2,4,12,0,924.0,83.0,1.2,14.0,643.0,836.99,643.75
2016,2,4,12,15,924.0,83.0,1.15,14.0,644.0,864.74,661.47
2016,2,4,12,30,924.0,83.0,1.1,14.0,645.0,889.06,676.85
2016,2,4,12,45,924.0,81.5,1.1,14.0,638.5,908.08,689.52
2016,2,4,13,0,924.0,80.0,1.1,14.0,632.0,923.45,699.92
2016,2,4,13,15,918.5,79.5,1.1,14.0,617.0,931.38,705.55
2016,2,4,13,30,913.0,79.0,1.1,14.0,602.0,935.48,708.9
2016,2,4,13,45,902.5,78.0,1.1,14.0,579.0,930.6,706.47
2016,2,4,14,0,892.0,77.0,1.1,14.0,556.0,921.97,701.82
2016,2,4,14,15,879.5,75.5,1.1,14.0,526.0,907.25,693.24
2016,2,4,14,30,867.0,74.0,1.1,14.0,496.0,889.09,682.48
2016,2,4,14,45,844.0,73.0,1.15,14.0,459.5,867.85,670.45
2016,2,4,15,0,821.0,72.0,1.2,14.0,423.0,834.71,650.02
2016,2,4,15,15,689.5,84.5,1.1,13.5,359.5,728.61,576.48
2016,2,4,15,30,558.0,97.0,1.0,13.0,296.0,619.37,498.78
2016,2,4,15,45,516.0,91.0,0.9,12.5,256.5,563.39,458.59
2016,2,4,16,0,474.0,85.0,0.8,12.0,217.0,503.32,413.19
2016,2,4,16,15,430.5,73.0,0.8,11.5,176.5,441.31,364.74
2016,2,4,16,30,387.0,61.0,0.8,11.0,136.0,381.12,315.35
2016,2,4,16,45,318.0,47.5,0.85,10.5,97.0,304.28,249.97
2016,2,4,17,0,249.0,34.0,0.9,10.0,58.0,233.11,183.57
2016,2,4,17,15,124.5,17.0,0.9,9.5,29.0,113.17,22.63
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,154.0,12.5,1.05,5.5,23.5,11.37,0.0
2016,2,5,7,30,308.0,25.0,1.2,6.0,47.0,20.67,9.66
2016,2,5,7,45,417.5,35.0,1.35,7.0,89.5,28.26,19.42
2016,2,5,8,0,527.0,45.0,1.5,8.0,132.0,35.65,26.6
2016,2,5,8,15,595.5,51.5,1.5,8.5,179.5,62.81,34.9
2016,2,5,8,30,664.0,58.0,1.5,9.0,227.0,115.55,66.04
2016,2,5,8,45,704.5,63.5,1.55,9.5,273.5,173.44,111.87
2016,2,5,9,0,745.0,69.0,1.6,10.0,320.0,233.0,163.67
2016,2,5,9,15,775.5,72.5,1.65,10.5,363.5,291.95,216.88
2016,2,5,9,30,806.0,76.0,1.7,11.0,407.0,353.47,271.92
2016,2,5,9,45,836.0,76.5,1.8,12.0,447.0,414.03,324.63
2016,2,5,10,0,866.0,77.0,1.9,13.0,487.0,476.3,377.05
2016,2,5,10,15,880.5,78.5,1.9,13.5,519.0,533.09,423.96
2016,2,5,10,30,895.0,80.0,1.9,14.0,551.0,587.31,467.32
2016,2,5,10,45,907.0,81.0,1.9,14.5,577.0,639.9,507.99
2016,2,5,11,0,919.0,82.0,1.9,15.0,603.0,691.07,546.32
2016,2,5,11,15,925.0,83.0,1.85,15.0,620.5,736.42,579.76
2016,2,5,11,30,931.0,84.0,1.8,15.0,638.0,779.35,609.07
2016,2,5,11,45,934.5,84.5,1.75,15.5,648.0,817.2,633.28
2016,2,5,12,0,938.0,85.0,1.7,16.0,658.0,852.05,655.11
2016,2,5,12,15,938.5,85.0,1.65,16.0,659.5,880.71,673.71
2016,2,5,12,30,939.0,85.0,1.6,16.0,661.0,905.9,689.95
2016,2,5,12,45,935.5,85.5,1.55,16.0,653.5,924.63,701.85
2016,2,5,13,0,932.0,86.0,1.5,16.0,646.0,939.59,711.34
2016,2,5,13,15,926.5,85.5,1.4,16.0,631.0,947.75,715.67
2016,2,5,13,30,921.0,85.0,1.3,16.0,616.0,952.04,717.57
2016,2,5,13,45,759.5,121.0,1.2,16.0,548.0,868.26,660.58
2016,2,5,14,0,598.0,157.0,1.1,16.0,480.0,764.27,589.64
2016,2,5,14,15,586.0,151.0,0.95,15.5,453.5,746.35,578.55
2016,2,5,14,30,574.0,145.0,0.8,15.0,427.0,718.92,559.63
2016,2,5,14,45,572.0,134.0,0.7,15.0,398.0,706.21,550.84
2016,2,5,15,0,570.0,123.0,0.6,15.0,369.0,683.97,535.07
2016,2,5,15,15,673.0,96.5,0.6,14.5,359.5,731.16,571.15
2016,2,5,15,30,776.0,70.0,0.6,14.0,350.0,763.4,595.46
2016,2,5,15,45,741.5,65.0,0.6,14.0,304.5,708.95,557.42
2016,2,5,16,0,707.0,60.0,0.6,14.0,259.0,653.55,518.52
2016,2,5,16,15,650.0,54.0,0.65,13.5,211.5,579.69,465.5
2016,2,5,16,30,593.0,48.0,0.7,13.0,164.0,514.6,416.04
2016,2,5,16,45,503.5,39.5,0.75,12.5,118.5,420.94,340.04
2016,2,5,17,0,414.0,31.0,0.8,12.0,73.0,333.83,261.47
2016,2,5,17,15,207.0,15.5,0.9,11.5,36.5,163.47,56.53
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.0,11.5,0.9,7.5,25.5,10.46,0.0
2016,2,6,7,30,374.0,23.0,0.9,8.0,51.0,20.5,10.0
2016,2,6,7,45,483.5,31.5,0.95,9.0,95.5,27.44,18.61
2016,2,6,8,0,593.0,40.0,1.0,10.0,140.0,34.27,25.19
2016,2,6,8,15,655.5,45.0,1.1,10.5,188.0,62.54,32.8
2016,2,6,8,30,718.0,50.0,1.2,11.0,236.0,116.75,64.18
2016,2,6,8,45,756.5,54.0,1.35,11.5,282.5,173.51,108.74
2016,2,6,9,0,795.0,58.0,1.5,12.0,329.0,234.36,161.67
2016,2,6,9,15,821.5,61.0,1.6,12.5,372.0,294.61,216.12
2016,2,6,9,30,848.0,64.0,1.7,13.0,415.0,356.85,271.87
2016,2,6,9,45,859.5,68.5,1.8,13.5,451.5,416.45,324.54
2016,2,6,10,0,871.0,73.0,1.9,14.0,488.0,474.97,374.69
2016,2,6,10,15,884.0,74.5,1.9,14.5,520.0,530.62,420.62
2016,2,6,10,30,897.0,76.0,1.9,15.0,552.0,585.5,464.33
2016,2,6,10,45,906.5,77.5,1.9,15.5,577.0,637.22,504.2
2016,2,6,11,0,916.0,79.0,1.9,16.0,602.0,687.31,541.59
2016,2,6,11,15,921.5,79.5,1.85,16.0,619.0,731.67,574.06
2016,2,6,11,30,927.0,80.0,1.8,16.0,636.0,773.57,602.57
2016,2,6,11,45,930.5,80.5,1.75,16.0,645.5,811.27,627.82
2016,2,6,12,0,934.0,81.0,1.7,16.0,655.0,846.0,650.79
2016,2,6,12,15,933.5,81.0,1.7,16.0,656.0,873.71,669.36
2016,2,6,12,30,933.0,81.0,1.7,16.0,657.0,897.91,685.63
2016,2,6,12,45,932.0,80.0,1.75,16.5,650.0,916.9,697.77
2016,2,6,13,0,931.0,79.0,1.8,17.0,643.0,932.17,707.55
2016,2,6,13,15,926.0,78.0,1.9,17.0,628.0,940.06,714.46
2016,2,6,13,30,921.0,77.0,2.0,17.0,613.0,944.08,718.99
2016,2,6,13,45,912.0,76.0,2.1,17.0,590.0,940.58,718.6
2016,2,6,14,0,903.0,75.0,2.2,17.0,567.0,933.29,715.81
2016,2,6,14,15,805.5,91.5,2.15,16.5,513.0,872.64,675.96
2016,2,6,14,30,708.0,108.0,2.1,16.0,459.0,805.58,631.35
2016,2,6,14,45,776.5,87.5,2.1,16.0,447.0,829.33,650.32
2016,2,6,15,0,845.0,67.0,2.1,16.0,435.0,852.76,668.22
2016,2,6,15,15,706.5,82.5,1.85,15.5,370.0,743.43,590.05
2016,2,6,15,30,568.0,98.0,1.6,15.0,305.0,631.38,508.8
2016,2,6,15,45,541.0,89.0,1.35,14.5,266.0,583.71,473.93
2016,2,6,16,0,514.0,80.0,1.1,14.0,227.0,535.35,436.91
2016,2,6,16,15,567.5,62.0,1.1,13.0,197.0,536.19,438.9
2016,2,6,16,30,621.0,44.0,1.1,12.0,167.0,524.16,428.75
2016,2,6,16,45,533.0,36.5,1.1,11.5,121.5,430.89,351.95
2016,2,6,17,0,445.0,29.0,1.1,11.0,76.0,343.29,272.77
2016,2,6,17,15,222.5,14.5,1.05,10.5,38.0,172.02,77.84
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,194.0,11.5,1.25,9.0,27.0,10.46,0.0
2016,2,7,7,30,388.0,23.0,1.4,10.0,54.0,20.4,10.26
2016,2,7,7,45,497.5,31.0,1.6,11.0,99.0,26.88,17.97
2016,2,7,8,0,607.0,39.0,1.8,12.0,144.0,33.26,24.07
2016,2,7,8,15,669.0,44.0,1.85,12.5,192.0,62.52,31.97
2016,2,7,8,30,731.0,49.0,1.9,13.0,240.0,117.63,63.85
2016,2,7,8,45,770.5,52.5,2.0,13.5,287.5,174.98,108.74
2016,2,7,9,0,810.0,56.0,2.1,14.0,335.0,236.51,162.1
2016,2,7,9,15,837.0,59.0,2.1,14.5,378.5,299.23,218.41
2016,2,7,9,30,864.0,62.0,2.1,15.0,422.0,362.09,274.41
2016,2,7,9,45,883.5,63.5,2.1,15.5,461.0,422.09,326.99
2016,2,7,10,0,903.0,65.0,2.1,16.0,500.0,482.53,378.19
2016,2,7,10,15,916.0,66.5,2.15,16.5,532.0,539.81,425.4
2016,2,7,10,30,929.0,68.0,2.2,17.0,564.0,596.25,470.36
2016,2,7,10,45,935.0,70.5,2.25,17.5,589.0,648.41,510.65
2016,2,7,11,0,941.0,73.0,2.3,18.0,614.0,698.57,548.27
2016,2,7,11,15,947.0,73.5,2.3,18.0,631.5,744.3,581.71
2016,2,7,11,30,953.0,74.0,2.3,18.0,649.0,787.54,611.6
2016,2,7,11,45,953.5,75.5,2.3,18.5,658.0,824.97,635.97
2016,2,7,12,0,954.0,77.0,2.3,19.0,667.0,859.17,657.91
2016,2,7,12,15,954.0,77.0,2.3,19.0,668.5,887.85,677.21
2016,2,7,12,30,954.0,77.0,2.3,19.0,670.0,912.98,694.15
2016,2,7,12,45,953.0,76.5,2.3,19.0,663.0,932.97,707.69
2016,2,7,13,0,952.0,76.0,2.3,19.0,656.0,949.19,718.84
2016,2,7,13,15,947.0,75.5,2.25,19.0,641.0,957.94,724.61
2016,2,7,13,30,942.0,75.0,2.2,19.0,626.0,962.74,727.95
2016,2,7,13,45,931.5,74.5,2.2,19.5,603.0,958.56,724.62
2016,2,7,14,0,921.0,74.0,2.2,20.0,580.0,950.51,718.95
2016,2,7,14,15,909.5,72.5,2.1,19.5,550.0,936.5,711.1
2016,2,7,14,30,898.0,71.0,2.0,19.0,520.0,918.88,700.94
2016,2,7,14,45,879.0,69.5,1.9,19.0,483.0,891.11,682.55
2016,2,7,15,0,860.0,68.0,1.8,19.0,446.0,869.15,668.23
2016,2,7,15,15,836.0,65.5,1.6,18.5,404.5,829.72,641.73
2016,2,7,15,30,812.0,63.0,1.4,18.0,363.0,787.99,613.29
2016,2,7,15,45,774.5,59.5,1.25,17.5,316.5,731.97,574.53
2016,2,7,16,0,737.0,56.0,1.1,17.0,270.0,675.12,534.07
2016,2,7,16,15,682.5,51.0,1.15,16.5,222.0,603.27,482.67
2016,2,7,16,30,628.0,46.0,1.2,16.0,174.0,532.71,429.29
2016,2,7,16,45,534.0,39.0,1.25,15.5,127.0,442.35,356.53
2016,2,7,17,0,440.0,32.0,1.3,15.0,80.0,352.6,277.51
2016,2,7,17,15,220.0,16.0,1.3,14.5,40.0,174.64,91.31
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,13.5,1.25,11.5,27.0,12.28,0.0
2016,2,8,7,30,334.0,27.0,1.2,12.0,54.0,22.22,11.97
2016,2,8,7,45,448.5,36.0,1.2,13.0,99.0,28.86,19.6
2016,2,8,8,0,563.0,45.0,1.2,14.0,144.0,35.38,25.78
2016,2,8,8,15,628.0,51.0,1.3,14.5,192.5,64.6,34.22
2016,2,8,8,30,693.0,57.0,1.4,15.0,241.0,121.63,68.19
2016,2,8,8,45,736.0,61.0,1.55,15.5,288.5,177.85,111.66
2016,2,8,9,0,779.0,65.0,1.7,16.0,336.0,238.78,163.68
2016,2,8,9,15,807.0,68.0,1.65,16.5,379.5,298.82,216.85
2016,2,8,9,30,835.0,71.0,1.6,17.0,423.0,361.07,271.28
2016,2,8,9,45,865.0,70.5,1.6,17.5,463.5,422.51,323.83
2016,2,8,10,0,895.0,70.0,1.6,18.0,504.0,485.14,375.65
2016,2,8,10,15,908.0,71.5,1.6,18.0,536.5,542.18,422.37
2016,2,8,10,30,921.0,73.0,1.6,18.0,569.0,598.4,466.96
2016,2,8,10,45,928.5,75.0,1.65,18.5,593.5,650.71,506.68
2016,2,8,11,0,936.0,77.0,1.7,19.0,618.0,701.15,543.87
2016,2,8,11,15,941.5,77.5,1.65,19.0,636.0,746.47,575.97
2016,2,8,11,30,947.0,78.0,1.6,19.0,654.0,789.27,604.39
2016,2,8,11,45,948.5,79.0,1.55,19.5,663.0,826.81,627.67
2016,2,8,12,0,950.0,80.0,1.5,20.0,672.0,861.18,648.51
2016,2,8,12,15,950.5,80.0,1.4,20.0,673.5,890.26,666.19
2016,2,8,12,30,951.0,80.0,1.3,20.0,675.0,915.82,681.38
2016,2,8,12,45,952.5,78.0,1.25,20.5,668.5,936.25,692.57
2016,2,8,13,0,954.0,76.0,1.2,21.0,662.0,952.94,701.37
2016,2,8,13,15,949.0,75.5,1.15,21.0,647.0,961.73,706.52
2016,2,8,13,30,944.0,75.0,1.1,21.0,632.0,966.56,709.34
2016,2,8,13,45,935.5,74.0,1.05,21.0,609.0,963.6,707.35
2016,2,8,14,0,927.0,73.0,1.0,21.0,586.0,956.73,703.12
2016,2,8,14,15,915.5,72.0,0.9,21.0,556.0,943.31,693.9
2016,2,8,14,30,904.0,71.0,0.8,21.0,526.0,926.27,682.53
2016,2,8,14,45,887.5,69.0,0.75,21.0,489.5,899.95,666.19
2016,2,8,15,0,871.0,67.0,0.7,21.0,453.0,870.53,647.9
2016,2,8,15,15,847.5,64.5,0.65,20.5,411.0,840.09,630.01
2016,2,8,15,30,824.0,62.0,0.6,20.0,369.0,798.45,604.2
2016,2,8,15,45,789.0,58.5,0.55,20.0,323.0,744.06,567.96
2016,2,8,16,0,754.0,55.0,0.5,20.0,277.0,688.67,530.0
2016,2,8,16,15,701.5,50.0,0.55,19.5,228.5,617.66,481.49
2016,2,8,16,30,649.0,45.0,0.6,19.0,180.0,547.83,430.92
2016,2,8,16,45,559.5,38.0,0.65,18.5,132.5,452.53,357.56
2016,2,8,17,0,470.0,31.0,0.7,18.0,85.0,362.71,281.42
2016,2,8,17,15,235.0,15.5,0.75,17.5,42.5,183.77,105.46
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,195.0,13.0,1.2,12.5,29.5,11.82,0.0
2016,2,9,7,30,390.0,26.0,1.1,13.0,59.0,21.25,11.47
2016,2,9,7,45,496.0,34.5,1.05,14.0,105.5,30.04,20.59
2016,2,9,8,0,602.0,43.0,1.0,15.0,152.0,36.76,26.92
2016,2,9,8,15,664.5,49.0,1.2,15.5,201.5,67.79,35.65
2016,2,9,8,30,727.0,55.0,1.4,16.0,251.0,123.84,68.25
2016,2,9,8,45,766.5,59.0,1.6,16.5,298.5,181.69,113.1
2016,2,9,9,0,806.0,63.0,1.8,17.0,346.0,243.78,166.22
2016,2,9,9,15,833.5,66.0,1.85,17.0,390.5,305.37,221.19
2016,2,9,9,30,861.0,69.0,1.9,17.0,435.0,369.07,277.63
2016,2,9,9,45,882.5,71.0,1.95,17.5,475.0,431.35,331.32
2016,2,9,10,0,904.0,73.0,2.0,18.0,515.0,493.51,383.23
2016,2,9,10,15,917.5,74.5,2.15,18.5,548.0,551.43,430.65
2016,2,9,10,30,931.0,76.0,2.3,19.0,581.0,608.55,476.0
2016,2,9,10,45,941.0,77.0,2.45,19.5,607.0,661.93,517.28
2016,2,9,11,0,951.0,78.0,2.6,20.0,633.0,713.62,556.22
2016,2,9,11,15,815.0,119.0,2.6,20.0,604.5,708.34,551.54
2016,2,9,11,30,679.0,160.0,2.6,20.0,576.0,688.69,536.08
2016,2,9,11,45,823.5,120.0,2.6,20.5,632.0,782.7,604.1
2016,2,9,12,0,968.0,80.0,2.6,21.0,688.0,877.49,667.89
2016,2,9,12,15,820.0,125.0,2.45,21.0,641.0,840.82,640.45
2016,2,9,12,30,672.0,170.0,2.3,21.0,594.0,790.99,605.07
2016,2,9,12,45,816.0,125.5,2.2,21.0,634.5,880.76,666.82
2016,2,9,13,0,960.0,81.0,2.1,21.0,675.0,966.33,722.81
2016,2,9,13,15,793.0,125.5,1.9,21.0,608.5,889.2,668.62
2016,2,9,13,30,626.0,170.0,1.7,21.0,542.0,801.59,608.37
2016,2,9,13,45,777.5,124.0,1.55,21.0,569.0,894.84,671.71
2016,2,9,14,0,929.0,78.0,1.4,21.0,596.0,966.92,717.17
2016,2,9,14,15,916.5,76.5,1.3,20.5,565.5,951.98,707.51
2016,2,9,14,30,904.0,75.0,1.2,20.0,535.0,933.41,696.62
2016,2,9,14,45,884.0,73.5,1.1,20.0,497.0,904.61,677.73
2016,2,9,15,0,864.0,72.0,1.0,20.0,459.0,881.65,662.79
2016,2,9,15,15,663.5,97.0,0.95,19.0,378.0,729.16,562.01
2016,2,9,15,30,463.0,122.0,0.9,18.0,297.0,569.16,450.76
2016,2,9,15,45,436.0,111.0,0.85,17.5,259.5,522.57,418.66
2016,2,9,16,0,409.0,100.0,0.8,17.0,222.0,475.9,384.17
2016,2,9,16,15,379.0,85.5,0.85,16.5,183.5,422.64,343.88
2016,2,9,16,30,349.0,71.0,0.9,16.0,145.0,370.22,302.24
2016,2,9,16,45,297.5,55.5,0.95,15.5,107.0,303.19,246.49
2016,2,9,17,0,246.0,40.0,1.0,15.0,69.0,239.87,190.63
2016,2,9,17,15,123.0,25.0,1.0,14.5,39.5,132.27,81.78
2016,2,9,17,30,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.5,0.5,12.5,31.5,12.28,0.0
2016,2,10,7,30,406.0,27.0,0.5,13.0,63.0,22.07,12.45
2016,2,10,7,45,511.0,35.0,0.5,13.5,109.5,30.43,21.07
2016,2,10,8,0,616.0,43.0,0.5,14.0,156.0,36.67,27.03
2016,2,10,8,15,676.0,48.5,0.55,14.5,205.5,68.31,35.7
2016,2,10,8,30,736.0,54.0,0.6,15.0,255.0,124.49,68.48
2016,2,10,8,45,773.0,58.0,0.7,15.5,303.0,182.58,113.57
2016,2,10,9,0,810.0,62.0,0.8,16.0,351.0,244.6,166.46
2016,2,10,9,15,836.0,65.0,0.9,16.0,395.0,306.08,221.07
2016,2,10,9,30,862.0,68.0,1.0,16.0,439.0,369.5,276.92
2016,2,10,9,45,878.5,71.0,1.1,16.5,477.5,430.92,329.63
2016,2,10,10,0,895.0,74.0,1.2,17.0,516.0,491.66,380.14
2016,2,10,10,15,908.0,76.0,1.25,17.5,548.5,549.46,426.5
2016,2,10,10,30,921.0,78.0,1.3,18.0,581.0,606.45,470.63
2016,2,10,10,45,928.5,79.5,1.4,18.5,606.0,658.46,510.13
2016,2,10,11,0,936.0,81.0,1.5,19.0,631.0,708.59,547.18
2016,2,10,11,15,942.0,82.0,1.5,19.0,649.0,755.01,580.14
2016,2,10,11,30,948.0,83.0,1.5,19.0,667.0,798.95,609.59
2016,2,10,11,45,950.0,83.5,1.55,19.0,676.5,836.55,635.02
2016,2,10,12,0,952.0,84.0,1.6,19.0,686.0,870.98,658.28
2016,2,10,12,15,952.5,84.0,1.6,19.0,687.0,900.27,677.48
2016,2,10,12,30,953.0,84.0,1.6,19.0,688.0,926.03,694.37
2016,2,10,12,45,953.0,83.0,1.65,19.5,681.5,946.52,707.19
2016,2,10,13,0,953.0,82.0,1.7,20.0,675.0,963.23,717.66
2016,2,10,13,15,948.0,81.0,1.7,20.0,660.0,971.52,723.47
2016,2,10,13,30,943.0,80.0,1.7,20.0,645.0,975.83,726.93
2016,2,10,13,45,937.5,78.0,1.7,20.0,622.0,974.46,726.88
2016,2,10,14,0,932.0,76.0,1.7,20.0,599.0,969.15,724.48
2016,2,10,14,15,769.0,109.5,1.6,19.5,526.5,873.08,661.48
2016,2,10,14,30,606.0,143.0,1.5,19.0,454.0,759.41,585.46
2016,2,10,14,45,740.5,106.0,1.45,19.0,459.5,831.98,637.98
2016,2,10,15,0,875.0,69.0,1.4,19.0,465.0,880.38,671.16
2016,2,10,15,15,851.5,66.5,1.25,18.5,422.5,849.78,650.52
2016,2,10,15,30,828.0,64.0,1.1,18.0,380.0,807.88,622.7
2016,2,10,15,45,791.0,61.0,0.95,17.5,333.0,752.18,584.66
2016,2,10,16,0,754.0,58.0,0.8,17.0,286.0,695.54,544.95
2016,2,10,16,15,702.5,53.0,0.8,16.5,237.0,624.92,495.29
2016,2,10,16,30,651.0,48.0,0.8,16.0,188.0,555.33,443.73
2016,2,10,16,45,563.0,41.0,0.85,15.5,140.0,460.32,369.78
2016,2,10,17,0,475.0,34.0,0.9,15.0,92.0,379.13,299.83
2016,2,10,17,15,237.5,24.5,0.85,14.5,53.5,201.73,133.59
2016,2,10,17,30,0.0,15.0,0.8,14.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,15.0,1.0,12.5,29.0,12.13,0.0
2016,2,11,7,30,309.0,30.0,0.9,13.0,58.0,24.56,14.72
2016,2,11,7,45,385.5,42.5,0.85,13.5,99.5,34.14,24.35
2016,2,11,8,0,462.0,55.0,0.8,14.0,141.0,43.36,32.96
2016,2,11,8,15,517.0,63.0,0.9,14.0,185.0,71.61,42.33
2016,2,11,8,30,572.0,71.0,1.0,14.0,229.0,120.12,72.05
2016,2,11,8,45,614.5,74.5,1.15,14.5,271.5,169.21,110.16
2016,2,11,9,0,657.0,78.0,1.3,15.0,314.0,223.04,155.99
2016,2,11,9,15,757.5,74.0,1.2,15.5,378.0,292.94,214.08
2016,2,11,9,30,858.0,70.0,1.1,16.0,442.0,371.16,278.77
2016,2,11,9,45,866.0,75.5,1.05,16.5,479.0,431.28,329.86
2016,2,11,10,0,874.0,81.0,1.0,17.0,516.0,490.76,378.45
2016,2,11,10,15,887.5,83.0,1.0,17.5,548.0,548.61,424.14
2016,2,11,10,30,901.0,85.0,1.0,18.0,580.0,603.79,466.19
2016,2,11,10,45,909.5,86.0,1.05,18.5,605.5,655.13,504.47
2016,2,11,11,0,918.0,87.0,1.1,19.0,631.0,704.7,540.36
2016,2,11,11,15,923.5,88.0,1.15,19.0,648.5,750.17,572.95
2016,2,11,11,30,929.0,89.0,1.2,19.0,666.0,793.17,602.06
2016,2,11,11,45,930.0,90.0,1.25,19.5,675.0,830.0,625.64
2016,2,11,12,0,931.0,91.0,1.3,20.0,684.0,863.68,647.0
2016,2,11,12,15,931.0,91.0,1.3,20.0,685.0,892.1,665.38
2016,2,11,12,30,931.0,91.0,1.3,20.0,686.0,917.03,681.51
2016,2,11,12,45,657.5,178.5,1.3,20.0,596.5,807.5,608.19
2016,2,11,13,0,384.0,266.0,1.3,20.0,507.0,649.94,495.15
2016,2,11,13,15,494.5,223.5,1.2,20.0,526.5,728.3,553.8
2016,2,11,13,30,605.0,181.0,1.1,20.0,546.0,796.52,601.84
2016,2,11,13,45,513.0,202.0,1.05,20.0,503.5,734.62,557.11
2016,2,11,14,0,421.0,223.0,1.0,20.0,461.0,676.05,515.26
2016,2,11,14,15,497.0,189.0,0.9,19.5,456.0,708.87,541.85
2016,2,11,14,30,573.0,155.0,0.8,19.0,451.0,736.86,563.19
2016,2,11,14,45,591.5,138.0,0.75,19.0,425.0,736.05,562.82
2016,2,11,15,0,610.0,121.0,0.7,19.0,399.0,724.94,555.77
2016,2,11,15,15,583.0,114.5,0.7,18.5,360.5,682.58,528.63
2016,2,11,15,30,556.0,108.0,0.7,18.0,322.0,638.75,500.16
2016,2,11,15,45,510.0,103.5,0.7,17.5,281.5,574.9,456.15
2016,2,11,16,0,464.0,99.0,0.7,17.0,241.0,519.2,416.31
2016,2,11,16,15,423.5,86.5,0.75,16.5,199.0,458.52,371.19
2016,2,11,16,30,383.0,74.0,0.8,16.0,157.0,399.43,325.01
2016,2,11,16,45,322.0,59.0,0.85,15.5,116.5,325.09,264.14
2016,2,11,17,0,261.0,44.0,0.9,15.0,76.0,255.36,203.89
2016,2,11,17,15,130.5,28.5,0.9,14.5,44.5,145.32,99.28
2016,2,11,17,30,0.0,13.0,0.9,14.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,0.9,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
