Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,17.0,0.9,10.5,25.5,13.38,0.0
2016,2,12,7,30,180.0,34.0,1.0,11.0,51.0,26.49,16.71
2016,2,12,7,45,238.5,51.0,1.1,12.0,88.0,39.14,28.95
2016,2,12,8,0,297.0,68.0,1.2,13.0,125.0,51.36,40.2
2016,2,12,8,15,333.5,84.0,1.2,13.0,164.5,79.47,53.74
2016,2,12,8,30,370.0,100.0,1.2,13.0,204.0,121.54,82.15
2016,2,12,8,45,407.5,109.5,1.25,13.5,242.5,163.03,114.52
2016,2,12,9,0,445.0,119.0,1.3,14.0,281.0,208.89,152.89
2016,2,12,9,15,393.0,145.0,1.3,14.5,301.0,247.3,188.59
2016,2,12,9,30,341.0,171.0,1.3,15.0,321.0,276.53,215.53
2016,2,12,9,45,380.5,180.0,1.35,15.5,360.5,323.93,254.43
2016,2,12,10,0,420.0,189.0,1.4,16.0,400.0,380.23,299.57
2016,2,12,10,15,629.5,146.5,1.4,16.5,485.0,479.11,376.53
2016,2,12,10,30,839.0,104.0,1.4,17.0,570.0,591.49,462.08
2016,2,12,10,45,850.0,105.5,1.4,17.5,595.5,643.05,500.04
2016,2,12,11,0,861.0,107.0,1.4,18.0,621.0,693.26,536.34
2016,2,12,11,15,867.5,108.5,1.4,18.0,638.5,738.69,569.27
2016,2,12,11,30,874.0,110.0,1.4,18.0,656.0,781.9,598.81
2016,2,12,11,45,876.0,111.0,1.45,18.0,665.0,818.63,623.79
2016,2,12,12,0,878.0,112.0,1.5,18.0,674.0,852.4,646.75
2016,2,12,12,15,878.5,112.0,1.55,18.0,675.5,880.69,666.01
2016,2,12,12,30,879.0,112.0,1.6,18.0,677.0,905.64,683.14
2016,2,12,12,45,874.0,112.5,1.7,18.5,669.5,922.81,694.51
2016,2,12,13,0,869.0,113.0,1.8,19.0,662.0,936.26,703.58
2016,2,12,13,15,863.0,112.0,1.85,18.5,646.5,943.31,710.62
2016,2,12,13,30,857.0,111.0,1.9,18.0,631.0,946.56,715.38
2016,2,12,13,45,847.0,109.5,2.0,18.0,608.0,941.73,714.15
2016,2,12,14,0,837.0,108.0,2.1,18.0,585.0,933.16,710.58
2016,2,12,14,15,823.0,105.5,2.1,18.0,555.0,916.07,700.25
2016,2,12,14,30,809.0,103.0,2.1,18.0,525.0,895.52,687.7
2016,2,12,14,45,791.0,100.0,2.15,18.0,488.5,867.46,670.47
2016,2,12,15,0,773.0,97.0,2.2,18.0,452.0,842.68,655.44
2016,2,12,15,15,668.5,102.5,2.0,17.5,390.0,744.36,586.66
2016,2,12,15,30,564.0,108.0,1.8,17.0,328.0,646.73,517.07
2016,2,12,15,45,607.0,92.5,1.6,16.5,303.0,648.94,520.31
2016,2,12,16,0,650.0,77.0,1.4,16.0,278.0,645.85,518.14
2016,2,12,16,15,594.0,70.0,1.3,15.0,230.0,572.62,464.26
2016,2,12,16,30,538.0,63.0,1.2,14.0,182.0,501.09,409.67
2016,2,12,16,45,457.0,52.5,1.15,13.5,136.5,410.98,336.0
2016,2,12,17,0,376.0,42.0,1.1,13.0,91.0,326.27,263.01
2016,2,12,17,15,236.0,28.0,1.1,12.5,54.0,208.51,149.92
2016,2,12,17,30,96.0,14.0,1.1,12.0,17.0,64.67,0.0
2016,2,12,17,45,48.0,7.0,1.1,12.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,214.0,14.5,1.15,10.0,36.0,11.56,0.0
2016,2,13,7,30,428.0,29.0,1.3,10.0,72.0,23.56,14.48
2016,2,13,7,45,527.0,37.0,1.5,10.5,119.5,31.99,22.85
2016,2,13,8,0,626.0,45.0,1.7,11.0,167.0,38.17,28.75
2016,2,13,8,15,684.5,50.0,1.85,11.5,217.0,71.88,38.04
2016,2,13,8,30,743.0,55.0,2.0,12.0,267.0,128.38,72.17
2016,2,13,8,45,782.5,58.5,2.15,12.5,315.5,187.2,119.03
2016,2,13,9,0,822.0,62.0,2.3,13.0,364.0,250.24,174.12
2016,2,13,9,15,848.5,65.0,2.35,13.5,409.0,312.9,230.7
2016,2,13,9,30,875.0,68.0,2.4,14.0,454.0,378.49,289.12
2016,2,13,9,45,895.0,69.5,2.45,14.5,494.0,440.04,343.07
2016,2,13,10,0,915.0,71.0,2.5,15.0,534.0,502.05,395.68
2016,2,13,10,15,928.5,72.5,2.5,15.0,567.5,560.86,444.76
2016,2,13,10,30,942.0,74.0,2.5,15.0,601.0,618.85,491.67
2016,2,13,10,45,954.0,74.5,2.55,15.5,628.0,673.75,534.17
2016,2,13,11,0,966.0,75.0,2.6,16.0,655.0,727.08,574.27
2016,2,13,11,15,972.0,75.5,2.55,16.0,673.5,774.33,608.0
2016,2,13,11,30,978.0,76.0,2.5,16.0,692.0,818.98,638.6
2016,2,13,11,45,983.0,76.0,2.5,16.5,702.5,859.48,665.1
2016,2,13,12,0,988.0,76.0,2.5,17.0,713.0,896.87,689.2
2016,2,13,12,15,988.0,76.0,2.45,17.0,714.5,926.77,708.86
2016,2,13,12,30,988.0,76.0,2.4,17.0,716.0,952.95,725.99
2016,2,13,12,45,980.5,78.0,2.35,17.5,707.5,971.02,736.28
2016,2,13,13,0,973.0,80.0,2.3,18.0,699.0,984.98,743.93
2016,2,13,13,15,968.0,79.5,2.3,18.0,683.5,994.12,750.47
2016,2,13,13,30,963.0,79.0,2.3,18.0,668.0,999.19,754.52
2016,2,13,13,45,955.5,77.5,2.3,18.0,644.5,996.64,753.68
2016,2,13,14,0,948.0,76.0,2.3,18.0,621.0,990.05,750.41
2016,2,13,14,15,936.0,74.5,2.4,17.5,590.0,975.33,744.31
2016,2,13,14,30,924.0,73.0,2.5,17.0,559.0,956.86,735.72
2016,2,13,14,45,906.0,71.5,2.6,17.0,520.5,929.35,719.44
2016,2,13,15,0,888.0,70.0,2.7,17.0,482.0,898.68,700.82
2016,2,13,15,15,865.0,67.5,2.55,16.5,439.0,868.12,681.33
2016,2,13,15,30,842.0,65.0,2.4,16.0,396.0,826.1,653.31
2016,2,13,15,45,806.0,62.0,2.25,15.5,348.0,770.51,614.88
2016,2,13,16,0,770.0,59.0,2.1,15.0,300.0,713.89,574.64
2016,2,13,16,15,721.0,54.0,1.9,14.0,250.5,644.23,523.7
2016,2,13,16,30,672.0,49.0,1.7,13.0,201.0,575.42,471.04
2016,2,13,16,45,591.0,42.0,1.5,12.5,152.0,483.82,396.89
2016,2,13,17,0,510.0,35.0,1.3,12.0,103.0,396.87,321.38
2016,2,13,17,15,359.5,24.5,1.3,11.5,62.0,280.05,207.51
2016,2,13,17,30,209.0,14.0,1.3,11.0,21.0,126.1,0.0
2016,2,13,17,45,104.5,7.0,1.3,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,225.5,14.0,1.8,9.5,37.0,11.06,0.0
2016,2,14,7,30,451.0,28.0,2.1,10.0,74.0,24.63,15.52
2016,2,14,7,45,545.5,34.5,2.4,10.5,121.5,29.53,20.68
2016,2,14,8,0,640.0,41.0,2.7,11.0,169.0,34.43,25.4
2016,2,14,8,15,694.0,46.0,2.85,11.5,218.0,69.44,35.33
2016,2,14,8,30,748.0,51.0,3.0,12.0,267.0,126.14,70.03
2016,2,14,8,45,784.0,54.0,3.15,12.5,314.5,184.27,116.78
2016,2,14,9,0,820.0,57.0,3.3,13.0,362.0,248.27,173.16
2016,2,14,9,15,843.5,59.5,3.6,13.5,405.5,308.97,228.77
2016,2,14,9,30,867.0,62.0,3.9,14.0,449.0,371.19,285.32
2016,2,14,9,45,764.0,93.5,4.25,15.0,456.0,410.72,323.47
2016,2,14,10,0,661.0,125.0,4.6,16.0,463.0,437.68,348.99
2016,2,14,10,15,785.5,100.0,4.7,16.0,525.5,516.94,414.84
2016,2,14,10,30,910.0,75.0,4.8,16.0,588.0,603.26,485.47
2016,2,14,10,45,917.5,76.5,4.95,16.5,613.0,654.97,526.92
2016,2,14,11,0,925.0,78.0,5.1,17.0,638.0,704.82,566.05
2016,2,14,11,15,669.5,169.5,5.05,17.0,581.0,666.66,533.67
2016,2,14,11,30,414.0,261.0,5.0,17.0,524.0,583.02,465.9
2016,2,14,11,45,677.0,170.5,5.0,17.5,607.5,732.43,583.93
2016,2,14,12,0,940.0,80.0,5.0,18.0,691.0,864.25,679.92
2016,2,14,12,15,759.0,146.0,4.95,18.0,639.5,824.76,649.98
2016,2,14,12,30,578.0,212.0,4.9,18.0,588.0,754.46,596.55
2016,2,14,12,45,574.5,210.5,4.85,18.0,581.0,765.77,605.5
2016,2,14,13,0,571.0,209.0,4.8,18.0,574.0,774.46,612.1
2016,2,14,13,15,566.5,204.5,4.7,18.0,560.5,776.23,613.52
2016,2,14,13,30,562.0,200.0,4.6,18.0,547.0,775.29,613.06
2016,2,14,13,45,468.0,220.5,4.6,18.0,502.0,716.34,568.1
2016,2,14,14,0,374.0,241.0,4.6,18.0,457.0,638.22,508.79
2016,2,14,14,15,443.5,210.0,4.45,17.5,454.0,685.87,548.12
2016,2,14,14,30,513.0,179.0,4.3,17.0,451.0,713.33,572.01
2016,2,14,14,45,686.5,123.5,4.15,17.0,461.0,810.04,645.36
2016,2,14,15,0,860.0,68.0,4.0,17.0,471.0,872.59,691.26
2016,2,14,15,15,674.0,97.0,3.7,16.5,395.5,744.92,598.46
2016,2,14,15,30,488.0,126.0,3.4,16.0,320.0,599.28,489.85
2016,2,14,15,45,618.5,92.0,3.15,16.0,308.0,660.22,538.07
2016,2,14,16,0,749.0,58.0,2.9,16.0,296.0,697.26,565.53
2016,2,14,16,15,701.5,53.5,2.65,15.0,247.5,630.02,515.15
2016,2,14,16,30,654.0,49.0,2.4,14.0,199.0,563.58,463.84
2016,2,14,16,45,568.0,43.0,2.2,13.5,150.5,470.26,387.95
2016,2,14,17,0,482.0,37.0,2.0,13.0,102.0,389.97,317.23
2016,2,14,17,15,339.5,26.0,1.95,12.5,62.5,270.81,204.46
2016,2,14,17,30,197.0,15.0,1.9,12.0,23.0,120.78,0.0
2016,2,14,17,45,98.5,7.5,1.9,12.0,11.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.5,14.0,1.55,12.5,40.5,11.95,0.08
2016,2,15,7,30,489.0,28.0,1.8,13.0,81.0,24.57,15.38
2016,2,15,7,45,581.5,34.5,2.1,14.0,129.5,29.51,20.39
2016,2,15,8,0,674.0,41.0,2.4,15.0,178.0,34.44,25.0
2016,2,15,8,15,726.5,45.5,2.5,15.5,228.5,71.3,35.07
2016,2,15,8,30,779.0,50.0,2.6,16.0,279.0,129.56,70.34
2016,2,15,8,45,815.0,53.0,2.75,16.5,327.5,192.3,120.26
2016,2,15,9,0,851.0,56.0,2.9,17.0,376.0,255.8,175.47
2016,2,15,9,15,874.5,58.5,2.95,17.5,420.5,318.43,231.72
2016,2,15,9,30,898.0,61.0,3.0,18.0,465.0,382.56,288.61
2016,2,15,9,45,915.5,62.5,3.1,18.5,504.5,444.42,342.5
2016,2,15,10,0,933.0,64.0,3.2,19.0,544.0,506.44,394.84
2016,2,15,10,15,944.5,65.5,3.1,19.0,577.0,565.21,443.32
2016,2,15,10,30,956.0,67.0,3.0,19.0,610.0,622.91,489.35
2016,2,15,10,45,964.5,68.0,2.95,19.5,636.0,676.87,530.34
2016,2,15,11,0,973.0,69.0,2.9,20.0,662.0,728.92,568.58
2016,2,15,11,15,978.0,69.5,2.85,20.0,680.0,775.78,601.29
2016,2,15,11,30,983.0,70.0,2.8,20.0,698.0,819.93,631.29
2016,2,15,11,45,985.5,70.5,2.75,20.5,708.0,859.21,656.33
2016,2,15,12,0,988.0,71.0,2.7,21.0,718.0,895.21,678.86
2016,2,15,12,15,989.0,71.5,2.65,21.0,719.5,926.51,699.31
2016,2,15,12,30,990.0,72.0,2.6,21.0,721.0,954.15,717.28
2016,2,15,12,45,985.5,73.0,2.55,21.0,714.0,973.7,729.85
2016,2,15,13,0,981.0,74.0,2.5,21.0,707.0,989.2,739.87
2016,2,15,13,15,977.0,73.5,2.5,21.0,691.5,999.27,746.96
2016,2,15,13,30,973.0,73.0,2.5,21.0,676.0,1005.23,751.55
2016,2,15,13,45,965.5,72.0,2.5,21.0,653.0,1003.2,751.07
2016,2,15,14,0,958.0,71.0,2.5,21.0,630.0,997.1,748.14
2016,2,15,14,15,948.0,69.5,2.4,20.5,599.5,984.04,741.17
2016,2,15,14,30,938.0,68.0,2.3,20.0,569.0,967.14,731.77
2016,2,15,14,45,922.5,66.5,2.25,20.0,531.5,941.53,715.72
2016,2,15,15,0,907.0,65.0,2.2,20.0,494.0,912.61,697.48
2016,2,15,15,15,886.5,63.0,2.0,19.5,451.0,875.57,673.33
2016,2,15,15,30,866.0,61.0,1.8,19.0,408.0,836.01,647.15
2016,2,15,15,45,834.5,58.0,1.6,18.5,360.5,791.8,617.15
2016,2,15,16,0,803.0,55.0,1.4,18.0,313.0,737.79,579.33
2016,2,15,16,15,758.0,51.0,1.3,17.0,263.0,671.21,533.07
2016,2,15,16,30,713.0,47.0,1.2,16.0,213.0,605.14,484.87
2016,2,15,16,45,637.0,41.0,1.2,15.5,163.0,516.32,416.24
2016,2,15,17,0,561.0,35.0,1.2,15.0,113.0,431.63,345.6
2016,2,15,17,15,420.5,25.5,1.2,14.5,70.0,310.55,234.74
2016,2,15,17,30,280.0,16.0,1.2,14.0,27.0,186.92,0.0
2016,2,15,17,45,140.0,8.0,1.2,13.5,13.5,76.99,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,244.5,15.0,1.15,12.5,42.0,12.82,1.7
2016,2,16,7,30,489.0,30.0,1.3,13.0,84.0,26.41,17.08
2016,2,16,7,45,577.0,37.0,1.5,14.0,133.0,31.72,22.39
2016,2,16,8,0,665.0,44.0,1.7,15.0,182.0,37.0,27.29
2016,2,16,8,15,717.5,49.0,1.75,15.5,232.5,74.84,37.93
2016,2,16,8,30,770.0,54.0,1.8,16.0,283.0,133.15,73.55
2016,2,16,8,45,803.0,57.5,1.85,16.5,331.0,192.86,121.02
2016,2,16,9,0,836.0,61.0,1.9,17.0,379.0,255.96,175.68
2016,2,16,9,15,859.5,63.5,1.9,17.5,423.5,320.04,232.47
2016,2,16,9,30,883.0,66.0,1.9,18.0,468.0,383.49,288.02
2016,2,16,9,45,903.0,66.5,1.95,18.5,507.5,444.73,340.56
2016,2,16,10,0,923.0,67.0,2.0,19.0,547.0,506.39,391.7
2016,2,16,10,15,934.5,68.5,2.05,19.5,579.5,564.75,438.6
2016,2,16,10,30,946.0,70.0,2.1,20.0,612.0,622.06,483.08
2016,2,16,10,45,953.5,71.5,2.15,20.5,637.5,675.56,523.34
2016,2,16,11,0,961.0,73.0,2.2,21.0,663.0,727.09,560.98
2016,2,16,11,15,966.5,73.5,2.2,21.0,681.0,773.91,593.39
2016,2,16,11,30,972.0,74.0,2.2,21.0,699.0,818.09,623.17
2016,2,16,11,45,974.0,74.5,2.2,21.5,708.5,856.68,647.62
2016,2,16,12,0,976.0,75.0,2.2,22.0,718.0,891.99,669.66
2016,2,16,12,15,977.0,75.0,2.1,22.0,719.5,922.45,688.63
2016,2,16,12,30,978.0,75.0,2.0,22.0,721.0,949.28,705.07
2016,2,16,12,45,978.0,74.0,1.95,22.0,714.5,970.27,718.21
2016,2,16,13,0,978.0,73.0,1.9,22.0,708.0,987.35,728.89
2016,2,16,13,15,974.0,72.5,1.85,22.0,693.0,997.35,735.11
2016,2,16,13,30,970.0,72.0,1.8,22.0,678.0,1003.26,738.88
2016,2,16,13,45,963.0,71.0,1.75,22.0,655.0,1001.64,737.98
2016,2,16,14,0,956.0,70.0,1.7,22.0,632.0,995.95,734.71
2016,2,16,14,15,946.5,68.5,1.6,22.0,601.5,983.3,726.4
2016,2,16,14,30,937.0,67.0,1.5,22.0,571.0,966.81,715.78
2016,2,16,14,45,923.5,65.0,1.45,22.0,534.0,942.29,700.77
2016,2,16,15,0,910.0,63.0,1.4,22.0,497.0,914.39,683.61
2016,2,16,15,15,890.0,61.0,1.3,21.5,454.5,877.59,661.02
2016,2,16,15,30,870.0,59.0,1.2,21.0,412.0,838.24,636.44
2016,2,16,15,45,842.5,55.5,1.1,20.5,364.5,788.31,604.05
2016,2,16,16,0,815.0,52.0,1.0,20.0,317.0,736.97,569.83
2016,2,16,16,15,771.5,48.5,1.0,19.0,267.0,679.44,532.01
2016,2,16,16,30,728.0,45.0,1.0,18.0,217.0,614.65,486.57
2016,2,16,16,45,657.5,39.0,1.05,17.5,167.0,528.98,421.92
2016,2,16,17,0,587.0,33.0,1.1,17.0,117.0,447.24,355.15
2016,2,16,17,15,293.5,31.5,1.1,16.5,73.5,249.87,189.14
2016,2,16,17,30,0.0,30.0,1.1,16.0,30.0,43.38,0.0
2016,2,16,17,45,0.0,15.0,1.15,16.0,15.0,13.64,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,7,15,200.0,17.5,3.05,12.0,40.5,13.86,3.27
2016,2,17,7,30,400.0,35.0,3.2,12.0,81.0,28.41,18.96
2016,2,17,7,45,486.0,43.5,3.35,12.5,127.0,34.31,24.84
2016,2,17,8,0,572.0,52.0,3.5,13.0,173.0,40.1,30.3
2016,2,17,8,15,626.0,58.0,3.65,13.0,221.0,75.81,41.39
2016,2,17,8,30,680.0,64.0,3.8,13.0,269.0,129.96,75.68
2016,2,17,8,45,572.0,94.5,4.0,13.5,286.0,183.69,125.27
2016,2,17,9,0,464.0,125.0,4.2,14.0,303.0,221.17,163.61
2016,2,17,9,15,391.0,156.0,4.35,14.0,318.0,258.46,200.03
2016,2,17,9,30,318.0,187.0,4.5,14.0,333.0,284.34,225.52
2016,2,17,9,45,163.5,184.0,4.7,14.0,259.5,236.33,190.11
2016,2,17,10,0,9.0,181.0,4.9,14.0,186.0,165.15,132.59
2016,2,17,10,15,305.5,175.5,5.05,14.0,352.0,330.81,269.6
2016,2,17,10,30,602.0,170.0,5.2,14.0,518.0,526.85,428.36
2016,2,17,10,45,472.5,220.5,5.4,14.0,501.0,524.2,425.84
2016,2,17,11,0,343.0,271.0,5.6,14.0,484.0,504.56,409.43
2016,2,17,11,15,350.0,278.0,5.75,14.0,500.0,535.74,434.7
2016,2,17,11,30,357.0,285.0,5.9,14.0,516.0,566.51,459.32
2016,2,17,11,45,331.5,295.5,6.1,14.0,512.5,574.74,465.67
2016,2,17,12,0,306.0,306.0,6.3,14.0,509.0,580.3,469.91
2016,2,17,12,15,229.5,315.5,6.4,14.0,468.0,524.85,425.24
2016,2,17,12,30,153.0,325.0,6.5,14.0,427.0,477.92,386.57
2016,2,17,12,45,132.0,319.0,6.6,14.0,406.5,459.6,372.01
2016,2,17,13,0,111.0,313.0,6.7,14.0,386.0,423.59,343.41
2016,2,17,13,15,189.5,303.0,6.75,14.0,424.0,506.64,412.18
2016,2,17,13,30,268.0,293.0,6.8,14.0,462.0,591.72,481.55
2016,2,17,13,45,279.5,280.0,6.85,14.0,450.5,592.77,483.43
2016,2,17,14,0,291.0,267.0,6.9,14.0,439.0,592.37,484.51
2016,2,17,14,15,285.5,255.5,6.85,14.0,417.5,576.26,472.64
2016,2,17,14,30,280.0,244.0,6.8,14.0,396.0,558.83,459.79
2016,2,17,14,45,356.0,210.5,6.8,14.0,390.5,587.67,486.4
2016,2,17,15,0,432.0,177.0,6.8,14.0,385.0,630.41,523.43
2016,2,17,15,15,432.5,159.5,6.6,13.5,352.5,603.3,503.91
2016,2,17,15,30,433.0,142.0,6.4,13.0,320.0,574.02,482.57
2016,2,17,15,45,398.5,132.5,6.2,13.0,281.5,523.4,441.75
2016,2,17,16,0,364.0,123.0,6.0,13.0,243.0,473.25,400.64
2016,2,17,16,15,335.0,106.5,5.8,12.5,203.5,419.51,356.63
2016,2,17,16,30,306.0,90.0,5.6,12.0,164.0,366.63,311.96
2016,2,17,16,45,259.0,72.5,5.45,12.0,125.0,301.32,254.58
2016,2,17,17,0,212.0,55.0,5.3,12.0,86.0,239.35,198.51
2016,2,17,17,15,106.0,38.0,5.35,12.0,53.5,134.51,104.03
2016,2,17,17,30,0.0,21.0,5.4,12.0,21.0,22.59,0.0
2016,2,17,17,45,0.0,10.5,5.45,12.0,10.5,9.55,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,5.0,1.4,9.0,5.0,0.0,0.0
2016,2,18,7,0,0.0,10.0,1.5,9.0,10.0,9.1,0.0
2016,2,18,7,15,109.5,30.0,1.7,9.0,43.0,24.01,11.3
2016,2,18,7,30,219.0,50.0,1.9,9.0,76.0,38.82,28.46
2016,2,18,7,45,323.0,63.0,2.1,9.5,122.0,48.16,37.62
2016,2,18,8,0,427.0,76.0,2.3,10.0,168.0,57.29,46.21
2016,2,18,8,15,492.5,85.0,2.4,10.0,216.5,90.64,58.26
2016,2,18,8,30,558.0,94.0,2.5,10.0,265.0,143.06,92.93
2016,2,18,8,45,422.0,124.5,2.6,10.5,265.5,180.85,130.58
2016,2,18,9,0,286.0,155.0,2.7,11.0,266.0,203.29,156.61
2016,2,18,9,15,506.5,134.5,2.7,11.0,358.5,275.1,212.17
2016,2,18,9,30,727.0,114.0,2.7,11.0,451.0,372.83,291.39
2016,2,18,9,45,761.5,113.0,2.7,11.0,492.0,431.92,343.11
2016,2,18,10,0,796.0,112.0,2.7,11.0,533.0,493.34,395.63
2016,2,18,10,15,446.5,190.0,2.65,11.0,429.0,425.68,344.85
2016,2,18,10,30,97.0,268.0,2.6,11.0,325.0,304.95,247.08
2016,2,18,10,45,48.5,194.0,2.55,11.5,222.5,210.31,170.26
2016,2,18,11,0,0.0,120.0,2.5,12.0,120.0,106.89,84.13
2016,2,18,11,15,237.5,185.0,2.4,12.0,340.0,361.09,295.94
2016,2,18,11,30,475.0,250.0,2.3,12.0,560.0,631.26,505.19
2016,2,18,11,45,479.5,252.5,2.25,12.5,569.5,659.57,523.31
2016,2,18,12,0,484.0,255.0,2.2,13.0,579.0,686.4,541.9
2016,2,18,12,15,702.0,178.5,2.25,13.0,649.0,817.04,641.46
2016,2,18,12,30,920.0,102.0,2.3,13.0,719.0,933.24,722.3
2016,2,18,12,45,674.5,186.5,2.35,13.0,636.5,840.75,656.94
2016,2,18,13,0,429.0,271.0,2.4,13.0,554.0,715.53,563.02
2016,2,18,13,15,265.5,285.0,2.4,13.0,459.0,573.73,456.09
2016,2,18,13,30,102.0,299.0,2.4,13.0,364.0,408.0,326.38
2016,2,18,13,45,90.5,285.0,2.45,13.0,341.5,384.69,309.33
2016,2,18,14,0,79.0,271.0,2.5,13.0,319.0,360.86,291.02
2016,2,18,14,15,477.0,179.5,2.5,13.0,443.0,685.04,552.31
2016,2,18,14,30,875.0,88.0,2.5,13.0,567.0,949.04,743.15
2016,2,18,14,45,714.5,117.5,2.5,13.0,492.0,834.01,660.38
2016,2,18,15,0,554.0,147.0,2.5,13.0,417.0,705.57,568.77
2016,2,18,15,15,672.5,112.5,2.3,12.5,411.5,767.69,617.29
2016,2,18,15,30,791.0,78.0,2.1,12.0,406.0,806.62,646.47
2016,2,18,15,45,757.5,74.0,1.95,12.0,359.0,752.52,606.73
2016,2,18,16,0,724.0,70.0,1.8,12.0,312.0,697.3,566.22
2016,2,18,16,15,674.5,64.5,1.6,11.0,262.0,633.4,519.47
2016,2,18,16,30,625.0,59.0,1.4,10.0,212.0,565.13,467.31
2016,2,18,16,45,548.0,51.5,1.2,9.5,163.0,477.05,395.77
2016,2,18,17,0,471.0,44.0,1.0,9.0,114.0,393.72,323.82
2016,2,18,17,15,333.0,32.5,1.0,8.5,72.5,275.35,218.52
2016,2,18,17,30,195.0,21.0,1.0,8.0,31.0,155.06,36.13
2016,2,18,17,45,97.5,10.5,1.0,8.0,15.5,58.38,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,7.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,8.0,14.0,12.73,0.0
2016,2,19,7,15,209.0,25.5,1.5,8.0,51.5,20.95,10.07
2016,2,19,7,30,418.0,37.0,1.5,8.0,89.0,29.94,20.88
2016,2,19,7,45,515.5,44.5,1.5,8.5,138.0,34.95,25.97
2016,2,19,8,0,613.0,52.0,1.5,9.0,187.0,39.95,30.76
2016,2,19,8,15,666.5,57.5,1.55,9.5,237.0,82.59,45.88
2016,2,19,8,30,720.0,63.0,1.6,10.0,287.0,138.66,81.84
2016,2,19,8,45,757.5,66.5,1.65,10.5,335.0,196.45,128.87
2016,2,19,9,0,795.0,70.0,1.7,11.0,383.0,258.28,183.27
2016,2,19,9,15,819.0,73.5,1.75,11.0,427.0,319.74,239.22
2016,2,19,9,30,843.0,77.0,1.8,11.0,471.0,382.95,296.05
2016,2,19,9,45,860.5,79.0,1.85,11.5,510.0,443.4,348.88
2016,2,19,10,0,878.0,81.0,1.9,12.0,549.0,503.85,399.97
2016,2,19,10,15,890.0,83.0,1.95,12.5,581.5,561.01,446.82
2016,2,19,10,30,902.0,85.0,2.0,13.0,614.0,617.28,491.4
2016,2,19,10,45,909.0,86.5,2.1,13.5,639.0,668.73,531.28
2016,2,19,11,0,916.0,88.0,2.2,14.0,664.0,718.26,568.69
2016,2,19,11,15,921.5,89.0,2.25,14.0,681.5,764.07,601.99
2016,2,19,11,30,927.0,90.0,2.3,14.0,699.0,807.37,632.45
2016,2,19,11,45,927.0,91.5,2.35,14.0,708.0,844.16,658.13
2016,2,19,12,0,927.0,93.0,2.4,14.0,717.0,877.71,681.53
2016,2,19,12,15,927.0,93.5,2.45,14.0,718.0,906.79,701.82
2016,2,19,12,30,927.0,94.0,2.5,14.0,719.0,932.36,719.77
2016,2,19,12,45,919.5,96.0,2.6,14.0,711.0,949.27,732.33
2016,2,19,13,0,912.0,98.0,2.7,14.0,703.0,962.27,742.43
2016,2,19,13,15,907.0,97.0,2.75,14.0,687.5,970.22,748.81
2016,2,19,13,30,902.0,96.0,2.8,14.0,672.0,974.3,752.73
2016,2,19,13,45,729.0,145.5,2.85,14.0,600.5,890.43,695.37
2016,2,19,14,0,556.0,195.0,2.9,14.0,529.0,778.05,616.13
2016,2,19,14,15,710.0,142.0,2.8,13.5,547.0,870.77,686.32
2016,2,19,14,30,864.0,89.0,2.7,13.0,565.0,941.7,737.65
2016,2,19,14,45,848.5,86.0,2.65,13.0,528.0,914.9,719.23
2016,2,19,15,0,833.0,83.0,2.6,13.0,491.0,884.92,699.48
2016,2,19,15,15,810.0,80.0,2.4,13.0,448.5,845.3,671.48
2016,2,19,15,30,787.0,77.0,2.2,13.0,406.0,803.33,641.59
2016,2,19,15,45,755.5,72.5,2.05,13.0,359.5,750.33,603.59
2016,2,19,16,0,724.0,68.0,1.9,13.0,313.0,696.16,564.0
2016,2,19,16,15,676.0,63.0,1.65,12.0,263.5,633.49,518.02
2016,2,19,16,30,628.0,58.0,1.4,11.0,214.0,566.87,467.08
2016,2,19,16,45,547.5,51.0,1.15,10.5,165.0,476.78,394.17
2016,2,19,17,0,467.0,44.0,0.9,10.0,116.0,391.77,321.16
2016,2,19,17,15,336.0,32.5,0.9,9.5,74.0,277.56,220.65
2016,2,19,17,30,205.0,21.0,0.9,9.0,32.0,162.42,58.46
2016,2,19,17,45,102.5,10.5,0.9,9.0,16.0,60.97,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.0,1.25,6.5,8.0,0.0,0.0
2016,2,20,7,0,0.0,16.0,1.4,7.0,16.0,14.55,0.0
2016,2,20,7,15,214.5,27.5,1.45,7.5,55.0,21.61,11.28
2016,2,20,7,30,429.0,39.0,1.5,8.0,94.0,31.62,22.45
2016,2,20,7,45,520.5,47.0,1.6,8.5,143.0,36.98,27.84
2016,2,20,8,0,612.0,55.0,1.7,9.0,192.0,42.28,32.89
2016,2,20,8,15,666.0,61.0,1.65,9.5,243.0,83.01,45.85
2016,2,20,8,30,720.0,67.0,1.6,10.0,294.0,143.34,85.71
2016,2,20,8,45,759.5,70.5,1.55,10.5,343.0,201.63,133.1
2016,2,20,9,0,799.0,74.0,1.5,11.0,392.0,264.23,187.91
2016,2,20,9,15,824.0,77.0,1.4,11.5,437.0,325.92,243.13
2016,2,20,9,30,849.0,80.0,1.3,12.0,482.0,389.47,298.8
2016,2,20,9,45,869.5,81.5,1.2,12.5,522.0,451.18,351.24
2016,2,20,10,0,890.0,83.0,1.1,13.0,562.0,513.17,401.73
2016,2,20,10,15,902.5,85.0,1.0,13.0,595.0,571.34,447.96
2016,2,20,10,30,915.0,87.0,0.9,13.0,628.0,628.63,491.61
2016,2,20,10,45,925.5,87.5,0.85,13.5,654.0,681.98,530.29
2016,2,20,11,0,936.0,88.0,0.8,14.0,680.0,733.67,566.32
2016,2,20,11,15,941.0,89.0,0.75,14.0,697.5,780.0,597.0
2016,2,20,11,30,946.0,90.0,0.7,14.0,715.0,823.74,624.79
2016,2,20,11,45,949.5,90.0,0.65,14.5,725.0,862.39,647.58
2016,2,20,12,0,953.0,90.0,0.6,15.0,735.0,897.92,667.97
2016,2,20,12,15,953.0,90.0,0.55,15.0,736.0,927.15,685.27
2016,2,20,12,30,953.0,90.0,0.5,15.0,737.0,952.77,700.23
2016,2,20,12,45,946.5,91.0,0.45,15.5,728.5,969.92,708.5
2016,2,20,13,0,940.0,92.0,0.4,16.0,720.0,983.07,714.41
2016,2,20,13,15,686.0,176.0,0.45,16.0,629.0,870.26,643.4
2016,2,20,13,30,432.0,260.0,0.5,16.0,538.0,725.33,545.2
2016,2,20,13,45,668.0,176.5,0.55,16.0,589.0,868.66,649.83
2016,2,20,14,0,904.0,93.0,0.6,16.0,640.0,982.92,723.81
2016,2,20,14,15,892.5,91.0,0.7,15.5,609.0,977.88,723.53
2016,2,20,14,30,881.0,89.0,0.8,15.0,578.0,959.35,716.51
2016,2,20,14,45,861.5,88.0,0.95,15.0,540.5,931.09,702.75
2016,2,20,15,0,842.0,87.0,1.1,15.0,503.0,899.68,686.47
2016,2,20,15,15,782.0,84.0,1.1,14.5,444.5,826.76,639.95
2016,2,20,15,30,722.0,81.0,1.1,14.0,386.0,753.19,591.98
2016,2,20,15,45,680.0,81.5,1.1,14.0,343.0,704.88,559.67
2016,2,20,16,0,638.0,82.0,1.1,14.0,300.0,651.19,522.14
2016,2,20,16,15,648.0,70.0,1.05,13.0,262.0,622.07,503.08
2016,2,20,16,30,658.0,58.0,1.0,12.0,224.0,589.75,479.92
2016,2,20,16,45,592.5,50.0,0.95,11.5,174.5,507.36,415.5
2016,2,20,17,0,527.0,42.0,0.9,11.0,125.0,428.89,349.63
2016,2,20,17,15,399.0,31.5,0.9,10.5,81.0,314.66,250.09
2016,2,20,17,30,271.0,21.0,0.9,10.0,37.0,200.66,92.19
2016,2,20,17,45,135.5,10.5,0.95,9.5,18.5,77.65,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,99.0,6.5,1.0,6.5,9.5,0.0,0.0
2016,2,21,7,0,198.0,13.0,1.0,7.0,19.0,11.82,0.0
2016,2,21,7,15,351.5,24.5,1.15,7.5,60.5,19.91,10.45
2016,2,21,7,30,505.0,36.0,1.3,8.0,102.0,28.91,20.13
2016,2,21,7,45,588.0,43.0,1.5,8.5,152.5,36.68,27.61
2016,2,21,8,0,671.0,50.0,1.7,9.0,203.0,41.76,32.43
2016,2,21,8,15,721.0,55.0,1.8,9.5,254.5,85.27,45.67
2016,2,21,8,30,771.0,60.0,1.9,10.0,306.0,144.21,84.13
2016,2,21,8,45,805.0,63.5,2.05,10.5,355.5,204.78,134.05
2016,2,21,9,0,839.0,67.0,2.2,11.0,405.0,268.89,191.03
2016,2,21,9,15,862.0,70.0,2.2,11.5,450.5,332.38,248.67
2016,2,21,9,30,885.0,73.0,2.2,12.0,496.0,398.57,307.56
2016,2,21,9,45,902.0,75.0,2.25,12.5,535.5,460.69,361.79
2016,2,21,10,0,919.0,77.0,2.3,13.0,575.0,522.94,414.31
2016,2,21,10,15,930.5,78.5,2.3,13.0,608.5,581.59,462.94
2016,2,21,10,30,942.0,80.0,2.3,13.0,642.0,639.18,509.22
2016,2,21,10,45,950.0,81.5,2.35,13.5,667.5,693.22,550.73
2016,2,21,11,0,958.0,83.0,2.4,14.0,693.0,745.33,589.61
2016,2,21,11,15,963.0,83.5,2.4,14.0,711.0,792.03,622.53
2016,2,21,11,30,968.0,84.0,2.4,14.0,729.0,836.04,652.94
2016,2,21,11,45,970.0,85.0,2.45,14.5,738.5,875.31,678.94
2016,2,21,12,0,972.0,86.0,2.5,15.0,748.0,911.31,702.51
2016,2,21,12,15,972.5,86.0,2.5,15.0,749.5,941.47,722.85
2016,2,21,12,30,973.0,86.0,2.5,15.0,751.0,967.95,740.72
2016,2,21,12,45,970.5,85.5,2.55,15.5,743.5,987.35,752.97
2016,2,21,13,0,968.0,85.0,2.6,16.0,736.0,1002.76,762.68
2016,2,21,13,15,963.5,84.5,2.65,16.0,720.5,1012.26,770.01
2016,2,21,13,30,959.0,84.0,2.7,16.0,705.0,1017.67,774.83
2016,2,21,13,45,951.0,83.0,2.75,16.0,681.0,1015.06,774.45
2016,2,21,14,0,943.0,82.0,2.8,16.0,657.0,1008.4,771.57
2016,2,21,14,15,932.5,80.5,2.85,15.5,626.0,994.79,765.56
2016,2,21,14,30,922.0,79.0,2.9,15.0,595.0,977.38,757.07
2016,2,21,14,45,905.0,78.0,2.95,15.0,557.0,950.94,740.91
2016,2,21,15,0,888.0,77.0,3.0,15.0,519.0,921.29,722.49
2016,2,21,15,15,867.0,74.0,2.8,14.5,475.5,891.42,703.19
2016,2,21,15,30,846.0,71.0,2.6,14.0,432.0,849.7,675.14
2016,2,21,15,45,814.5,68.0,2.45,14.0,383.5,796.84,637.75
2016,2,21,16,0,783.0,65.0,2.3,14.0,335.0,742.63,598.65
2016,2,21,16,15,738.5,60.0,2.05,13.0,284.0,674.87,549.65
2016,2,21,16,30,694.0,55.0,1.8,12.0,233.0,607.59,499.01
2016,2,21,16,45,623.5,48.5,1.55,11.5,182.0,521.4,430.23
2016,2,21,17,0,553.0,42.0,1.3,11.0,131.0,446.36,365.81
2016,2,21,17,15,427.0,32.0,1.3,10.5,85.5,332.46,266.31
2016,2,21,17,30,301.0,22.0,1.3,10.0,40.0,220.03,117.98
2016,2,21,17,45,150.5,11.0,1.35,9.5,20.0,85.77,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
