Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,7.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,8.0,23.0,20.92,0.0
2016,2,22,7,15,267.5,29.5,1.8,8.5,66.0,24.27,14.33
2016,2,22,7,30,535.0,36.0,2.0,9.0,109.0,31.48,22.37
2016,2,22,7,45,614.0,43.0,2.25,9.5,160.0,36.61,27.45
2016,2,22,8,0,693.0,50.0,2.5,10.0,211.0,41.7,32.24
2016,2,22,8,15,742.0,54.5,2.6,10.5,263.0,87.14,45.98
2016,2,22,8,30,791.0,59.0,2.7,11.0,315.0,146.98,85.24
2016,2,22,8,45,823.5,62.5,2.8,12.0,364.5,208.62,136.01
2016,2,22,9,0,856.0,66.0,2.9,13.0,414.0,273.6,193.44
2016,2,22,9,15,785.0,83.0,3.05,13.5,429.0,322.38,241.73
2016,2,22,9,30,714.0,100.0,3.2,14.0,444.0,359.93,279.08
2016,2,22,9,45,715.0,110.5,3.35,14.5,478.5,415.02,327.35
2016,2,22,10,0,716.0,121.0,3.5,15.0,513.0,469.11,373.21
2016,2,22,10,15,835.0,99.5,3.5,15.0,582.5,554.25,442.46
2016,2,22,10,30,954.0,78.0,3.5,15.0,652.0,646.09,515.53
2016,2,22,10,45,961.5,79.5,3.55,15.5,677.5,700.41,557.38
2016,2,22,11,0,969.0,81.0,3.6,16.0,703.0,752.72,596.73
2016,2,22,11,15,973.5,81.5,3.6,16.0,721.0,799.52,629.94
2016,2,22,11,30,978.0,82.0,3.6,16.0,739.0,843.56,660.81
2016,2,22,11,45,980.0,82.5,3.6,16.5,748.0,882.63,686.64
2016,2,22,12,0,982.0,83.0,3.6,17.0,757.0,918.38,709.93
2016,2,22,12,15,982.0,83.5,3.6,17.0,758.0,948.91,730.84
2016,2,22,12,30,982.0,84.0,3.6,17.0,759.0,975.72,749.22
2016,2,22,12,45,974.5,86.0,3.65,17.0,750.5,993.62,761.9
2016,2,22,13,0,967.0,88.0,3.7,17.0,742.0,1007.37,771.95
2016,2,22,13,15,962.0,87.0,3.65,17.0,726.0,1015.81,777.84
2016,2,22,13,30,957.0,86.0,3.6,17.0,710.0,1020.13,781.12
2016,2,22,13,45,950.0,84.5,3.6,17.0,686.0,1017.84,780.46
2016,2,22,14,0,943.0,83.0,3.6,17.0,662.0,1011.49,777.26
2016,2,22,14,15,932.5,81.5,3.55,17.0,631.0,997.83,768.85
2016,2,22,14,30,922.0,80.0,3.5,17.0,600.0,980.37,758.0
2016,2,22,14,45,906.5,78.0,3.45,17.0,562.0,953.98,741.05
2016,2,22,15,0,891.0,76.0,3.4,17.0,524.0,924.29,721.83
2016,2,22,15,15,871.0,73.5,3.1,16.5,480.5,895.83,703.07
2016,2,22,15,30,851.0,71.0,2.8,16.0,437.0,855.46,675.52
2016,2,22,15,45,821.0,67.5,2.5,15.5,388.5,802.97,638.81
2016,2,22,16,0,791.0,64.0,2.2,15.0,340.0,749.06,600.3
2016,2,22,16,15,748.0,59.5,1.95,14.0,289.0,682.73,552.76
2016,2,22,16,30,705.0,55.0,1.7,13.0,238.0,616.72,503.53
2016,2,22,16,45,636.5,48.5,1.5,12.5,187.0,531.37,436.28
2016,2,22,17,0,568.0,42.0,1.3,12.0,136.0,456.69,373.02
2016,2,22,17,15,445.0,32.5,1.3,11.5,90.0,344.27,275.63
2016,2,22,17,30,322.0,23.0,1.3,11.0,44.0,234.47,138.68
2016,2,22,17,45,161.0,11.5,1.3,10.5,22.0,91.64,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,11.5,7.5,6.82,0.0
2016,2,23,7,0,0.0,15.0,0.5,12.0,15.0,13.14,0.0
2016,2,23,7,15,56.5,33.5,0.45,12.0,41.5,27.56,17.21
2016,2,23,7,30,113.0,52.0,0.4,12.0,68.0,40.82,30.42
2016,2,23,7,45,136.5,72.5,0.35,12.5,99.5,55.76,44.22
2016,2,23,8,0,160.0,93.0,0.3,13.0,131.0,72.54,59.33
2016,2,23,8,15,170.0,114.0,0.4,13.5,163.0,100.69,74.78
2016,2,23,8,30,180.0,135.0,0.5,14.0,195.0,132.69,98.68
2016,2,23,8,45,187.5,155.0,0.65,14.5,225.5,165.07,124.84
2016,2,23,9,0,195.0,175.0,0.8,15.0,256.0,198.61,152.62
2016,2,23,9,15,471.0,134.0,0.85,15.5,356.5,267.64,202.02
2016,2,23,9,30,747.0,93.0,0.9,16.0,457.0,368.66,279.55
2016,2,23,9,45,847.0,86.0,1.0,16.5,529.0,450.77,345.49
2016,2,23,10,0,947.0,79.0,1.1,17.0,601.0,542.06,417.02
2016,2,23,10,15,843.5,107.0,1.1,17.5,592.0,567.83,438.11
2016,2,23,10,30,740.0,135.0,1.1,18.0,583.0,581.04,448.71
2016,2,23,10,45,862.5,109.5,1.15,18.5,652.0,672.65,516.61
2016,2,23,11,0,985.0,84.0,1.2,19.0,721.0,768.84,585.15
2016,2,23,11,15,989.5,84.5,1.15,19.0,738.5,816.41,615.19
2016,2,23,11,30,994.0,85.0,1.1,19.0,756.0,861.15,643.36
2016,2,23,11,45,996.0,85.5,1.1,19.0,765.5,900.86,668.61
2016,2,23,12,0,998.0,86.0,1.1,19.0,775.0,937.18,691.53
2016,2,23,12,15,997.5,86.0,1.0,19.0,776.0,967.23,708.51
2016,2,23,12,30,997.0,86.0,0.9,19.0,777.0,993.45,722.86
2016,2,23,12,45,995.5,85.0,0.85,19.5,769.0,1013.66,732.98
2016,2,23,13,0,994.0,84.0,0.8,20.0,761.0,1029.8,740.61
2016,2,23,13,15,989.0,83.5,0.75,19.5,744.5,1039.09,746.94
2016,2,23,13,30,984.0,83.0,0.7,19.0,728.0,1044.16,750.9
2016,2,23,13,45,976.5,81.5,0.65,19.0,703.5,1041.42,748.83
2016,2,23,14,0,969.0,80.0,0.6,19.0,679.0,1034.5,744.47
2016,2,23,14,15,958.0,78.5,0.5,19.0,647.0,1020.16,734.51
2016,2,23,14,30,947.0,77.0,0.4,19.0,615.0,1001.91,722.43
2016,2,23,14,45,930.5,75.5,0.35,19.0,576.0,974.79,706.19
2016,2,23,15,0,914.0,74.0,0.3,19.0,537.0,944.32,688.02
2016,2,23,15,15,893.5,71.5,0.3,18.5,492.5,905.87,666.99
2016,2,23,15,30,873.0,69.0,0.3,18.0,448.0,873.41,649.58
2016,2,23,15,45,840.5,66.0,0.3,17.5,398.0,818.76,616.82
2016,2,23,16,0,808.0,63.0,0.3,17.0,348.0,762.78,582.32
2016,2,23,16,15,764.5,58.5,0.4,16.0,296.5,695.38,540.85
2016,2,23,16,30,721.0,54.0,0.5,15.0,245.0,628.34,496.96
2016,2,23,16,45,648.0,48.0,0.6,14.5,192.0,539.71,432.67
2016,2,23,17,0,575.0,42.0,0.7,14.0,139.0,454.89,366.06
2016,2,23,17,15,454.0,32.5,0.75,13.5,92.5,350.01,277.14
2016,2,23,17,30,333.0,23.0,0.8,13.0,46.0,242.44,152.25
2016,2,23,17,45,166.5,11.5,0.85,12.5,23.0,94.54,0.0
2016,2,23,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,9.5,12.5,11.37,0.0
2016,2,24,7,0,0.0,25.0,1.0,10.0,25.0,20.57,0.0
2016,2,24,7,15,233.5,33.5,1.2,10.5,67.0,26.2,16.45
2016,2,24,7,30,467.0,42.0,1.4,11.0,109.0,33.68,24.26
2016,2,24,7,45,549.0,49.5,1.6,12.0,159.5,38.54,28.96
2016,2,24,8,0,631.0,57.0,1.8,13.0,210.0,43.35,33.36
2016,2,24,8,15,681.5,63.0,1.8,13.5,261.0,89.72,48.7
2016,2,24,8,30,732.0,69.0,1.8,14.0,312.0,151.21,90.11
2016,2,24,8,45,767.5,72.5,1.8,14.5,361.5,210.0,138.02
2016,2,24,9,0,803.0,76.0,1.8,15.0,411.0,272.59,192.51
2016,2,24,9,15,826.5,79.5,1.9,15.5,456.0,334.91,247.92
2016,2,24,9,30,850.0,83.0,2.0,16.0,501.0,398.91,303.82
2016,2,24,9,45,868.0,85.0,2.15,16.5,540.5,460.46,356.56
2016,2,24,10,0,886.0,87.0,2.3,17.0,580.0,522.38,407.95
2016,2,24,10,15,897.5,89.0,2.25,17.5,612.5,579.73,453.56
2016,2,24,10,30,909.0,91.0,2.2,18.0,645.0,636.44,496.97
2016,2,24,10,45,917.0,92.5,2.2,18.5,670.5,689.16,536.23
2016,2,24,11,0,925.0,94.0,2.2,19.0,696.0,740.03,572.93
2016,2,24,11,15,930.0,95.0,2.15,19.0,714.0,786.09,604.44
2016,2,24,11,30,935.0,96.0,2.1,19.0,732.0,829.57,633.34
2016,2,24,11,45,936.0,97.0,2.05,19.0,741.0,867.04,657.8
2016,2,24,12,0,937.0,98.0,2.0,19.0,750.0,901.27,679.9
2016,2,24,12,15,937.5,98.0,1.9,19.0,751.0,930.59,698.02
2016,2,24,12,30,938.0,98.0,1.8,19.0,752.0,956.36,713.65
2016,2,24,12,45,944.5,93.5,1.75,19.0,747.0,978.84,727.72
2016,2,24,13,0,951.0,89.0,1.7,19.0,742.0,997.61,739.41
2016,2,24,13,15,946.5,88.5,1.65,19.0,726.0,1006.85,745.01
2016,2,24,13,30,942.0,88.0,1.6,19.0,710.0,1012.05,748.25
2016,2,24,13,45,935.5,86.5,1.55,19.0,686.5,1010.1,747.05
2016,2,24,14,0,929.0,85.0,1.5,19.0,663.0,1004.15,743.52
2016,2,24,14,15,918.5,83.5,1.45,18.5,632.0,990.45,736.55
2016,2,24,14,30,908.0,82.0,1.4,18.0,601.0,972.99,727.32
2016,2,24,14,45,894.0,79.5,1.4,18.0,563.5,947.39,712.24
2016,2,24,15,0,880.0,77.0,1.4,18.0,526.0,918.48,695.01
2016,2,24,15,15,859.5,74.0,1.3,17.5,482.5,889.01,677.16
2016,2,24,15,30,839.0,71.0,1.2,17.0,439.0,847.64,650.98
2016,2,24,15,45,811.0,67.5,1.2,17.0,391.0,796.98,618.16
2016,2,24,16,0,783.0,64.0,1.2,17.0,343.0,744.82,583.46
2016,2,24,16,15,740.0,59.5,1.15,16.0,292.0,678.56,538.82
2016,2,24,16,30,697.0,55.0,1.1,15.0,241.0,612.7,492.4
2016,2,24,16,45,630.0,48.5,1.05,14.0,190.0,528.52,429.3
2016,2,24,17,0,563.0,42.0,1.0,13.0,139.0,454.41,369.27
2016,2,24,17,15,447.0,32.5,1.0,12.5,93.0,346.01,276.92
2016,2,24,17,30,331.0,23.0,1.0,12.0,47.0,243.13,161.96
2016,2,24,17,45,165.5,11.5,1.05,11.5,23.5,94.16,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,104.0,9.0,0.65,10.5,14.0,8.19,0.0
2016,2,25,7,0,208.0,18.0,0.6,11.0,28.0,14.79,0.0
2016,2,25,7,15,343.5,29.5,0.65,11.5,70.0,23.86,14.66
2016,2,25,7,30,479.0,41.0,0.7,12.0,112.0,32.63,23.32
2016,2,25,7,45,553.0,49.0,0.8,13.0,161.5,37.95,28.37
2016,2,25,8,0,627.0,57.0,0.9,14.0,211.0,43.16,33.09
2016,2,25,8,15,676.0,62.5,0.85,14.5,262.0,90.1,48.58
2016,2,25,8,30,725.0,68.0,0.8,15.0,313.0,150.68,89.29
2016,2,25,8,45,755.0,73.0,0.8,15.5,361.0,209.43,136.98
2016,2,25,9,0,785.0,78.0,0.8,16.0,409.0,271.34,190.26
2016,2,25,9,15,809.0,81.5,0.75,16.5,453.5,332.82,243.54
2016,2,25,9,30,833.0,85.0,0.7,17.0,498.0,396.08,296.95
2016,2,25,9,45,848.5,88.0,0.7,17.5,537.0,456.63,346.83
2016,2,25,10,0,864.0,91.0,0.7,18.0,576.0,517.33,394.88
2016,2,25,10,15,876.5,92.5,0.65,18.0,608.5,574.76,439.05
2016,2,25,10,30,889.0,94.0,0.6,18.0,641.0,629.4,479.59
2016,2,25,10,45,898.0,95.0,0.6,18.5,666.5,681.36,516.47
2016,2,25,11,0,907.0,96.0,0.6,19.0,692.0,731.6,550.92
2016,2,25,11,15,912.5,97.0,0.55,19.0,709.5,777.3,580.09
2016,2,25,11,30,918.0,98.0,0.5,19.0,727.0,820.51,606.72
2016,2,25,11,45,921.0,98.0,0.45,19.5,736.5,857.94,628.0
2016,2,25,12,0,924.0,98.0,0.4,20.0,746.0,892.29,647.03
2016,2,25,12,15,924.0,98.5,0.35,20.0,746.5,921.34,663.74
2016,2,25,12,30,924.0,99.0,0.3,20.0,747.0,946.87,678.25
2016,2,25,12,45,923.0,98.0,0.3,20.0,740.0,966.17,690.0
2016,2,25,13,0,922.0,97.0,0.3,20.0,733.0,981.68,699.62
2016,2,25,13,15,917.0,96.0,0.25,20.0,717.5,989.57,703.64
2016,2,25,13,30,912.0,95.0,0.2,20.0,702.0,993.5,705.56
2016,2,25,13,45,904.0,94.0,0.2,20.0,678.0,990.63,704.59
2016,2,25,14,0,896.0,93.0,0.2,20.0,654.0,983.89,701.51
2016,2,25,14,15,884.5,91.0,0.2,20.0,623.5,968.8,693.48
2016,2,25,14,30,873.0,89.0,0.2,20.0,593.0,959.87,689.56
2016,2,25,14,45,854.0,88.0,0.2,20.0,555.0,931.77,673.61
2016,2,25,15,0,835.0,87.0,0.2,20.0,517.0,900.55,655.91
2016,2,25,15,15,813.0,84.0,0.25,19.5,474.0,861.27,634.98
2016,2,25,15,30,791.0,81.0,0.3,19.0,431.0,819.56,612.06
2016,2,25,15,45,756.5,78.0,0.35,18.5,383.0,765.11,579.81
2016,2,25,16,0,722.0,75.0,0.4,18.0,335.0,715.05,549.53
2016,2,25,16,15,676.5,69.0,0.5,17.0,285.0,647.14,506.66
2016,2,25,16,30,631.0,63.0,0.6,16.0,235.0,580.18,461.91
2016,2,25,16,45,566.0,55.0,0.7,15.5,185.0,498.46,401.84
2016,2,25,17,0,501.0,47.0,0.8,15.0,135.0,420.63,339.62
2016,2,25,17,15,386.5,36.0,0.8,14.5,90.5,313.84,249.89
2016,2,25,17,30,272.0,25.0,0.8,14.0,46.0,214.11,146.86
2016,2,25,17,45,136.0,12.5,0.85,13.5,23.0,80.25,0.0
2016,2,25,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,100.0,9.5,0.5,11.5,15.0,8.64,0.0
2016,2,26,7,0,200.0,19.0,0.6,12.0,30.0,15.57,0.0
2016,2,26,7,15,330.0,31.5,0.75,12.5,72.5,25.5,16.15
2016,2,26,7,30,460.0,44.0,0.9,13.0,115.0,35.07,25.41
2016,2,26,7,45,532.5,52.5,1.1,13.5,164.0,40.68,30.75
2016,2,26,8,0,605.0,61.0,1.3,14.0,213.0,46.16,35.76
2016,2,26,8,15,439.5,96.5,1.3,14.5,219.5,102.37,66.59
2016,2,26,8,30,274.0,132.0,1.3,15.0,226.0,142.51,102.44
2016,2,26,8,45,517.0,109.0,1.3,15.5,317.5,191.59,132.76
2016,2,26,9,0,760.0,86.0,1.3,16.0,409.0,273.75,193.98
2016,2,26,9,15,577.5,139.5,1.4,16.5,400.0,308.53,231.58
2016,2,26,9,30,395.0,193.0,1.5,17.0,391.0,322.69,249.39
2016,2,26,9,45,499.0,178.0,1.6,17.5,447.5,385.13,299.2
2016,2,26,10,0,603.0,163.0,1.7,18.0,504.0,458.26,356.77
2016,2,26,10,15,573.5,184.5,1.8,18.0,523.5,495.65,387.05
2016,2,26,10,30,544.0,206.0,1.9,18.0,543.0,532.38,415.93
2016,2,26,10,45,708.0,159.0,2.0,18.0,615.5,628.42,490.09
2016,2,26,11,0,872.0,112.0,2.1,18.0,688.0,729.53,566.42
2016,2,26,11,15,878.0,113.0,2.1,18.0,706.0,775.2,598.39
2016,2,26,11,30,884.0,114.0,2.1,18.0,724.0,818.51,627.76
2016,2,26,11,45,884.0,116.0,2.15,18.0,732.5,855.44,652.95
2016,2,26,12,0,884.0,118.0,2.2,18.0,741.0,889.23,675.96
2016,2,26,12,15,885.0,118.0,2.2,18.0,742.5,918.4,695.36
2016,2,26,12,30,886.0,118.0,2.2,18.0,744.0,944.17,712.51
2016,2,26,12,45,705.5,183.5,2.2,18.0,679.0,877.02,666.82
2016,2,26,13,0,525.0,249.0,2.2,18.0,614.0,787.94,603.22
2016,2,26,13,15,506.0,250.0,2.25,18.0,595.5,781.67,600.22
2016,2,26,13,30,487.0,251.0,2.3,18.0,577.0,772.62,594.56
2016,2,26,13,45,462.0,251.0,2.35,18.0,552.0,754.13,582.18
2016,2,26,14,0,437.0,251.0,2.4,18.0,527.0,733.24,568.14
2016,2,26,14,15,496.5,218.0,2.45,17.5,517.5,754.5,587.92
2016,2,26,14,30,556.0,185.0,2.5,17.0,508.0,771.34,604.38
2016,2,26,14,45,567.5,168.5,2.55,17.0,480.0,757.92,596.47
2016,2,26,15,0,579.0,152.0,2.6,17.0,452.0,741.3,586.29
2016,2,26,15,15,532.0,149.0,2.55,16.5,407.5,685.35,547.6
2016,2,26,15,30,485.0,146.0,2.5,16.0,363.0,629.28,507.6
2016,2,26,15,45,542.0,118.0,2.5,15.5,335.5,630.87,512.31
2016,2,26,16,0,599.0,90.0,2.5,15.0,308.0,634.42,517.28
2016,2,26,16,15,536.0,87.5,2.2,14.5,261.5,560.79,461.14
2016,2,26,16,30,473.0,85.0,1.9,14.0,215.0,485.25,401.55
2016,2,26,16,45,471.0,68.0,1.65,13.5,175.0,447.5,370.42
2016,2,26,17,0,469.0,51.0,1.4,13.0,135.0,404.75,332.85
2016,2,26,17,15,355.0,39.0,1.35,12.5,91.0,298.29,241.43
2016,2,26,17,30,241.0,27.0,1.3,12.0,47.0,200.53,143.27
2016,2,26,17,45,120.5,13.5,1.3,11.5,23.5,73.4,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,117.0,10.5,1.0,9.5,17.0,9.55,0.0
2016,2,27,7,0,234.0,21.0,1.1,10.0,34.0,17.34,2.84
2016,2,27,7,15,362.0,32.0,1.05,10.0,77.5,25.84,16.77
2016,2,27,7,30,490.0,43.0,1.0,10.0,121.0,34.07,24.91
2016,2,27,7,45,575.0,48.5,0.95,10.5,172.0,37.29,28.13
2016,2,27,8,0,660.0,54.0,0.9,11.0,223.0,44.33,34.6
2016,2,27,8,15,705.5,59.0,0.85,11.5,274.0,94.92,51.44
2016,2,27,8,30,751.0,64.0,0.8,12.0,325.0,153.11,91.04
2016,2,27,8,45,786.0,66.5,0.8,13.0,374.0,212.37,139.58
2016,2,27,9,0,821.0,69.0,0.8,14.0,423.0,275.3,193.97
2016,2,27,9,15,842.5,72.0,0.85,14.5,467.5,337.73,249.05
2016,2,27,9,30,864.0,75.0,0.9,15.0,512.0,402.89,305.09
2016,2,27,9,45,877.0,78.0,1.0,15.5,550.0,463.41,356.22
2016,2,27,10,0,890.0,81.0,1.1,16.0,588.0,523.67,405.42
2016,2,27,10,15,900.5,82.5,1.15,16.0,620.5,580.56,450.98
2016,2,27,10,30,911.0,84.0,1.2,16.0,653.0,636.34,494.32
2016,2,27,10,45,917.0,86.0,1.3,16.5,678.0,688.35,533.17
2016,2,27,11,0,923.0,88.0,1.4,17.0,703.0,738.32,569.47
2016,2,27,11,15,928.0,89.0,1.45,17.0,720.5,784.24,600.85
2016,2,27,11,30,933.0,90.0,1.5,17.0,738.0,827.58,630.25
2016,2,27,11,45,935.5,90.5,1.6,17.5,747.0,865.56,655.2
2016,2,27,12,0,938.0,91.0,1.7,18.0,756.0,900.39,677.94
2016,2,27,12,15,938.5,91.0,1.8,18.0,757.0,929.59,698.19
2016,2,27,12,30,939.0,91.0,1.9,18.0,758.0,955.22,716.21
2016,2,27,12,45,934.0,92.0,2.0,18.0,750.0,973.25,729.31
2016,2,27,13,0,929.0,93.0,2.1,18.0,742.0,987.35,740.03
2016,2,27,13,15,925.0,92.0,2.15,18.0,727.0,996.12,746.83
2016,2,27,13,30,921.0,91.0,2.2,18.0,712.0,1000.93,751.24
2016,2,27,13,45,915.5,89.0,2.3,18.0,689.0,999.14,752.04
2016,2,27,14,0,910.0,87.0,2.4,18.0,666.0,993.4,750.41
2016,2,27,14,15,900.5,85.5,2.4,18.0,635.5,980.55,743.1
2016,2,27,14,30,891.0,84.0,2.4,18.0,605.0,964.0,733.49
2016,2,27,14,45,878.0,81.5,2.4,18.0,568.0,939.34,718.47
2016,2,27,15,0,865.0,79.0,2.4,18.0,531.0,920.75,707.72
2016,2,27,15,15,702.0,107.5,2.2,17.5,455.0,797.99,623.2
2016,2,27,15,30,539.0,136.0,2.0,17.0,379.0,664.94,529.2
2016,2,27,15,45,657.0,100.5,1.85,16.5,364.5,716.03,569.45
2016,2,27,16,0,775.0,65.0,1.7,16.0,350.0,742.66,589.71
2016,2,27,16,15,734.0,60.5,1.55,15.0,299.5,677.9,543.94
2016,2,27,16,30,693.0,56.0,1.4,14.0,249.0,613.46,497.43
2016,2,27,16,45,632.0,50.0,1.25,13.5,198.5,533.88,436.12
2016,2,27,17,0,571.0,44.0,1.1,13.0,148.0,463.62,378.1
2016,2,27,17,15,460.5,35.0,1.1,12.5,101.0,358.16,288.83
2016,2,27,17,30,350.0,26.0,1.1,12.0,54.0,262.42,191.96
2016,2,27,17,45,175.0,13.0,1.1,12.0,27.0,100.71,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,65.0,11.5,1.3,8.5,15.5,10.46,0.0
2016,2,28,7,0,130.0,23.0,1.4,9.0,31.0,18.07,5.16
2016,2,28,7,15,217.0,40.0,1.55,9.5,69.0,31.03,21.45
2016,2,28,7,30,304.0,57.0,1.7,10.0,107.0,43.57,33.4
2016,2,28,7,45,357.0,72.0,1.9,10.5,150.5,54.07,43.21
2016,2,28,8,0,410.0,87.0,2.1,11.0,194.0,64.19,52.43
2016,2,28,8,15,462.5,94.0,2.25,11.5,238.0,103.65,67.13
2016,2,28,8,30,515.0,101.0,2.4,12.0,282.0,149.96,99.21
2016,2,28,8,45,449.5,131.0,2.55,12.5,305.5,198.3,143.19
2016,2,28,9,0,384.0,161.0,2.7,13.0,329.0,238.83,181.52
2016,2,28,9,15,432.5,169.0,2.75,13.0,376.0,289.49,224.56
2016,2,28,9,30,481.0,177.0,2.8,13.0,423.0,345.5,272.02
2016,2,28,9,45,679.0,136.5,2.85,13.5,512.0,431.48,341.28
2016,2,28,10,0,877.0,96.0,2.9,14.0,601.0,533.92,423.37
2016,2,28,10,15,755.5,138.0,2.95,14.0,590.0,557.71,444.25
2016,2,28,10,30,634.0,180.0,3.0,14.0,579.0,567.67,453.08
2016,2,28,10,45,625.0,192.5,3.05,14.5,599.0,609.26,484.97
2016,2,28,11,0,616.0,205.0,3.1,15.0,619.0,648.37,513.96
2016,2,28,11,15,613.0,213.5,3.1,15.0,634.0,685.6,541.85
2016,2,28,11,30,610.0,222.0,3.1,15.0,649.0,720.63,567.67
2016,2,28,11,45,483.5,271.5,3.15,15.5,612.5,690.36,542.0
2016,2,28,12,0,357.0,321.0,3.2,16.0,576.0,642.89,503.71
2016,2,28,12,15,401.0,306.5,3.2,16.0,593.5,681.22,533.65
2016,2,28,12,30,445.0,292.0,3.2,16.0,611.0,733.69,572.8
2016,2,28,12,45,378.5,309.0,3.2,16.0,578.5,690.61,540.05
2016,2,28,13,0,312.0,326.0,3.2,16.0,546.0,657.78,514.81
2016,2,28,13,15,238.5,328.0,3.15,16.0,494.5,581.25,457.1
2016,2,28,13,30,165.0,330.0,3.1,16.0,443.0,519.05,409.07
2016,2,28,13,45,179.5,317.5,3.1,16.0,436.0,523.46,413.89
2016,2,28,14,0,194.0,305.0,3.1,16.0,429.0,526.98,417.78
2016,2,28,14,15,336.5,260.5,3.0,15.5,463.5,632.91,503.06
2016,2,28,14,30,479.0,216.0,2.9,15.0,498.0,735.3,583.32
2016,2,28,14,45,644.5,159.5,2.85,15.0,514.0,829.12,654.36
2016,2,28,15,0,810.0,103.0,2.8,15.0,530.0,900.74,705.97
2016,2,28,15,15,596.0,137.0,2.5,14.5,437.0,737.75,588.59
2016,2,28,15,30,382.0,171.0,2.2,14.0,344.0,552.07,448.5
2016,2,28,15,45,367.0,153.5,1.9,14.0,305.5,509.41,416.9
2016,2,28,16,0,352.0,136.0,1.6,14.0,267.0,466.09,383.24
2016,2,28,16,15,318.0,122.0,1.5,13.5,227.5,412.26,341.51
2016,2,28,16,30,284.0,108.0,1.4,13.0,188.0,360.11,299.88
2016,2,28,16,45,258.5,88.0,1.3,12.5,150.0,307.26,256.5
2016,2,28,17,0,233.0,68.0,1.2,12.0,112.0,255.53,212.31
2016,2,28,17,15,178.0,49.5,1.2,11.5,76.5,189.52,154.35
2016,2,28,17,30,123.0,31.0,1.2,11.0,41.0,127.94,94.45
2016,2,28,17,45,61.5,15.5,1.2,11.0,20.5,45.38,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,157.5,11.0,1.0,9.0,21.5,10.01,0.0
2016,2,29,7,0,315.0,22.0,1.0,10.0,43.0,17.89,7.37
2016,2,29,7,15,437.0,31.5,1.15,10.5,89.0,25.07,16.38
2016,2,29,7,30,559.0,41.0,1.3,11.0,135.0,34.98,25.74
2016,2,29,7,45,629.0,47.5,1.5,11.5,187.0,39.53,30.08
2016,2,29,8,0,699.0,54.0,1.7,12.0,239.0,46.25,36.17
2016,2,29,8,15,742.5,58.5,1.7,12.5,291.0,101.1,53.91
2016,2,29,8,30,786.0,63.0,1.7,13.0,343.0,161.31,96.01
2016,2,29,8,45,815.5,66.0,1.7,14.0,392.5,222.44,147.02
2016,2,29,9,0,845.0,69.0,1.7,15.0,442.0,286.52,203.16
2016,2,29,9,15,865.5,72.0,1.75,15.5,487.0,352.38,261.49
2016,2,29,9,30,886.0,75.0,1.8,16.0,532.0,416.77,317.45
2016,2,29,9,45,902.5,76.5,1.9,17.0,571.5,478.82,369.44
2016,2,29,10,0,919.0,78.0,2.0,18.0,611.0,540.91,419.49
2016,2,29,10,15,929.5,79.5,2.0,18.5,643.5,599.41,465.4
2016,2,29,10,30,940.0,81.0,2.0,19.0,676.0,656.73,508.77
2016,2,29,10,45,946.0,82.0,2.05,19.5,701.5,709.13,547.46
2016,2,29,11,0,952.0,83.0,2.1,20.0,727.0,759.38,582.84
2016,2,29,11,15,956.5,84.0,2.05,20.0,744.0,806.12,613.93
2016,2,29,11,30,961.0,85.0,2.0,20.0,761.0,850.13,642.74
2016,2,29,11,45,962.0,85.5,1.95,20.5,770.0,887.79,665.67
2016,2,29,12,0,963.0,86.0,1.9,21.0,779.0,922.09,686.09
2016,2,29,12,15,963.0,86.0,1.9,21.0,779.5,951.43,705.0
2016,2,29,12,30,963.0,86.0,1.9,21.0,780.0,977.07,721.53
2016,2,29,12,45,962.5,85.0,1.9,21.0,772.5,997.29,734.62
2016,2,29,13,0,962.0,84.0,1.9,21.0,765.0,1013.57,745.32
2016,2,29,13,15,957.5,83.0,1.95,21.0,749.0,1022.01,751.79
2016,2,29,13,30,953.0,82.0,2.0,21.0,733.0,1026.31,755.87
2016,2,29,13,45,946.5,81.0,2.05,21.0,709.0,1024.58,756.24
2016,2,29,14,0,940.0,80.0,2.1,21.0,685.0,1018.78,754.21
2016,2,29,14,15,930.0,78.5,2.05,20.5,653.5,1004.99,747.34
2016,2,29,14,30,920.0,77.0,2.0,20.0,622.0,987.37,738.14
2016,2,29,14,45,903.0,76.0,2.0,20.0,583.5,960.1,721.84
2016,2,29,15,0,886.0,75.0,2.0,20.0,545.0,929.6,703.43
2016,2,29,15,15,866.0,72.5,1.8,19.5,501.0,891.46,678.82
2016,2,29,15,30,846.0,70.0,1.6,19.0,457.0,859.56,658.29
2016,2,29,15,45,807.5,69.5,1.45,18.5,407.5,803.04,620.85
2016,2,29,16,0,769.0,69.0,1.3,18.0,358.0,745.57,582.15
2016,2,29,16,15,727.5,64.5,1.2,17.5,307.0,680.23,537.18
2016,2,29,16,30,686.0,60.0,1.1,17.0,256.0,615.23,490.81
2016,2,29,16,45,611.5,54.5,1.05,16.5,203.5,532.19,429.05
2016,2,29,17,0,537.0,49.0,1.0,16.0,151.0,448.75,362.63
2016,2,29,17,15,429.5,39.0,1.0,15.5,104.5,344.78,276.45
2016,2,29,17,30,322.0,29.0,1.0,15.0,58.0,251.08,189.81
2016,2,29,17,45,161.0,14.5,1.0,15.0,29.0,117.97,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,177.5,11.0,0.8,13.5,24.0,10.01,0.0
2016,3,1,7,0,355.0,22.0,0.8,14.0,48.0,19.42,9.05
2016,3,1,7,15,473.5,31.0,0.85,14.5,95.5,26.78,17.64
2016,3,1,7,30,592.0,40.0,0.9,15.0,143.0,33.99,24.47
2016,3,1,7,45,660.0,46.0,1.0,15.5,196.0,38.17,28.39
2016,3,1,8,0,728.0,52.0,1.1,16.0,249.0,46.13,35.48
2016,3,1,8,15,770.0,56.0,1.15,16.0,301.5,102.43,52.82
2016,3,1,8,30,812.0,60.0,1.2,16.0,354.0,163.85,95.66
2016,3,1,8,45,840.0,63.5,1.3,16.5,404.0,226.81,148.04
2016,3,1,9,0,868.0,67.0,1.4,17.0,454.0,295.24,207.59
2016,3,1,9,15,888.0,69.5,1.55,17.5,499.5,359.29,264.15
2016,3,1,9,30,908.0,72.0,1.7,18.0,545.0,424.38,320.42
2016,3,1,9,45,923.5,73.5,1.9,18.5,585.0,487.25,373.6
2016,3,1,10,0,939.0,75.0,2.1,19.0,625.0,550.01,425.0
2016,3,1,10,15,949.0,76.5,2.2,19.0,658.0,609.29,472.68
2016,3,1,10,30,959.0,78.0,2.3,19.0,691.0,667.29,518.04
2016,3,1,10,45,967.0,79.0,2.45,19.0,716.5,721.9,560.06
2016,3,1,11,0,975.0,80.0,2.6,19.0,742.0,774.48,598.77
2016,3,1,11,15,979.0,80.5,2.65,19.0,760.0,821.26,630.96
2016,3,1,11,30,983.0,81.0,2.7,19.0,778.0,865.17,660.96
2016,3,1,11,45,986.0,81.0,2.75,19.5,787.5,904.66,686.45
2016,3,1,12,0,989.0,81.0,2.8,20.0,797.0,940.8,709.51
2016,3,1,12,15,989.0,81.0,2.8,19.5,798.0,970.79,730.69
2016,3,1,12,30,989.0,81.0,2.8,19.0,799.0,996.97,749.45
2016,3,1,12,45,985.5,82.0,2.8,19.0,790.5,1017.13,762.89
2016,3,1,13,0,982.0,83.0,2.8,19.0,782.0,1033.2,773.77
2016,3,1,13,15,978.0,82.0,2.75,19.0,766.5,1042.3,779.72
2016,3,1,13,30,974.0,81.0,2.7,19.0,751.0,1047.2,783.11
2016,3,1,13,45,966.5,81.0,2.7,19.0,726.5,1045.71,783.01
2016,3,1,14,0,959.0,81.0,2.7,19.0,702.0,1040.1,780.43
2016,3,1,14,15,949.5,79.5,2.65,18.5,670.5,1026.66,773.82
2016,3,1,14,30,940.0,78.0,2.6,18.0,639.0,1009.3,764.76
2016,3,1,14,45,925.0,76.5,2.55,18.0,600.5,982.96,748.31
2016,3,1,15,0,910.0,75.0,2.5,18.0,562.0,953.22,729.66
2016,3,1,15,15,891.5,72.5,2.4,17.5,517.5,915.85,706.57
2016,3,1,15,30,873.0,70.0,2.3,17.0,473.0,875.77,681.39
2016,3,1,15,45,847.0,67.0,2.2,17.0,424.0,834.59,653.8
2016,3,1,16,0,821.0,64.0,2.1,17.0,375.0,782.91,618.2
2016,3,1,16,15,782.5,60.0,1.85,16.0,323.0,718.72,573.65
2016,3,1,16,30,744.0,56.0,1.6,15.0,271.0,654.55,527.51
2016,3,1,16,45,683.0,50.5,1.4,14.0,218.0,573.03,466.37
2016,3,1,17,0,622.0,45.0,1.2,13.0,165.0,494.43,403.91
2016,3,1,17,15,517.0,36.5,1.2,12.5,115.5,389.07,315.82
2016,3,1,17,30,412.0,28.0,1.2,12.0,66.0,300.67,232.15
2016,3,1,17,45,206.0,14.0,1.2,11.5,33.0,141.21,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,198.5,12.0,0.85,9.5,27.0,10.91,0.0
2016,3,2,7,0,397.0,24.0,0.9,10.0,54.0,21.33,11.36
2016,3,2,7,15,511.0,32.5,1.1,10.5,103.0,28.15,19.26
2016,3,2,7,30,625.0,41.0,1.3,11.0,152.0,34.87,25.72
2016,3,2,7,45,689.0,46.5,1.5,11.5,205.5,38.59,29.26
2016,3,2,8,0,753.0,52.0,1.7,12.0,259.0,47.86,37.63
2016,3,2,8,15,544.5,93.5,1.8,12.5,258.5,114.71,72.08
2016,3,2,8,30,336.0,135.0,1.9,13.0,258.0,156.97,112.39
2016,3,2,8,45,370.0,150.0,2.0,14.0,302.5,200.85,147.64
2016,3,2,9,0,404.0,165.0,2.1,15.0,347.0,250.28,188.64
2016,3,2,9,15,660.5,118.5,2.15,15.0,450.5,326.35,246.99
2016,3,2,9,30,917.0,72.0,2.2,15.0,554.0,429.85,329.69
2016,3,2,9,45,929.5,74.5,2.3,15.5,593.5,492.9,383.37
2016,3,2,10,0,942.0,77.0,2.4,16.0,633.0,555.51,435.03
2016,3,2,10,15,951.5,78.5,2.45,16.0,665.5,614.74,483.1
2016,3,2,10,30,961.0,80.0,2.5,16.0,698.0,672.61,528.71
2016,3,2,10,45,966.5,81.5,2.55,16.5,723.5,726.22,568.88
2016,3,2,11,0,972.0,83.0,2.6,17.0,749.0,777.57,605.29
2016,3,2,11,15,824.5,143.0,2.6,17.0,717.5,776.55,603.42
2016,3,2,11,30,677.0,203.0,2.6,17.0,686.0,760.04,589.24
2016,3,2,11,45,828.5,145.5,2.6,17.5,743.5,851.34,654.32
2016,3,2,12,0,980.0,88.0,2.6,18.0,801.0,942.81,714.9
2016,3,2,12,15,743.0,180.5,2.6,18.0,721.5,874.97,667.46
2016,3,2,12,30,506.0,273.0,2.6,18.0,642.0,772.68,592.6
2016,3,2,12,45,474.0,283.0,2.6,18.0,626.0,768.5,590.06
2016,3,2,13,0,442.0,293.0,2.6,18.0,610.0,761.04,584.41
2016,3,2,13,15,429.5,294.5,2.6,18.0,597.0,760.44,584.28
2016,3,2,13,30,417.0,296.0,2.6,18.0,584.0,742.02,571.9
2016,3,2,13,45,463.0,264.5,2.65,18.0,575.0,773.9,597.06
2016,3,2,14,0,509.0,233.0,2.7,18.0,566.0,787.07,609.06
2016,3,2,14,15,507.0,222.0,2.65,17.5,540.5,773.28,601.25
2016,3,2,14,30,505.0,211.0,2.6,17.0,515.0,756.95,591.86
2016,3,2,14,45,442.5,213.0,2.6,17.0,467.5,695.62,547.54
2016,3,2,15,0,380.0,215.0,2.6,17.0,420.0,616.61,490.03
2016,3,2,15,15,400.0,192.0,2.45,16.5,392.0,619.55,494.81
2016,3,2,15,30,420.0,169.0,2.3,16.0,364.0,601.98,484.06
2016,3,2,15,45,375.5,156.5,2.15,15.5,317.5,538.26,436.64
2016,3,2,16,0,331.0,144.0,2.0,15.0,271.0,459.24,376.85
2016,3,2,16,15,300.0,129.5,1.8,14.5,232.5,407.68,336.95
2016,3,2,16,30,269.0,115.0,1.6,14.0,194.0,357.61,296.97
2016,3,2,16,45,242.0,95.0,1.45,13.5,155.5,304.36,253.44
2016,3,2,17,0,215.0,75.0,1.3,13.0,117.0,252.52,209.52
2016,3,2,17,15,167.0,55.0,1.25,12.5,82.0,189.31,154.53
2016,3,2,17,30,119.0,35.0,1.2,12.0,47.0,129.55,99.7
2016,3,2,17,45,59.5,17.5,1.2,11.5,23.5,60.86,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,123.5,14.0,1.05,10.5,24.0,12.73,0.0
2016,3,3,7,0,247.0,28.0,1.1,11.0,48.0,22.84,12.98
2016,3,3,7,15,332.0,41.5,1.1,11.0,89.5,33.24,23.76
2016,3,3,7,30,417.0,55.0,1.1,11.0,131.0,43.2,33.22
2016,3,3,7,45,472.5,65.5,1.15,11.5,177.5,50.04,39.59
2016,3,3,8,0,528.0,76.0,1.2,12.0,224.0,62.1,44.11
2016,3,3,8,15,570.0,82.5,1.2,12.5,270.0,108.4,65.4
2016,3,3,8,30,612.0,89.0,1.2,13.0,316.0,160.05,102.43
2016,3,3,8,45,482.5,132.5,1.25,13.5,326.5,210.67,151.06
2016,3,3,9,0,353.0,176.0,1.3,14.0,337.0,245.86,186.68
