Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,343.0,198.0,1.25,14.5,367.0,286.84,221.71
2016,3,3,9,30,333.0,220.0,1.2,15.0,397.0,326.69,254.76
2016,3,3,9,45,390.5,224.0,1.15,16.0,446.0,379.98,296.15
2016,3,3,10,0,448.0,228.0,1.1,17.0,495.0,443.28,344.1
2016,3,3,10,15,386.5,258.5,1.0,17.0,497.5,460.88,357.37
2016,3,3,10,30,325.0,289.0,0.9,17.0,500.0,476.21,368.11
2016,3,3,10,45,340.0,297.5,0.85,17.5,525.5,515.12,396.0
2016,3,3,11,0,355.0,306.0,0.8,18.0,551.0,554.64,423.42
2016,3,3,11,15,425.5,288.5,0.95,18.0,589.0,619.61,471.99
2016,3,3,11,30,496.0,271.0,1.1,18.0,627.0,681.09,517.56
2016,3,3,11,45,504.0,268.0,1.25,18.0,633.5,708.07,537.68
2016,3,3,12,0,512.0,265.0,1.4,18.0,640.0,733.49,557.0
2016,3,3,12,15,539.0,260.0,1.6,18.0,655.5,772.01,586.13
2016,3,3,12,30,566.0,255.0,1.8,18.0,671.0,809.53,614.36
2016,3,3,12,45,456.0,291.5,2.0,18.0,624.5,761.24,579.82
2016,3,3,13,0,346.0,328.0,2.2,18.0,578.0,693.52,531.56
2016,3,3,13,15,351.5,316.5,2.25,17.5,565.5,694.8,535.2
2016,3,3,13,30,357.0,305.0,2.3,17.0,553.0,694.29,537.09
2016,3,3,13,45,298.0,307.5,2.35,17.0,510.5,645.07,501.04
2016,3,3,14,0,239.0,310.0,2.4,17.0,468.0,575.95,450.46
2016,3,3,14,15,547.5,201.5,2.35,16.5,539.5,789.78,616.39
2016,3,3,14,30,856.0,93.0,2.3,16.0,611.0,959.66,735.75
2016,3,3,14,45,505.0,170.5,2.3,16.0,471.5,705.74,555.96
2016,3,3,15,0,154.0,248.0,2.3,16.0,332.0,428.09,341.61
2016,3,3,15,15,277.0,211.5,2.15,15.5,347.0,513.71,413.85
2016,3,3,15,30,400.0,175.0,2.0,15.0,362.0,591.54,476.74
2016,3,3,15,45,385.0,157.5,1.85,15.0,322.5,547.81,443.56
2016,3,3,16,0,370.0,140.0,1.7,15.0,283.0,503.23,410.14
2016,3,3,16,15,346.5,124.0,1.45,14.5,243.0,453.17,371.82
2016,3,3,16,30,323.0,108.0,1.2,14.0,203.0,403.54,332.78
2016,3,3,16,45,294.5,89.5,1.0,14.0,163.5,347.94,287.31
2016,3,3,17,0,266.0,71.0,0.8,14.0,124.0,293.79,241.52
2016,3,3,17,15,211.0,53.0,0.75,13.5,87.0,225.82,183.37
2016,3,3,17,30,156.0,35.0,0.7,13.0,50.0,162.83,126.14
2016,3,3,17,45,78.0,17.5,0.65,13.0,25.0,79.38,13.72
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,61.5,15.0,0.6,11.5,20.5,13.64,0.0
2016,3,4,7,0,123.0,30.0,0.6,12.0,41.0,24.29,14.51
2016,3,4,7,15,173.0,49.0,0.75,12.0,75.5,38.83,28.67
2016,3,4,7,30,223.0,68.0,0.9,12.0,110.0,52.94,41.8
2016,3,4,7,45,250.0,87.5,1.05,12.5,148.0,66.87,54.44
2016,3,4,8,0,277.0,107.0,1.2,13.0,186.0,84.26,64.18
2016,3,4,8,15,296.0,125.0,1.2,13.0,223.5,121.53,86.54
2016,3,4,8,30,315.0,143.0,1.2,13.0,261.0,161.48,116.77
2016,3,4,8,45,310.5,165.0,1.3,13.5,294.5,202.23,151.09
2016,3,4,9,0,306.0,187.0,1.4,14.0,328.0,242.69,185.76
2016,3,4,9,15,196.0,212.5,1.55,14.5,306.0,249.62,195.65
2016,3,4,9,30,86.0,238.0,1.7,15.0,284.0,241.72,191.63
2016,3,4,9,45,49.5,223.5,1.85,15.5,250.5,220.61,174.99
2016,3,4,10,0,13.0,209.0,2.0,16.0,217.0,191.61,151.45
2016,3,4,10,15,79.0,261.5,2.1,16.0,313.0,281.39,223.19
2016,3,4,10,30,145.0,314.0,2.2,16.0,409.0,383.07,302.51
2016,3,4,10,45,80.5,279.0,2.35,16.5,332.5,311.43,245.68
2016,3,4,11,0,16.0,244.0,2.5,17.0,256.0,231.46,181.64
2016,3,4,11,15,14.5,241.5,2.5,17.0,252.0,229.49,180.13
2016,3,4,11,30,13.0,239.0,2.5,17.0,248.0,227.26,178.24
2016,3,4,11,45,40.5,290.5,2.5,17.0,320.0,311.83,244.95
2016,3,4,12,0,68.0,342.0,2.5,17.0,392.0,392.19,306.82
2016,3,4,12,15,50.5,323.0,2.45,16.5,360.5,361.52,283.13
2016,3,4,12,30,33.0,304.0,2.4,16.0,329.0,329.3,258.48
2016,3,4,12,45,18.0,236.5,2.4,16.0,250.0,234.95,184.86
2016,3,4,13,0,3.0,169.0,2.4,16.0,171.0,156.27,122.1
2016,3,4,13,15,2.5,165.5,2.35,16.0,167.5,152.78,119.52
2016,3,4,13,30,2.0,162.0,2.3,16.0,164.0,149.27,116.79
2016,3,4,13,45,1.0,150.0,2.3,16.0,151.0,137.07,107.05
2016,3,4,14,0,0.0,138.0,2.3,16.0,138.0,124.83,97.26
2016,3,4,14,15,1.5,158.5,2.3,16.0,159.5,146.61,115.2
2016,3,4,14,30,3.0,179.0,2.3,16.0,181.0,169.35,133.85
2016,3,4,14,45,1.5,145.5,2.35,16.0,146.5,134.89,106.1
2016,3,4,15,0,0.0,112.0,2.4,16.0,112.0,100.89,78.47
2016,3,4,15,15,36.0,157.0,2.4,15.5,174.5,192.38,155.56
2016,3,4,15,30,72.0,202.0,2.4,15.0,237.0,281.98,229.67
2016,3,4,15,45,36.0,153.0,2.4,15.0,170.5,191.54,155.56
2016,3,4,16,0,0.0,104.0,2.4,15.0,104.0,96.14,75.72
2016,3,4,16,15,0.0,89.5,2.15,14.5,89.5,82.33,64.55
2016,3,4,16,30,0.0,75.0,1.9,14.0,75.0,68.49,53.05
2016,3,4,16,45,0.0,60.0,1.7,14.0,60.0,54.06,40.74
2016,3,4,17,0,0.0,45.0,1.5,14.0,45.0,39.72,28.33
2016,3,4,17,15,0.0,32.0,1.6,13.5,32.0,28.21,18.25
2016,3,4,17,30,0.0,19.0,1.7,13.0,19.0,16.72,8.04
2016,3,4,17,45,0.0,9.5,1.8,13.0,9.5,8.35,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,30.5,15.5,2.1,12.5,18.5,13.28,0.0
2016,3,5,7,0,61.0,31.0,2.4,13.0,37.0,25.9,16.01
2016,3,5,7,15,93.5,52.0,2.4,13.0,67.0,42.19,31.51
2016,3,5,7,30,126.0,73.0,2.4,13.0,97.0,58.04,46.16
2016,3,5,7,45,143.5,94.5,2.45,13.0,130.0,73.75,60.46
2016,3,5,8,0,161.0,116.0,2.5,13.0,163.0,92.02,71.58
2016,3,5,8,15,171.5,137.5,2.55,13.0,196.0,123.23,92.8
2016,3,5,8,30,182.0,159.0,2.6,13.0,229.0,156.19,118.63
2016,3,5,8,45,278.5,168.0,2.65,13.5,290.5,198.47,149.92
2016,3,5,9,0,375.0,177.0,2.7,14.0,352.0,254.15,193.89
2016,3,5,9,15,199.0,191.0,2.85,14.0,285.0,233.38,183.82
2016,3,5,9,30,23.0,205.0,3.0,14.0,218.0,188.29,150.62
2016,3,5,9,45,54.5,240.5,3.15,14.0,273.0,237.68,190.45
2016,3,5,10,0,86.0,276.0,3.3,14.0,328.0,290.95,233.05
2016,3,5,10,15,176.0,291.5,3.6,14.0,405.0,368.27,295.12
2016,3,5,10,30,266.0,307.0,3.9,14.0,482.0,457.43,366.04
2016,3,5,10,45,187.5,322.0,4.25,14.5,448.0,430.47,343.82
2016,3,5,11,0,109.0,337.0,4.6,15.0,414.0,393.73,313.71
2016,3,5,11,15,83.0,332.5,4.95,15.0,392.0,377.45,300.88
2016,3,5,11,30,57.0,328.0,5.3,15.0,370.0,358.48,285.61
2016,3,5,11,45,77.0,343.5,5.7,15.0,401.0,395.79,315.8
2016,3,5,12,0,97.0,359.0,6.1,15.0,432.0,434.74,347.14
2016,3,5,12,15,60.5,322.5,6.3,15.0,368.0,369.69,295.32
2016,3,5,12,30,24.0,286.0,6.5,15.0,304.0,287.75,229.46
2016,3,5,12,45,12.0,167.0,6.7,15.0,176.0,162.45,128.56
2016,3,5,13,0,0.0,48.0,6.9,15.0,48.0,42.53,29.71
2016,3,5,13,15,0.0,47.0,6.9,15.0,47.0,41.63,29.02
2016,3,5,13,30,0.0,46.0,6.9,15.0,46.0,40.73,28.31
2016,3,5,13,45,22.5,165.5,6.95,15.0,181.0,183.05,146.6
2016,3,5,14,0,45.0,285.0,7.0,15.0,316.0,337.88,272.27
2016,3,5,14,15,46.5,273.5,6.9,15.0,304.0,329.08,265.53
2016,3,5,14,30,48.0,262.0,6.8,15.0,292.0,320.09,258.92
2016,3,5,14,45,24.0,182.5,6.7,15.0,197.5,207.08,167.1
2016,3,5,15,0,0.0,103.0,6.6,15.0,103.0,92.14,71.63
2016,3,5,15,15,0.0,67.0,6.45,14.5,67.0,59.26,44.44
2016,3,5,15,30,0.0,31.0,6.3,14.0,31.0,27.34,17.63
2016,3,5,15,45,0.0,25.5,6.2,14.0,25.5,22.47,13.55
2016,3,5,16,0,0.0,20.0,6.1,14.0,20.0,17.61,9.44
2016,3,5,16,15,0.0,17.0,6.0,13.5,17.0,14.95,7.22
2016,3,5,16,30,0.0,14.0,5.9,13.0,14.0,12.31,4.98
2016,3,5,16,45,0.0,11.5,5.85,13.0,11.5,10.1,3.07
2016,3,5,17,0,0.0,9.0,5.8,13.0,9.0,7.9,1.13
2016,3,5,17,15,0.0,6.0,5.9,12.5,6.0,5.26,0.0
2016,3,5,17,30,0.0,3.0,6.0,12.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,6.15,12.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,121.0,18.5,1.9,8.5,30.0,14.59,0.0
2016,3,6,7,0,242.0,37.0,2.0,9.0,60.0,28.9,19.16
2016,3,6,7,15,356.5,49.0,2.15,9.0,107.0,39.47,29.71
2016,3,6,7,30,471.0,61.0,2.3,9.0,154.0,47.97,37.88
2016,3,6,7,45,551.5,67.5,2.45,9.5,207.5,51.34,41.1
2016,3,6,8,0,632.0,74.0,2.6,10.0,261.0,65.65,43.71
2016,3,6,8,15,678.0,80.0,2.7,10.0,313.0,118.96,69.92
2016,3,6,8,30,724.0,86.0,2.8,10.0,365.0,178.05,113.97
2016,3,6,8,45,756.0,90.0,2.9,10.5,415.0,237.92,165.44
2016,3,6,9,0,788.0,94.0,3.0,11.0,465.0,304.07,224.38
2016,3,6,9,15,442.5,169.5,3.0,11.0,381.5,299.83,234.88
2016,3,6,9,30,97.0,245.0,3.0,11.0,298.0,252.27,203.58
2016,3,6,9,45,481.0,175.5,3.05,11.5,466.0,384.12,308.47
2016,3,6,10,0,865.0,106.0,3.1,12.0,634.0,552.2,441.69
2016,3,6,10,15,742.0,153.0,3.1,12.0,622.0,576.55,461.95
2016,3,6,10,30,619.0,200.0,3.1,12.0,610.0,586.84,470.4
2016,3,6,10,45,763.0,156.5,3.15,12.5,680.5,676.84,540.89
2016,3,6,11,0,907.0,113.0,3.2,13.0,751.0,769.54,611.51
2016,3,6,11,15,496.5,230.5,3.15,13.0,581.5,619.55,493.55
2016,3,6,11,30,86.0,348.0,3.1,13.0,412.0,401.49,318.55
2016,3,6,11,45,59.5,328.0,3.1,13.0,372.5,365.23,290.63
2016,3,6,12,0,33.0,308.0,3.1,13.0,333.0,326.39,259.61
2016,3,6,12,15,24.5,284.5,3.1,13.0,303.5,284.87,226.88
2016,3,6,12,30,16.0,261.0,3.1,13.0,274.0,255.68,203.64
2016,3,6,12,45,66.0,310.5,3.1,13.0,359.5,369.92,295.55
2016,3,6,13,0,116.0,360.0,3.1,13.0,445.0,476.09,378.56
2016,3,6,13,15,116.0,352.0,3.15,13.0,435.5,472.2,375.58
2016,3,6,13,30,116.0,344.0,3.2,13.0,426.0,467.79,372.8
2016,3,6,13,45,295.0,299.5,3.25,13.0,499.0,633.21,504.7
2016,3,6,14,0,474.0,255.0,3.3,13.0,572.0,779.61,617.61
2016,3,6,14,15,683.0,175.5,3.35,13.0,609.0,902.56,710.47
2016,3,6,14,30,892.0,96.0,3.4,13.0,646.0,991.63,774.19
2016,3,6,14,45,872.5,95.0,3.45,13.0,606.5,971.98,761.64
2016,3,6,15,0,853.0,94.0,3.5,13.0,567.0,938.98,740.61
2016,3,6,15,15,831.5,91.0,3.45,12.5,522.0,898.77,715.01
2016,3,6,15,30,810.0,88.0,3.4,12.0,477.0,856.05,687.26
2016,3,6,15,45,730.0,88.0,3.4,12.0,412.0,769.22,625.18
2016,3,6,16,0,650.0,88.0,3.4,12.0,347.0,679.93,559.73
2016,3,6,16,15,648.5,81.0,3.1,11.5,310.0,647.05,536.2
2016,3,6,16,30,647.0,74.0,2.8,11.0,273.0,611.89,509.66
2016,3,6,16,45,567.5,68.5,2.5,10.5,219.5,520.71,437.13
2016,3,6,17,0,488.0,63.0,2.2,10.0,166.0,434.17,364.6
2016,3,6,17,15,383.5,51.5,2.0,9.5,118.0,331.23,276.11
2016,3,6,17,30,279.0,40.0,1.8,9.0,70.0,238.68,192.62
2016,3,6,17,45,139.5,20.0,1.65,9.0,35.0,116.99,58.16
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,79.0,20.5,2.9,6.5,28.5,16.73,0.45
2016,3,7,7,0,158.0,41.0,2.8,7.0,57.0,32.6,22.75
2016,3,7,7,15,254.0,57.5,2.75,7.0,101.0,43.95,34.05
2016,3,7,7,30,350.0,74.0,2.7,7.0,145.0,55.69,45.24
2016,3,7,7,45,440.0,82.0,2.7,7.0,196.5,60.75,50.11
2016,3,7,8,0,530.0,90.0,2.7,7.0,248.0,78.04,55.41
2016,3,7,8,15,609.5,84.0,2.7,7.0,298.0,117.69,72.08
2016,3,7,8,30,689.0,78.0,2.7,7.0,348.0,167.58,107.91
2016,3,7,8,45,581.5,120.0,2.75,7.5,367.5,227.56,165.65
2016,3,7,9,0,474.0,162.0,2.8,8.0,387.0,271.28,209.45
2016,3,7,9,15,237.0,118.5,2.8,8.0,231.0,185.92,147.85
2016,3,7,9,30,0.0,75.0,2.8,8.0,75.0,66.39,51.49
2016,3,7,9,45,145.0,176.0,2.8,8.0,265.0,225.74,185.03
2016,3,7,10,0,290.0,277.0,2.8,8.0,455.0,404.52,329.88
2016,3,7,10,15,243.5,299.5,2.75,8.0,454.5,414.36,337.26
2016,3,7,10,30,197.0,322.0,2.7,8.0,454.0,423.02,343.73
2016,3,7,10,45,193.5,335.0,2.7,8.0,468.5,447.03,362.63
2016,3,7,11,0,190.0,348.0,2.7,8.0,483.0,470.43,380.72
2016,3,7,11,15,341.5,315.0,2.65,8.0,564.0,575.44,464.95
2016,3,7,11,30,493.0,282.0,2.6,8.0,645.0,692.8,555.93
2016,3,7,11,45,683.5,209.0,2.6,8.5,719.0,807.0,642.84
2016,3,7,12,0,874.0,136.0,2.6,9.0,793.0,919.11,721.85
2016,3,7,12,15,631.0,235.0,2.7,9.0,709.5,836.59,661.06
2016,3,7,12,30,388.0,334.0,2.8,9.0,626.0,717.66,569.61
2016,3,7,12,45,220.0,332.0,2.95,9.0,497.0,553.89,444.85
2016,3,7,13,0,52.0,330.0,3.1,9.0,368.0,381.26,307.04
2016,3,7,13,15,111.5,340.5,3.25,9.0,420.5,454.57,367.93
2016,3,7,13,30,171.0,351.0,3.4,9.0,473.0,547.19,441.72
2016,3,7,13,45,85.5,183.5,3.55,9.0,244.5,278.55,228.97
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,14.14,6.42
2016,3,7,14,15,0.0,80.5,3.8,9.0,80.5,71.35,55.23
2016,3,7,14,30,0.0,145.0,3.9,9.0,145.0,132.16,106.56
2016,3,7,14,45,55.5,200.0,4.0,9.0,231.0,256.63,212.61
2016,3,7,15,0,111.0,255.0,4.1,9.0,317.0,377.09,312.87
2016,3,7,15,15,65.0,217.0,4.05,9.0,253.0,289.87,240.67
2016,3,7,15,30,19.0,179.0,4.0,9.0,189.0,189.97,156.88
2016,3,7,15,45,29.0,169.0,3.95,9.0,181.5,204.25,169.93
2016,3,7,16,0,39.0,159.0,3.9,9.0,174.0,203.9,170.49
2016,3,7,16,15,31.5,138.5,3.65,8.5,150.0,175.33,146.73
2016,3,7,16,30,24.0,118.0,3.4,8.0,126.0,147.11,122.88
2016,3,7,16,45,233.0,94.0,3.15,8.0,145.5,294.46,253.37
2016,3,7,17,0,442.0,70.0,2.9,8.0,165.0,408.99,348.97
2016,3,7,17,15,340.0,56.5,2.7,7.5,117.5,309.12,260.82
2016,3,7,17,30,238.0,43.0,2.5,7.0,70.0,219.47,179.31
2016,3,7,17,45,119.0,21.5,2.4,7.0,35.0,109.71,61.26
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,178.0,18.0,1.9,6.5,36.5,14.46,1.86
2016,3,8,7,0,356.0,36.0,2.0,7.0,73.0,29.45,20.21
2016,3,8,7,15,461.0,45.5,2.05,7.0,123.0,36.08,27.04
2016,3,8,7,30,566.0,55.0,2.1,7.0,173.0,42.58,33.36
2016,3,8,7,45,629.0,62.0,2.15,7.5,226.5,46.67,37.2
2016,3,8,8,0,692.0,69.0,2.2,8.0,280.0,65.77,41.24
2016,3,8,8,15,732.0,74.0,2.25,8.5,332.5,125.87,73.36
2016,3,8,8,30,772.0,79.0,2.3,9.0,385.0,186.34,119.1
2016,3,8,8,45,803.5,81.5,2.35,9.5,435.0,247.41,172.06
2016,3,8,9,0,835.0,84.0,2.4,10.0,485.0,311.7,229.88
2016,3,8,9,15,854.0,87.0,2.4,10.5,529.5,375.06,287.07
2016,3,8,9,30,873.0,90.0,2.4,11.0,574.0,439.46,343.7
2016,3,8,9,45,886.0,92.0,2.45,11.5,612.5,501.47,396.81
2016,3,8,10,0,899.0,94.0,2.5,12.0,651.0,561.81,446.8
2016,3,8,10,15,907.5,96.0,2.45,12.5,682.5,618.95,492.22
2016,3,8,10,30,916.0,98.0,2.4,13.0,714.0,674.72,534.92
2016,3,8,10,45,917.5,101.5,2.35,13.5,737.5,725.61,572.5
2016,3,8,11,0,919.0,105.0,2.3,14.0,761.0,774.03,606.41
2016,3,8,11,15,922.5,106.0,2.35,14.0,777.0,818.8,637.62
2016,3,8,11,30,926.0,107.0,2.4,14.0,793.0,860.83,666.7
2016,3,8,11,45,925.5,108.0,2.45,14.0,800.5,896.57,691.29
2016,3,8,12,0,925.0,109.0,2.5,14.0,808.0,928.96,713.56
2016,3,8,12,15,924.0,109.0,2.55,14.0,807.5,956.35,732.43
2016,3,8,12,30,923.0,109.0,2.6,14.0,807.0,980.09,748.93
2016,3,8,12,45,921.0,107.5,2.65,14.0,798.0,997.52,761.26
2016,3,8,13,0,919.0,106.0,2.7,14.0,789.0,1011.07,771.17
2016,3,8,13,15,914.0,105.0,2.65,14.0,772.5,1018.33,776.01
2016,3,8,13,30,909.0,104.0,2.6,14.0,756.0,1021.61,778.37
2016,3,8,13,45,713.5,172.5,2.55,14.0,673.5,929.79,715.95
2016,3,8,14,0,518.0,241.0,2.5,14.0,591.0,808.47,629.8
2016,3,8,14,15,460.5,248.5,2.6,13.5,549.0,760.71,598.11
2016,3,8,14,30,403.0,256.0,2.7,13.0,507.0,694.11,551.56
2016,3,8,14,45,323.5,254.0,2.8,13.0,448.0,613.55,491.74
2016,3,8,15,0,244.0,252.0,2.9,13.0,389.0,516.02,417.64
2016,3,8,15,15,248.5,230.5,2.9,12.5,361.0,510.41,415.83
2016,3,8,15,30,253.0,209.0,2.9,12.0,333.0,485.04,398.39
2016,3,8,15,45,295.5,181.0,2.9,12.0,311.5,482.73,399.36
2016,3,8,16,0,338.0,153.0,2.9,12.0,290.0,476.1,396.59
2016,3,8,16,15,318.5,135.5,2.6,11.5,251.0,429.15,359.73
2016,3,8,16,30,299.0,118.0,2.3,11.0,212.0,382.53,322.39
2016,3,8,16,45,441.0,84.5,2.05,11.0,194.5,445.32,374.68
2016,3,8,17,0,583.0,51.0,1.8,11.0,177.0,483.57,403.41
2016,3,8,17,15,488.0,42.5,1.65,10.5,128.0,385.94,319.71
2016,3,8,17,30,393.0,34.0,1.5,10.0,79.0,296.87,239.9
2016,3,8,17,45,196.5,17.0,1.4,9.5,39.5,146.94,89.41
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,191.5,16.5,0.8,10.5,37.5,13.01,2.4
2016,3,9,7,0,383.0,33.0,0.9,11.0,75.0,26.53,17.49
2016,3,9,7,15,479.5,41.5,0.95,11.5,123.5,32.44,23.37
2016,3,9,7,30,576.0,50.0,1.0,12.0,172.0,38.22,28.83
2016,3,9,7,45,631.0,56.5,1.1,12.5,223.5,42.08,32.37
2016,3,9,8,0,686.0,63.0,1.2,13.0,275.0,66.47,40.15
2016,3,9,8,15,724.5,67.5,1.2,13.0,326.5,121.1,67.96
2016,3,9,8,30,763.0,72.0,1.2,13.0,378.0,180.47,112.53
2016,3,9,8,45,784.0,77.5,1.3,13.5,425.5,241.31,164.79
2016,3,9,9,0,805.0,83.0,1.4,14.0,473.0,304.12,220.4
2016,3,9,9,15,825.0,86.0,1.4,14.0,517.5,365.99,275.29
2016,3,9,9,30,845.0,89.0,1.4,14.0,562.0,429.07,329.87
2016,3,9,9,45,858.0,92.0,1.45,14.5,600.5,489.8,380.56
2016,3,9,10,0,871.0,95.0,1.5,15.0,639.0,550.13,429.12
2016,3,9,10,15,713.0,161.0,1.5,15.0,621.0,571.89,446.63
2016,3,9,10,30,555.0,227.0,1.5,15.0,603.0,572.2,446.64
2016,3,9,10,45,731.0,164.0,1.5,15.5,678.0,667.07,518.48
2016,3,9,11,0,907.0,101.0,1.5,16.0,753.0,763.28,588.15
2016,3,9,11,15,912.0,102.0,1.45,16.0,770.0,808.59,617.43
2016,3,9,11,30,917.0,103.0,1.4,16.0,787.0,851.32,645.04
2016,3,9,11,45,920.0,103.0,1.4,16.5,796.0,888.54,668.03
2016,3,9,12,0,923.0,103.0,1.4,17.0,805.0,922.62,688.77
2016,3,9,12,15,923.0,103.0,1.45,17.0,805.5,950.71,707.5
2016,3,9,12,30,923.0,103.0,1.5,17.0,806.0,975.21,724.02
2016,3,9,12,45,651.0,218.0,1.55,17.0,711.0,877.98,660.04
2016,3,9,13,0,379.0,333.0,1.6,17.0,616.0,732.36,555.23
2016,3,9,13,15,377.5,325.5,1.6,17.0,602.5,731.68,556.85
2016,3,9,13,30,376.0,318.0,1.6,17.0,589.0,729.05,555.74
2016,3,9,13,45,410.0,295.5,1.6,17.0,582.0,742.44,567.1
2016,3,9,14,0,444.0,273.0,1.6,17.0,575.0,771.09,588.58
2016,3,9,14,15,434.0,262.5,1.6,17.0,547.0,750.47,574.93
2016,3,9,14,30,424.0,252.0,1.6,17.0,519.0,727.68,560.24
2016,3,9,14,45,413.0,237.5,1.6,17.0,485.0,697.48,540.35
2016,3,9,15,0,402.0,223.0,1.6,17.0,451.0,647.75,506.7
2016,3,9,15,15,403.5,203.5,1.5,16.5,417.0,637.61,501.31
2016,3,9,15,30,405.0,184.0,1.4,16.0,383.0,607.6,481.41
2016,3,9,15,45,426.0,160.0,1.35,16.0,350.5,587.08,468.38
2016,3,9,16,0,447.0,136.0,1.3,16.0,318.0,562.98,452.31
2016,3,9,16,15,406.0,126.0,1.15,15.5,275.0,503.1,407.42
2016,3,9,16,30,365.0,116.0,1.0,15.0,232.0,444.91,362.85
2016,3,9,16,45,331.5,98.0,0.85,15.0,189.0,384.36,314.7
2016,3,9,17,0,298.0,80.0,0.7,15.0,146.0,325.68,266.41
2016,3,9,17,15,236.0,62.0,0.7,14.5,105.5,251.67,204.62
2016,3,9,17,30,174.0,44.0,0.7,14.0,65.0,183.46,145.22
2016,3,9,17,45,87.0,22.0,0.7,13.5,32.5,83.73,51.04
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,11.0,40.5,13.36,3.57
2016,3,10,7,0,409.0,34.0,1.9,12.0,81.0,27.3,18.15
2016,3,10,7,15,504.5,42.5,2.0,12.5,131.5,33.2,23.96
2016,3,10,7,30,600.0,51.0,2.1,13.0,182.0,38.97,29.37
2016,3,10,7,45,659.0,56.5,2.25,13.5,235.0,45.96,35.68
2016,3,10,8,0,718.0,62.0,2.4,14.0,288.0,68.05,39.8
2016,3,10,8,15,755.0,66.5,2.55,14.5,340.0,124.72,69.14
2016,3,10,8,30,792.0,71.0,2.7,15.0,392.0,185.91,115.31
2016,3,10,8,45,817.5,74.0,2.85,15.5,441.5,247.43,168.3
2016,3,10,9,0,843.0,77.0,3.0,16.0,491.0,311.38,225.24
2016,3,10,9,15,861.5,80.0,3.05,16.0,535.5,377.28,284.12
2016,3,10,9,30,880.0,83.0,3.1,16.0,580.0,441.19,340.27
2016,3,10,9,45,891.0,86.0,3.2,16.5,618.0,502.18,392.09
2016,3,10,10,0,902.0,89.0,3.3,17.0,656.0,562.62,441.71
2016,3,10,10,15,911.5,90.5,3.3,17.0,688.5,619.92,487.98
2016,3,10,10,30,921.0,92.0,3.3,17.0,721.0,675.93,531.92
2016,3,10,10,45,925.0,94.5,3.35,17.0,745.0,727.64,571.69
2016,3,10,11,0,929.0,97.0,3.4,17.0,769.0,777.06,607.74
2016,3,10,11,15,712.5,191.5,3.35,17.0,713.5,754.8,588.61
2016,3,10,11,30,496.0,286.0,3.3,17.0,658.0,701.51,545.56
2016,3,10,11,45,502.0,284.5,3.25,17.0,665.0,728.54,565.73
2016,3,10,12,0,508.0,283.0,3.2,17.0,672.0,753.92,583.99
2016,3,10,12,15,525.5,281.0,3.15,17.0,683.5,787.35,608.05
2016,3,10,12,30,543.0,279.0,3.1,17.0,695.0,819.38,630.88
2016,3,10,12,45,515.0,284.5,3.05,17.0,675.5,814.4,626.6
2016,3,10,13,0,487.0,290.0,3.0,17.0,656.0,806.09,620.29
2016,3,10,13,15,425.5,306.5,2.9,17.0,622.0,773.47,595.6
2016,3,10,13,30,364.0,323.0,2.8,17.0,588.0,723.06,558.58
2016,3,10,13,45,243.5,326.5,2.7,17.0,501.5,594.92,463.46
2016,3,10,14,0,123.0,330.0,2.6,17.0,415.0,483.73,378.19
2016,3,10,14,15,138.5,315.5,2.45,17.0,407.0,485.52,381.1
2016,3,10,14,30,154.0,301.0,2.3,17.0,399.0,486.32,382.7
2016,3,10,14,45,244.0,271.0,2.2,17.0,415.0,538.81,425.75
2016,3,10,15,0,334.0,241.0,2.1,17.0,431.0,605.43,477.96
2016,3,10,15,15,295.0,227.0,1.95,16.5,385.0,548.56,435.85
2016,3,10,15,30,256.0,213.0,1.8,16.0,339.0,492.24,394.31
2016,3,10,15,45,354.0,174.5,1.65,16.0,330.5,524.87,423.0
2016,3,10,16,0,452.0,136.0,1.5,16.0,322.0,567.21,457.29
2016,3,10,16,15,419.5,124.5,1.35,15.5,279.5,512.01,415.54
2016,3,10,16,30,387.0,113.0,1.2,15.0,237.0,457.8,374.21
2016,3,10,16,45,354.0,96.0,1.05,14.5,194.0,397.76,327.03
2016,3,10,17,0,321.0,79.0,0.9,14.0,151.0,339.52,279.49
2016,3,10,17,15,265.5,61.0,0.95,13.0,110.0,268.21,220.16
2016,3,10,17,30,210.0,43.0,1.0,12.0,69.0,201.84,162.12
2016,3,10,17,45,105.0,26.0,1.05,11.5,39.0,100.85,65.95
2016,3,10,18,0,0.0,9.0,1.1,11.0,9.0,8.19,0.0
2016,3,10,18,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,11.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,4.1,11.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.5,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.9,11.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,5.1,11.0,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,5.3,11.0,7.0,6.16,0.0
2016,3,11,8,45,0.0,21.5,5.55,11.5,21.5,18.94,10.67
2016,3,11,9,0,0.0,36.0,5.8,12.0,36.0,31.77,21.55
2016,3,11,9,15,0.0,47.5,5.8,12.0,47.5,41.97,30.15
2016,3,11,9,30,0.0,59.0,5.8,12.0,59.0,52.18,38.71
2016,3,11,9,45,28.5,168.5,5.85,12.0,187.0,163.18,131.44
2016,3,11,10,0,57.0,278.0,5.9,12.0,315.0,277.86,225.25
2016,3,11,10,15,28.5,211.0,6.05,12.0,229.5,206.89,166.97
2016,3,11,10,30,0.0,144.0,6.2,12.0,144.0,128.03,101.48
2016,3,11,10,45,0.0,124.0,6.35,12.0,124.0,110.28,86.69
2016,3,11,11,0,0.0,104.0,6.5,12.0,104.0,92.42,71.77
2016,3,11,11,15,148.0,232.0,6.55,12.0,344.0,338.44,277.14
2016,3,11,11,30,296.0,360.0,6.6,12.0,584.0,603.55,488.53
2016,3,11,11,45,159.5,327.0,6.7,12.0,448.5,459.57,372.47
2016,3,11,12,0,23.0,294.0,6.8,12.0,313.0,290.45,233.71
2016,3,11,12,15,88.5,340.0,6.55,12.0,409.0,412.03,333.23
2016,3,11,12,30,154.0,386.0,6.3,12.0,505.0,541.93,436.48
2016,3,11,12,45,270.5,361.0,6.1,12.0,567.0,649.25,522.62
2016,3,11,13,0,387.0,336.0,5.9,12.0,629.0,743.93,597.71
2016,3,11,13,15,201.5,296.0,5.9,11.5,448.5,509.82,414.48
2016,3,11,13,30,16.0,256.0,5.9,11.0,268.0,255.01,205.94
2016,3,11,13,45,176.5,283.0,5.9,11.0,405.0,478.98,392.6
2016,3,11,14,0,337.0,310.0,5.9,11.0,542.0,690.77,561.97
2016,3,11,14,15,594.5,212.0,5.75,11.0,599.5,852.72,692.82
2016,3,11,14,30,852.0,114.0,5.6,11.0,657.0,989.68,794.81
2016,3,11,14,45,851.0,105.5,5.45,11.0,620.5,968.83,779.33
2016,3,11,15,0,850.0,97.0,5.3,11.0,584.0,944.14,762.07
2016,3,11,15,15,606.5,146.5,5.05,10.5,481.0,766.54,630.03
2016,3,11,15,30,363.0,196.0,4.8,10.0,378.0,566.92,472.41
2016,3,11,15,45,346.5,177.5,4.6,10.0,337.0,522.0,438.06
2016,3,11,16,0,330.0,159.0,4.4,10.0,296.0,476.6,402.18
2016,3,11,16,15,304.0,143.5,4.1,9.5,257.0,427.36,362.75
2016,3,11,16,30,278.0,128.0,3.8,9.0,218.0,379.17,323.41
2016,3,11,16,45,240.0,108.5,3.55,9.0,176.5,318.25,271.81
2016,3,11,17,0,202.0,89.0,3.3,9.0,135.0,259.94,221.15
2016,3,11,17,15,159.0,68.0,3.3,8.5,98.5,199.16,167.51
2016,3,11,17,30,116.0,47.0,3.3,8.0,62.0,141.7,115.42
2016,3,11,17,45,58.0,27.5,3.3,8.0,35.0,70.4,46.87
2016,3,11,18,0,0.0,8.0,3.3,8.0,8.0,7.28,0.0
2016,3,11,18,15,0.0,4.0,3.35,8.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,9.0,4.5,0.7,7.0,5.0,0.0,0.0
2016,3,12,6,30,18.0,9.0,0.7,7.0,10.0,8.19,0.0
2016,3,12,6,45,119.0,29.5,0.75,7.5,44.0,23.79,13.15
2016,3,12,7,0,220.0,50.0,0.8,8.0,78.0,38.58,28.72
2016,3,12,7,15,310.5,65.5,0.9,8.5,125.0,49.71,39.38
2016,3,12,7,30,401.0,81.0,1.0,9.0,172.0,60.49,49.41
2016,3,12,7,45,472.5,90.5,1.15,9.5,224.0,66.44,54.81
2016,3,12,8,0,544.0,100.0,1.3,10.0,276.0,92.31,62.96
2016,3,12,8,15,588.0,107.5,1.4,10.0,327.0,141.65,91.01
2016,3,12,8,30,632.0,115.0,1.5,10.0,378.0,196.73,133.28
2016,3,12,8,45,644.0,117.0,1.6,10.5,412.5,245.25,175.78
2016,3,12,9,0,656.0,119.0,1.7,11.0,447.0,294.72,220.47
2016,3,12,9,15,718.5,120.0,1.8,11.0,508.0,361.81,278.38
2016,3,12,9,30,781.0,121.0,1.9,11.0,569.0,435.39,340.83
2016,3,12,9,45,428.0,205.0,2.05,11.5,453.0,390.76,311.31
2016,3,12,10,0,75.0,289.0,2.2,12.0,337.0,297.04,237.62
2016,3,12,10,15,60.0,293.0,2.3,12.0,332.5,299.05,239.47
2016,3,12,10,30,45.0,297.0,2.4,12.0,328.0,299.17,239.27
2016,3,12,10,45,139.5,326.5,2.55,12.5,428.0,403.04,321.83
2016,3,12,11,0,234.0,356.0,2.7,13.0,528.0,510.67,405.03
2016,3,12,11,15,212.0,367.0,2.8,13.0,525.5,519.08,410.6
2016,3,12,11,30,190.0,378.0,2.9,13.0,523.0,525.24,414.9
2016,3,12,11,45,169.5,382.5,3.0,13.0,513.0,524.05,413.72
2016,3,12,12,0,149.0,387.0,3.1,13.0,503.0,520.9,411.03
2016,3,12,12,15,307.0,348.5,3.15,13.0,586.0,646.91,510.24
2016,3,12,12,30,465.0,310.0,3.2,13.0,669.0,779.9,611.11
2016,3,12,12,45,665.0,222.5,3.3,13.0,731.0,898.84,701.78
2016,3,12,13,0,865.0,135.0,3.4,13.0,793.0,1006.74,777.37
2016,3,12,13,15,575.5,241.0,3.4,13.0,675.0,851.44,666.19
2016,3,12,13,30,286.0,347.0,3.4,13.0,557.0,673.2,529.82
2016,3,12,13,45,275.0,337.0,3.45,13.0,533.5,656.36,519.2
2016,3,12,14,0,264.0,327.0,3.5,13.0,510.0,637.97,506.37
2016,3,12,14,15,176.0,311.0,3.45,12.5,430.5,516.49,413.97
2016,3,12,14,30,88.0,295.0,3.4,12.0,351.0,395.4,319.13
2016,3,12,14,45,269.0,255.5,3.35,12.0,413.0,562.53,456.38
2016,3,12,15,0,450.0,216.0,3.3,12.0,475.0,703.45,568.14
2016,3,12,15,15,332.0,218.5,3.15,12.0,401.5,571.98,465.79
2016,3,12,15,30,214.0,221.0,3.0,12.0,328.0,446.6,366.68
2016,3,12,15,45,140.5,197.0,2.9,12.0,265.0,350.48,289.55
2016,3,12,16,0,67.0,173.0,2.8,12.0,202.0,242.93,200.85
2016,3,12,16,15,59.5,152.0,2.5,11.5,175.0,212.96,176.89
2016,3,12,16,30,52.0,131.0,2.2,11.0,148.0,183.29,152.49
2016,3,12,16,45,42.0,108.5,1.9,11.0,121.0,150.05,124.24
2016,3,12,17,0,32.0,86.0,1.6,11.0,94.0,117.2,95.83
2016,3,12,17,15,18.0,64.5,1.45,10.5,69.0,83.63,66.41
2016,3,12,17,30,4.0,43.0,1.3,10.0,44.0,45.19,32.63
2016,3,12,17,45,2.0,24.5,1.2,9.5,25.0,24.24,12.74
2016,3,12,18,0,0.0,6.0,1.1,9.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,1.1,9.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,9.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,10.0,3.0,2.73,0.0
2016,3,13,6,45,0.0,11.0,2.05,10.5,11.0,9.66,2.14
2016,3,13,7,0,0.0,19.0,2.3,11.0,19.0,16.71,9.13
2016,3,13,7,15,0.0,29.5,2.4,11.0,29.5,25.98,17.75
2016,3,13,7,30,0.0,40.0,2.5,11.0,40.0,35.27,26.33
2016,3,13,7,45,0.0,51.5,2.7,11.5,51.5,45.46,35.53
2016,3,13,8,0,0.0,63.0,2.9,12.0,63.0,55.67,42.46
2016,3,13,8,15,0.0,74.5,3.05,12.0,74.5,65.8,51.02
2016,3,13,8,30,0.0,86.0,3.2,12.0,86.0,75.77,59.33
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,62.79,48.0
2016,3,13,9,0,0.0,56.0,3.5,13.0,56.0,49.49,36.49
2016,3,13,9,15,0.0,67.5,3.6,13.0,67.5,59.72,45.0
2016,3,13,9,30,0.0,79.0,3.7,13.0,79.0,69.96,53.47
2016,3,13,9,45,0.0,83.0,3.85,13.0,83.0,73.55,56.31
2016,3,13,10,0,0.0,87.0,4.0,13.0,87.0,77.13,59.17
2016,3,13,10,15,0.5,122.5,4.0,13.0,122.5,108.99,85.46
2016,3,13,10,30,1.0,158.0,4.0,13.0,158.0,141.17,111.74
2016,3,13,10,45,4.0,179.5,4.0,13.0,182.5,162.91,129.36
2016,3,13,11,0,7.0,201.0,4.0,13.0,207.0,185.2,147.36
2016,3,13,11,15,8.0,209.5,4.0,13.0,216.0,194.54,154.77
2016,3,13,11,30,9.0,218.0,4.0,13.0,225.0,204.03,162.34
2016,3,13,11,45,22.0,272.0,4.0,13.0,289.5,266.67,212.79
2016,3,13,12,0,35.0,326.0,4.0,13.0,354.0,345.03,274.76
2016,3,13,12,15,37.5,330.0,4.0,13.0,360.0,355.02,282.44
2016,3,13,12,30,40.0,334.0,4.0,13.0,366.0,365.14,290.46
2016,3,13,12,45,29.5,306.0,4.05,13.0,329.5,329.03,262.04
2016,3,13,13,0,19.0,278.0,4.1,13.0,293.0,277.09,220.97
2016,3,13,13,15,13.5,243.0,4.0,13.0,253.5,238.24,190.05
2016,3,13,13,30,8.0,208.0,3.9,13.0,214.0,199.24,158.74
2016,3,13,13,45,5.5,189.5,3.8,13.0,193.5,179.28,142.72
2016,3,13,14,0,3.0,171.0,3.7,13.0,173.0,159.26,126.53
2016,3,13,14,15,19.5,218.0,3.55,13.0,230.5,223.06,179.33
2016,3,13,14,30,36.0,265.0,3.4,13.0,288.0,308.73,248.68
2016,3,13,14,45,42.0,254.5,3.3,13.0,280.5,305.11,246.31
2016,3,13,15,0,48.0,244.0,3.2,13.0,273.0,301.29,244.09
2016,3,13,15,15,138.5,232.5,3.0,12.5,305.0,391.74,320.52
2016,3,13,15,30,229.0,221.0,2.8,12.0,337.0,459.73,377.86
2016,3,13,15,45,114.5,156.5,2.6,12.0,214.5,276.46,228.99
2016,3,13,16,0,0.0,92.0,2.4,12.0,92.0,82.82,65.07
2016,3,13,16,15,0.0,80.0,2.15,12.0,80.0,71.55,55.91
2016,3,13,16,30,0.0,68.0,1.9,12.0,68.0,60.3,46.42
