Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,56.0,1.7,12.0,56.0,49.46,37.16
2016,3,13,17,0,0.0,44.0,1.5,12.0,44.0,38.82,27.93
2016,3,13,17,15,0.0,32.0,1.4,11.5,32.0,28.19,18.63
2016,3,13,17,30,0.0,20.0,1.3,11.0,20.0,17.59,9.26
2016,3,13,17,45,0.0,11.5,1.2,11.0,11.5,10.1,2.13
2016,3,13,18,0,0.0,3.0,1.1,11.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,1.15,11.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,9.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,9.0,15.0,13.64,0.0
2016,3,14,6,45,138.5,30.5,2.2,9.5,49.5,23.74,14.03
2016,3,14,7,0,277.0,46.0,2.5,10.0,84.0,35.41,25.81
2016,3,14,7,15,338.0,62.0,2.6,10.0,128.5,46.91,36.69
2016,3,14,7,30,399.0,78.0,2.7,10.0,173.0,57.98,46.98
2016,3,14,7,45,455.0,85.5,2.8,10.5,218.5,62.45,50.99
2016,3,14,8,0,511.0,93.0,2.9,11.0,264.0,87.38,57.91
2016,3,14,8,15,520.5,109.5,2.95,11.0,308.0,137.47,89.77
2016,3,14,8,30,530.0,126.0,3.0,11.0,352.0,189.75,131.99
2016,3,14,8,45,434.5,166.0,3.15,11.5,365.5,237.7,177.81
2016,3,14,9,0,339.0,206.0,3.3,12.0,379.0,274.1,213.19
2016,3,14,9,15,359.5,222.0,3.35,12.0,419.0,320.14,252.52
2016,3,14,9,30,380.0,238.0,3.4,12.0,459.0,368.46,293.25
2016,3,14,9,45,380.0,255.5,3.45,12.5,489.5,410.42,327.82
2016,3,14,10,0,380.0,273.0,3.5,13.0,520.0,452.04,361.2
2016,3,14,10,15,353.5,295.5,3.5,13.0,533.5,482.21,385.25
2016,3,14,10,30,327.0,318.0,3.5,13.0,547.0,509.33,406.26
2016,3,14,10,45,402.5,302.5,3.5,13.0,594.0,568.04,452.76
2016,3,14,11,0,478.0,287.0,3.5,13.0,641.0,640.05,508.45
2016,3,14,11,15,435.0,314.0,3.5,13.0,641.5,658.39,520.97
2016,3,14,11,30,392.0,341.0,3.5,13.0,642.0,663.69,523.99
2016,3,14,11,45,422.0,330.0,3.5,13.5,657.5,707.66,556.25
2016,3,14,12,0,452.0,319.0,3.5,14.0,673.0,743.05,581.81
2016,3,14,12,15,426.5,331.0,3.55,14.0,665.0,750.16,586.44
2016,3,14,12,30,401.0,343.0,3.6,14.0,657.0,741.87,580.35
2016,3,14,12,45,467.5,312.5,3.65,14.0,675.0,800.44,625.18
2016,3,14,13,0,534.0,282.0,3.7,14.0,693.0,845.56,659.94
2016,3,14,13,15,635.0,243.5,3.7,14.0,721.5,918.61,714.83
2016,3,14,13,30,736.0,205.0,3.7,14.0,750.0,987.41,764.01
2016,3,14,13,45,653.5,218.5,3.7,14.0,691.5,924.82,720.4
2016,3,14,14,0,571.0,232.0,3.7,14.0,633.0,853.84,670.06
2016,3,14,14,15,629.0,211.5,3.7,13.5,634.5,893.68,702.82
2016,3,14,14,30,687.0,191.0,3.7,13.0,636.0,924.69,727.37
2016,3,14,14,45,567.0,205.5,3.75,13.0,558.5,810.95,645.89
2016,3,14,15,0,447.0,220.0,3.8,13.0,481.0,705.43,567.34
2016,3,14,15,15,469.5,196.0,3.75,12.5,452.0,690.66,560.19
2016,3,14,15,30,492.0,172.0,3.7,12.0,423.0,672.25,549.61
2016,3,14,15,45,507.5,149.5,3.65,12.0,386.0,645.7,531.46
2016,3,14,16,0,523.0,127.0,3.6,12.0,349.0,615.63,510.29
2016,3,14,16,15,450.5,128.5,3.25,11.5,302.5,541.52,451.8
2016,3,14,16,30,378.0,130.0,2.9,11.0,256.0,471.11,395.08
2016,3,14,16,45,341.0,111.5,2.55,11.0,210.5,406.89,342.34
2016,3,14,17,0,304.0,93.0,2.2,11.0,165.0,344.87,289.85
2016,3,14,17,15,232.0,74.0,2.0,10.5,121.0,251.82,210.53
2016,3,14,17,30,160.0,55.0,1.8,10.0,77.0,177.95,145.21
2016,3,14,17,45,80.0,33.5,1.6,9.5,44.5,102.41,74.66
2016,3,14,18,0,0.0,12.0,1.4,9.0,12.0,10.91,0.0
2016,3,14,18,15,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,6,15,47.0,8.0,1.5,6.5,9.5,7.28,0.0
2016,3,15,6,30,94.0,16.0,1.7,7.0,19.0,12.61,0.0
2016,3,15,6,45,238.0,30.5,1.9,7.5,59.0,23.85,14.61
2016,3,15,7,0,382.0,45.0,2.1,8.0,99.0,36.15,26.78
2016,3,15,7,15,470.0,54.5,2.25,8.5,149.5,42.46,32.94
2016,3,15,7,30,558.0,64.0,2.4,9.0,200.0,48.6,38.7
2016,3,15,7,45,614.5,71.0,2.55,9.5,253.0,52.37,42.09
2016,3,15,8,0,671.0,78.0,2.7,10.0,306.0,82.91,49.73
2016,3,15,8,15,709.0,83.0,2.8,10.5,358.0,138.13,82.17
2016,3,15,8,30,747.0,88.0,2.9,11.0,410.0,198.0,129.35
2016,3,15,8,45,775.0,92.0,3.0,11.5,459.5,262.49,185.65
2016,3,15,9,0,803.0,96.0,3.1,12.0,509.0,325.88,242.43
2016,3,15,9,15,822.5,99.0,3.15,12.0,553.5,387.82,298.38
2016,3,15,9,30,842.0,102.0,3.2,12.0,598.0,450.9,354.08
2016,3,15,9,45,859.0,103.0,3.3,12.5,637.5,511.75,405.95
2016,3,15,10,0,876.0,104.0,3.4,13.0,677.0,572.76,456.28
2016,3,15,10,15,886.0,106.0,3.45,13.5,708.5,629.21,501.44
2016,3,15,10,30,896.0,108.0,3.5,14.0,740.0,684.84,544.55
2016,3,15,10,45,906.0,108.0,3.55,14.5,765.5,737.09,583.98
2016,3,15,11,0,916.0,108.0,3.6,15.0,791.0,787.58,619.91
2016,3,15,11,15,920.0,108.5,3.65,15.0,807.5,831.87,651.18
2016,3,15,11,30,924.0,109.0,3.7,15.0,824.0,873.43,680.35
2016,3,15,11,45,928.0,108.0,3.75,15.5,832.5,910.53,704.92
2016,3,15,12,0,932.0,107.0,3.8,16.0,841.0,944.49,727.15
2016,3,15,12,15,932.0,107.0,3.85,16.0,840.5,972.53,746.62
2016,3,15,12,30,932.0,107.0,3.9,16.0,840.0,996.94,763.68
2016,3,15,12,45,931.5,106.0,4.0,16.0,832.0,1016.04,777.54
2016,3,15,13,0,931.0,105.0,4.1,16.0,824.0,1031.27,788.93
2016,3,15,13,15,926.5,104.0,4.1,16.0,807.0,1038.63,794.43
2016,3,15,13,30,922.0,103.0,4.1,16.0,790.0,1041.95,797.41
2016,3,15,13,45,918.0,100.5,4.15,16.0,766.0,1040.02,797.33
2016,3,15,14,0,914.0,98.0,4.2,16.0,742.0,1034.08,794.7
2016,3,15,14,15,904.0,96.0,4.15,16.0,709.5,1018.81,785.17
2016,3,15,14,30,894.0,94.0,4.1,16.0,677.0,999.79,773.24
2016,3,15,14,45,883.5,91.0,4.1,16.0,639.0,975.47,758.04
2016,3,15,15,0,873.0,88.0,4.1,16.0,601.0,947.74,740.49
2016,3,15,15,15,855.0,85.0,3.95,15.5,556.0,919.19,722.87
2016,3,15,15,30,837.0,82.0,3.8,15.0,511.0,878.28,696.23
2016,3,15,15,45,815.0,78.0,3.65,15.0,462.5,830.22,662.86
2016,3,15,16,0,793.0,74.0,3.5,15.0,414.0,780.35,627.75
2016,3,15,16,15,758.0,70.0,3.1,14.5,361.5,718.57,582.98
2016,3,15,16,30,723.0,66.0,2.7,14.0,309.0,656.67,537.06
2016,3,15,16,45,674.0,59.5,2.35,13.5,256.0,582.02,480.01
2016,3,15,17,0,625.0,53.0,2.0,13.0,203.0,514.35,425.66
2016,3,15,17,15,541.0,45.5,1.85,12.0,152.0,422.18,349.4
2016,3,15,17,30,457.0,38.0,1.7,11.0,101.0,337.26,275.39
2016,3,15,17,45,310.0,26.0,1.55,10.5,60.0,222.92,168.72
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,87.75,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,88.5,8.5,1.3,7.5,12.0,7.73,0.0
2016,3,16,6,30,177.0,17.0,1.4,8.0,24.0,13.89,0.0
2016,3,16,6,45,326.5,29.0,1.5,9.0,67.0,23.39,14.38
2016,3,16,7,0,476.0,41.0,1.6,10.0,110.0,32.57,23.45
2016,3,16,7,15,559.0,48.5,1.75,10.5,162.5,37.43,28.19
2016,3,16,7,30,642.0,56.0,1.9,11.0,215.0,42.2,32.63
2016,3,16,7,45,694.0,61.5,2.1,11.5,270.0,49.38,39.07
2016,3,16,8,0,746.0,67.0,2.3,12.0,325.0,83.29,46.95
2016,3,16,8,15,780.5,71.5,2.4,12.5,378.0,142.08,81.52
2016,3,16,8,30,815.0,76.0,2.5,13.0,431.0,205.03,131.19
2016,3,16,8,45,839.5,79.0,2.6,14.0,481.0,268.16,186.15
2016,3,16,9,0,864.0,82.0,2.7,15.0,531.0,333.55,244.07
2016,3,16,9,15,881.0,84.5,2.65,15.0,576.0,400.09,303.17
2016,3,16,9,30,898.0,87.0,2.6,15.0,621.0,464.25,358.94
2016,3,16,9,45,910.5,89.5,2.6,15.5,660.0,526.57,410.96
2016,3,16,10,0,923.0,92.0,2.6,16.0,699.0,588.42,460.68
2016,3,16,10,15,931.5,93.5,2.55,16.5,731.0,646.21,505.39
2016,3,16,10,30,940.0,95.0,2.5,17.0,763.0,702.52,547.37
2016,3,16,10,45,945.5,96.0,2.5,17.5,787.0,754.54,585.14
2016,3,16,11,0,951.0,97.0,2.5,18.0,811.0,804.27,618.41
2016,3,16,11,15,955.0,98.0,2.45,18.0,827.5,850.34,649.11
2016,3,16,11,30,959.0,99.0,2.4,18.0,844.0,893.57,677.51
2016,3,16,11,45,959.5,99.5,2.4,18.5,852.0,930.26,700.35
2016,3,16,12,0,960.0,100.0,2.4,19.0,860.0,963.5,720.73
2016,3,16,12,15,959.5,100.0,2.4,19.0,859.0,991.71,739.06
2016,3,16,12,30,959.0,100.0,2.4,19.0,858.0,1016.14,754.98
2016,3,16,12,45,961.5,97.0,2.4,19.0,850.0,1036.28,768.18
2016,3,16,13,0,964.0,94.0,2.4,19.0,842.0,1052.46,778.94
2016,3,16,13,15,959.5,93.5,2.4,19.0,825.0,1060.52,784.59
2016,3,16,13,30,955.0,93.0,2.4,19.0,808.0,1064.42,787.78
2016,3,16,13,45,948.0,91.5,2.4,19.5,782.5,1060.53,784.63
2016,3,16,14,0,941.0,90.0,2.4,20.0,757.0,1052.51,779.06
2016,3,16,14,15,931.5,88.5,2.35,19.5,724.0,1037.98,771.82
2016,3,16,14,30,922.0,87.0,2.3,19.0,691.0,1019.59,762.22
2016,3,16,14,45,908.5,85.0,2.25,19.0,651.5,993.01,745.85
2016,3,16,15,0,895.0,83.0,2.2,19.0,612.0,963.04,727.32
2016,3,16,15,15,878.0,80.5,2.05,18.5,567.0,926.03,704.28
2016,3,16,15,30,861.0,78.0,1.9,18.0,522.0,886.31,679.25
2016,3,16,15,45,836.0,75.0,1.8,18.0,472.5,845.04,652.18
2016,3,16,16,0,811.0,72.0,1.7,18.0,423.0,793.17,617.31
2016,3,16,16,15,777.0,68.0,1.55,17.5,370.0,731.48,575.43
2016,3,16,16,30,743.0,64.0,1.4,17.0,317.0,669.58,532.26
2016,3,16,16,45,691.0,58.5,1.25,16.5,263.0,593.1,476.64
2016,3,16,17,0,639.0,53.0,1.1,16.0,209.0,518.94,420.07
2016,3,16,17,15,557.0,45.5,1.1,15.0,157.0,431.96,350.62
2016,3,16,17,30,475.0,38.0,1.1,14.0,105.0,347.32,279.15
2016,3,16,17,45,327.0,26.0,1.15,13.5,63.0,231.31,174.58
2016,3,16,18,0,179.0,14.0,1.2,13.0,21.0,114.96,0.0
2016,3,16,18,15,89.5,7.0,1.15,12.5,10.5,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,8.5,1.1,9.5,14.0,7.73,0.0
2016,3,17,6,30,234.0,17.0,1.1,10.0,28.0,13.8,0.0
2016,3,17,6,45,376.5,28.0,1.1,11.0,72.5,22.42,13.61
2016,3,17,7,0,519.0,39.0,1.1,12.0,117.0,30.76,21.72
2016,3,17,7,15,597.5,46.0,1.25,12.5,170.5,38.55,29.01
2016,3,17,7,30,676.0,53.0,1.4,13.0,224.0,43.45,33.5
2016,3,17,7,45,724.5,58.0,1.55,13.5,279.0,46.4,36.09
2016,3,17,8,0,773.0,63.0,1.7,14.0,334.0,82.92,44.69
2016,3,17,8,15,805.5,67.0,1.65,14.5,387.5,142.87,80.15
2016,3,17,8,30,838.0,71.0,1.6,15.0,441.0,206.67,130.29
2016,3,17,8,45,860.5,74.5,1.55,16.0,491.0,271.19,185.81
2016,3,17,9,0,883.0,78.0,1.5,17.0,541.0,340.85,246.07
2016,3,17,9,15,899.5,80.0,1.45,17.5,586.0,404.85,301.4
2016,3,17,9,30,916.0,82.0,1.4,18.0,631.0,469.37,355.28
2016,3,17,9,45,927.0,84.5,1.35,18.5,670.0,531.92,405.57
2016,3,17,10,0,938.0,87.0,1.3,19.0,709.0,593.8,453.17
2016,3,17,10,15,946.5,88.0,1.3,19.0,741.0,651.81,497.37
2016,3,17,10,30,955.0,89.0,1.3,19.0,773.0,708.29,539.03
2016,3,17,10,45,960.0,90.5,1.3,19.5,797.0,761.04,575.74
2016,3,17,11,0,965.0,92.0,1.3,20.0,821.0,811.44,607.63
2016,3,17,11,15,968.5,93.0,1.4,20.0,837.5,857.58,638.61
2016,3,17,11,30,972.0,94.0,1.5,20.0,854.0,900.8,667.53
2016,3,17,11,45,973.0,94.5,1.6,20.5,861.5,938.25,691.27
2016,3,17,12,0,974.0,95.0,1.7,21.0,869.0,972.22,712.7
2016,3,17,12,15,973.5,95.0,1.75,20.5,868.5,1000.67,732.67
2016,3,17,12,30,973.0,95.0,1.8,20.0,868.0,1025.28,750.36
2016,3,17,12,45,969.5,95.5,1.9,20.0,858.5,1043.64,763.49
2016,3,17,13,0,966.0,96.0,2.0,20.0,849.0,1057.91,774.2
2016,3,17,13,15,961.5,95.0,2.0,20.0,831.5,1065.38,779.38
2016,3,17,13,30,957.0,94.0,2.0,20.0,814.0,1068.66,782.13
2016,3,17,13,45,950.5,93.0,2.0,20.0,789.0,1065.78,781.17
2016,3,17,14,0,944.0,92.0,2.0,20.0,764.0,1058.78,777.8
2016,3,17,14,15,934.5,90.0,1.95,20.0,731.0,1043.58,768.67
2016,3,17,14,30,925.0,88.0,1.9,20.0,698.0,1024.49,757.25
2016,3,17,14,45,912.5,86.0,1.9,20.0,658.5,998.76,742.31
2016,3,17,15,0,900.0,84.0,1.9,20.0,619.0,969.59,725.17
2016,3,17,15,15,883.0,81.5,1.8,19.5,574.0,932.4,702.76
2016,3,17,15,30,866.0,79.0,1.7,19.0,529.0,892.47,678.37
2016,3,17,15,45,842.5,76.0,1.6,19.0,479.0,852.3,652.28
2016,3,17,16,0,819.0,73.0,1.5,19.0,429.0,801.38,618.41
2016,3,17,16,15,785.5,68.5,1.35,18.0,376.0,739.08,577.59
2016,3,17,16,30,752.0,64.0,1.2,17.0,323.0,676.53,535.3
2016,3,17,16,45,701.5,58.5,1.05,16.5,268.5,600.69,480.53
2016,3,17,17,0,651.0,53.0,0.9,16.0,214.0,527.02,424.81
2016,3,17,17,15,569.5,45.5,0.9,15.5,161.5,439.53,354.96
2016,3,17,17,30,488.0,38.0,0.9,15.0,109.0,354.5,283.38
2016,3,17,17,45,341.5,26.5,0.95,14.5,66.0,239.05,181.05
2016,3,17,18,0,195.0,15.0,1.0,14.0,23.0,124.25,0.0
2016,3,17,18,15,97.5,7.5,1.0,13.5,11.5,6.82,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,106.0,9.5,0.55,9.5,15.0,8.64,0.0
2016,3,18,6,30,212.0,19.0,0.6,10.0,30.0,15.47,1.49
2016,3,18,6,45,348.0,31.0,0.65,10.5,74.0,24.88,15.95
2016,3,18,7,0,484.0,43.0,0.7,11.0,118.0,33.97,24.75
2016,3,18,7,15,563.0,51.0,0.7,11.5,171.0,39.17,29.74
2016,3,18,7,30,642.0,59.0,0.7,12.0,224.0,44.25,34.41
2016,3,18,7,45,691.0,64.5,0.7,12.5,278.5,51.56,40.89
2016,3,18,8,0,740.0,70.0,0.7,13.0,333.0,89.01,50.07
2016,3,18,8,15,773.5,74.0,0.65,13.5,385.5,147.04,84.85
2016,3,18,8,30,807.0,78.0,0.6,14.0,438.0,209.09,133.4
2016,3,18,8,45,830.0,81.5,0.55,14.5,487.5,271.88,187.12
2016,3,18,9,0,853.0,85.0,0.5,15.0,537.0,336.76,243.04
2016,3,18,9,15,870.0,88.0,0.55,15.5,581.5,400.76,297.74
2016,3,18,9,30,887.0,91.0,0.6,16.0,626.0,467.11,352.44
2016,3,18,9,45,897.0,94.0,0.65,16.5,664.0,528.07,401.24
2016,3,18,10,0,907.0,97.0,0.7,17.0,702.0,588.3,447.67
2016,3,18,10,15,916.0,98.5,0.8,17.0,734.0,645.54,491.77
2016,3,18,10,30,925.0,100.0,0.9,17.0,766.0,701.38,533.71
2016,3,18,10,45,929.0,102.5,1.0,17.5,789.5,753.05,570.65
2016,3,18,11,0,933.0,105.0,1.1,18.0,813.0,802.39,603.53
2016,3,18,11,15,739.5,197.5,1.15,18.0,766.0,791.68,594.45
2016,3,18,11,30,546.0,290.0,1.2,18.0,719.0,752.35,564.45
2016,3,18,11,45,581.0,280.5,1.25,18.5,741.5,798.08,596.45
2016,3,18,12,0,616.0,271.0,1.3,19.0,764.0,843.49,626.84
2016,3,18,12,15,779.0,189.5,1.4,19.0,812.5,936.94,691.9
2016,3,18,12,30,942.0,108.0,1.5,19.0,861.0,1011.46,740.51
2016,3,18,12,45,924.5,116.0,1.6,19.0,848.0,1023.88,749.3
2016,3,18,13,0,907.0,124.0,1.7,19.0,835.0,1031.98,756.25
2016,3,18,13,15,902.0,123.0,1.75,19.0,817.5,1038.6,761.71
2016,3,18,13,30,897.0,122.0,1.8,19.0,800.0,1041.27,764.8
2016,3,18,13,45,889.5,120.0,1.85,19.0,775.0,1036.4,763.24
2016,3,18,14,0,882.0,118.0,1.9,19.0,750.0,1038.73,766.58
2016,3,18,14,15,871.5,116.0,1.9,18.5,717.5,1023.07,759.08
2016,3,18,14,30,861.0,114.0,1.9,18.0,685.0,1003.68,749.42
2016,3,18,14,45,846.5,111.5,1.95,18.0,645.5,976.24,733.73
2016,3,18,15,0,832.0,109.0,2.0,18.0,606.0,945.55,715.84
2016,3,18,15,15,748.0,116.5,1.95,17.5,538.5,864.7,663.63
2016,3,18,15,30,664.0,124.0,1.9,17.0,471.0,779.45,607.36
2016,3,18,15,45,611.0,124.0,1.9,17.0,420.0,713.74,562.9
2016,3,18,16,0,558.0,124.0,1.9,17.0,369.0,648.39,517.36
2016,3,18,16,15,511.5,119.0,1.75,16.5,322.5,578.23,466.53
2016,3,18,16,30,465.0,114.0,1.6,16.0,276.0,517.21,420.67
2016,3,18,16,45,428.0,99.0,1.45,15.5,229.0,452.94,371.15
2016,3,18,17,0,391.0,84.0,1.3,15.0,182.0,390.7,321.36
2016,3,18,17,15,330.5,68.0,1.25,14.5,137.0,315.04,258.78
2016,3,18,17,30,270.0,52.0,1.2,14.0,92.0,244.91,198.32
2016,3,18,17,45,135.0,36.0,1.15,13.5,56.0,131.31,99.57
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,20.51,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,98.5,10.5,0.25,9.5,16.0,9.55,0.0
2016,3,19,6,30,197.0,21.0,0.2,10.0,32.0,17.14,4.44
2016,3,19,6,45,330.0,33.0,0.15,10.5,76.0,26.47,17.52
2016,3,19,7,0,463.0,45.0,0.1,11.0,120.0,35.46,26.22
2016,3,19,7,15,540.0,53.5,0.2,11.5,172.0,40.99,31.46
2016,3,19,7,30,617.0,62.0,0.3,12.0,224.0,46.36,36.34
2016,3,19,7,45,667.0,67.5,0.4,12.5,277.5,49.08,38.68
2016,3,19,8,0,717.0,73.0,0.5,13.0,331.0,92.11,52.55
2016,3,19,8,15,750.5,77.5,0.55,13.5,383.5,149.15,87.34
2016,3,19,8,30,784.0,82.0,0.6,14.0,436.0,210.23,135.37
2016,3,19,8,45,808.5,85.0,0.7,14.5,484.5,271.56,188.13
2016,3,19,9,0,833.0,88.0,0.8,15.0,533.0,335.18,243.58
2016,3,19,9,15,850.0,91.0,0.9,15.5,577.0,398.0,297.81
2016,3,19,9,30,867.0,94.0,1.0,16.0,621.0,461.58,351.07
2016,3,19,9,45,880.0,95.5,1.1,16.5,659.5,523.06,401.02
2016,3,19,10,0,893.0,97.0,1.2,17.0,698.0,582.58,447.84
2016,3,19,10,15,902.0,99.0,1.25,17.0,729.5,639.49,491.75
2016,3,19,10,30,911.0,101.0,1.3,17.0,761.0,695.06,533.42
2016,3,19,10,45,918.5,101.0,1.4,17.5,785.0,746.04,570.28
2016,3,19,11,0,926.0,101.0,1.5,18.0,809.0,794.97,603.08
2016,3,19,11,15,929.5,102.0,1.55,18.0,825.0,839.46,632.87
2016,3,19,11,30,933.0,103.0,1.6,18.0,841.0,881.16,660.61
2016,3,19,11,45,741.0,201.0,1.7,18.0,791.0,861.89,648.01
2016,3,19,12,0,549.0,299.0,1.8,18.0,741.0,812.52,611.28
2016,3,19,12,15,740.5,202.0,1.85,18.0,797.5,915.55,686.27
2016,3,19,12,30,932.0,105.0,1.9,18.0,854.0,1000.11,741.72
2016,3,19,12,45,924.5,107.5,2.0,18.0,843.5,1015.93,752.59
2016,3,19,13,0,917.0,110.0,2.1,18.0,833.0,1027.74,761.79
2016,3,19,13,15,912.5,109.0,2.1,18.0,815.5,1034.68,766.75
2016,3,19,13,30,908.0,108.0,2.1,18.0,798.0,1037.63,769.32
2016,3,19,13,45,898.5,107.5,2.1,18.0,772.5,1032.19,766.63
2016,3,19,14,0,889.0,107.0,2.1,18.0,747.0,1022.85,761.65
2016,3,19,14,15,879.0,105.5,2.1,17.5,714.5,1008.09,754.7
2016,3,19,14,30,869.0,104.0,2.1,17.0,682.0,1000.17,752.47
2016,3,19,14,45,854.5,101.5,2.1,17.0,643.0,972.5,735.67
2016,3,19,15,0,840.0,99.0,2.1,17.0,604.0,941.59,716.86
2016,3,19,15,15,680.0,134.5,2.05,16.5,523.5,823.38,638.13
2016,3,19,15,30,520.0,170.0,2.0,16.0,443.0,695.22,549.21
2016,3,19,15,45,528.0,150.0,2.0,16.0,405.5,664.08,529.61
2016,3,19,16,0,536.0,130.0,2.0,16.0,368.0,629.96,506.45
2016,3,19,16,15,503.5,120.5,1.95,15.5,322.0,573.5,465.64
2016,3,19,16,30,471.0,111.0,1.9,15.0,276.0,517.81,424.23
2016,3,19,16,45,437.0,96.5,1.85,14.5,229.5,455.95,376.6
2016,3,19,17,0,403.0,82.0,1.8,14.0,183.0,395.83,328.39
2016,3,19,17,15,347.5,66.0,1.7,13.5,138.5,322.52,267.06
2016,3,19,17,30,292.0,50.0,1.6,13.0,94.0,254.08,207.43
2016,3,19,17,45,146.0,36.0,1.5,12.5,58.0,136.02,104.53
2016,3,19,18,0,0.0,22.0,1.4,12.0,22.0,23.35,0.0
2016,3,19,18,15,0.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,79.0,11.0,0.85,10.5,15.5,10.01,0.0
2016,3,20,6,30,158.0,22.0,1.0,11.0,31.0,17.27,5.91
2016,3,20,6,45,243.0,37.5,1.15,11.5,69.5,29.04,19.7
2016,3,20,7,0,328.0,53.0,1.3,12.0,108.0,40.43,30.45
2016,3,20,7,15,375.5,68.0,1.4,12.5,152.0,50.91,40.12
2016,3,20,7,30,423.0,83.0,1.5,13.0,196.0,60.97,49.18
2016,3,20,7,45,456.5,95.5,1.6,13.5,241.5,68.75,55.97
2016,3,20,8,0,490.0,108.0,1.7,14.0,287.0,103.97,68.32
2016,3,20,8,15,371.5,149.0,1.75,14.5,296.5,157.06,110.16
2016,3,20,8,30,253.0,190.0,1.8,15.0,306.0,197.41,147.73
2016,3,20,8,45,313.5,202.0,1.85,15.5,361.0,242.87,183.18
2016,3,20,9,0,374.0,214.0,1.9,16.0,416.0,295.71,225.41
2016,3,20,9,15,625.0,151.0,1.95,16.0,521.0,366.28,279.5
2016,3,20,9,30,876.0,88.0,2.0,16.0,626.0,463.57,356.62
2016,3,20,9,45,885.0,91.5,2.1,16.5,663.0,523.75,406.22
2016,3,20,10,0,894.0,95.0,2.2,17.0,700.0,583.12,453.68
2016,3,20,10,15,903.0,96.5,2.25,17.0,731.5,639.55,498.13
2016,3,20,10,30,912.0,98.0,2.3,17.0,763.0,694.62,540.33
2016,3,20,10,45,915.5,100.5,2.4,17.0,786.5,745.17,578.5
2016,3,20,11,0,919.0,103.0,2.5,17.0,810.0,793.37,612.47
2016,3,20,11,15,923.0,104.0,2.55,17.0,826.0,837.94,643.1
2016,3,20,11,30,927.0,105.0,2.6,17.0,842.0,879.75,671.65
2016,3,20,11,45,927.5,106.0,2.7,17.5,849.5,915.63,695.1
2016,3,20,12,0,928.0,107.0,2.8,18.0,857.0,948.17,716.22
2016,3,20,12,15,928.0,107.0,2.85,18.0,856.5,975.75,734.92
2016,3,20,12,30,928.0,107.0,2.9,18.0,856.0,999.69,751.28
2016,3,20,12,45,927.5,106.0,3.0,18.0,847.5,1018.34,764.68
2016,3,20,13,0,927.0,105.0,3.1,18.0,839.0,1033.13,775.69
2016,3,20,13,15,923.0,104.0,3.15,17.5,822.0,1040.52,782.98
2016,3,20,13,30,919.0,103.0,3.2,17.0,805.0,1043.89,787.85
2016,3,20,13,45,913.0,101.5,3.3,17.0,780.0,1040.69,787.45
2016,3,20,14,0,907.0,100.0,3.4,17.0,755.0,1033.51,784.56
2016,3,20,14,15,897.5,98.0,3.4,17.0,722.5,1018.38,775.62
2016,3,20,14,30,888.0,96.0,3.4,17.0,690.0,999.5,764.32
2016,3,20,14,45,547.5,188.0,3.4,17.0,547.5,772.76,606.0
2016,3,20,15,0,207.0,280.0,3.4,17.0,405.0,511.09,405.35
2016,3,20,15,15,255.0,251.5,3.35,16.5,394.0,538.59,430.8
2016,3,20,15,30,303.0,223.0,3.3,16.0,383.0,544.0,438.38
2016,3,20,15,45,248.5,206.5,3.3,16.0,330.0,470.15,381.43
2016,3,20,16,0,194.0,190.0,3.3,16.0,277.0,382.85,313.17
2016,3,20,16,15,185.0,168.0,3.1,15.5,243.0,345.01,284.38
2016,3,20,16,30,176.0,146.0,2.9,15.0,209.0,307.1,254.68
2016,3,20,16,45,395.0,101.5,2.7,14.5,211.5,431.74,360.06
2016,3,20,17,0,614.0,57.0,2.5,14.0,214.0,511.45,424.78
2016,3,20,17,15,535.5,49.5,2.25,13.5,163.0,422.9,350.03
2016,3,20,17,30,457.0,42.0,2.0,13.0,112.0,340.99,278.68
2016,3,20,17,45,228.5,34.5,1.8,12.5,69.5,187.26,145.99
2016,3,20,18,0,0.0,27.0,1.6,12.0,27.0,31.8,3.34
2016,3,20,18,15,0.0,13.5,1.55,12.0,13.5,12.28,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,12.0,1.25,10.0,13.0,10.91,0.0
2016,3,21,6,30,32.0,24.0,1.5,10.0,26.0,20.2,9.11
2016,3,21,6,45,71.5,44.5,1.75,10.5,55.0,36.28,26.21
2016,3,21,7,0,111.0,65.0,2.0,11.0,84.0,51.98,40.9
2016,3,21,7,15,133.0,87.5,2.05,11.0,118.5,68.56,56.2
2016,3,21,7,30,155.0,110.0,2.1,11.0,153.0,84.68,70.79
2016,3,21,7,45,172.5,130.5,2.2,11.5,187.5,99.08,83.41
2016,3,21,8,0,190.0,151.0,2.3,12.0,222.0,126.53,96.62
2016,3,21,8,15,179.0,175.5,2.3,12.0,250.0,159.71,121.87
2016,3,21,8,30,168.0,200.0,2.3,12.0,278.0,191.97,148.73
2016,3,21,8,45,198.5,221.0,2.35,12.0,322.5,231.03,180.31
2016,3,21,9,0,229.0,242.0,2.4,12.0,367.0,274.13,215.63
2016,3,21,9,15,313.0,246.0,2.45,12.0,431.5,327.44,258.39
2016,3,21,9,30,397.0,250.0,2.5,12.0,496.0,391.04,309.77
2016,3,21,9,45,361.0,277.5,2.6,12.0,511.5,424.71,337.95
2016,3,21,10,0,325.0,305.0,2.7,12.0,527.0,454.32,362.0
2016,3,21,10,15,237.0,332.5,2.75,12.0,498.0,444.65,354.41
2016,3,21,10,30,149.0,360.0,2.8,12.0,469.0,428.85,341.22
2016,3,21,10,45,200.5,368.5,2.9,12.5,520.5,485.07,384.92
2016,3,21,11,0,252.0,377.0,3.0,13.0,572.0,553.26,436.67
2016,3,21,11,15,266.5,382.5,3.1,13.0,592.5,586.83,462.07
2016,3,21,11,30,281.0,388.0,3.2,13.0,613.0,620.72,487.76
2016,3,21,11,45,223.0,399.0,3.3,13.0,579.0,586.28,460.99
2016,3,21,12,0,165.0,410.0,3.4,13.0,545.0,557.53,438.32
2016,3,21,12,15,167.5,408.0,3.5,13.0,544.5,567.34,446.31
2016,3,21,12,30,170.0,406.0,3.6,13.0,544.0,576.45,453.61
2016,3,21,12,45,89.5,312.0,3.75,13.5,384.5,391.52,311.15
2016,3,21,13,0,9.0,218.0,3.9,14.0,225.0,208.14,164.41
2016,3,21,13,15,8.5,213.5,3.95,14.0,220.5,203.94,161.53
2016,3,21,13,30,8.0,209.0,4.0,14.0,216.0,199.67,158.27
2016,3,21,13,45,4.0,170.5,4.1,14.0,174.0,159.05,125.53
2016,3,21,14,0,0.0,132.0,4.2,14.0,132.0,118.74,92.73
2016,3,21,14,15,0.0,122.0,4.2,13.5,122.0,109.44,85.46
2016,3,21,14,30,0.0,112.0,4.2,13.0,112.0,100.14,78.11
2016,3,21,14,45,0.0,135.5,4.2,13.0,135.5,122.63,96.93
2016,3,21,15,0,0.0,159.0,4.2,13.0,159.0,146.18,116.61
2016,3,21,15,15,0.0,148.5,4.05,13.0,148.5,136.48,108.87
2016,3,21,15,30,0.0,138.0,3.9,13.0,138.0,126.8,101.17
2016,3,21,15,45,0.0,81.5,3.75,13.0,81.5,72.14,55.66
2016,3,21,16,0,0.0,25.0,3.6,13.0,25.0,22.03,13.24
2016,3,21,16,15,0.0,22.0,3.3,12.5,22.0,19.37,11.06
2016,3,21,16,30,0.0,19.0,3.0,12.0,19.0,16.72,8.84
2016,3,21,16,45,0.0,15.5,2.75,12.0,15.5,13.63,6.18
2016,3,21,17,0,0.0,12.0,2.5,12.0,12.0,10.54,3.5
2016,3,21,17,15,0.0,9.0,2.25,11.5,9.0,7.9,1.19
2016,3,21,17,30,0.0,6.0,2.0,11.0,6.0,5.26,0.0
2016,3,21,17,45,0.0,3.5,1.75,10.5,3.5,3.07,0.0
2016,3,21,18,0,0.0,1.0,1.5,10.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.5,9.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,14.0,1.75,7.5,22.0,12.73,0.0
2016,3,22,6,30,220.0,28.0,2.0,8.0,44.0,22.02,11.47
2016,3,22,6,45,363.5,38.5,2.3,8.5,91.5,30.92,21.8
2016,3,22,7,0,507.0,49.0,2.6,9.0,139.0,38.47,29.15
2016,3,22,7,15,582.0,56.5,2.75,9.0,193.0,43.07,33.62
2016,3,22,7,30,657.0,64.0,2.9,9.0,247.0,47.58,37.81
2016,3,22,7,45,716.0,66.5,3.05,9.5,303.5,52.64,42.29
2016,3,22,8,0,775.0,69.0,3.2,10.0,360.0,97.19,53.59
2016,3,22,8,15,806.0,73.0,3.3,10.0,413.5,157.44,93.06
2016,3,22,8,30,837.0,77.0,3.4,10.0,467.0,221.34,146.05
2016,3,22,8,45,588.0,151.5,3.55,10.5,439.5,274.16,203.71
2016,3,22,9,0,339.0,226.0,3.7,11.0,412.0,295.8,231.98
2016,3,22,9,15,631.5,154.5,3.75,11.0,535.5,374.27,293.41
2016,3,22,9,30,924.0,83.0,3.8,11.0,659.0,483.82,382.53
2016,3,22,9,45,937.5,84.0,3.9,11.5,698.5,546.57,435.98
2016,3,22,10,0,951.0,85.0,4.0,12.0,738.0,608.84,487.45
2016,3,22,10,15,499.0,203.0,4.05,12.0,547.0,496.04,399.76
2016,3,22,10,30,47.0,321.0,4.1,12.0,356.0,321.65,257.13
2016,3,22,10,45,56.5,340.0,4.15,12.5,383.5,351.19,280.48
2016,3,22,11,0,66.0,359.0,4.2,13.0,411.0,381.94,304.01
2016,3,22,11,15,48.0,342.0,4.2,13.0,380.0,357.44,284.26
2016,3,22,11,30,30.0,325.0,4.2,13.0,349.0,330.72,262.79
2016,3,22,11,45,303.5,310.0,4.25,13.0,557.0,578.47,462.34
2016,3,22,12,0,577.0,295.0,4.3,13.0,765.0,835.5,657.44
2016,3,22,12,15,412.0,349.5,4.3,13.0,685.5,758.3,595.51
2016,3,22,12,30,247.0,404.0,4.3,13.0,606.0,647.15,509.6
2016,3,22,12,45,346.0,366.5,4.35,13.0,645.5,728.35,573.94
2016,3,22,13,0,445.0,329.0,4.4,13.0,685.0,810.53,637.15
2016,3,22,13,15,467.0,312.5,4.45,13.0,679.0,824.88,648.79
2016,3,22,13,30,489.0,296.0,4.5,13.0,673.0,836.83,659.25
2016,3,22,13,45,513.0,276.5,4.55,13.0,661.0,844.93,667.18
2016,3,22,14,0,537.0,257.0,4.6,13.0,649.0,850.04,673.11
2016,3,22,14,15,507.5,254.5,4.6,13.0,612.0,817.42,649.73
2016,3,22,14,30,478.0,252.0,4.6,13.0,575.0,782.77,624.94
2016,3,22,14,45,480.0,236.0,4.7,13.0,544.5,762.13,612.02
2016,3,22,15,0,482.0,220.0,4.8,13.0,514.0,738.95,597.01
2016,3,22,15,15,679.0,150.0,4.7,12.5,531.5,840.72,678.6
2016,3,22,15,30,876.0,80.0,4.6,12.0,549.0,904.05,727.55
2016,3,22,15,45,851.5,77.0,4.6,12.0,498.5,862.29,698.43
2016,3,22,16,0,827.0,74.0,4.6,12.0,448.0,809.88,661.59
2016,3,22,16,15,794.5,70.5,4.35,11.5,394.5,749.03,617.34
2016,3,22,16,30,762.0,67.0,4.1,11.0,341.0,687.81,571.86
2016,3,22,16,45,711.0,62.0,3.9,11.0,285.5,611.48,512.68
2016,3,22,17,0,660.0,57.0,3.7,11.0,230.0,537.32,452.78
2016,3,22,17,15,582.0,50.0,3.3,10.5,176.5,451.97,380.04
2016,3,22,17,30,504.0,43.0,2.9,10.0,123.0,368.48,306.06
2016,3,22,17,45,364.0,32.0,2.55,9.5,78.0,255.61,204.6
2016,3,22,18,0,224.0,21.0,2.2,9.0,33.0,148.1,64.74
2016,3,22,18,15,112.0,10.5,2.1,8.5,16.5,54.79,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,147.0,13.0,1.85,6.5,24.5,11.82,0.0
2016,3,23,6,30,294.0,26.0,1.9,7.0,49.0,21.19,11.52
2016,3,23,6,45,412.5,37.0,1.95,7.5,96.5,29.47,20.71
2016,3,23,7,0,531.0,48.0,2.0,8.0,144.0,37.48,28.43
2016,3,23,7,15,602.0,55.0,2.15,8.5,198.5,41.73,32.5
2016,3,23,7,30,673.0,62.0,2.3,9.0,253.0,45.89,36.3
2016,3,23,7,45,720.0,67.0,2.5,9.5,308.0,52.89,42.52
2016,3,23,8,0,767.0,72.0,2.7,10.0,363.0,101.03,56.42
2016,3,23,8,15,798.0,76.0,2.75,10.5,416.5,160.84,95.89
2016,3,23,8,30,829.0,80.0,2.8,11.0,470.0,224.29,148.23
2016,3,23,8,45,851.0,83.5,2.9,12.0,520.0,288.38,205.06
2016,3,23,9,0,873.0,87.0,3.0,13.0,570.0,354.37,263.94
2016,3,23,9,15,889.5,89.5,3.0,13.0,615.0,421.48,323.73
2016,3,23,9,30,906.0,92.0,3.0,13.0,660.0,485.94,379.93
2016,3,23,9,45,916.0,95.0,3.0,13.5,698.5,547.85,431.69
2016,3,23,10,0,926.0,98.0,3.0,14.0,737.0,608.97,480.92
2016,3,23,10,15,934.5,99.5,3.0,14.0,769.0,666.73,526.9
2016,3,23,10,30,943.0,101.0,3.0,14.0,801.0,722.97,570.41
2016,3,23,10,45,948.5,102.5,3.05,14.5,825.5,775.32,608.93
2016,3,23,11,0,954.0,104.0,3.1,15.0,850.0,825.37,642.88
2016,3,23,11,15,957.5,105.0,3.1,15.0,866.0,870.82,674.09
2016,3,23,11,30,961.0,106.0,3.1,15.0,882.0,913.36,703.03
2016,3,23,11,45,965.0,105.0,3.1,15.5,890.0,951.22,727.19
2016,3,23,12,0,969.0,104.0,3.1,16.0,898.0,985.77,748.92
2016,3,23,12,15,968.5,104.0,3.1,16.0,897.0,1013.73,767.51
2016,3,23,12,30,968.0,104.0,3.1,16.0,896.0,1037.88,783.62
2016,3,23,12,45,966.0,103.0,3.15,16.0,886.5,1055.57,795.97
2016,3,23,13,0,964.0,102.0,3.2,16.0,877.0,1069.19,805.79
2016,3,23,13,15,959.5,101.0,3.25,16.0,859.0,1076.2,811.4
2016,3,23,13,30,955.0,100.0,3.3,16.0,841.0,1079.04,814.46
2016,3,23,13,45,947.5,99.5,3.35,16.5,814.5,1075.26,811.77
2016,3,23,14,0,940.0,99.0,3.4,17.0,788.0,1067.4,806.57
2016,3,23,14,15,930.5,97.5,3.4,16.5,754.5,1052.39,799.35
2016,3,23,14,30,921.0,96.0,3.4,16.0,721.0,1033.51,789.66
2016,3,23,14,45,905.0,95.0,3.4,16.0,680.5,1005.21,772.12
2016,3,23,15,0,889.0,94.0,3.4,16.0,640.0,973.65,752.38
2016,3,23,15,15,871.5,91.0,3.3,15.5,594.0,944.72,735.1
2016,3,23,15,30,854.0,88.0,3.2,15.0,548.0,903.22,708.78
2016,3,23,15,45,652.5,121.0,3.1,15.0,453.5,746.63,597.05
2016,3,23,16,0,451.0,154.0,3.0,15.0,359.0,586.7,476.96
2016,3,23,16,15,589.5,114.5,2.65,14.5,349.0,641.46,523.06
2016,3,23,16,30,728.0,75.0,2.3,14.0,339.0,675.86,549.53
2016,3,23,16,45,674.0,69.5,1.95,13.5,283.5,598.42,490.4
2016,3,23,17,0,620.0,64.0,1.6,13.0,228.0,523.71,431.17
2016,3,23,17,15,540.5,55.5,1.45,12.0,175.0,432.69,357.5
2016,3,23,17,30,461.0,47.0,1.3,11.0,122.0,348.29,285.74
2016,3,23,17,45,324.5,34.5,1.2,10.5,77.5,237.67,188.87
2016,3,23,18,0,188.0,22.0,1.1,10.0,33.0,133.39,66.26
2016,3,23,18,15,94.0,11.0,1.1,9.5,16.5,47.92,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
