Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,122.0,14.5,1.1,7.5,24.5,13.19,0.0
2016,3,24,6,30,244.0,29.0,1.3,8.0,49.0,23.72,14.02
2016,3,24,6,45,362.0,41.0,1.5,9.0,96.0,32.74,23.55
2016,3,24,7,0,480.0,53.0,1.7,10.0,143.0,41.44,31.79
2016,3,24,7,15,550.0,61.5,1.8,10.5,195.5,46.69,36.73
2016,3,24,7,30,620.0,70.0,1.9,11.0,248.0,51.77,41.31
2016,3,24,7,45,666.5,76.0,2.05,11.5,302.0,54.6,43.7
2016,3,24,8,0,713.0,82.0,2.2,12.0,356.0,102.86,58.63
2016,3,24,8,15,744.5,86.5,2.25,12.5,408.0,160.28,96.85
2016,3,24,8,30,776.0,91.0,2.3,13.0,460.0,225.36,150.13
2016,3,24,8,45,795.5,96.0,2.4,13.5,508.0,286.86,204.39
2016,3,24,9,0,815.0,101.0,2.5,14.0,556.0,350.05,260.58
2016,3,24,9,15,832.0,104.0,2.65,14.5,599.5,411.94,315.0
2016,3,24,9,30,849.0,107.0,2.8,15.0,643.0,474.59,368.56
2016,3,24,9,45,856.5,111.5,2.95,15.5,679.5,534.35,418.29
2016,3,24,10,0,864.0,116.0,3.1,16.0,716.0,593.26,465.73
2016,3,24,10,15,873.5,118.0,3.2,16.0,747.5,649.93,510.86
2016,3,24,10,30,883.0,120.0,3.3,16.0,779.0,702.8,552.12
2016,3,24,10,45,881.5,125.5,3.4,16.5,800.5,751.21,587.93
2016,3,24,11,0,880.0,131.0,3.5,17.0,822.0,801.93,623.55
2016,3,24,11,15,884.5,132.0,3.55,17.0,838.0,840.4,650.28
2016,3,24,11,30,889.0,133.0,3.6,17.0,854.0,881.25,678.65
2016,3,24,11,45,889.0,134.0,3.65,17.5,861.0,915.43,700.88
2016,3,24,12,0,889.0,135.0,3.7,18.0,868.0,946.38,720.81
2016,3,24,12,15,889.0,135.0,3.75,18.0,867.0,972.97,739.12
2016,3,24,12,30,889.0,135.0,3.8,18.0,866.0,996.08,755.13
2016,3,24,12,45,907.5,123.0,3.9,18.0,862.5,1021.09,772.9
2016,3,24,13,0,926.0,111.0,4.0,18.0,859.0,1042.46,788.29
2016,3,24,13,15,922.5,110.5,4.0,17.5,842.0,1050.64,795.74
2016,3,24,13,30,919.0,110.0,4.0,17.0,825.0,1054.82,800.78
2016,3,24,13,45,913.0,108.5,4.0,17.0,800.5,1051.39,799.34
2016,3,24,14,0,907.0,107.0,4.0,17.0,776.0,1043.98,795.42
2016,3,24,14,15,898.0,105.5,3.95,17.0,743.5,1029.68,786.65
2016,3,24,14,30,889.0,104.0,3.9,17.0,711.0,1011.65,775.5
2016,3,24,14,45,878.5,100.5,3.9,17.0,672.5,986.22,759.7
2016,3,24,15,0,868.0,97.0,3.9,17.0,634.0,967.29,748.53
2016,3,24,15,15,851.0,94.5,3.85,16.5,589.0,930.03,725.52
2016,3,24,15,30,834.0,92.0,3.8,16.0,544.0,890.06,700.46
2016,3,24,15,45,809.5,88.5,3.75,15.5,494.0,839.86,667.63
2016,3,24,16,0,785.0,85.0,3.7,15.0,444.0,788.02,633.0
2016,3,24,16,15,751.5,80.5,3.45,14.5,391.0,726.44,589.36
2016,3,24,16,30,718.0,76.0,3.2,14.0,338.0,669.29,548.08
2016,3,24,16,45,658.0,71.5,3.0,14.0,282.5,589.19,486.92
2016,3,24,17,0,598.0,67.0,2.8,14.0,227.0,512.3,425.06
2016,3,24,17,15,521.0,58.0,2.5,13.0,175.0,423.23,351.78
2016,3,24,17,30,444.0,49.0,2.2,12.0,123.0,340.53,280.61
2016,3,24,17,45,319.0,36.0,1.9,11.5,78.5,236.14,188.33
2016,3,24,18,0,194.0,23.0,1.6,11.0,34.0,137.99,75.85
2016,3,24,18,15,97.0,11.5,1.65,10.5,17.0,49.53,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,16.0,1.95,9.0,27.0,12.65,0.0
2016,3,25,6,30,255.0,32.0,2.0,9.0,54.0,26.35,16.51
2016,3,25,6,45,375.0,43.5,2.1,9.5,102.0,34.81,25.4
2016,3,25,7,0,495.0,55.0,2.2,10.0,150.0,43.01,33.23
2016,3,25,7,15,565.5,63.0,2.2,10.5,204.0,47.79,37.73
2016,3,25,7,30,636.0,71.0,2.2,11.0,258.0,52.44,41.9
2016,3,25,7,45,688.5,68.0,2.2,11.5,306.0,53.15,42.39
2016,3,25,8,0,741.0,65.0,2.2,12.0,354.0,97.18,52.26
2016,3,25,8,15,764.0,79.5,2.25,12.5,413.0,163.04,98.19
2016,3,25,8,30,787.0,94.0,2.3,13.0,472.0,231.82,155.04
2016,3,25,8,45,808.0,98.0,2.35,13.5,521.0,293.58,209.47
2016,3,25,9,0,829.0,102.0,2.4,14.0,570.0,357.19,265.88
2016,3,25,9,15,845.5,105.0,2.45,14.0,613.5,419.74,321.19
2016,3,25,9,30,862.0,108.0,2.5,14.0,657.0,482.97,375.61
2016,3,25,9,45,878.0,108.5,2.65,14.5,696.0,544.04,426.34
2016,3,25,10,0,894.0,109.0,2.8,15.0,735.0,604.72,475.17
2016,3,25,10,15,902.5,111.0,2.9,15.0,766.0,661.29,520.21
2016,3,25,10,30,911.0,113.0,3.0,15.0,797.0,716.41,563.04
2016,3,25,10,45,918.0,113.5,3.1,15.5,820.5,767.38,600.78
2016,3,25,11,0,925.0,114.0,3.2,16.0,844.0,816.24,634.3
2016,3,25,11,15,928.0,114.5,3.25,16.0,859.5,859.58,664.36
2016,3,25,11,30,931.0,115.0,3.3,16.0,875.0,900.06,692.27
2016,3,25,11,45,932.5,115.5,3.4,16.5,882.0,936.19,716.05
2016,3,25,12,0,934.0,116.0,3.5,17.0,889.0,969.01,737.48
2016,3,25,12,15,933.5,115.5,3.55,17.0,887.5,995.5,755.63
2016,3,25,12,30,933.0,115.0,3.6,17.0,886.0,1018.3,771.38
2016,3,25,12,45,938.0,110.0,3.65,17.0,878.0,1037.86,785.07
2016,3,25,13,0,943.0,105.0,3.7,17.0,870.0,1053.56,796.31
2016,3,25,13,15,938.5,104.5,3.7,17.0,852.0,1060.76,801.61
2016,3,25,13,30,934.0,104.0,3.7,17.0,834.0,1063.88,804.41
2016,3,25,13,45,931.0,100.5,3.75,17.0,809.0,1061.05,803.8
2016,3,25,14,0,928.0,97.0,3.8,17.0,784.0,1054.12,800.62
2016,3,25,14,15,918.5,95.5,3.8,17.0,751.0,1038.97,791.67
2016,3,25,14,30,909.0,94.0,3.8,17.0,718.0,1020.02,780.31
2016,3,25,14,45,899.0,90.5,3.8,17.0,678.5,994.54,764.57
2016,3,25,15,0,889.0,87.0,3.8,17.0,639.0,965.57,746.45
2016,3,25,15,15,872.5,84.5,3.75,16.5,594.0,928.47,723.65
2016,3,25,15,30,856.0,82.0,3.7,16.0,549.0,897.58,705.13
2016,3,25,15,45,834.0,79.0,3.65,16.0,499.0,849.5,672.64
2016,3,25,16,0,812.0,76.0,3.6,16.0,449.0,799.6,638.48
2016,3,25,16,15,780.5,72.0,3.4,15.5,396.5,739.31,596.38
2016,3,25,16,30,749.0,68.0,3.2,15.0,344.0,678.66,553.01
2016,3,25,16,45,700.0,63.0,3.0,14.5,289.0,604.23,497.6
2016,3,25,17,0,651.0,58.0,2.8,14.0,234.0,536.23,444.54
2016,3,25,17,15,578.0,51.0,2.6,13.0,181.5,449.76,373.76
2016,3,25,17,30,505.0,44.0,2.4,12.0,129.0,369.29,304.57
2016,3,25,17,45,366.5,33.5,2.2,11.5,83.0,257.62,206.33
2016,3,25,18,0,228.0,23.0,2.0,11.0,37.0,154.56,92.1
2016,3,25,18,15,114.0,11.5,2.0,10.5,18.5,56.32,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,186.5,13.5,1.9,9.0,31.0,10.75,0.0
2016,3,26,6,30,373.0,27.0,1.9,9.0,62.0,21.72,12.88
2016,3,26,6,45,483.5,35.5,1.95,9.5,111.5,27.84,19.27
2016,3,26,7,0,594.0,44.0,2.0,10.0,161.0,36.9,27.77
2016,3,26,7,15,654.5,49.5,2.1,10.5,215.0,40.45,31.12
2016,3,26,7,30,715.0,55.0,2.2,11.0,269.0,43.96,34.26
2016,3,26,7,45,755.5,59.0,2.35,12.0,323.5,46.08,35.95
2016,3,26,8,0,796.0,63.0,2.5,13.0,378.0,101.07,52.84
2016,3,26,8,15,823.0,66.5,2.6,13.5,430.0,161.84,94.14
2016,3,26,8,30,850.0,70.0,2.7,14.0,482.0,230.31,150.96
2016,3,26,8,45,868.5,72.5,2.8,14.5,530.5,293.3,207.08
2016,3,26,9,0,887.0,75.0,2.9,15.0,579.0,357.57,264.73
2016,3,26,9,15,901.0,77.0,2.95,15.0,622.5,420.68,321.1
2016,3,26,9,30,915.0,79.0,3.0,15.0,666.0,483.98,376.12
2016,3,26,9,45,925.0,81.0,3.15,15.5,703.5,545.17,427.31
2016,3,26,10,0,935.0,83.0,3.3,16.0,741.0,605.52,476.15
2016,3,26,10,15,942.5,84.5,3.3,16.0,772.0,662.76,521.59
2016,3,26,10,30,950.0,86.0,3.3,16.0,803.0,718.36,564.51
2016,3,26,10,45,953.5,87.5,3.35,16.5,826.0,769.21,601.06
2016,3,26,11,0,957.0,89.0,3.4,17.0,849.0,817.56,633.77
2016,3,26,11,15,960.5,89.5,3.4,17.0,864.5,862.2,664.42
2016,3,26,11,30,964.0,90.0,3.4,17.0,880.0,903.9,692.81
2016,3,26,11,45,963.0,92.0,3.4,17.5,887.0,940.11,715.88
2016,3,26,12,0,962.0,94.0,3.4,18.0,894.0,972.78,736.38
2016,3,26,12,15,961.5,94.0,3.4,18.0,893.0,1000.15,754.63
2016,3,26,12,30,961.0,94.0,3.4,18.0,892.0,1023.71,770.39
2016,3,26,12,45,955.0,96.0,3.4,18.0,881.5,1040.22,781.53
2016,3,26,13,0,949.0,98.0,3.4,18.0,871.0,1052.65,790.11
2016,3,26,13,15,944.5,97.0,3.4,18.0,853.0,1059.16,794.93
2016,3,26,13,30,940.0,96.0,3.4,18.0,835.0,1061.56,797.23
2016,3,26,13,45,934.5,94.5,3.4,18.0,809.5,1058.29,795.95
2016,3,26,14,0,929.0,93.0,3.4,18.0,784.0,1050.97,792.17
2016,3,26,14,15,919.5,91.5,3.35,17.5,751.0,1035.67,784.29
2016,3,26,14,30,910.0,90.0,3.3,17.0,718.0,1016.56,774.0
2016,3,26,14,45,896.5,88.5,3.3,17.0,678.0,989.92,757.59
2016,3,26,15,0,883.0,87.0,3.3,17.0,638.0,959.98,738.97
2016,3,26,15,15,866.0,84.5,3.15,16.5,592.5,922.47,715.3
2016,3,26,15,30,849.0,82.0,3.0,16.0,547.0,891.22,695.94
2016,3,26,15,45,822.0,80.0,2.95,16.0,497.0,840.17,661.62
2016,3,26,16,0,795.0,78.0,2.9,16.0,447.0,787.65,625.86
2016,3,26,16,15,611.0,99.5,2.6,15.5,363.5,640.91,518.67
2016,3,26,16,30,427.0,121.0,2.3,15.0,280.0,494.38,405.74
2016,3,26,16,45,390.5,107.0,2.05,15.0,235.0,433.19,357.68
2016,3,26,17,0,354.0,93.0,1.8,15.0,190.0,374.15,309.43
2016,3,26,17,15,413.5,69.5,1.6,14.0,159.0,365.18,302.07
2016,3,26,17,30,473.0,46.0,1.4,13.0,128.0,353.11,289.01
2016,3,26,17,45,339.0,35.0,1.25,12.5,83.0,244.84,194.82
2016,3,26,18,0,205.0,24.0,1.1,12.0,38.0,145.86,91.06
2016,3,26,18,15,102.5,12.0,1.1,11.5,19.0,52.1,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,121.0,17.0,1.65,10.0,29.0,13.38,0.0
2016,3,27,6,30,242.0,34.0,1.7,10.0,58.0,26.51,17.12
2016,3,27,6,45,352.0,46.0,1.8,10.5,105.0,36.54,26.97
2016,3,27,7,0,462.0,58.0,1.9,11.0,152.0,45.04,34.99
2016,3,27,7,15,529.5,67.0,1.85,11.5,204.0,50.51,40.05
2016,3,27,7,30,597.0,76.0,1.8,12.0,256.0,55.79,44.73
2016,3,27,7,45,654.0,79.0,1.75,12.5,311.5,56.17,44.89
2016,3,27,8,0,711.0,82.0,1.7,13.0,367.0,107.75,60.86
2016,3,27,8,15,743.0,86.5,1.65,13.5,419.0,169.58,103.82
2016,3,27,8,30,775.0,91.0,1.6,14.0,471.0,230.35,153.61
2016,3,27,8,45,808.5,91.0,1.55,14.5,521.5,291.18,206.38
2016,3,27,9,0,842.0,91.0,1.5,15.0,572.0,355.31,262.14
2016,3,27,9,15,858.5,93.5,1.55,15.5,616.0,418.02,316.28
2016,3,27,9,30,875.0,96.0,1.6,16.0,660.0,483.1,370.47
2016,3,27,9,45,889.0,97.0,1.7,16.5,699.0,543.32,419.43
2016,3,27,10,0,903.0,98.0,1.8,17.0,738.0,603.18,466.49
2016,3,27,10,15,911.5,99.5,2.0,17.0,769.0,659.49,510.98
2016,3,27,10,30,920.0,101.0,2.2,17.0,800.0,714.33,553.39
2016,3,27,10,45,925.5,103.0,2.45,17.0,823.5,765.77,592.45
2016,3,27,11,0,931.0,105.0,2.7,17.0,847.0,814.99,627.76
2016,3,27,11,15,934.5,105.5,2.9,17.0,863.0,858.7,658.74
2016,3,27,11,30,938.0,106.0,3.1,17.0,879.0,899.55,687.7
2016,3,27,11,45,938.0,107.5,3.3,17.5,886.0,935.33,711.79
2016,3,27,12,0,938.0,109.0,3.5,18.0,893.0,967.71,733.51
2016,3,27,12,15,938.0,109.0,3.6,17.5,892.0,995.02,753.93
2016,3,27,12,30,938.0,109.0,3.7,17.0,891.0,1018.66,772.04
2016,3,27,12,45,939.0,107.0,3.8,17.0,882.5,1037.36,785.52
2016,3,27,13,0,940.0,105.0,3.9,17.0,874.0,1052.16,796.54
2016,3,27,13,15,936.5,104.0,3.95,17.0,857.0,1059.6,802.4
2016,3,27,13,30,933.0,103.0,4.0,17.0,840.0,1062.97,805.74
2016,3,27,13,45,928.0,101.5,4.05,17.0,815.0,1060.22,805.13
2016,3,27,14,0,923.0,100.0,4.1,17.0,790.0,1053.43,802.0
2016,3,27,14,15,915.0,98.5,4.1,16.5,758.0,1039.69,795.46
2016,3,27,14,30,907.0,97.0,4.1,16.0,726.0,1022.14,786.44
2016,3,27,14,45,736.0,146.5,4.2,16.0,638.0,918.02,715.79
2016,3,27,15,0,565.0,196.0,4.3,16.0,550.0,790.29,626.05
2016,3,27,15,15,708.0,142.5,4.25,15.5,554.0,859.16,680.21
2016,3,27,15,30,851.0,89.0,4.2,15.0,558.0,901.77,713.72
2016,3,27,15,45,825.5,87.0,4.2,14.5,508.0,851.85,680.57
2016,3,27,16,0,800.0,85.0,4.2,14.0,458.0,800.31,646.18
2016,3,27,16,15,768.5,80.5,4.05,13.5,405.0,739.66,603.54
2016,3,27,16,30,737.0,76.0,3.9,13.0,352.0,678.64,559.53
2016,3,27,16,45,687.5,71.0,3.8,12.5,297.0,608.86,507.38
2016,3,27,17,0,638.0,66.0,3.7,12.0,242.0,537.05,450.47
2016,3,27,17,15,564.0,58.0,3.4,11.5,188.5,449.09,376.83
2016,3,27,17,30,490.0,50.0,3.1,11.0,135.0,367.08,305.22
2016,3,27,17,45,351.0,38.5,2.8,10.5,88.0,254.48,205.91
2016,3,27,18,0,212.0,27.0,2.5,10.0,41.0,152.63,100.87
2016,3,27,18,15,106.0,13.5,2.45,9.5,20.5,54.82,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,18.0,3.85,7.0,33.5,14.17,0.21
2016,3,28,6,30,297.0,36.0,4.1,7.0,67.0,29.48,20.09
2016,3,28,6,45,416.5,46.5,4.35,7.5,117.5,36.94,27.69
2016,3,28,7,0,536.0,57.0,4.6,8.0,168.0,44.21,34.66
2016,3,28,7,15,603.5,64.0,4.7,8.0,223.0,48.14,38.44
2016,3,28,7,30,671.0,71.0,4.8,8.0,278.0,52.0,41.97
2016,3,28,7,45,722.0,75.0,4.95,8.5,334.5,54.36,43.94
2016,3,28,8,0,773.0,79.0,5.1,9.0,391.0,116.27,66.44
2016,3,28,8,15,683.5,106.0,5.1,9.0,409.0,174.22,112.65
2016,3,28,8,30,594.0,133.0,5.1,9.0,427.0,225.85,161.63
2016,3,28,8,45,581.0,153.0,5.15,9.5,464.0,280.68,211.62
2016,3,28,9,0,568.0,173.0,5.2,10.0,501.0,331.88,258.41
2016,3,28,9,15,402.5,237.5,5.25,10.0,479.0,359.62,287.54
2016,3,28,9,30,237.0,302.0,5.3,10.0,457.0,366.57,296.4
2016,3,28,9,45,139.5,302.0,5.35,10.5,394.5,335.79,272.03
2016,3,28,10,0,42.0,302.0,5.4,11.0,332.0,290.57,234.6
2016,3,28,10,15,378.5,252.5,5.45,11.0,540.5,470.85,383.47
2016,3,28,10,30,715.0,203.0,5.5,11.0,749.0,677.36,549.15
2016,3,28,10,45,449.5,303.0,5.55,11.0,650.0,615.78,497.35
2016,3,28,11,0,184.0,403.0,5.6,11.0,551.0,519.38,417.18
2016,3,28,11,15,352.5,362.0,5.6,11.0,652.0,636.88,512.61
2016,3,28,11,30,521.0,321.0,5.6,11.0,753.0,767.3,615.29
2016,3,28,11,45,481.5,336.0,5.7,11.0,737.5,771.33,617.39
2016,3,28,12,0,442.0,351.0,5.8,11.0,722.0,771.11,616.76
2016,3,28,12,15,438.5,352.0,5.8,11.0,719.5,786.93,628.81
2016,3,28,12,30,435.0,353.0,5.8,11.0,717.0,800.55,639.15
2016,3,28,12,45,228.0,327.0,5.8,11.0,518.0,571.7,460.95
2016,3,28,13,0,21.0,301.0,5.8,11.0,319.0,299.87,240.76
2016,3,28,13,15,277.0,298.0,5.7,10.5,518.5,603.31,490.61
2016,3,28,13,30,533.0,295.0,5.6,10.0,718.0,880.83,707.14
2016,3,28,13,45,533.5,282.0,5.6,10.0,694.0,872.12,700.39
2016,3,28,14,0,534.0,269.0,5.6,10.0,670.0,860.53,693.11
2016,3,28,14,15,422.5,292.5,5.5,10.0,601.0,773.47,625.19
2016,3,28,14,30,311.0,316.0,5.4,10.0,532.0,671.31,545.21
2016,3,28,14,45,349.0,287.5,5.35,10.0,517.5,674.14,550.37
2016,3,28,15,0,387.0,259.0,5.3,10.0,503.0,673.63,552.58
2016,3,28,15,15,410.5,232.5,5.2,9.5,475.0,675.51,556.79
2016,3,28,15,30,434.0,206.0,5.1,9.0,447.0,657.23,545.7
2016,3,28,15,45,427.5,186.5,5.0,9.0,406.0,616.96,515.42
2016,3,28,16,0,421.0,167.0,4.9,9.0,365.0,575.14,483.6
2016,3,28,16,15,563.5,126.0,4.65,9.0,358.5,626.13,528.27
2016,3,28,16,30,706.0,85.0,4.4,9.0,352.0,670.39,564.03
2016,3,28,16,45,655.5,78.5,4.15,9.0,297.0,594.86,503.8
2016,3,28,17,0,605.0,72.0,3.9,9.0,242.0,521.75,443.1
2016,3,28,17,15,527.0,63.5,3.45,8.5,188.0,432.1,366.92
2016,3,28,17,30,449.0,55.0,3.0,8.0,134.0,348.71,293.34
2016,3,28,17,45,323.0,41.5,2.65,7.5,88.5,242.73,198.83
2016,3,28,18,0,197.0,28.0,2.3,7.0,43.0,147.77,102.02
2016,3,28,18,15,98.5,14.0,2.2,6.5,21.5,52.22,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,19.0,2.4,7.0,35.0,14.92,2.63
2016,3,29,6,30,292.0,38.0,2.4,7.0,70.0,31.11,21.71
2016,3,29,6,45,399.5,49.5,2.4,7.5,119.5,39.36,29.96
2016,3,29,7,0,507.0,61.0,2.4,8.0,169.0,47.33,37.56
2016,3,29,7,15,573.5,69.0,2.35,8.5,223.0,51.91,41.82
2016,3,29,7,30,640.0,77.0,2.3,9.0,277.0,56.35,45.77
2016,3,29,7,45,694.0,80.5,2.3,9.5,333.5,59.93,48.8
2016,3,29,8,0,748.0,84.0,2.3,10.0,390.0,115.4,65.71
2016,3,29,8,15,778.0,88.0,2.25,10.0,442.5,179.09,111.57
2016,3,29,8,30,808.0,92.0,2.2,10.0,495.0,241.36,164.18
2016,3,29,8,45,832.5,94.0,2.15,10.5,545.0,303.67,219.73
2016,3,29,9,0,857.0,96.0,2.1,11.0,595.0,368.16,277.21
2016,3,29,9,15,873.0,99.0,2.05,11.0,639.0,432.07,333.75
2016,3,29,9,30,889.0,102.0,2.0,11.0,683.0,498.12,390.19
2016,3,29,9,45,900.5,103.5,1.95,11.5,721.5,558.34,439.52
2016,3,29,10,0,912.0,105.0,1.9,12.0,760.0,617.89,486.4
2016,3,29,10,15,920.5,107.0,1.9,12.0,791.0,675.11,531.02
2016,3,29,10,30,929.0,109.0,1.9,12.0,822.0,730.83,573.19
2016,3,29,10,45,934.5,110.5,1.95,12.5,845.5,782.19,610.06
2016,3,29,11,0,940.0,112.0,2.0,13.0,869.0,831.28,642.8
2016,3,29,11,15,943.5,112.5,2.05,13.0,885.0,875.3,672.86
2016,3,29,11,30,947.0,113.0,2.1,13.0,901.0,916.43,700.79
2016,3,29,11,45,768.5,209.5,2.15,13.0,852.0,903.39,691.63
2016,3,29,12,0,590.0,306.0,2.2,13.0,803.0,861.8,659.59
2016,3,29,12,15,567.0,315.0,2.25,13.0,792.0,870.74,666.34
2016,3,29,12,30,544.0,324.0,2.3,13.0,781.0,876.2,670.19
2016,3,29,12,45,516.0,326.0,2.35,13.0,755.5,866.4,663.63
2016,3,29,13,0,488.0,328.0,2.4,13.0,730.0,853.19,654.84
2016,3,29,13,15,248.0,263.5,2.45,13.0,468.0,536.69,423.74
2016,3,29,13,30,8.0,199.0,2.5,13.0,206.0,189.64,149.36
2016,3,29,13,45,4.0,125.0,2.55,13.0,128.5,116.12,90.67
2016,3,29,14,0,0.0,51.0,2.6,13.0,51.0,45.21,32.18
2016,3,29,14,15,62.5,193.5,2.6,13.0,237.0,251.78,203.77
2016,3,29,14,30,125.0,336.0,2.6,13.0,423.0,490.97,391.0
2016,3,29,14,45,388.5,253.0,2.65,13.0,503.0,690.71,548.78
2016,3,29,15,0,652.0,170.0,2.7,13.0,583.0,851.68,671.11
2016,3,29,15,15,449.0,208.0,2.65,12.5,483.5,683.73,546.66
2016,3,29,15,30,246.0,246.0,2.6,12.0,384.0,516.37,417.92
2016,3,29,15,45,513.5,168.5,2.6,12.0,422.0,671.25,545.58
2016,3,29,16,0,781.0,91.0,2.6,12.0,460.0,791.03,636.84
2016,3,29,16,15,747.0,86.5,2.4,11.5,406.5,733.48,594.97
2016,3,29,16,30,713.0,82.0,2.2,11.0,353.0,671.62,550.45
2016,3,29,16,45,665.5,75.5,2.0,11.0,298.0,597.98,494.61
2016,3,29,17,0,618.0,69.0,1.8,11.0,243.0,526.54,437.48
2016,3,29,17,15,543.5,60.5,1.6,10.5,190.0,438.58,365.26
2016,3,29,17,30,469.0,52.0,1.4,10.0,137.0,356.7,295.12
2016,3,29,17,45,350.5,39.5,1.25,9.5,91.0,254.74,206.12
2016,3,29,18,0,232.0,27.0,1.1,9.0,45.0,163.88,115.21
2016,3,29,18,15,116.0,13.5,1.1,8.5,22.5,58.71,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,188.0,17.0,0.85,6.5,38.0,13.41,3.13
2016,3,30,6,30,376.0,34.0,1.0,7.0,76.0,27.34,18.58
2016,3,30,6,45,475.5,43.5,1.2,8.0,126.5,34.05,25.21
2016,3,30,7,0,575.0,53.0,1.4,9.0,177.0,40.56,31.33
2016,3,30,7,15,636.0,59.5,1.4,9.5,232.0,44.28,34.77
2016,3,30,7,30,697.0,66.0,1.4,10.0,287.0,52.48,42.1
2016,3,30,7,45,737.0,71.0,1.4,10.5,342.0,59.8,48.49
2016,3,30,8,0,777.0,76.0,1.4,11.0,397.0,117.64,65.73
2016,3,30,8,15,805.0,79.5,1.4,11.5,450.0,177.56,108.17
2016,3,30,8,30,833.0,83.0,1.4,12.0,503.0,240.68,161.02
2016,3,30,8,45,852.5,86.5,1.4,12.5,552.0,304.4,217.37
2016,3,30,9,0,872.0,90.0,1.4,13.0,601.0,373.01,277.45
2016,3,30,9,15,886.5,92.5,1.5,13.0,645.0,435.98,332.75
2016,3,30,9,30,901.0,95.0,1.6,13.0,689.0,499.18,386.74
2016,3,30,9,45,911.0,97.5,1.7,13.5,726.5,560.04,436.54
2016,3,30,10,0,921.0,100.0,1.8,14.0,764.0,620.08,484.0
2016,3,30,10,15,929.0,101.5,1.95,14.0,795.0,676.87,528.84
2016,3,30,10,30,937.0,103.0,2.1,14.0,826.0,732.08,571.45
2016,3,30,10,45,941.5,104.5,2.25,14.5,849.0,782.95,608.29
2016,3,30,11,0,946.0,106.0,2.4,15.0,872.0,831.42,641.34
2016,3,30,11,15,949.0,106.5,2.45,15.0,887.0,875.12,671.21
2016,3,30,11,30,952.0,107.0,2.5,15.0,902.0,915.87,698.91
2016,3,30,11,45,643.0,254.5,2.65,15.0,793.5,837.53,643.1
2016,3,30,12,0,334.0,402.0,2.8,15.0,685.0,713.75,548.75
2016,3,30,12,15,270.0,415.0,2.9,15.0,643.5,682.06,525.79
2016,3,30,12,30,206.0,428.0,3.0,15.0,602.0,631.97,488.59
2016,3,30,12,45,210.0,419.5,3.1,15.0,595.0,635.72,492.53
2016,3,30,13,0,214.0,411.0,3.2,15.0,588.0,638.36,495.38
2016,3,30,13,15,575.0,258.5,3.25,15.0,721.0,877.03,678.54
2016,3,30,13,30,936.0,106.0,3.3,15.0,854.0,1070.81,812.78
2016,3,30,13,45,928.0,105.5,3.35,15.0,827.5,1065.94,809.01
2016,3,30,14,0,920.0,105.0,3.4,15.0,801.0,1057.08,804.61
2016,3,30,14,15,511.5,219.0,3.4,15.0,603.0,781.56,611.49
2016,3,30,14,30,103.0,333.0,3.4,15.0,405.0,446.78,352.88
2016,3,30,14,45,300.5,278.5,3.4,15.0,473.0,615.57,489.68
2016,3,30,15,0,498.0,224.0,3.4,15.0,541.0,757.41,600.04
2016,3,30,15,15,668.0,158.0,3.4,14.5,551.0,838.94,663.65
2016,3,30,15,30,838.0,92.0,3.4,14.0,561.0,893.28,705.42
2016,3,30,15,45,814.0,88.5,3.4,14.0,510.5,843.07,670.85
2016,3,30,16,0,790.0,85.0,3.4,14.0,460.0,791.22,635.38
2016,3,30,16,15,757.0,80.5,3.25,13.5,407.0,729.65,592.3
2016,3,30,16,30,724.0,76.0,3.1,13.0,354.0,667.9,548.04
2016,3,30,16,45,677.5,70.5,3.0,12.5,299.5,599.86,497.69
2016,3,30,17,0,631.0,65.0,2.9,12.0,245.0,529.91,442.8
2016,3,30,17,15,559.5,57.5,2.65,11.5,192.0,444.53,371.99
2016,3,30,17,30,488.0,50.0,2.4,11.0,139.0,364.94,303.12
2016,3,30,17,45,369.0,38.5,2.15,10.5,93.0,262.89,213.42
2016,3,30,18,0,250.0,27.0,1.9,10.0,47.0,173.07,124.38
2016,3,30,18,15,125.0,13.5,1.85,9.5,23.5,62.25,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,187.0,18.0,1.2,8.0,40.0,14.18,4.51
2016,3,31,6,30,374.0,36.0,1.2,8.0,80.0,28.96,20.02
2016,3,31,6,45,471.5,45.0,1.2,8.5,130.0,35.15,26.19
2016,3,31,7,0,569.0,54.0,1.2,9.0,180.0,41.18,31.92
2016,3,31,7,15,628.0,60.5,1.15,9.5,234.5,44.86,35.31
2016,3,31,7,30,687.0,67.0,1.1,10.0,289.0,48.44,38.45
2016,3,31,7,45,729.0,71.5,1.1,10.5,344.0,61.81,50.28
2016,3,31,8,0,771.0,76.0,1.1,11.0,399.0,118.93,66.53
2016,3,31,8,15,798.5,80.0,1.15,11.5,451.5,178.83,109.36
2016,3,31,8,30,826.0,84.0,1.2,12.0,504.0,241.86,162.21
2016,3,31,8,45,848.5,86.0,1.25,12.5,553.5,304.67,217.67
2016,3,31,9,0,871.0,88.0,1.3,13.0,603.0,372.79,277.25
2016,3,31,9,15,886.0,90.5,1.4,13.5,646.5,435.82,331.86
2016,3,31,9,30,901.0,93.0,1.5,14.0,690.0,499.14,385.0
2016,3,31,9,45,913.0,94.0,1.6,14.5,728.0,559.59,434.22
2016,3,31,10,0,925.0,95.0,1.7,15.0,766.0,619.4,481.26
2016,3,31,10,15,933.0,96.5,1.85,15.0,797.0,676.27,525.93
2016,3,31,10,30,941.0,98.0,2.0,15.0,828.0,731.54,568.37
2016,3,31,10,45,947.0,98.5,2.2,15.5,851.5,782.57,605.26
2016,3,31,11,0,953.0,99.0,2.4,16.0,875.0,831.31,638.73
2016,3,31,11,15,956.5,100.0,2.55,16.0,890.5,876.0,669.98
2016,3,31,11,30,960.0,101.0,2.7,16.0,906.0,917.78,699.15
2016,3,31,11,45,961.5,101.0,2.85,16.5,913.0,953.7,722.9
2016,3,31,12,0,963.0,101.0,3.0,17.0,920.0,986.18,744.3
2016,3,31,12,15,963.0,101.0,3.1,17.0,918.5,1013.7,763.36
2016,3,31,12,30,963.0,101.0,3.2,17.0,917.0,1037.44,780.01
2016,3,31,12,45,961.0,100.0,3.35,17.0,907.0,1054.29,792.62
2016,3,31,13,0,959.0,99.0,3.5,17.0,897.0,1067.08,802.72
2016,3,31,13,15,955.0,98.5,3.6,16.5,879.0,1074.33,810.41
2016,3,31,13,30,951.0,98.0,3.7,16.0,861.0,1077.45,815.55
2016,3,31,13,45,945.0,96.5,3.85,16.0,835.0,1073.31,814.85
2016,3,31,14,0,939.0,95.0,4.0,16.0,809.0,1065.08,811.54
2016,3,31,14,15,930.5,93.5,4.05,16.0,775.5,1050.33,803.19
2016,3,31,14,30,922.0,92.0,4.1,16.0,742.0,1031.74,792.36
2016,3,31,14,45,910.5,90.0,4.15,16.0,702.5,1005.92,776.6
2016,3,31,15,0,899.0,88.0,4.2,16.0,663.0,976.68,758.49
2016,3,31,15,15,883.5,85.5,4.15,15.5,617.5,939.87,735.79
2016,3,31,15,30,868.0,83.0,4.1,15.0,572.0,900.3,710.92
2016,3,31,15,45,846.0,80.0,4.1,15.0,521.5,860.36,684.45
2016,3,31,16,0,824.0,77.0,4.1,15.0,471.0,809.74,649.75
2016,3,31,16,15,794.0,73.5,3.95,14.5,418.0,750.58,608.6
2016,3,31,16,30,764.0,70.0,3.8,14.0,365.0,690.94,566.1
2016,3,31,16,45,718.5,65.0,3.65,13.5,309.5,618.22,512.11
2016,3,31,17,0,673.0,60.0,3.5,13.0,254.0,547.28,457.01
2016,3,31,17,15,605.5,53.5,3.2,12.0,200.5,467.64,391.41
2016,3,31,17,30,538.0,47.0,2.9,11.0,147.0,389.42,324.08
2016,3,31,17,45,422.0,37.0,2.6,10.5,99.5,288.05,234.55
2016,3,31,18,0,306.0,27.0,2.3,10.0,52.0,199.59,146.45
2016,3,31,18,15,153.0,13.5,2.15,9.5,26.0,73.37,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,19.5,1.75,8.0,42.0,15.37,6.07
2016,4,1,6,30,368.0,39.0,1.8,8.0,84.0,31.48,22.32
2016,4,1,6,45,463.5,48.5,1.85,8.5,134.0,37.97,28.76
2016,4,1,7,0,559.0,58.0,1.9,9.0,184.0,44.29,34.74
2016,4,1,7,15,617.5,65.0,1.85,9.5,238.5,48.21,38.33
2016,4,1,7,30,676.0,72.0,1.8,10.0,293.0,52.01,41.65
2016,4,1,7,45,719.0,76.0,1.8,10.5,348.0,61.89,41.48
2016,4,1,8,0,762.0,80.0,1.8,11.0,403.0,123.22,70.11
2016,4,1,8,15,789.5,84.0,1.75,11.5,455.0,182.58,113.03
2016,4,1,8,30,817.0,88.0,1.7,12.0,507.0,245.09,165.72
2016,4,1,8,45,838.5,90.5,1.7,12.5,555.5,307.53,221.07
2016,4,1,9,0,860.0,93.0,1.7,13.0,604.0,371.74,277.75
2016,4,1,9,15,874.5,95.0,1.7,13.5,647.5,436.83,333.86
2016,4,1,9,30,889.0,97.0,1.7,14.0,691.0,498.83,385.72
2016,4,1,9,45,900.5,99.0,1.7,14.5,728.5,559.24,434.47
2016,4,1,10,0,912.0,101.0,1.7,15.0,766.0,618.99,480.85
2016,4,1,10,15,920.0,102.5,1.7,15.0,796.5,675.18,523.93
2016,4,1,10,30,928.0,104.0,1.7,15.0,827.0,729.8,564.59
2016,4,1,10,45,933.5,104.5,1.7,15.5,850.0,779.87,599.11
2016,4,1,11,0,939.0,105.0,1.7,16.0,873.0,827.62,629.89
2016,4,1,11,15,942.0,106.0,1.7,16.5,888.0,871.33,657.45
2016,4,1,11,30,945.0,107.0,1.7,17.0,903.0,912.13,682.72
2016,4,1,11,45,946.0,107.0,1.75,17.5,909.5,947.09,704.48
2016,4,1,12,0,947.0,107.0,1.8,18.0,916.0,978.65,723.95
2016,4,1,12,15,946.5,107.0,1.85,18.0,914.5,1005.26,741.57
2016,4,1,12,30,946.0,107.0,1.9,18.0,913.0,1028.15,756.89
2016,4,1,12,45,947.0,104.5,1.95,18.0,903.5,1046.02,769.11
2016,4,1,13,0,948.0,102.0,2.0,18.0,894.0,1059.95,778.99
2016,4,1,13,15,944.0,101.5,2.0,18.0,876.0,1067.04,783.96
2016,4,1,13,30,940.0,101.0,2.0,18.0,858.0,1070.06,786.55
2016,4,1,13,45,933.5,99.5,2.05,18.0,832.0,1065.35,785.08
2016,4,1,14,0,927.0,98.0,2.1,18.0,806.0,1056.61,781.23
2016,4,1,14,15,918.0,96.5,2.15,18.0,772.5,1041.4,773.33
2016,4,1,14,30,909.0,95.0,2.2,18.0,739.0,1022.41,763.08
2016,4,1,14,45,897.5,93.0,2.25,18.0,699.5,996.76,748.48
2016,4,1,15,0,886.0,91.0,2.3,18.0,660.0,967.74,731.62
2016,4,1,15,15,869.5,88.5,2.3,17.5,614.5,930.28,709.78
2016,4,1,15,30,853.0,86.0,2.3,17.0,569.0,899.06,692.06
2016,4,1,15,45,831.5,82.5,2.3,17.0,519.0,850.5,660.62
2016,4,1,16,0,810.0,79.0,2.3,17.0,469.0,800.13,627.52
2016,4,1,16,15,780.0,75.0,2.15,16.5,416.0,740.82,587.3
2016,4,1,16,30,750.0,71.0,2.0,16.0,363.0,681.1,545.83
2016,4,1,16,45,707.0,66.0,1.85,15.5,308.5,610.77,495.11
2016,4,1,17,0,664.0,61.0,1.7,15.0,254.0,546.03,446.09
2016,4,1,17,15,598.5,54.0,1.55,14.0,200.5,463.46,380.52
2016,4,1,17,30,533.0,47.0,1.4,13.0,147.0,386.12,315.97
2016,4,1,17,45,423.5,36.5,1.3,12.5,100.0,287.79,231.25
2016,4,1,18,0,314.0,26.0,1.2,12.0,53.0,201.73,148.3
2016,4,1,18,15,157.0,13.0,1.15,11.5,26.5,74.43,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,65.0,11.0,1.1,9.0,12.0,10.01,0.0
2016,4,2,6,15,207.5,26.0,1.2,9.5,49.0,21.15,11.1
2016,4,2,6,30,350.0,41.0,1.3,10.0,86.0,33.05,23.62
2016,4,2,6,45,434.5,52.5,1.4,10.5,135.0,41.18,31.44
2016,4,2,7,0,519.0,64.0,1.5,11.0,184.0,48.99,38.71
2016,4,2,7,15,578.5,72.0,1.5,11.5,238.0,53.47,42.75
2016,4,2,7,30,638.0,80.0,1.5,12.0,292.0,57.79,46.48
2016,4,2,7,45,670.0,88.5,1.5,13.0,345.0,71.99,48.89
2016,4,2,8,0,702.0,97.0,1.5,14.0,398.0,128.33,75.4
2016,4,2,8,15,731.5,102.5,1.6,14.5,450.0,186.03,117.02
2016,4,2,8,30,761.0,108.0,1.7,15.0,502.0,247.2,167.84
2016,4,2,8,45,775.0,115.5,1.8,16.0,549.0,308.95,221.45
2016,4,2,9,0,789.0,123.0,1.9,17.0,596.0,375.29,278.22
2016,4,2,9,15,806.0,126.5,1.95,17.0,639.0,436.07,330.37
2016,4,2,9,30,823.0,130.0,2.0,17.0,682.0,497.65,381.75
2016,4,2,9,45,832.0,134.5,2.1,17.5,719.0,556.48,428.97
2016,4,2,10,0,841.0,139.0,2.2,18.0,756.0,614.65,474.13
2016,4,2,10,15,850.0,141.0,2.2,18.0,786.0,669.61,516.04
2016,4,2,10,30,859.0,143.0,2.2,18.0,816.0,723.34,555.9
2016,4,2,10,45,864.5,144.5,2.2,18.5,839.0,772.57,590.46
2016,4,2,11,0,870.0,146.0,2.2,19.0,862.0,819.74,621.86
2016,4,2,11,15,874.0,147.0,2.15,19.0,876.5,862.92,650.04
2016,4,2,11,30,878.0,148.0,2.1,19.0,891.0,903.48,676.13
2016,4,2,11,45,880.5,147.5,2.05,19.5,897.5,938.38,696.88
2016,4,2,12,0,883.0,147.0,2.0,20.0,904.0,970.13,715.35
2016,4,2,12,15,882.0,147.0,1.95,20.0,902.0,995.81,731.1
2016,4,2,12,30,881.0,147.0,1.9,20.0,900.0,1017.89,744.55
2016,4,2,12,45,897.0,135.0,1.85,20.0,894.0,1029.32,751.22
2016,4,2,13,0,913.0,123.0,1.8,20.0,888.0,1048.0,762.71
2016,4,2,13,15,908.0,122.0,1.8,20.0,869.5,1053.41,766.49
2016,4,2,13,30,903.0,121.0,1.8,20.0,851.0,1054.86,768.07
2016,4,2,13,45,893.0,121.0,1.85,20.0,824.0,1048.39,765.54
2016,4,2,14,0,883.0,121.0,1.9,20.0,797.0,1038.09,760.76
2016,4,2,14,15,872.5,119.0,1.9,19.5,764.0,1032.5,759.94
2016,4,2,14,30,862.0,117.0,1.9,19.0,731.0,1011.96,749.5
2016,4,2,14,45,842.0,117.5,1.95,19.0,689.5,981.53,731.97
2016,4,2,15,0,822.0,118.0,2.0,19.0,648.0,948.09,712.41
2016,4,2,15,15,803.5,114.5,2.0,18.5,603.0,908.73,689.43
2016,4,2,15,30,785.0,111.0,2.0,18.0,558.0,866.9,664.45
2016,4,2,15,45,753.0,109.0,2.0,18.0,507.5,818.08,632.96
2016,4,2,16,0,721.0,107.0,2.0,18.0,457.0,763.33,596.74
2016,4,2,16,15,687.0,101.5,1.9,17.5,404.5,702.24,555.48
2016,4,2,16,30,653.0,96.0,1.8,17.0,352.0,641.27,513.24
2016,4,2,16,45,600.0,89.5,1.7,16.5,298.0,566.0,458.1
2016,4,2,17,0,547.0,83.0,1.6,16.0,244.0,493.41,402.31
2016,4,2,17,15,476.5,73.0,1.45,15.0,192.0,409.35,335.54
2016,4,2,17,30,406.0,63.0,1.3,14.0,140.0,329.32,269.18
2016,4,2,17,45,299.0,48.0,1.2,13.5,95.0,234.99,188.43
2016,4,2,18,0,192.0,33.0,1.1,13.0,50.0,152.95,112.79
2016,4,2,18,15,96.0,16.5,1.0,12.5,25.0,53.24,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
