Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,7.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,0.0,14.0,1.0,10.0,14.0,12.73,0.0
2016,4,3,6,15,153.5,31.0,1.0,10.0,51.0,24.21,14.07
2016,4,3,6,30,307.0,48.0,1.0,10.0,88.0,37.1,27.29
2016,4,3,6,45,395.5,60.5,1.05,10.5,138.0,46.03,35.84
2016,4,3,7,0,484.0,73.0,1.1,11.0,188.0,56.42,45.41
2016,4,3,7,15,544.5,82.5,1.05,11.5,241.5,61.78,50.21
2016,4,3,7,30,605.0,92.0,1.0,12.0,295.0,66.93,54.63
2016,4,3,7,45,645.5,99.0,1.0,12.5,349.0,81.09,55.83
2016,4,3,8,0,686.0,106.0,1.0,13.0,403.0,135.53,81.86
2016,4,3,8,15,716.0,111.5,1.05,13.5,455.0,192.37,123.03
2016,4,3,8,30,746.0,117.0,1.1,14.0,507.0,252.79,173.06
2016,4,3,8,45,768.0,121.5,1.15,14.5,555.0,313.46,225.57
2016,4,3,9,0,790.0,126.0,1.2,15.0,603.0,376.11,279.45
2016,4,3,9,15,806.5,129.5,1.25,15.5,646.5,440.33,333.35
2016,4,3,9,30,823.0,133.0,1.3,16.0,690.0,501.69,383.41
2016,4,3,9,45,834.5,136.5,1.4,16.5,727.0,560.9,430.47
2016,4,3,10,0,846.0,140.0,1.5,17.0,764.0,619.7,475.68
2016,4,3,10,15,855.0,142.0,1.55,17.0,794.0,674.87,517.51
2016,4,3,10,30,864.0,144.0,1.6,17.0,824.0,728.8,557.35
2016,4,3,10,45,871.5,144.5,1.65,17.5,847.0,778.71,592.39
2016,4,3,11,0,879.0,145.0,1.7,18.0,870.0,826.69,624.3
2016,4,3,11,15,882.5,146.0,1.7,18.0,885.0,869.74,652.44
2016,4,3,11,30,886.0,147.0,1.7,18.0,900.0,910.1,678.55
2016,4,3,11,45,751.5,223.5,1.7,18.0,866.0,905.39,674.7
2016,4,3,12,0,617.0,300.0,1.7,18.0,832.0,882.29,656.16
2016,4,3,12,15,752.5,223.5,1.7,18.0,870.5,958.72,710.1
2016,4,3,12,30,888.0,147.0,1.7,18.0,909.0,1014.16,745.35
2016,4,3,12,45,888.0,144.5,1.7,18.5,899.5,1030.52,754.04
2016,4,3,13,0,888.0,142.0,1.7,19.0,890.0,1043.14,760.88
2016,4,3,13,15,684.5,230.5,1.75,18.5,800.0,963.63,712.01
2016,4,3,13,30,481.0,319.0,1.8,18.0,710.0,853.28,637.05
2016,4,3,13,45,423.5,331.0,1.85,18.0,667.5,811.87,609.87
2016,4,3,14,0,366.0,343.0,1.9,18.0,625.0,753.68,570.24
2016,4,3,14,15,478.5,286.0,2.0,18.0,638.0,821.47,622.76
2016,4,3,14,30,591.0,229.0,2.1,18.0,651.0,867.68,659.37
2016,4,3,14,45,714.5,172.0,2.25,18.0,654.5,925.44,701.9
2016,4,3,15,0,838.0,115.0,2.4,18.0,658.0,959.77,727.73
2016,4,3,15,15,820.0,111.5,2.5,17.5,612.5,920.46,704.75
2016,4,3,15,30,802.0,108.0,2.6,17.0,567.0,878.62,680.25
2016,4,3,15,45,783.5,102.0,2.75,17.0,518.0,831.19,650.34
2016,4,3,16,0,765.0,96.0,2.9,17.0,469.0,781.87,618.31
2016,4,3,16,15,733.0,91.0,2.85,16.5,416.0,725.91,580.58
2016,4,3,16,30,701.0,86.0,2.8,16.0,363.0,665.36,538.4
2016,4,3,16,45,653.0,80.0,2.8,15.5,308.5,592.41,485.51
2016,4,3,17,0,605.0,74.0,2.8,15.0,254.0,521.71,430.71
2016,4,3,17,15,536.5,65.5,2.55,14.0,201.0,438.09,363.15
2016,4,3,17,30,468.0,57.0,2.3,13.0,148.0,359.9,297.14
2016,4,3,17,45,348.5,45.0,2.1,12.5,101.0,257.94,208.91
2016,4,3,18,0,229.0,33.0,1.9,12.0,54.0,169.04,127.01
2016,4,3,18,15,114.5,16.5,1.85,11.5,27.0,76.78,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,52.0,7.0,1.6,8.5,8.5,0.0,0.0
2016,4,4,6,0,104.0,14.0,1.7,9.0,17.0,12.73,0.0
2016,4,4,6,15,250.5,27.5,1.85,9.5,56.5,22.23,12.85
2016,4,4,6,30,397.0,41.0,2.0,10.0,96.0,32.72,23.46
2016,4,4,6,45,485.5,50.5,2.2,10.5,147.0,39.18,29.7
2016,4,4,7,0,574.0,60.0,2.4,11.0,198.0,45.43,35.51
2016,4,4,7,15,630.5,66.5,2.45,11.5,252.5,48.9,38.63
2016,4,4,7,30,687.0,73.0,2.5,12.0,307.0,52.28,41.52
2016,4,4,7,45,726.5,77.5,2.6,12.5,362.0,73.28,46.97
2016,4,4,8,0,766.0,82.0,2.7,13.0,417.0,130.26,74.15
2016,4,4,8,15,794.0,86.0,2.7,13.5,469.5,190.01,118.25
2016,4,4,8,30,822.0,90.0,2.7,14.0,522.0,252.94,171.6
2016,4,4,8,45,843.5,92.5,2.75,14.5,571.5,315.67,227.31
2016,4,4,9,0,865.0,95.0,2.8,15.0,621.0,380.16,284.33
2016,4,4,9,15,880.5,97.5,2.85,15.5,665.0,446.31,341.46
2016,4,4,9,30,896.0,100.0,2.9,16.0,709.0,509.44,394.52
2016,4,4,9,45,907.0,102.0,2.95,16.5,747.5,569.85,443.76
2016,4,4,10,0,918.0,104.0,3.0,17.0,786.0,629.52,490.73
2016,4,4,10,15,927.0,106.0,3.05,17.0,817.5,686.93,535.48
2016,4,4,10,30,936.0,108.0,3.1,17.0,849.0,742.85,577.98
2016,4,4,10,45,939.0,111.0,3.2,17.5,872.0,793.62,614.08
2016,4,4,11,0,942.0,114.0,3.3,18.0,895.0,841.89,646.55
2016,4,4,11,15,946.0,115.0,3.35,18.0,911.0,886.38,677.02
2016,4,4,11,30,950.0,116.0,3.4,18.0,927.0,928.03,705.36
2016,4,4,11,45,950.0,117.5,3.45,18.0,933.5,963.61,729.45
2016,4,4,12,0,950.0,119.0,3.5,18.0,940.0,995.76,751.2
2016,4,4,12,15,950.5,119.0,3.55,18.0,939.0,1023.3,769.88
2016,4,4,12,30,951.0,119.0,3.6,18.0,938.0,1047.14,786.17
2016,4,4,12,45,949.0,119.0,3.7,18.0,928.5,1064.74,798.8
2016,4,4,13,0,947.0,119.0,3.8,18.0,919.0,1078.37,808.97
2016,4,4,13,15,943.5,118.0,3.85,18.0,901.0,1085.41,814.54
2016,4,4,13,30,940.0,117.0,3.9,18.0,883.0,1088.37,817.61
2016,4,4,13,45,934.5,115.5,4.0,18.0,857.0,1084.68,816.81
2016,4,4,14,0,929.0,114.0,4.1,18.0,831.0,1076.95,813.48
2016,4,4,14,15,920.5,112.0,4.1,17.5,797.5,1061.68,806.03
2016,4,4,14,30,912.0,110.0,4.1,17.0,764.0,1042.58,796.12
2016,4,4,14,45,904.0,106.0,4.1,17.0,724.5,1018.0,781.03
2016,4,4,15,0,896.0,102.0,4.1,17.0,685.0,989.85,763.52
2016,4,4,15,15,879.5,99.5,4.05,16.5,639.0,961.66,747.12
2016,4,4,15,30,863.0,97.0,4.0,16.0,593.0,920.75,721.58
2016,4,4,15,45,843.0,92.5,4.0,16.0,542.0,871.86,689.0
2016,4,4,16,0,823.0,88.0,4.0,16.0,491.0,820.99,654.53
2016,4,4,16,15,792.0,84.0,3.8,15.5,436.5,760.22,612.37
2016,4,4,16,30,761.0,80.0,3.6,15.0,382.0,698.99,568.93
2016,4,4,16,45,713.5,75.0,3.45,14.5,325.5,629.19,517.79
2016,4,4,17,0,666.0,70.0,3.3,14.0,269.0,557.35,462.05
2016,4,4,17,15,596.0,62.5,2.9,13.0,214.0,471.08,391.93
2016,4,4,17,30,526.0,55.0,2.5,12.0,159.0,390.3,323.36
2016,4,4,17,45,405.5,44.0,2.1,11.5,109.5,285.89,232.54
2016,4,4,18,0,285.0,33.0,1.7,11.0,60.0,194.39,148.01
2016,4,4,18,15,142.5,16.5,1.6,10.5,30.0,89.93,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,81.0,7.5,1.2,8.5,10.5,6.82,0.0
2016,4,5,6,0,162.0,15.0,1.2,9.0,21.0,12.15,0.0
2016,4,5,6,15,316.0,27.0,1.35,9.5,63.5,21.71,12.72
2016,4,5,6,30,470.0,39.0,1.5,10.0,106.0,30.94,21.96
2016,4,5,6,45,559.0,46.5,1.65,11.0,159.5,35.87,26.71
2016,4,5,7,0,648.0,54.0,1.8,12.0,213.0,44.48,34.54
2016,4,5,7,15,700.5,59.5,1.8,12.5,269.0,47.75,37.44
2016,4,5,7,30,753.0,65.0,1.8,13.0,325.0,50.96,40.17
2016,4,5,7,45,789.5,68.5,1.85,14.0,381.0,69.31,41.26
2016,4,5,8,0,826.0,72.0,1.9,15.0,437.0,129.29,69.94
2016,4,5,8,15,851.0,75.5,2.0,15.5,490.5,191.94,116.26
2016,4,5,8,30,876.0,79.0,2.1,16.0,544.0,262.2,175.46
2016,4,5,8,45,895.0,81.0,2.25,16.5,593.5,326.49,232.28
2016,4,5,9,0,914.0,83.0,2.4,17.0,643.0,392.01,289.95
2016,4,5,9,15,926.5,85.5,2.45,17.5,686.5,456.3,345.29
2016,4,5,9,30,939.0,88.0,2.5,18.0,730.0,520.51,398.7
2016,4,5,9,45,949.0,89.5,2.55,18.5,767.5,582.15,448.31
2016,4,5,10,0,959.0,91.0,2.6,19.0,805.0,642.85,495.42
2016,4,5,10,15,965.5,92.0,2.55,19.5,835.5,699.66,537.62
2016,4,5,10,30,972.0,93.0,2.5,20.0,866.0,754.62,577.0
2016,4,5,10,45,976.0,94.0,2.45,20.5,888.5,805.65,610.84
2016,4,5,11,0,980.0,95.0,2.4,21.0,911.0,854.12,641.46
2016,4,5,11,15,982.5,95.5,2.4,21.0,925.5,898.12,670.24
2016,4,5,11,30,985.0,96.0,2.4,21.0,940.0,939.01,696.74
2016,4,5,11,45,985.5,96.5,2.45,21.5,946.0,974.87,718.87
2016,4,5,12,0,986.0,97.0,2.5,22.0,952.0,1007.16,738.58
2016,4,5,12,15,985.0,97.0,2.6,22.0,949.5,1033.83,756.58
2016,4,5,12,30,984.0,97.0,2.7,22.0,947.0,1056.59,772.19
2016,4,5,12,45,979.0,97.5,2.8,22.5,935.5,1071.98,781.68
2016,4,5,13,0,974.0,98.0,2.9,23.0,924.0,1083.19,788.65
2016,4,5,13,15,970.0,97.5,2.9,23.0,905.0,1090.15,793.59
2016,4,5,13,30,966.0,97.0,2.9,23.0,886.0,1092.92,796.05
2016,4,5,13,45,959.5,95.5,2.95,23.0,859.5,1087.88,794.19
2016,4,5,14,0,953.0,94.0,3.0,23.0,833.0,1078.7,789.89
2016,4,5,14,15,944.5,92.5,2.95,22.5,799.0,1063.47,782.39
2016,4,5,14,30,936.0,91.0,2.9,22.0,765.0,1044.35,772.49
2016,4,5,14,45,924.0,89.5,2.85,22.0,724.5,1018.07,756.49
2016,4,5,15,0,912.0,88.0,2.8,22.0,684.0,988.37,738.32
2016,4,5,15,15,896.5,85.5,2.65,22.0,638.0,950.97,714.12
2016,4,5,15,30,881.0,83.0,2.5,22.0,592.0,910.78,688.01
2016,4,5,15,45,859.5,80.5,2.35,22.0,541.0,862.83,656.44
2016,4,5,16,0,838.0,78.0,2.2,22.0,490.0,820.95,628.84
2016,4,5,16,15,809.5,74.0,2.0,21.0,436.5,761.7,590.47
2016,4,5,16,30,781.0,70.0,1.8,20.0,383.0,701.86,550.76
2016,4,5,16,45,738.5,65.5,1.6,19.5,327.0,631.14,500.79
2016,4,5,17,0,696.0,61.0,1.4,19.0,271.0,561.91,449.72
2016,4,5,17,15,632.0,54.5,1.3,18.0,216.5,482.9,388.87
2016,4,5,17,30,568.0,48.0,1.2,17.0,162.0,405.34,326.1
2016,4,5,17,45,459.0,39.0,1.2,16.0,112.5,307.26,244.35
2016,4,5,18,0,350.0,30.0,1.2,15.0,63.0,220.89,166.45
2016,4,5,18,15,175.0,15.0,1.2,14.5,31.5,101.6,0.0
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,67.5,8.5,1.15,12.5,11.5,7.73,0.0
2016,4,6,6,0,135.0,17.0,1.1,13.0,23.0,13.41,0.0
2016,4,6,6,15,281.5,30.5,1.1,14.0,65.0,24.67,15.13
2016,4,6,6,30,428.0,44.0,1.1,15.0,107.0,35.1,25.16
2016,4,6,6,45,511.5,53.5,1.15,16.0,159.0,41.46,31.1
2016,4,6,7,0,595.0,63.0,1.2,17.0,211.0,47.61,36.6
2016,4,6,7,15,650.0,69.5,1.3,17.5,267.0,51.0,39.53
2016,4,6,7,30,705.0,76.0,1.4,18.0,323.0,54.29,42.25
2016,4,6,7,45,585.5,110.5,1.55,19.0,338.0,92.61,61.97
2016,4,6,8,0,466.0,145.0,1.7,20.0,353.0,148.27,97.82
2016,4,6,8,15,590.5,127.5,1.75,20.5,423.0,189.65,123.22
2016,4,6,8,30,715.0,110.0,1.8,21.0,493.0,244.66,164.31
2016,4,6,8,45,701.5,129.0,1.85,21.5,532.5,304.96,216.55
2016,4,6,9,0,688.0,148.0,1.9,22.0,572.0,363.31,266.39
2016,4,6,9,15,783.0,131.0,1.95,22.5,645.5,436.17,324.34
2016,4,6,9,30,878.0,114.0,2.0,23.0,719.0,514.64,385.63
2016,4,6,9,45,698.0,192.5,2.05,24.0,689.0,540.65,406.23
2016,4,6,10,0,518.0,271.0,2.1,25.0,659.0,545.78,409.29
2016,4,6,10,15,522.0,284.5,2.05,25.0,688.5,593.05,443.85
2016,4,6,10,30,526.0,298.0,2.0,25.0,718.0,639.71,476.82
2016,4,6,10,45,720.0,214.5,1.95,25.5,806.5,738.07,547.21
2016,4,6,11,0,914.0,131.0,1.9,26.0,895.0,838.07,614.83
2016,4,6,11,15,726.0,233.0,1.85,26.0,846.5,831.37,606.91
2016,4,6,11,30,538.0,335.0,1.8,26.0,798.0,797.96,580.14
2016,4,6,11,45,506.5,346.5,1.8,26.0,784.5,805.53,584.98
2016,4,6,12,0,475.0,358.0,1.8,26.0,771.0,809.27,586.83
2016,4,6,12,15,696.5,245.5,1.7,26.0,850.5,928.74,669.68
2016,4,6,12,30,918.0,133.0,1.6,26.0,930.0,1030.42,731.42
2016,4,6,12,45,910.0,135.5,1.55,26.0,917.5,1044.07,738.12
2016,4,6,13,0,902.0,138.0,1.5,26.0,905.0,1053.78,743.52
2016,4,6,13,15,743.5,214.5,1.4,26.0,838.0,1006.42,713.11
2016,4,6,13,30,585.0,291.0,1.3,26.0,771.0,928.71,661.73
2016,4,6,13,45,601.5,271.5,1.25,26.0,751.5,928.84,663.57
2016,4,6,14,0,618.0,252.0,1.2,26.0,732.0,930.04,665.12
2016,4,6,14,15,614.0,239.0,1.05,26.0,699.0,910.58,651.73
2016,4,6,14,30,610.0,226.0,0.9,26.0,666.0,887.99,636.6
2016,4,6,14,45,625.5,204.0,0.8,26.0,634.5,872.15,626.94
2016,4,6,15,0,641.0,182.0,0.7,26.0,603.0,852.3,614.22
2016,4,6,15,15,642.0,165.5,0.6,25.5,562.5,820.87,595.32
2016,4,6,15,30,643.0,149.0,0.5,25.0,522.0,786.32,574.43
2016,4,6,15,45,531.0,163.5,0.4,25.0,454.0,677.43,502.12
2016,4,6,16,0,419.0,178.0,0.3,25.0,386.0,582.29,436.31
2016,4,6,16,15,209.5,120.5,0.3,24.0,224.5,313.34,243.61
2016,4,6,16,30,0.0,63.0,0.3,23.0,63.0,55.67,39.85
2016,4,6,16,45,0.0,53.5,0.3,22.5,53.5,47.23,33.64
2016,4,6,17,0,0.0,44.0,0.3,22.0,44.0,38.8,26.81
2016,4,6,17,15,0.0,35.0,0.4,21.0,35.0,30.83,20.26
2016,4,6,17,30,0.0,26.0,0.5,20.0,26.0,22.88,13.57
2016,4,6,17,45,0.0,18.0,0.6,19.0,18.0,15.82,7.51
2016,4,6,18,0,0.0,10.0,0.7,18.0,10.0,8.78,1.37
2016,4,6,18,15,0.0,5.0,0.7,17.5,5.0,4.38,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,11.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,4,7,6,15,19.5,33.5,1.8,12.0,36.5,28.56,18.76
2016,4,7,6,30,39.0,54.0,2.0,12.0,60.0,44.88,34.18
2016,4,7,6,45,56.0,77.0,2.25,12.5,89.5,62.57,50.38
2016,4,7,7,0,73.0,100.0,2.5,13.0,119.0,79.89,65.97
2016,4,7,7,15,88.0,122.5,2.65,13.0,150.0,93.13,77.74
2016,4,7,7,30,103.0,145.0,2.8,13.0,181.0,108.43,91.08
2016,4,7,7,45,68.5,159.5,2.95,13.5,185.5,126.72,100.6
2016,4,7,8,0,34.0,174.0,3.1,14.0,190.0,142.3,112.82
2016,4,7,8,15,118.0,207.0,3.1,14.5,269.5,181.26,140.34
2016,4,7,8,30,202.0,240.0,3.1,15.0,349.0,236.33,181.53
2016,4,7,8,45,202.0,263.5,3.15,15.5,380.5,271.76,210.57
2016,4,7,9,0,202.0,287.0,3.2,16.0,412.0,307.46,239.56
2016,4,7,9,15,179.5,309.5,3.15,16.0,426.0,333.37,261.05
2016,4,7,9,30,157.0,332.0,3.1,16.0,440.0,356.79,279.88
2016,4,7,9,45,161.5,351.0,3.1,16.5,467.5,389.15,304.59
2016,4,7,10,0,166.0,370.0,3.1,17.0,495.0,422.08,329.24
2016,4,7,10,15,121.0,374.5,3.0,17.0,468.0,411.7,320.67
2016,4,7,10,30,76.0,379.0,2.9,17.0,441.0,392.14,304.88
2016,4,7,10,45,104.5,400.5,2.8,17.5,487.5,439.89,340.61
2016,4,7,11,0,133.0,422.0,2.7,18.0,534.0,497.03,382.36
2016,4,7,11,15,132.0,429.5,2.6,18.0,542.5,514.27,394.36
2016,4,7,11,30,131.0,437.0,2.5,18.0,551.0,531.09,406.16
2016,4,7,11,45,135.5,436.5,2.45,18.0,555.0,544.55,415.86
2016,4,7,12,0,140.0,436.0,2.4,18.0,559.0,557.6,425.28
2016,4,7,12,15,133.5,438.5,2.35,18.0,555.5,562.85,428.68
2016,4,7,12,30,127.0,441.0,2.3,18.0,552.0,567.17,431.5
2016,4,7,12,45,135.0,437.0,2.3,18.0,553.5,578.11,439.87
2016,4,7,13,0,143.0,433.0,2.3,18.0,555.0,588.49,447.85
2016,4,7,13,15,199.5,419.0,2.3,18.0,585.5,636.35,484.37
2016,4,7,13,30,256.0,405.0,2.3,18.0,616.0,701.05,531.91
2016,4,7,13,45,265.0,389.5,2.35,18.0,602.0,698.07,530.71
2016,4,7,14,0,274.0,374.0,2.4,18.0,588.0,693.4,528.93
2016,4,7,14,15,175.0,354.5,2.45,18.0,489.0,555.71,428.61
2016,4,7,14,30,76.0,335.0,2.5,18.0,390.0,418.6,325.49
2016,4,7,14,45,99.5,322.5,2.55,18.0,390.5,429.78,336.33
2016,4,7,15,0,123.0,310.0,2.6,18.0,391.0,457.48,358.8
2016,4,7,15,15,119.0,287.5,2.6,17.5,361.5,428.12,338.02
2016,4,7,15,30,115.0,265.0,2.6,17.0,332.0,398.26,316.86
2016,4,7,15,45,182.0,238.0,2.65,17.0,333.5,424.82,340.89
2016,4,7,16,0,249.0,211.0,2.7,17.0,335.0,461.72,372.22
2016,4,7,16,15,382.5,164.0,2.65,16.5,331.0,520.93,422.67
2016,4,7,16,30,516.0,117.0,2.6,16.0,327.0,552.0,450.92
2016,4,7,16,45,459.0,111.0,2.55,16.0,278.0,481.72,395.63
2016,4,7,17,0,402.0,105.0,2.5,16.0,229.0,415.34,342.45
2016,4,7,17,15,349.5,89.5,2.3,15.5,182.5,344.76,284.79
2016,4,7,17,30,297.0,74.0,2.1,15.0,136.0,278.79,228.99
2016,4,7,17,45,220.0,56.0,1.95,14.5,94.5,202.32,162.97
2016,4,7,18,0,143.0,38.0,1.8,14.0,53.0,124.39,94.31
2016,4,7,18,15,71.5,19.0,1.8,13.5,26.5,57.58,11.05
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,11.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.4,12.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,19.5,1.5,12.0,19.5,17.16,9.14
2016,4,8,6,30,0.0,32.0,1.6,12.0,32.0,28.21,19.48
2016,4,8,6,45,0.0,47.5,1.7,12.0,47.5,41.89,32.08
2016,4,8,7,0,0.0,63.0,1.8,12.0,63.0,55.03,44.04
2016,4,8,7,15,0.0,80.0,1.75,12.0,80.0,69.21,56.73
2016,4,8,7,30,0.0,97.0,1.7,12.0,97.0,83.25,69.08
2016,4,8,7,45,0.0,100.0,1.7,12.5,100.0,86.58,68.39
2016,4,8,8,0,0.0,103.0,1.7,13.0,103.0,89.85,70.74
2016,4,8,8,15,0.0,115.5,1.65,13.0,115.5,100.72,79.56
2016,4,8,8,30,0.0,128.0,1.6,13.0,128.0,111.67,88.35
2016,4,8,8,45,0.0,132.0,1.55,13.0,132.0,115.57,91.25
2016,4,8,9,0,0.0,136.0,1.5,13.0,136.0,119.41,94.11
2016,4,8,9,15,0.0,79.0,1.5,13.0,79.0,70.03,53.09
2016,4,8,9,30,0.0,22.0,1.5,13.0,22.0,19.46,10.75
2016,4,8,9,45,45.0,191.0,1.55,13.5,225.0,192.07,152.63
2016,4,8,10,0,90.0,360.0,1.6,14.0,428.0,367.84,289.01
2016,4,8,10,15,98.0,377.5,1.65,14.0,454.0,396.88,310.19
2016,4,8,10,30,106.0,395.0,1.7,14.0,480.0,426.84,332.75
2016,4,8,10,45,180.5,406.5,1.75,14.0,556.5,506.05,393.16
2016,4,8,11,0,255.0,418.0,1.8,14.0,633.0,594.15,458.69
2016,4,8,11,15,157.0,410.5,1.8,14.0,543.5,516.68,399.54
2016,4,8,11,30,59.0,403.0,1.8,14.0,454.0,427.54,331.31
2016,4,8,11,45,64.5,411.0,1.85,14.0,467.5,445.81,345.74
2016,4,8,12,0,70.0,419.0,1.9,14.0,481.0,464.36,359.73
2016,4,8,12,15,57.5,403.0,1.95,14.0,453.5,441.91,342.79
2016,4,8,12,30,45.0,387.0,2.0,14.0,426.0,418.13,324.98
2016,4,8,12,45,22.5,242.5,2.05,14.0,262.0,253.64,199.1
2016,4,8,13,0,0.0,98.0,2.1,14.0,98.0,87.4,66.24
2016,4,8,13,15,1.0,123.0,2.1,14.0,124.0,111.19,85.92
2016,4,8,13,30,2.0,148.0,2.1,14.0,150.0,135.32,105.56
2016,4,8,13,45,1.0,144.5,2.1,14.5,146.0,131.14,102.01
2016,4,8,14,0,0.0,141.0,2.1,15.0,142.0,126.95,98.53
2016,4,8,14,15,0.0,85.5,2.1,15.0,86.0,75.92,57.15
2016,4,8,14,30,0.0,30.0,2.1,15.0,30.0,26.56,16.5
2016,4,8,14,45,0.0,51.5,2.1,15.0,51.5,45.61,32.43
2016,4,8,15,0,0.0,73.0,2.1,15.0,73.0,64.69,48.35
2016,4,8,15,15,0.0,50.0,2.05,14.5,50.0,44.23,31.51
2016,4,8,15,30,0.0,27.0,2.0,14.0,27.0,23.84,14.53
2016,4,8,15,45,25.5,116.0,1.95,14.0,129.0,134.18,107.96
2016,4,8,16,0,51.0,205.0,1.9,14.0,231.0,256.36,208.32
2016,4,8,16,15,25.5,145.0,1.75,13.5,158.0,166.66,135.02
2016,4,8,16,30,0.0,85.0,1.6,13.0,85.0,75.94,59.16
2016,4,8,16,45,0.0,72.5,1.5,13.0,72.5,64.31,49.58
2016,4,8,17,0,0.0,60.0,1.4,13.0,60.0,53.0,40.04
2016,4,8,17,15,0.0,47.5,1.25,12.5,47.5,41.91,30.6
2016,4,8,17,30,0.0,35.0,1.1,12.0,35.0,30.84,20.99
2016,4,8,17,45,0.0,24.5,1.0,12.0,24.5,21.56,12.77
2016,4,8,18,0,0.0,14.0,0.9,12.0,14.0,12.3,4.5
2016,4,8,18,15,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,10.5,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,0.8,11.0,11.0,9.67,0.0
2016,4,9,6,15,0.0,27.0,0.95,11.0,27.0,23.81,15.07
2016,4,9,6,30,0.0,43.0,1.1,11.0,43.0,37.53,27.94
2016,4,9,6,45,0.0,62.5,1.25,11.5,62.5,53.69,42.75
2016,4,9,7,0,0.0,82.0,1.4,12.0,82.0,69.66,57.13
2016,4,9,7,15,1.0,102.0,1.45,12.0,102.5,85.84,71.52
2016,4,9,7,30,2.0,122.0,1.5,12.0,123.0,101.86,85.5
2016,4,9,7,45,26.0,153.5,1.55,12.5,165.5,122.21,97.7
2016,4,9,8,0,50.0,185.0,1.6,13.0,208.0,151.82,120.11
2016,4,9,8,15,153.0,211.5,1.6,13.0,293.0,190.85,146.88
2016,4,9,8,30,256.0,238.0,1.6,13.0,378.0,244.68,186.67
2016,4,9,8,45,288.5,255.0,1.6,13.0,426.0,288.66,222.21
2016,4,9,9,0,321.0,272.0,1.6,13.0,474.0,336.64,261.13
2016,4,9,9,15,314.5,294.0,1.55,13.0,503.0,376.3,293.64
2016,4,9,9,30,308.0,316.0,1.5,13.0,532.0,415.22,324.69
2016,4,9,9,45,369.5,313.0,1.5,13.5,585.0,468.61,365.66
2016,4,9,10,0,431.0,310.0,1.5,14.0,638.0,529.57,411.58
2016,4,9,10,15,253.0,346.0,1.4,14.0,540.5,473.61,368.16
2016,4,9,10,30,75.0,382.0,1.3,14.0,443.0,393.95,305.72
2016,4,9,10,45,145.0,404.0,1.25,14.5,526.0,477.75,368.97
2016,4,9,11,0,215.0,426.0,1.2,15.0,609.0,564.03,431.2
2016,4,9,11,15,152.5,427.0,1.1,15.0,557.5,528.3,402.71
2016,4,9,11,30,90.0,428.0,1.0,15.0,506.0,477.84,364.34
2016,4,9,11,45,118.5,439.0,0.95,15.0,543.0,531.4,403.7
2016,4,9,12,0,147.0,450.0,0.9,15.0,580.0,577.34,436.19
2016,4,9,12,15,153.5,449.5,0.8,15.0,585.0,592.18,445.57
2016,4,9,12,30,160.0,449.0,0.7,15.0,590.0,606.54,454.8
2016,4,9,12,45,117.0,430.0,0.6,15.5,532.5,552.39,414.15
2016,4,9,13,0,74.0,411.0,0.5,16.0,475.0,479.55,360.76
2016,4,9,13,15,137.5,413.5,0.55,16.0,529.0,567.21,426.18
2016,4,9,13,30,201.0,416.0,0.6,16.0,583.0,639.18,477.93
2016,4,9,13,45,181.0,403.0,0.65,16.0,550.0,609.05,456.93
2016,4,9,14,0,161.0,390.0,0.7,16.0,517.0,577.85,436.15
2016,4,9,14,15,264.0,354.5,0.85,16.0,552.5,662.43,501.17
2016,4,9,14,30,367.0,319.0,1.0,16.0,588.0,725.16,549.42
2016,4,9,14,45,476.5,261.5,1.15,16.0,591.0,782.22,594.06
2016,4,9,15,0,586.0,204.0,1.3,16.0,594.0,815.41,622.75
2016,4,9,15,15,374.5,237.0,1.4,15.5,480.0,624.59,486.98
2016,4,9,15,30,163.0,270.0,1.5,15.0,366.0,446.7,353.6
2016,4,9,15,45,144.0,245.5,1.6,15.0,325.0,399.45,319.72
2016,4,9,16,0,125.0,221.0,1.7,15.0,284.0,352.7,284.49
2016,4,9,16,15,85.0,191.5,1.7,14.5,232.5,269.39,219.08
2016,4,9,16,30,45.0,162.0,1.7,14.0,181.0,203.85,166.15
2016,4,9,16,45,38.5,140.0,1.7,14.0,154.5,174.73,142.65
2016,4,9,17,0,32.0,118.0,1.7,14.0,128.0,145.96,118.88
2016,4,9,17,15,23.0,96.0,1.55,13.5,102.5,115.99,93.7
2016,4,9,17,30,14.0,74.0,1.4,13.0,77.0,80.16,63.05
2016,4,9,17,45,7.0,53.0,1.25,13.0,54.5,55.0,41.02
2016,4,9,18,0,0.0,32.0,1.1,13.0,32.0,29.81,18.88
2016,4,9,18,15,0.0,16.0,1.1,12.5,16.0,14.1,1.06
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.05,10.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,8.0,1.3,10.0,8.0,7.02,0.51
2016,4,10,6,30,0.0,13.0,1.4,10.0,13.0,11.41,4.64
2016,4,10,6,45,0.0,19.0,1.5,10.5,19.0,16.7,9.54
2016,4,10,7,0,0.0,25.0,1.6,11.0,25.0,22.0,14.38
2016,4,10,7,15,0.0,31.5,1.6,11.0,31.5,27.74,19.59
2016,4,10,7,30,0.0,38.0,1.6,11.0,38.0,33.5,24.73
2016,4,10,7,45,13.5,107.0,1.65,11.5,113.0,92.72,73.59
2016,4,10,8,0,27.0,176.0,1.7,12.0,188.0,143.73,114.87
2016,4,10,8,15,13.5,163.0,1.75,12.0,169.0,141.06,112.7
2016,4,10,8,30,0.0,150.0,1.8,12.0,150.0,129.81,103.63
2016,4,10,8,45,0.0,147.5,1.85,12.5,147.5,128.59,102.12
2016,4,10,9,0,0.0,145.0,1.9,13.0,145.0,127.07,100.39
2016,4,10,9,15,5.0,181.5,1.95,13.0,185.5,160.67,127.49
2016,4,10,9,30,10.0,218.0,2.0,13.0,226.0,195.16,154.98
2016,4,10,9,45,7.5,198.0,2.15,13.0,204.0,178.12,140.99
2016,4,10,10,0,5.0,178.0,2.3,13.0,182.0,160.23,126.42
2016,4,10,10,15,5.5,177.0,2.4,13.0,181.5,160.35,126.41
2016,4,10,10,30,6.0,176.0,2.5,13.0,181.0,160.45,126.38
2016,4,10,10,45,7.0,187.5,2.65,13.5,193.5,172.07,135.42
2016,4,10,11,0,8.0,199.0,2.8,14.0,206.0,183.85,144.52
2016,4,10,11,15,8.5,200.0,2.85,14.0,207.5,185.91,146.09
2016,4,10,11,30,9.0,201.0,2.9,14.0,209.0,187.97,147.7
2016,4,10,11,45,8.5,194.0,3.0,14.0,201.5,181.82,142.77
2016,4,10,12,0,8.0,187.0,3.1,14.0,194.0,175.54,137.76
2016,4,10,12,15,7.5,185.0,3.15,14.0,192.0,173.73,136.33
2016,4,10,12,30,7.0,183.0,3.2,14.0,190.0,171.83,134.83
2016,4,10,12,45,3.5,145.0,3.25,14.0,148.5,133.7,104.08
2016,4,10,13,0,0.0,107.0,3.3,14.0,107.0,95.59,73.09
2016,4,10,13,15,2.0,134.0,3.35,14.0,135.5,122.3,95.04
2016,4,10,13,30,4.0,161.0,3.4,14.0,164.0,149.43,117.16
2016,4,10,13,45,3.0,157.5,3.45,14.0,160.5,145.28,118.94
2016,4,10,14,0,2.0,154.0,3.5,14.0,157.0,141.11,110.6
2016,4,10,14,15,1.0,132.5,3.5,13.5,134.0,120.07,93.8
2016,4,10,14,30,0.0,111.0,3.5,13.0,111.0,99.12,76.91
2016,4,10,14,45,0.0,92.5,3.55,13.0,92.5,82.09,63.01
2016,4,10,15,0,0.0,74.0,3.6,13.0,74.0,65.58,49.44
2016,4,10,15,15,3.5,130.0,3.5,12.5,132.0,120.56,95.66
2016,4,10,15,30,7.0,186.0,3.4,12.0,190.0,179.73,145.08
2016,4,10,15,45,3.5,134.5,3.35,12.0,136.5,125.66,100.53
2016,4,10,16,0,0.0,83.0,3.3,12.0,83.0,73.48,56.95
2016,4,10,16,15,0.0,48.5,3.15,11.5,48.5,42.82,31.16
2016,4,10,16,30,0.0,14.0,3.0,11.0,14.0,12.32,5.03
2016,4,10,16,45,0.0,12.0,2.9,11.0,12.0,10.55,3.53
2016,4,10,17,0,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2016,4,10,17,15,0.0,8.0,2.55,11.0,8.0,7.02,0.47
2016,4,10,17,30,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2016,4,10,17,45,0.0,4.0,2.05,11.0,4.0,3.51,0.0
2016,4,10,18,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,18,15,0.0,1.0,1.65,10.5,1.0,0.87,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,6.0,0.8,9.5,6.0,5.46,0.0
2016,4,11,6,0,0.0,12.0,0.9,10.0,12.0,10.55,1.92
2016,4,11,6,15,0.0,27.5,0.85,10.0,27.5,24.24,15.72
2016,4,11,6,30,0.0,43.0,0.8,10.0,43.0,37.69,28.33
2016,4,11,6,45,0.0,62.0,0.8,10.5,62.0,53.52,42.85
2016,4,11,7,0,0.0,81.0,0.8,11.0,81.0,69.15,56.92
2016,4,11,7,15,0.0,101.0,0.85,11.0,101.0,85.37,71.32
2016,4,11,7,30,0.0,121.0,0.9,11.0,121.0,101.4,85.3
2016,4,11,7,45,0.0,133.0,1.0,11.5,133.0,112.07,89.97
2016,4,11,8,0,0.0,145.0,1.1,12.0,145.0,123.16,98.71
2016,4,11,8,15,4.5,165.0,1.2,12.0,168.0,141.22,113.09
2016,4,11,8,30,9.0,185.0,1.3,12.0,191.0,160.06,128.0
2016,4,11,8,45,12.0,203.5,1.45,12.5,211.5,178.01,141.96
2016,4,11,9,0,15.0,222.0,1.6,13.0,232.0,196.5,156.26
2016,4,11,9,15,45.5,272.5,1.65,13.0,304.5,250.67,198.86
2016,4,11,9,30,76.0,323.0,1.7,13.0,377.0,312.23,246.81
2016,4,11,9,45,92.0,347.0,1.75,13.5,415.5,348.93,274.54
2016,4,11,10,0,108.0,371.0,1.8,14.0,454.0,387.74,303.72
2016,4,11,10,15,102.5,384.0,1.8,14.0,465.5,405.31,316.7
2016,4,11,10,30,97.0,397.0,1.8,14.0,477.0,422.23,329.15
2016,4,11,10,45,90.5,405.0,1.85,14.5,480.5,433.31,336.63
2016,4,11,11,0,84.0,413.0,1.9,15.0,484.0,443.6,343.46
2016,4,11,11,15,146.5,429.0,1.95,15.0,556.0,524.89,405.07
2016,4,11,11,30,209.0,445.0,2.0,15.0,628.0,604.52,464.01
2016,4,11,11,45,131.5,425.5,2.05,15.5,541.5,529.32,406.52
2016,4,11,12,0,54.0,406.0,2.1,16.0,455.0,436.03,335.55
2016,4,11,12,15,50.0,399.5,2.1,16.0,445.0,430.54,331.94
2016,4,11,12,30,46.0,393.0,2.1,16.0,435.0,424.41,327.4
2016,4,11,12,45,39.0,373.5,2.15,16.0,408.5,401.4,310.34
2016,4,11,13,0,32.0,354.0,2.2,16.0,382.0,377.54,292.6
2016,4,11,13,15,26.0,327.5,2.25,16.0,350.0,346.7,269.52
2016,4,11,13,30,20.0,301.0,2.3,16.0,318.0,299.67,233.81
2016,4,11,13,45,21.5,299.0,2.35,16.0,317.0,300.37,244.3
2016,4,11,14,0,23.0,297.0,2.4,16.0,316.0,301.07,235.92
2016,4,11,14,15,16.0,256.5,2.4,16.0,269.5,254.59,199.91
2016,4,11,14,30,9.0,216.0,2.4,16.0,223.0,208.26,163.66
2016,4,11,14,45,4.5,177.0,2.45,16.0,180.5,166.2,130.41
2016,4,11,15,0,0.0,138.0,2.5,16.0,138.0,124.63,97.03
2016,4,11,15,15,0.0,123.5,2.45,15.5,123.5,111.06,86.45
2016,4,11,15,30,0.0,109.0,2.4,15.0,109.0,97.5,75.74
2016,4,11,15,45,0.0,110.5,2.4,15.0,110.5,99.19,77.4
2016,4,11,16,0,0.0,112.0,2.4,15.0,112.0,101.07,79.24
2016,4,11,16,15,0.0,109.5,2.3,14.5,109.5,99.28,78.19
2016,4,11,16,30,0.0,107.0,2.2,14.0,107.0,97.76,77.36
2016,4,11,16,45,0.0,92.0,2.15,14.0,92.0,83.69,65.75
2016,4,11,17,0,0.0,77.0,2.1,14.0,77.0,69.61,53.98
2016,4,11,17,15,257.5,66.0,1.9,13.5,122.0,255.81,214.77
2016,4,11,17,30,515.0,55.0,1.7,13.0,167.0,380.93,315.03
2016,4,11,17,45,421.0,45.0,1.5,13.0,119.5,292.29,237.16
2016,4,11,18,0,327.0,35.0,1.3,13.0,72.0,213.53,166.38
2016,4,11,18,15,163.5,17.5,1.25,12.5,36.0,102.9,53.61
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.0,1.85,9.5,18.5,11.82,0.0
2016,4,12,6,0,159.0,26.0,2.0,10.0,37.0,20.37,9.78
2016,4,12,6,15,269.5,41.0,2.1,10.0,79.5,31.72,22.32
2016,4,12,6,30,380.0,56.0,2.2,10.0,122.0,42.74,32.84
2016,4,12,6,45,460.0,65.0,2.3,10.5,173.0,49.88,39.55
2016,4,12,7,0,540.0,74.0,2.4,11.0,224.0,55.18,44.36
2016,4,12,7,15,590.0,81.5,2.35,11.0,277.0,58.92,47.69
2016,4,12,7,30,640.0,89.0,2.3,11.0,330.0,62.51,50.77
2016,4,12,7,45,426.0,144.5,2.25,11.5,315.0,117.16,84.12
2016,4,12,8,0,212.0,200.0,2.2,12.0,300.0,175.12,132.94
2016,4,12,8,15,243.5,220.0,2.1,12.0,347.5,208.96,158.32
2016,4,12,8,30,275.0,240.0,2.0,12.0,395.0,251.98,192.81
2016,4,12,8,45,227.5,269.0,1.9,12.5,404.5,285.41,222.07
2016,4,12,9,0,180.0,298.0,1.8,13.0,414.0,309.57,242.77
2016,4,12,9,15,119.0,306.0,1.8,13.0,384.5,306.55,241.83
2016,4,12,9,30,58.0,314.0,1.8,13.0,355.0,296.42,234.32
2016,4,12,9,45,195.0,333.0,1.85,13.5,481.5,392.81,309.16
2016,4,12,10,0,332.0,352.0,1.9,14.0,608.0,506.21,395.2
2016,4,12,10,15,601.5,241.0,1.95,14.0,726.5,609.85,476.08
2016,4,12,10,30,871.0,130.0,2.0,14.0,845.0,726.37,565.66
2016,4,12,10,45,604.0,266.0,2.15,14.5,768.0,702.09,542.92
2016,4,12,11,0,337.0,402.0,2.3,15.0,691.0,642.99,494.75
2016,4,12,11,15,202.5,409.5,2.4,15.0,584.0,552.41,427.15
2016,4,12,11,30,68.0,417.0,2.5,15.0,477.0,447.83,346.81
2016,4,12,11,45,166.0,430.0,2.7,15.0,577.5,564.13,436.91
2016,4,12,12,0,264.0,443.0,2.9,15.0,678.0,688.37,529.54
2016,4,12,12,15,180.5,441.0,2.95,15.0,601.5,608.22,469.01
2016,4,12,12,30,97.0,439.0,3.0,15.0,525.0,520.36,402.72
2016,4,12,12,45,79.0,421.0,3.15,15.0,490.5,489.45,380.24
2016,4,12,13,0,61.0,403.0,3.3,15.0,456.0,457.16,356.14
2016,4,12,13,15,62.0,393.5,3.35,15.0,446.5,451.91,352.81
2016,4,12,13,30,63.0,384.0,3.4,15.0,437.0,446.22,349.06
2016,4,12,13,45,434.0,273.0,3.45,15.0,619.0,758.72,593.65
2016,4,12,14,0,805.0,162.0,3.5,15.0,801.0,1014.33,777.35
2016,4,12,14,15,794.0,159.0,3.55,14.5,767.5,996.06,765.52
2016,4,12,14,30,783.0,156.0,3.6,14.0,734.0,974.38,753.78
2016,4,12,14,45,770.5,151.5,3.65,14.0,695.0,953.45,741.19
2016,4,12,15,0,758.0,147.0,3.7,14.0,656.0,922.46,721.47
2016,4,12,15,15,738.5,143.0,3.75,13.5,611.5,882.76,696.77
2016,4,12,15,30,719.0,139.0,3.8,13.0,567.0,840.92,670.17
2016,4,12,15,45,696.0,132.5,3.85,13.0,518.5,791.27,636.15
2016,4,12,16,0,673.0,126.0,3.9,13.0,470.0,740.35,600.64
2016,4,12,16,15,639.0,120.0,3.85,12.5,418.5,680.23,558.09
2016,4,12,16,30,605.0,114.0,3.8,12.0,367.0,620.35,514.19
2016,4,12,16,45,554.0,106.5,3.8,12.0,314.0,547.29,456.99
2016,4,12,17,0,503.0,99.0,3.8,12.0,261.0,472.82,397.05
2016,4,12,17,15,438.0,88.0,3.65,11.5,210.0,394.92,332.58
2016,4,12,17,30,373.0,77.0,3.5,11.0,159.0,322.79,270.7
2016,4,12,17,45,275.0,61.5,3.35,11.0,113.0,234.71,193.35
2016,4,12,18,0,177.0,46.0,3.2,11.0,67.0,148.76,117.07
2016,4,12,18,15,88.5,23.0,3.05,10.5,33.5,70.61,38.67
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
