Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.0,15.0,2.15,8.5,19.5,13.64,0.0
2016,4,13,6,0,112.0,30.0,2.3,9.0,39.0,24.16,13.45
2016,4,13,6,15,219.5,48.0,2.3,9.0,81.5,36.99,27.16
2016,4,13,6,30,327.0,66.0,2.3,9.0,124.0,50.11,39.64
2016,4,13,6,45,404.0,78.5,2.35,9.5,175.0,58.56,47.57
2016,4,13,7,0,481.0,91.0,2.4,10.0,226.0,66.73,54.96
2016,4,13,7,15,535.0,100.0,2.35,10.5,279.5,73.48,60.85
2016,4,13,7,30,589.0,109.0,2.3,11.0,333.0,77.61,64.24
2016,4,13,7,45,637.5,112.5,2.3,11.5,388.0,104.6,67.72
2016,4,13,8,0,686.0,116.0,2.3,12.0,443.0,157.09,97.66
2016,4,13,8,15,714.0,121.5,2.3,12.0,494.0,213.74,141.93
2016,4,13,8,30,742.0,127.0,2.3,12.0,545.0,273.64,193.49
2016,4,13,8,45,773.0,126.5,2.3,12.5,594.5,332.54,245.26
2016,4,13,9,0,804.0,126.0,2.3,13.0,644.0,397.88,301.77
2016,4,13,9,15,819.0,129.0,2.35,13.5,686.0,457.83,353.17
2016,4,13,9,30,834.0,132.0,2.4,14.0,728.0,518.25,403.32
2016,4,13,9,45,862.5,125.5,2.5,14.5,769.0,577.66,451.37
2016,4,13,10,0,891.0,119.0,2.6,15.0,810.0,637.77,498.55
2016,4,13,10,15,898.5,121.0,2.65,15.0,839.0,692.24,540.82
2016,4,13,10,30,906.0,123.0,2.7,15.0,868.0,745.12,580.88
2016,4,13,10,45,910.0,124.5,2.75,15.5,890.0,793.16,614.76
2016,4,13,11,0,914.0,126.0,2.8,16.0,912.0,838.84,645.16
2016,4,13,11,15,917.0,127.0,2.85,16.0,925.5,880.69,673.82
2016,4,13,11,30,920.0,128.0,2.9,16.0,939.0,919.73,700.4
2016,4,13,11,45,918.5,129.5,3.0,16.5,944.0,952.25,721.5
2016,4,13,12,0,917.0,131.0,3.1,17.0,949.0,981.38,740.27
2016,4,13,12,15,916.5,130.5,3.15,17.0,946.5,1006.01,757.03
2016,4,13,12,30,916.0,130.0,3.2,17.0,944.0,1027.05,771.49
2016,4,13,12,45,920.5,125.0,3.3,17.0,935.0,1044.76,784.28
2016,4,13,13,0,925.0,120.0,3.4,17.0,926.0,1058.67,794.69
2016,4,13,13,15,921.0,119.0,3.5,17.0,907.0,1064.31,799.76
2016,4,13,13,30,917.0,118.0,3.6,17.0,888.0,1065.99,802.39
2016,4,13,13,45,907.5,118.5,3.7,17.0,861.0,1059.75,799.89
2016,4,13,14,0,898.0,119.0,3.8,17.0,834.0,1049.67,794.97
2016,4,13,14,15,888.5,117.0,3.9,16.5,800.5,1033.12,787.25
2016,4,13,14,30,879.0,115.0,4.0,16.0,767.0,1012.94,777.09
2016,4,13,14,45,861.5,115.5,4.1,16.0,726.0,994.8,766.91
2016,4,13,15,0,844.0,116.0,4.2,16.0,685.0,962.91,747.1
2016,4,13,15,15,827.5,112.5,4.15,15.5,639.5,924.51,723.16
2016,4,13,15,30,811.0,109.0,4.1,15.0,594.0,883.54,697.15
2016,4,13,15,45,785.0,106.5,4.1,15.0,543.5,833.09,662.88
2016,4,13,16,0,759.0,104.0,4.1,15.0,493.0,785.89,630.57
2016,4,13,16,15,728.5,99.0,3.95,14.5,440.5,726.73,589.23
2016,4,13,16,30,698.0,94.0,3.8,14.0,388.0,667.4,546.9
2016,4,13,16,45,655.5,87.5,3.65,14.0,334.0,597.94,494.18
2016,4,13,17,0,613.0,81.0,3.5,14.0,280.0,530.26,440.26
2016,4,13,17,15,551.5,72.5,3.1,13.0,226.5,450.8,375.92
2016,4,13,17,30,490.0,64.0,2.7,12.0,173.0,376.05,312.95
2016,4,13,17,45,395.0,52.5,2.3,11.5,124.5,286.34,234.97
2016,4,13,18,0,300.0,41.0,1.9,11.0,76.0,205.81,162.82
2016,4,13,18,15,150.0,20.5,1.75,10.5,38.0,99.1,59.38
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,14.5,1.9,8.5,22.0,13.19,0.0
2016,4,14,6,0,186.0,29.0,2.0,9.0,44.0,22.69,12.8
2016,4,14,6,15,303.5,42.5,2.2,9.0,89.0,32.84,23.57
2016,4,14,6,30,421.0,56.0,2.4,9.0,134.0,44.09,34.26
2016,4,14,6,45,511.0,63.5,2.6,9.5,188.5,48.37,38.37
2016,4,14,7,0,601.0,71.0,2.8,10.0,243.0,52.61,42.21
2016,4,14,7,15,652.0,77.5,2.9,10.5,299.0,55.75,44.91
2016,4,14,7,30,703.0,84.0,3.0,11.0,355.0,58.77,47.39
2016,4,14,7,45,739.5,89.0,3.2,11.5,410.5,92.7,54.36
2016,4,14,8,0,776.0,94.0,3.4,12.0,466.0,156.6,93.35
2016,4,14,8,15,802.0,98.0,3.5,12.0,519.5,216.66,140.91
2016,4,14,8,30,828.0,102.0,3.6,12.0,573.0,279.6,196.04
2016,4,14,8,45,841.5,108.0,3.7,12.5,620.5,343.05,253.15
2016,4,14,9,0,855.0,114.0,3.8,13.0,668.0,407.29,310.32
2016,4,14,9,15,870.0,117.0,3.85,13.0,712.0,470.12,365.6
2016,4,14,9,30,885.0,120.0,3.9,13.0,756.0,533.3,419.66
2016,4,14,9,45,903.5,118.5,4.0,13.5,795.0,595.0,470.33
2016,4,14,10,0,922.0,117.0,4.1,14.0,834.0,655.31,518.44
2016,4,14,10,15,929.0,118.5,4.15,14.0,864.0,710.51,562.13
2016,4,14,10,30,936.0,120.0,4.2,14.0,894.0,763.98,603.49
2016,4,14,10,45,939.5,122.0,4.3,14.5,915.5,813.36,639.16
2016,4,14,11,0,943.0,124.0,4.4,15.0,937.0,860.25,671.48
2016,4,14,11,15,945.0,124.5,4.5,15.0,950.5,901.86,701.11
2016,4,14,11,30,947.0,125.0,4.6,15.0,964.0,940.47,728.58
2016,4,14,11,45,937.5,131.5,4.75,15.0,966.5,971.38,751.04
2016,4,14,12,0,928.0,138.0,4.9,15.0,969.0,998.43,770.91
2016,4,14,12,15,926.5,137.5,5.0,15.0,965.0,1022.41,788.35
2016,4,14,12,30,925.0,137.0,5.1,15.0,961.0,1042.72,803.35
2016,4,14,12,45,926.0,133.5,5.2,15.0,950.5,1058.73,815.51
2016,4,14,13,0,927.0,130.0,5.3,15.0,940.0,1070.86,825.16
2016,4,14,13,15,922.0,128.5,5.4,15.0,920.0,1075.08,829.47
2016,4,14,13,30,917.0,127.0,5.5,15.0,900.0,1075.29,831.2
2016,4,14,13,45,909.5,125.5,5.6,15.0,872.5,1069.0,828.53
2016,4,14,14,0,902.0,124.0,5.7,15.0,845.0,1058.79,823.26
2016,4,14,14,15,892.5,122.5,5.7,14.5,811.0,1042.78,814.83
2016,4,14,14,30,883.0,121.0,5.7,14.0,777.0,1034.07,811.74
2016,4,14,14,45,859.0,123.5,5.7,14.0,734.0,1001.07,789.73
2016,4,14,15,0,835.0,126.0,5.7,14.0,691.0,965.17,765.69
2016,4,14,15,15,817.5,122.5,5.65,13.5,645.5,926.03,740.28
2016,4,14,15,30,800.0,119.0,5.6,13.0,600.0,884.36,712.76
2016,4,14,15,45,776.5,115.0,5.6,13.0,549.5,839.8,681.7
2016,4,14,16,0,753.0,111.0,5.6,13.0,499.0,788.73,645.32
2016,4,14,16,15,721.5,105.5,5.45,12.5,445.5,728.34,601.7
2016,4,14,16,30,690.0,100.0,5.3,12.0,392.0,667.87,557.15
2016,4,14,16,45,653.0,91.5,5.2,12.0,338.0,600.29,504.41
2016,4,14,17,0,616.0,83.0,5.1,12.0,284.0,534.03,450.48
2016,4,14,17,15,553.0,74.5,4.75,11.5,230.5,453.49,383.17
2016,4,14,17,30,490.0,66.0,4.4,11.0,177.0,377.76,317.74
2016,4,14,17,45,392.0,54.5,4.1,10.5,127.5,286.49,237.48
2016,4,14,18,0,294.0,43.0,3.8,10.0,78.0,205.23,164.07
2016,4,14,18,15,160.5,26.0,3.6,9.5,44.0,112.14,71.38
2016,4,14,18,30,27.0,9.0,3.4,9.0,10.0,17.23,0.0
2016,4,14,18,45,13.5,4.5,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,15.5,3.3,6.5,25.0,14.1,0.0
2016,4,15,6,0,227.0,31.0,3.4,7.0,50.0,24.29,14.63
2016,4,15,6,15,344.0,44.0,3.6,7.5,97.0,35.4,26.06
2016,4,15,6,30,461.0,57.0,3.8,8.0,144.0,44.89,35.15
2016,4,15,6,45,545.0,64.5,4.0,8.5,199.0,49.16,39.24
2016,4,15,7,0,629.0,72.0,4.2,9.0,254.0,53.37,43.07
2016,4,15,7,15,677.5,78.0,4.35,9.5,310.5,56.11,45.39
2016,4,15,7,30,726.0,84.0,4.5,10.0,367.0,58.75,47.54
2016,4,15,7,45,762.0,88.5,4.65,10.5,423.0,100.47,59.94
2016,4,15,8,0,798.0,93.0,4.8,11.0,479.0,159.67,95.27
2016,4,15,8,15,822.0,96.5,4.85,11.5,531.5,220.35,143.74
2016,4,15,8,30,846.0,100.0,4.9,12.0,584.0,283.61,199.44
2016,4,15,8,45,861.5,104.5,4.95,12.5,632.0,347.44,257.34
2016,4,15,9,0,877.0,109.0,5.0,13.0,680.0,412.26,315.52
2016,4,15,9,15,890.5,111.5,5.0,13.0,723.0,475.2,371.53
2016,4,15,9,30,904.0,114.0,5.0,13.0,766.0,539.9,427.36
2016,4,15,9,45,916.5,114.5,5.0,13.5,804.0,599.63,476.94
2016,4,15,10,0,929.0,115.0,5.0,14.0,842.0,658.68,524.39
2016,4,15,10,15,936.0,116.5,5.0,14.0,871.5,714.12,568.67
2016,4,15,10,30,943.0,118.0,5.0,14.0,901.0,767.81,610.55
2016,4,15,10,45,944.5,121.0,5.0,14.5,922.0,816.82,645.67
2016,4,15,11,0,946.0,124.0,5.0,15.0,943.0,863.17,677.34
2016,4,15,11,15,949.0,124.5,5.05,15.0,957.0,905.62,707.5
2016,4,15,11,30,952.0,125.0,5.1,15.0,971.0,945.14,735.46
2016,4,15,11,45,955.0,124.0,5.15,15.5,977.0,980.12,758.69
2016,4,15,12,0,958.0,123.0,5.2,16.0,983.0,1011.79,779.5
2016,4,15,12,15,957.0,122.5,5.25,16.0,979.5,1036.71,797.11
2016,4,15,12,30,956.0,122.0,5.3,16.0,976.0,1057.85,812.22
2016,4,15,12,45,957.5,119.0,5.4,16.0,966.0,1075.05,825.15
2016,4,15,13,0,959.0,116.0,5.5,16.0,956.0,1088.29,835.52
2016,4,15,13,15,954.5,115.0,5.55,16.0,936.0,1093.55,840.11
2016,4,15,13,30,950.0,114.0,5.6,16.0,916.0,1094.7,842.07
2016,4,15,13,45,945.5,111.5,5.65,16.0,889.5,1090.14,840.25
2016,4,15,14,0,941.0,109.0,5.7,16.0,863.0,1081.5,835.76
2016,4,15,14,15,932.0,107.0,5.7,16.0,828.0,1064.89,825.46
2016,4,15,14,30,923.0,105.0,5.7,16.0,793.0,1044.48,812.62
2016,4,15,14,45,914.0,101.5,5.7,16.0,752.5,1018.7,796.07
2016,4,15,15,0,905.0,98.0,5.7,16.0,712.0,989.42,777.07
2016,4,15,15,15,889.0,95.0,5.6,15.5,665.5,950.87,752.16
2016,4,15,15,30,873.0,92.0,5.5,15.0,619.0,909.61,725.12
2016,4,15,15,45,852.5,88.5,5.4,15.0,568.0,869.68,697.47
2016,4,15,16,0,832.0,85.0,5.3,15.0,517.0,819.12,661.65
2016,4,15,16,15,804.0,81.0,5.0,14.5,462.5,760.42,619.47
2016,4,15,16,30,776.0,77.0,4.7,14.0,408.0,701.13,576.16
2016,4,15,16,45,736.0,72.5,4.45,14.0,352.0,632.46,523.82
2016,4,15,17,0,696.0,68.0,4.2,14.0,296.0,568.65,472.96
2016,4,15,17,15,638.0,61.5,3.7,13.5,241.5,489.97,408.31
2016,4,15,17,30,580.0,55.0,3.2,13.0,187.0,415.6,344.97
2016,4,15,17,45,488.0,45.5,2.75,12.5,136.0,325.22,266.46
2016,4,15,18,0,396.0,36.0,2.3,12.0,85.0,244.35,193.68
2016,4,15,18,15,243.0,23.0,2.15,11.5,48.0,143.1,94.24
2016,4,15,18,30,90.0,10.0,2.0,11.0,11.0,39.2,0.0
2016,4,15,18,45,45.0,5.0,1.85,10.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,147.0,15.0,0.75,9.5,28.0,12.16,0.0
2016,4,16,6,0,294.0,30.0,0.7,10.0,56.0,24.5,14.96
2016,4,16,6,15,405.0,41.0,0.75,10.5,103.5,32.63,23.41
2016,4,16,6,30,516.0,52.0,0.8,11.0,151.0,40.48,30.87
2016,4,16,6,45,587.0,59.5,0.9,11.5,206.0,44.98,35.08
2016,4,16,7,0,658.0,67.0,1.0,12.0,261.0,49.35,38.99
2016,4,16,7,15,703.0,73.0,1.05,12.5,317.0,52.28,41.46
2016,4,16,7,30,748.0,79.0,1.1,13.0,373.0,60.54,48.58
2016,4,16,7,45,780.5,83.0,1.2,14.0,428.5,98.37,56.06
2016,4,16,8,0,813.0,87.0,1.3,15.0,484.0,157.94,91.11
2016,4,16,8,15,835.5,90.5,1.4,15.5,536.0,219.24,139.03
2016,4,16,8,30,858.0,94.0,1.5,16.0,588.0,282.9,193.48
2016,4,16,8,45,875.0,97.0,1.6,16.5,636.0,346.55,249.23
2016,4,16,9,0,892.0,100.0,1.7,17.0,684.0,414.91,307.84
2016,4,16,9,15,904.5,102.0,1.7,17.5,726.5,476.94,359.86
2016,4,16,9,30,917.0,104.0,1.7,18.0,769.0,538.84,409.91
2016,4,16,9,45,930.5,104.0,1.75,18.5,806.5,599.17,457.18
2016,4,16,10,0,944.0,104.0,1.8,19.0,844.0,658.89,502.34
2016,4,16,10,15,950.0,105.5,1.85,19.0,873.5,714.21,543.88
2016,4,16,10,30,956.0,107.0,1.9,19.0,903.0,767.66,583.01
2016,4,16,10,45,959.0,108.5,2.0,19.5,924.5,816.78,616.02
2016,4,16,11,0,962.0,110.0,2.1,20.0,946.0,863.31,646.28
2016,4,16,11,15,964.5,110.5,2.15,20.0,960.0,905.71,674.29
2016,4,16,11,30,967.0,111.0,2.2,20.0,974.0,945.08,700.16
2016,4,16,11,45,966.5,112.5,2.3,20.5,979.0,979.55,721.88
2016,4,16,12,0,966.0,114.0,2.4,21.0,984.0,1010.53,741.28
2016,4,16,12,15,965.0,113.5,2.45,21.0,980.5,1035.43,757.66
2016,4,16,12,30,964.0,113.0,2.5,21.0,977.0,1056.52,771.71
2016,4,16,12,45,965.0,110.5,2.55,21.5,966.5,1073.64,781.84
2016,4,16,13,0,966.0,108.0,2.6,22.0,956.0,1086.78,789.54
2016,4,16,13,15,961.5,107.0,2.6,22.0,936.5,1091.91,793.26
2016,4,16,13,30,957.0,106.0,2.6,22.0,917.0,1092.91,794.58
2016,4,16,13,45,952.5,104.0,2.65,22.0,890.0,1088.72,793.34
2016,4,16,14,0,948.0,102.0,2.7,22.0,863.0,1080.43,789.66
2016,4,16,14,15,939.5,100.5,2.7,22.0,829.0,1064.69,780.8
2016,4,16,14,30,931.0,99.0,2.7,22.0,795.0,1045.12,769.63
2016,4,16,14,45,918.5,97.5,2.7,22.0,754.0,1017.97,753.61
2016,4,16,15,0,906.0,96.0,2.7,22.0,713.0,987.49,735.43
2016,4,16,15,15,891.0,93.0,2.6,21.5,667.0,949.8,712.86
2016,4,16,15,30,876.0,90.0,2.5,21.0,621.0,909.35,688.29
2016,4,16,15,45,854.5,87.5,2.45,21.0,570.0,869.57,663.07
2016,4,16,16,0,833.0,85.0,2.4,21.0,519.0,819.32,630.28
2016,4,16,16,15,806.0,81.0,2.2,20.5,465.0,761.39,591.66
2016,4,16,16,30,779.0,77.0,2.0,20.0,411.0,702.79,551.8
2016,4,16,16,45,741.5,72.0,1.8,19.5,355.5,635.22,504.34
2016,4,16,17,0,704.0,67.0,1.6,19.0,300.0,568.74,455.29
2016,4,16,17,15,648.0,60.5,1.45,18.0,245.0,494.28,398.25
2016,4,16,17,30,592.0,54.0,1.3,17.0,190.0,420.6,339.23
2016,4,16,17,45,504.5,45.0,1.2,16.0,139.5,332.53,266.26
2016,4,16,18,0,417.0,36.0,1.1,15.0,89.0,253.43,197.58
2016,4,16,18,15,267.5,23.0,1.1,14.5,51.0,153.26,102.32
2016,4,16,18,30,118.0,10.0,1.1,14.0,13.0,48.5,0.0
2016,4,16,18,45,59.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,157.5,15.0,0.9,12.5,29.5,12.06,0.0
2016,4,17,6,0,315.0,30.0,0.9,13.0,59.0,24.36,14.85
2016,4,17,6,15,422.0,40.5,1.1,13.5,107.0,32.06,22.63
2016,4,17,6,30,529.0,51.0,1.3,14.0,155.0,39.49,29.61
2016,4,17,6,45,594.0,58.5,1.5,15.0,209.0,44.03,33.72
2016,4,17,7,0,659.0,66.0,1.7,16.0,263.0,48.42,37.49
2016,4,17,7,15,702.5,71.5,1.8,16.5,318.5,51.0,39.62
2016,4,17,7,30,746.0,77.0,1.9,17.0,374.0,58.74,46.19
2016,4,17,7,45,775.5,82.0,2.0,17.5,428.5,98.74,55.11
2016,4,17,8,0,805.0,87.0,2.1,18.0,483.0,158.44,90.78
2016,4,17,8,15,827.5,90.5,2.25,18.5,534.5,219.19,138.2
2016,4,17,8,30,850.0,94.0,2.4,19.0,586.0,282.29,192.02
2016,4,17,8,45,865.5,97.5,2.55,20.0,633.5,345.34,246.7
2016,4,17,9,0,881.0,101.0,2.7,21.0,681.0,412.94,303.96
2016,4,17,9,15,894.0,103.5,2.75,21.5,723.5,474.87,355.85
2016,4,17,9,30,907.0,106.0,2.8,22.0,766.0,536.77,406.0
2016,4,17,9,45,919.0,106.5,2.9,22.5,803.0,596.11,452.73
2016,4,17,10,0,931.0,107.0,3.0,23.0,840.0,654.71,497.39
2016,4,17,10,15,937.5,108.5,3.0,23.0,869.5,709.63,538.65
2016,4,17,10,30,944.0,110.0,3.0,23.0,899.0,762.75,577.52
2016,4,17,10,45,948.0,111.5,3.0,23.5,921.0,812.0,610.2
2016,4,17,11,0,952.0,113.0,3.0,24.0,943.0,858.77,640.0
2016,4,17,11,15,955.0,113.5,2.95,24.0,957.0,901.12,667.37
2016,4,17,11,30,958.0,114.0,2.9,24.0,971.0,940.52,692.54
2016,4,17,11,45,959.5,114.0,2.9,24.5,976.5,974.98,713.27
2016,4,17,12,0,961.0,114.0,2.9,25.0,982.0,1006.05,731.68
2016,4,17,12,15,961.0,114.0,2.85,25.0,979.5,1032.18,747.83
2016,4,17,12,30,961.0,114.0,2.8,25.0,977.0,1054.59,761.62
2016,4,17,12,45,961.0,112.0,2.8,25.0,967.0,1071.13,772.23
2016,4,17,13,0,961.0,110.0,2.8,25.0,957.0,1083.7,780.48
2016,4,17,13,15,957.5,109.5,2.8,24.5,938.0,1090.28,786.64
2016,4,17,13,30,954.0,109.0,2.8,24.0,919.0,1092.79,790.44
2016,4,17,13,45,950.5,106.5,2.8,24.0,893.0,1089.05,788.92
2016,4,17,14,0,947.0,104.0,2.8,24.0,867.0,1081.22,785.0
2016,4,17,14,15,939.0,102.5,2.75,23.5,833.0,1065.96,777.5
2016,4,17,14,30,931.0,101.0,2.7,23.0,799.0,1046.88,767.68
2016,4,17,14,45,922.0,98.0,2.7,23.0,759.5,1021.42,752.82
2016,4,17,15,0,913.0,95.0,2.7,23.0,720.0,992.44,735.71
2016,4,17,15,15,899.0,92.5,2.6,22.5,674.0,956.07,714.15
2016,4,17,15,30,885.0,90.0,2.5,22.0,628.0,916.87,690.57
2016,4,17,15,45,867.5,86.5,2.4,22.0,577.5,879.04,666.42
2016,4,17,16,0,850.0,83.0,2.3,22.0,527.0,830.48,634.65
2016,4,17,16,15,824.5,79.0,2.1,21.5,473.5,773.12,596.73
2016,4,17,16,30,799.0,75.0,1.9,21.0,420.0,714.93,557.51
2016,4,17,16,45,763.0,70.5,1.7,20.5,364.0,648.2,511.08
2016,4,17,17,0,727.0,66.0,1.5,20.0,308.0,582.36,463.06
2016,4,17,17,15,672.5,59.5,1.4,19.0,252.5,504.14,404.08
2016,4,17,17,30,618.0,53.0,1.3,18.0,197.0,433.44,347.92
2016,4,17,17,45,529.5,45.0,1.25,17.0,145.5,344.74,275.0
2016,4,17,18,0,441.0,37.0,1.2,16.0,94.0,264.97,206.16
2016,4,17,18,15,289.0,24.0,1.15,15.5,54.5,163.41,111.25
2016,4,17,18,30,137.0,11.0,1.1,15.0,15.0,55.69,0.0
2016,4,17,18,45,68.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,15.5,0.4,15.0,31.5,12.41,0.0
2016,4,18,6,0,327.0,31.0,0.4,15.0,63.0,25.13,15.57
2016,4,18,6,15,431.0,41.5,0.45,15.5,111.0,32.8,23.16
2016,4,18,6,30,535.0,52.0,0.5,16.0,159.0,40.21,30.05
2016,4,18,6,45,602.5,59.0,0.55,16.5,214.0,44.32,33.8
2016,4,18,7,0,670.0,66.0,0.6,17.0,269.0,48.33,37.29
2016,4,18,7,15,713.0,71.5,0.75,17.5,324.5,55.86,43.73
2016,4,18,7,30,756.0,77.0,0.9,18.0,380.0,58.65,45.92
2016,4,18,7,45,785.5,81.5,1.05,18.5,434.5,100.28,55.21
2016,4,18,8,0,815.0,86.0,1.2,19.0,489.0,160.19,91.07
2016,4,18,8,15,837.0,89.5,1.3,19.5,541.0,221.44,138.61
2016,4,18,8,30,859.0,93.0,1.4,20.0,593.0,284.96,192.24
2016,4,18,8,45,874.5,96.0,1.5,21.0,640.5,352.49,249.56
2016,4,18,9,0,890.0,99.0,1.6,22.0,688.0,415.8,302.66
2016,4,18,9,15,902.5,101.0,1.65,22.5,730.5,477.53,353.5
2016,4,18,9,30,915.0,103.0,1.7,23.0,773.0,539.13,402.47
2016,4,18,9,45,927.5,103.0,1.8,23.5,810.0,598.62,448.43
2016,4,18,10,0,940.0,103.0,1.9,24.0,847.0,657.39,492.35
2016,4,18,10,15,946.5,104.5,1.9,24.0,876.0,712.63,532.77
2016,4,18,10,30,953.0,106.0,1.9,24.0,905.0,766.05,570.76
2016,4,18,10,45,957.5,106.5,1.95,24.5,927.0,815.01,602.5
2016,4,18,11,0,962.0,107.0,2.0,25.0,949.0,861.5,631.65
2016,4,18,11,15,964.5,107.5,1.95,25.0,962.5,903.65,657.92
2016,4,18,11,30,967.0,108.0,1.9,25.0,976.0,942.79,681.94
2016,4,18,11,45,968.0,108.5,1.9,25.0,981.0,977.41,703.45
2016,4,18,12,0,969.0,109.0,1.9,25.0,986.0,1008.6,722.73
2016,4,18,12,15,968.0,109.0,1.85,25.0,983.5,1033.82,737.6
2016,4,18,12,30,967.0,109.0,1.8,25.0,981.0,1055.26,750.12
2016,4,18,12,45,960.5,111.0,1.75,25.5,968.5,1069.46,756.72
2016,4,18,13,0,954.0,113.0,1.7,26.0,956.0,1079.61,760.95
2016,4,18,13,15,949.5,112.0,1.65,26.0,936.5,1084.57,763.64
2016,4,18,13,30,945.0,111.0,1.6,26.0,917.0,1085.46,764.01
2016,4,18,13,45,935.0,112.0,1.55,26.0,889.0,1078.9,760.02
2016,4,18,14,0,925.0,113.0,1.5,26.0,861.0,1068.42,753.86
2016,4,18,14,15,916.0,111.0,1.5,25.5,827.0,1051.85,746.43
2016,4,18,14,30,907.0,109.0,1.5,25.0,793.0,1031.56,736.81
2016,4,18,14,45,889.5,109.5,1.5,25.0,751.0,1002.23,720.15
2016,4,18,15,0,872.0,110.0,1.5,25.0,709.0,979.8,707.94
2016,4,18,15,15,856.0,107.5,1.45,24.5,663.0,942.27,686.59
2016,4,18,15,30,840.0,105.0,1.4,24.0,617.0,902.08,663.46
2016,4,18,15,45,812.5,103.5,1.4,24.0,565.5,850.62,631.98
2016,4,18,16,0,785.0,102.0,1.4,24.0,514.0,797.78,599.1
2016,4,18,16,15,755.5,97.0,1.3,23.5,460.5,742.61,563.97
2016,4,18,16,30,726.0,92.0,1.2,23.0,407.0,683.03,524.95
2016,4,18,16,45,681.0,87.0,1.2,22.5,351.5,612.52,477.56
2016,4,18,17,0,636.0,82.0,1.2,22.0,296.0,543.95,428.4
2016,4,18,17,15,577.5,74.0,1.15,20.5,242.0,466.01,371.05
2016,4,18,17,30,519.0,66.0,1.1,19.0,188.0,392.43,314.02
2016,4,18,17,45,427.0,55.0,1.1,18.0,138.5,303.52,241.62
2016,4,18,18,0,335.0,44.0,1.1,17.0,89.0,223.94,174.03
2016,4,18,18,15,204.0,28.0,1.1,16.5,52.0,133.33,91.72
2016,4,18,18,30,73.0,12.0,1.1,16.0,15.0,35.22,0.0
2016,4,18,18,45,36.5,6.0,1.1,15.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,142.0,17.0,0.65,15.5,31.5,13.63,0.0
2016,4,19,6,0,284.0,34.0,0.7,16.0,63.0,27.66,17.75
2016,4,19,6,15,386.0,45.5,0.8,16.5,110.0,36.07,25.92
2016,4,19,6,30,488.0,57.0,0.9,17.0,157.0,44.16,33.38
2016,4,19,6,45,564.0,63.5,1.05,17.5,211.5,47.66,36.57
2016,4,19,7,0,640.0,70.0,1.2,18.0,266.0,51.13,39.56
2016,4,19,7,15,684.0,75.5,1.35,18.5,321.0,53.57,41.52
2016,4,19,7,30,728.0,81.0,1.5,19.0,376.0,55.91,43.33
2016,4,19,7,45,762.0,85.0,1.65,19.5,431.0,103.14,57.47
2016,4,19,8,0,796.0,89.0,1.8,20.0,486.0,161.68,92.72
2016,4,19,8,15,818.5,92.5,1.9,20.5,537.5,221.79,139.51
2016,4,19,8,30,841.0,96.0,2.0,21.0,589.0,284.26,192.3
2016,4,19,8,45,854.0,100.5,2.15,21.5,635.5,346.7,246.37
2016,4,19,9,0,867.0,105.0,2.3,22.0,682.0,409.81,300.23
2016,4,19,9,15,879.5,108.0,2.35,22.0,724.5,474.54,354.29
2016,4,19,9,30,892.0,111.0,2.4,22.0,767.0,535.67,404.14
2016,4,19,9,45,894.0,117.0,2.5,22.5,801.0,593.32,449.23
2016,4,19,10,0,896.0,123.0,2.6,23.0,835.0,649.3,491.57
2016,4,19,10,15,903.5,125.0,2.7,23.0,864.5,703.52,532.45
2016,4,19,10,30,911.0,127.0,2.8,23.0,894.0,756.13,571.23
2016,4,19,10,45,909.5,132.0,2.9,23.0,914.0,802.89,604.4
2016,4,19,11,0,908.0,137.0,3.0,23.0,934.0,846.87,634.26
2016,4,19,11,15,670.0,260.5,3.05,23.0,853.5,813.95,608.67
2016,4,19,11,30,432.0,384.0,3.1,23.0,773.0,752.12,560.77
2016,4,19,11,45,517.0,358.0,3.15,23.0,826.0,825.11,613.78
2016,4,19,12,0,602.0,332.0,3.2,23.0,879.0,900.1,666.47
2016,4,19,12,15,597.0,333.0,3.2,23.0,874.5,917.25,677.56
2016,4,19,12,30,592.0,334.0,3.2,23.0,870.0,931.54,687.19
2016,4,19,12,45,589.5,330.0,3.25,23.0,858.0,940.42,693.79
2016,4,19,13,0,587.0,326.0,3.3,23.0,846.0,946.34,698.53
2016,4,19,13,15,477.0,357.5,3.25,22.5,774.5,876.84,650.59
2016,4,19,13,30,367.0,389.0,3.2,22.0,703.0,790.68,591.01
2016,4,19,13,45,335.5,385.5,3.2,22.0,666.0,759.19,569.79
2016,4,19,14,0,304.0,382.0,3.2,22.0,629.0,726.11,546.9
2016,4,19,14,15,280.0,370.5,3.15,21.5,590.5,690.62,523.32
2016,4,19,14,30,256.0,359.0,3.1,21.0,552.0,654.08,498.73
2016,4,19,14,45,253.5,339.0,3.05,21.0,522.0,628.29,481.45
2016,4,19,15,0,251.0,319.0,3.0,21.0,492.0,601.14,463.03
2016,4,19,15,15,338.0,276.5,2.9,20.5,493.5,630.36,489.06
2016,4,19,15,30,425.0,234.0,2.8,20.0,495.0,669.52,521.49
2016,4,19,15,45,222.5,213.5,2.7,20.0,349.5,441.28,348.92
2016,4,19,16,0,20.0,193.0,2.6,20.0,204.0,199.52,156.75
2016,4,19,16,15,136.0,184.5,2.4,19.5,245.0,311.25,250.33
2016,4,19,16,30,252.0,176.0,2.2,19.0,286.0,400.21,322.88
2016,4,19,16,45,230.5,158.0,2.0,18.5,248.5,354.46,287.12
2016,4,19,17,0,209.0,140.0,1.8,18.0,211.0,310.03,252.26
2016,4,19,17,15,366.0,104.0,1.7,17.5,202.0,365.9,298.79
2016,4,19,17,30,523.0,68.0,1.6,17.0,193.0,396.4,321.85
2016,4,19,17,45,445.5,56.0,1.5,16.5,143.0,313.59,251.92
2016,4,19,18,0,368.0,44.0,1.4,16.0,93.0,238.59,186.71
2016,4,19,18,15,229.5,28.5,1.3,15.5,54.5,145.45,102.28
2016,4,19,18,30,91.0,13.0,1.2,15.0,16.0,42.09,0.0
2016,4,19,18,45,45.5,6.5,1.2,14.5,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.5,17.5,0.8,11.5,33.0,13.98,1.41
2016,4,20,6,0,299.0,35.0,0.8,12.0,66.0,28.43,18.9
2016,4,20,6,15,400.0,46.5,0.9,12.5,114.5,36.82,27.09
2016,4,20,6,30,501.0,58.0,1.0,13.0,163.0,44.88,34.63
2016,4,20,6,45,574.0,64.5,1.1,13.5,217.5,48.36,37.83
2016,4,20,7,0,647.0,71.0,1.2,14.0,272.0,51.79,40.82
2016,4,20,7,15,690.5,77.0,1.2,14.5,327.5,54.58,43.11
2016,4,20,7,30,734.0,83.0,1.2,15.0,383.0,57.24,45.22
2016,4,20,7,45,768.5,86.5,1.25,16.0,438.0,106.02,59.92
2016,4,20,8,0,803.0,90.0,1.3,17.0,493.0,164.62,95.66
2016,4,20,8,15,825.0,93.5,1.45,17.5,545.0,225.05,143.27
2016,4,20,8,30,847.0,97.0,1.6,18.0,597.0,287.76,196.77
2016,4,20,8,45,861.5,101.0,1.8,19.0,644.0,350.57,251.11
2016,4,20,9,0,876.0,105.0,2.0,20.0,691.0,417.76,307.82
2016,4,20,9,15,888.5,107.5,2.05,20.0,733.5,479.0,359.46
2016,4,20,9,30,901.0,110.0,2.1,20.0,776.0,540.14,409.48
2016,4,20,9,45,911.0,112.0,2.2,20.5,812.0,599.13,455.73
2016,4,20,10,0,921.0,114.0,2.3,21.0,848.0,657.21,499.8
2016,4,20,10,15,927.5,115.5,2.4,21.0,877.0,711.42,540.79
2016,4,20,10,30,934.0,117.0,2.5,21.0,906.0,763.85,579.57
2016,4,20,10,45,933.5,121.5,2.6,21.5,926.5,811.77,612.04
2016,4,20,11,0,933.0,126.0,2.7,22.0,947.0,856.93,641.46
2016,4,20,11,15,935.5,126.5,2.75,22.0,960.0,898.0,668.75
2016,4,20,11,30,938.0,127.0,2.8,22.0,973.0,936.15,693.98
2016,4,20,11,45,939.0,127.0,2.85,22.0,978.5,969.42,715.91
2016,4,20,12,0,940.0,127.0,2.9,22.0,984.0,999.37,735.66
2016,4,20,12,15,939.0,127.0,2.95,22.0,980.5,1023.97,751.96
2016,4,20,12,30,938.0,127.0,3.0,22.0,977.0,1044.9,765.98
2016,4,20,12,45,938.0,124.5,3.05,22.0,966.0,1060.56,776.7
2016,4,20,13,0,938.0,122.0,3.1,22.0,955.0,1072.33,785.08
2016,4,20,13,15,933.0,121.0,3.1,22.0,935.5,1076.66,788.35
2016,4,20,13,30,928.0,120.0,3.1,22.0,916.0,1076.98,789.25
2016,4,20,13,45,920.5,119.5,3.15,22.0,888.5,1071.34,786.92
2016,4,20,14,0,913.0,119.0,3.2,22.0,861.0,1061.8,782.23
2016,4,20,14,15,903.5,117.0,3.2,21.5,826.5,1044.82,773.88
2016,4,20,14,30,894.0,115.0,3.2,21.0,792.0,1024.19,763.22
2016,4,20,14,45,879.0,114.0,3.25,21.0,750.5,995.82,746.37
2016,4,20,15,0,864.0,113.0,3.3,21.0,709.0,974.35,734.2
2016,4,20,15,15,847.5,110.0,3.25,20.5,663.0,935.94,711.06
2016,4,20,15,30,831.0,107.0,3.2,20.0,617.0,894.94,686.01
2016,4,20,15,45,805.5,104.5,3.2,20.0,566.0,844.35,652.94
2016,4,20,16,0,780.0,102.0,3.2,20.0,515.0,792.31,618.39
2016,4,20,16,15,751.0,97.0,3.05,19.5,462.0,737.65,581.68
2016,4,20,16,30,722.0,92.0,2.9,19.0,409.0,678.68,541.02
2016,4,20,16,45,679.5,87.0,2.75,18.5,354.0,610.21,491.81
2016,4,20,17,0,637.0,82.0,2.6,18.0,299.0,543.47,441.1
2016,4,20,17,15,579.5,74.0,2.3,17.0,245.0,466.22,380.58
2016,4,20,17,30,522.0,66.0,2.0,16.0,191.0,393.25,321.08
2016,4,20,17,45,435.5,55.0,1.7,15.5,141.5,307.15,248.27
2016,4,20,18,0,349.0,44.0,1.4,15.0,92.0,229.81,180.8
2016,4,20,18,15,218.5,29.0,1.35,14.5,54.5,139.5,99.59
2016,4,20,18,30,88.0,14.0,1.3,14.0,17.0,41.97,0.0
2016,4,20,18,45,44.0,7.0,1.3,13.5,8.5,6.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,88.0,20.0,0.15,11.5,30.0,15.63,3.72
2016,4,21,6,0,176.0,40.0,0.1,12.0,60.0,30.93,21.27
2016,4,21,6,15,246.5,57.5,0.1,12.5,101.5,43.74,33.36
2016,4,21,6,30,317.0,75.0,0.1,13.0,143.0,56.07,44.68
2016,4,21,6,45,366.0,90.5,0.1,13.5,190.0,66.34,53.86
2016,4,21,7,0,415.0,106.0,0.1,14.0,237.0,76.15,62.34
2016,4,21,7,15,468.5,111.5,0.3,14.5,285.0,78.56,64.17
2016,4,21,7,30,522.0,117.0,0.5,15.0,333.0,80.89,65.88
2016,4,21,7,45,513.5,138.5,0.7,15.5,374.5,125.44,83.34
2016,4,21,8,0,505.0,160.0,0.9,16.0,416.0,176.96,118.54
2016,4,21,8,15,471.0,190.5,1.1,16.0,448.0,229.65,162.14
2016,4,21,8,30,437.0,221.0,1.3,16.0,480.0,278.57,204.59
2016,4,21,8,45,623.5,174.5,1.55,16.5,576.0,333.31,245.67
2016,4,21,9,0,810.0,128.0,1.8,17.0,672.0,410.05,306.22
2016,4,21,9,15,656.5,198.0,1.95,17.0,656.5,449.98,343.07
2016,4,21,9,30,503.0,268.0,2.1,17.0,641.0,474.07,364.96
2016,4,21,9,45,498.0,286.5,2.3,17.5,670.5,520.24,401.05
2016,4,21,10,0,493.0,305.0,2.5,18.0,700.0,565.27,435.19
2016,4,21,10,15,504.0,318.0,2.6,18.0,733.5,614.82,472.51
2016,4,21,10,30,515.0,331.0,2.7,18.0,767.0,664.49,509.23
2016,4,21,10,45,701.5,236.0,2.8,18.5,846.5,749.59,573.63
2016,4,21,11,0,888.0,141.0,2.9,19.0,926.0,835.26,635.66
2016,4,21,11,15,891.5,142.0,2.95,19.0,939.5,875.92,662.92
2016,4,21,11,30,895.0,143.0,3.0,19.0,953.0,913.92,688.58
2016,4,21,11,45,898.5,142.0,3.15,19.0,958.5,947.24,711.73
2016,4,21,12,0,902.0,141.0,3.3,19.0,964.0,977.52,732.89
2016,4,21,12,15,901.5,140.5,3.35,19.0,961.0,1001.28,748.99
2016,4,21,12,30,901.0,140.0,3.4,19.0,958.0,1021.55,762.88
2016,4,21,12,45,914.0,129.5,3.45,19.0,951.0,1041.61,776.76
2016,4,21,13,0,927.0,119.0,3.5,19.0,944.0,1057.92,788.24
2016,4,21,13,15,923.0,118.0,3.55,19.0,925.0,1063.06,792.49
2016,4,21,13,30,919.0,117.0,3.6,19.0,906.0,1064.25,794.37
2016,4,21,13,45,918.0,112.0,3.65,19.0,880.5,1060.27,792.98
2016,4,21,14,0,917.0,107.0,3.7,19.0,855.0,1052.24,789.08
2016,4,21,14,15,908.5,105.5,3.75,19.0,821.5,1036.59,780.22
2016,4,21,14,30,900.0,104.0,3.8,19.0,788.0,1017.27,769.01
2016,4,21,14,45,895.0,99.0,3.85,19.0,749.5,993.85,755.07
2016,4,21,15,0,890.0,94.0,3.9,19.0,711.0,966.83,738.7
2016,4,21,15,15,876.0,91.5,3.9,18.5,665.5,930.94,717.17
2016,4,21,15,30,862.0,89.0,3.9,18.0,620.0,892.32,693.55
2016,4,21,15,45,841.5,86.5,3.95,18.0,570.5,853.66,668.58
2016,4,21,16,0,821.0,84.0,4.0,18.0,521.0,804.75,635.83
2016,4,21,16,15,795.0,80.5,3.9,17.5,468.5,748.77,597.88
2016,4,21,16,30,769.0,77.0,3.8,17.0,416.0,692.11,558.61
2016,4,21,16,45,726.5,73.5,3.75,16.5,360.5,623.39,509.2
2016,4,21,17,0,684.0,70.0,3.7,16.0,305.0,559.5,460.57
2016,4,21,17,15,629.0,64.0,3.35,15.5,251.5,484.13,399.8
2016,4,21,17,30,574.0,58.0,3.0,15.0,198.0,412.76,340.08
2016,4,21,17,45,485.5,49.5,2.65,14.5,147.5,325.97,265.78
2016,4,21,18,0,397.0,41.0,2.3,14.0,97.0,248.07,196.89
2016,4,21,18,15,255.5,28.0,2.1,13.5,58.5,154.54,112.37
2016,4,21,18,30,114.0,15.0,1.9,13.0,20.0,63.86,0.0
2016,4,21,18,45,57.0,7.5,1.7,12.5,10.0,6.82,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,3.0,18.5,1.9,10.5,19.0,16.31,5.2
2016,4,22,6,0,6.0,37.0,2.2,11.0,38.0,31.83,22.11
2016,4,22,6,15,22.0,58.0,2.35,11.5,63.0,48.08,37.26
2016,4,22,6,30,38.0,79.0,2.5,12.0,88.0,64.36,52.18
2016,4,22,6,45,48.0,102.0,2.65,12.5,116.0,81.61,67.66
2016,4,22,7,0,58.0,125.0,2.8,13.0,144.0,98.5,82.47
2016,4,22,7,15,65.0,147.5,2.9,13.0,172.0,114.71,96.53
2016,4,22,7,30,72.0,170.0,3.0,13.0,200.0,130.55,110.05
2016,4,22,7,45,102.0,196.5,3.2,13.5,245.5,157.78,123.89
2016,4,22,8,0,132.0,223.0,3.4,14.0,291.0,185.39,143.27
2016,4,22,8,15,109.5,244.0,3.55,14.0,304.0,214.57,167.63
2016,4,22,8,30,87.0,265.0,3.7,14.0,317.0,235.67,185.67
2016,4,22,8,45,157.5,289.5,3.85,14.5,392.5,282.02,220.84
2016,4,22,9,0,228.0,314.0,4.0,15.0,468.0,341.73,267.19
2016,4,22,9,15,158.0,331.0,4.15,15.0,441.0,343.58,270.39
2016,4,22,9,30,88.0,348.0,4.3,15.0,414.0,338.62,267.17
2016,4,22,9,45,52.0,308.0,4.45,15.0,347.5,295.01,233.09
2016,4,22,10,0,16.0,268.0,4.6,15.0,281.0,244.89,193.16
2016,4,22,10,15,48.5,338.0,4.7,15.0,379.0,329.95,260.54
2016,4,22,10,30,81.0,408.0,4.8,15.0,477.0,419.64,330.2
2016,4,22,10,45,244.0,396.0,4.95,15.0,611.0,546.4,430.53
2016,4,22,11,0,407.0,384.0,5.1,15.0,745.0,684.71,537.57
2016,4,22,11,15,235.0,405.5,5.25,14.5,615.0,580.35,456.77
2016,4,22,11,30,63.0,427.0,5.4,14.0,485.0,450.81,354.65
2016,4,22,11,45,79.0,441.5,5.55,14.0,514.0,484.94,381.84
2016,4,22,12,0,95.0,456.0,5.7,14.0,543.0,520.11,409.33
2016,4,22,12,15,80.5,444.5,5.75,14.0,518.0,501.31,394.65
2016,4,22,12,30,66.0,433.0,5.8,14.0,493.0,481.09,378.99
2016,4,22,12,45,41.5,365.5,5.85,14.0,403.5,393.03,310.74
2016,4,22,13,0,17.0,298.0,5.9,14.0,314.0,290.46,229.93
2016,4,22,13,15,13.0,252.5,5.95,14.0,264.5,243.93,193.25
2016,4,22,13,30,9.0,207.0,6.0,14.0,215.0,197.32,156.03
2016,4,22,13,45,225.5,269.0,6.05,14.0,454.0,520.8,420.01
2016,4,22,14,0,442.0,331.0,6.1,14.0,693.0,824.22,653.77
2016,4,22,14,15,234.5,313.0,6.0,13.5,504.0,580.25,465.26
2016,4,22,14,30,27.0,295.0,5.9,13.0,315.0,320.39,256.51
2016,4,22,14,45,56.5,307.5,5.8,13.0,347.5,364.66,293.87
2016,4,22,15,0,86.0,320.0,5.7,13.0,380.0,408.67,330.27
2016,4,22,15,15,197.0,293.0,5.55,13.0,418.5,499.19,406.1
2016,4,22,15,30,308.0,266.0,5.4,13.0,457.0,582.32,474.75
2016,4,22,15,45,177.5,242.0,5.3,13.0,350.0,417.64,342.6
2016,4,22,16,0,47.0,218.0,5.2,13.0,243.0,262.62,214.53
2016,4,22,16,15,91.0,203.0,5.1,12.5,245.5,282.04,233.31
2016,4,22,16,30,135.0,188.0,5.0,12.0,248.0,310.91,259.28
2016,4,22,16,45,125.5,165.5,4.9,12.0,216.0,274.57,229.53
2016,4,22,17,0,116.0,143.0,4.8,12.0,184.0,238.62,199.74
2016,4,22,17,15,338.0,103.0,4.45,11.5,192.5,346.01,292.68
2016,4,22,17,30,560.0,63.0,4.1,11.0,201.0,410.31,345.12
2016,4,22,17,45,470.5,54.0,3.75,11.0,150.5,323.08,267.96
2016,4,22,18,0,381.0,45.0,3.4,11.0,100.0,244.68,197.27
2016,4,22,18,15,241.5,31.0,3.05,10.5,60.5,150.16,111.55
2016,4,22,18,30,102.0,17.0,2.7,10.0,21.0,62.93,0.0
2016,4,22,18,45,51.0,8.5,2.4,10.0,10.5,21.77,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
