Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,166.5,19.0,2.1,8.5,39.0,15.02,5.16
2016,4,23,6,0,333.0,38.0,2.3,9.0,78.0,30.73,21.44
2016,4,23,6,15,430.0,48.5,2.5,9.5,126.5,38.15,28.72
2016,4,23,6,30,527.0,59.0,2.7,10.0,175.0,45.3,35.46
2016,4,23,6,45,592.5,65.5,2.95,10.5,229.0,48.77,38.66
2016,4,23,7,0,658.0,72.0,3.2,11.0,283.0,52.17,41.62
2016,4,23,7,15,699.0,77.0,3.25,11.0,338.0,54.19,43.32
2016,4,23,7,30,740.0,82.0,3.3,11.0,393.0,61.75,49.94
2016,4,23,7,45,767.0,87.0,3.35,11.5,446.0,110.06,63.05
2016,4,23,8,0,794.0,92.0,3.4,12.0,499.0,168.76,101.39
2016,4,23,8,15,815.0,95.5,3.4,12.5,550.0,228.3,150.07
2016,4,23,8,30,836.0,99.0,3.4,13.0,601.0,289.99,204.38
2016,4,23,8,45,851.5,102.5,3.4,13.5,647.5,351.82,259.79
2016,4,23,9,0,867.0,106.0,3.4,14.0,694.0,414.58,315.15
2016,4,23,9,15,879.0,108.0,3.45,14.0,735.0,478.04,370.3
2016,4,23,9,30,891.0,110.0,3.5,14.0,776.0,537.71,421.05
2016,4,23,9,45,908.5,107.5,3.55,14.5,813.5,596.14,468.58
2016,4,23,10,0,926.0,105.0,3.6,15.0,851.0,654.34,514.44
2016,4,23,10,15,932.5,106.0,3.7,15.0,879.5,707.96,556.65
2016,4,23,10,30,939.0,107.0,3.8,15.0,908.0,759.77,596.56
2016,4,23,10,45,942.0,109.0,3.9,15.5,928.5,807.87,630.14
2016,4,23,11,0,945.0,111.0,4.0,16.0,949.0,853.45,661.1
2016,4,23,11,15,947.5,111.5,4.05,16.0,962.0,894.51,689.62
2016,4,23,11,30,950.0,112.0,4.1,16.0,975.0,932.63,715.97
2016,4,23,11,45,950.0,112.5,4.15,16.5,980.0,965.4,737.15
2016,4,23,12,0,950.0,113.0,4.2,17.0,985.0,994.78,755.92
2016,4,23,12,15,949.5,112.5,4.2,17.0,982.0,1019.17,772.41
2016,4,23,12,30,949.0,112.0,4.2,17.0,979.0,1039.88,786.47
2016,4,23,12,45,947.0,111.0,4.2,17.0,967.5,1054.82,796.73
2016,4,23,13,0,945.0,110.0,4.2,17.0,956.0,1065.85,804.51
2016,4,23,13,15,940.5,109.5,4.2,17.0,936.5,1070.92,808.43
2016,4,23,13,30,936.0,109.0,4.2,17.0,917.0,1072.0,809.86
2016,4,23,13,45,925.5,110.0,4.2,17.0,889.0,1064.65,805.77
2016,4,23,14,0,915.0,111.0,4.2,17.0,861.0,1053.45,799.28
2016,4,23,14,15,906.0,109.5,4.25,16.5,827.0,1037.3,791.39
2016,4,23,14,30,897.0,108.0,4.3,16.0,793.0,1017.51,781.06
2016,4,23,14,45,877.0,109.5,4.35,16.0,751.0,986.9,761.89
2016,4,23,15,0,857.0,111.0,4.4,16.0,709.0,963.28,747.72
2016,4,23,15,15,841.0,108.5,4.4,15.5,663.5,926.07,724.8
2016,4,23,15,30,825.0,106.0,4.4,15.0,618.0,886.29,699.85
2016,4,23,15,45,797.0,104.5,4.45,15.0,567.0,834.91,665.12
2016,4,23,16,0,769.0,103.0,4.5,15.0,516.0,782.29,628.93
2016,4,23,16,15,740.5,98.5,4.4,14.5,463.5,729.05,591.93
2016,4,23,16,30,712.0,94.0,4.3,14.0,411.0,671.58,550.93
2016,4,23,16,45,664.5,90.0,4.25,14.0,356.0,601.29,497.53
2016,4,23,17,0,617.0,86.0,4.2,14.0,301.0,533.17,443.33
2016,4,23,17,15,560.0,78.0,3.95,13.5,248.0,457.32,381.62
2016,4,23,17,30,503.0,70.0,3.7,13.0,195.0,385.69,321.33
2016,4,23,17,45,418.0,59.0,3.45,12.5,146.0,301.47,248.67
2016,4,23,18,0,333.0,48.0,3.2,12.0,97.0,224.26,180.24
2016,4,23,18,15,209.5,32.5,3.05,11.5,59.0,139.21,103.64
2016,4,23,18,30,86.0,17.0,2.9,11.0,21.0,57.79,0.0
2016,4,23,18,45,43.0,8.5,2.75,11.0,10.5,19.54,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,2.55,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.7,9.0,8.0,7.28,0.0
2016,4,24,5,45,82.0,29.0,2.9,9.0,39.0,23.31,11.93
2016,4,24,6,0,164.0,50.0,3.1,9.0,70.0,39.33,29.08
2016,4,24,6,15,250.0,67.5,3.2,9.0,115.0,51.18,40.5
2016,4,24,6,30,336.0,85.0,3.3,9.0,160.0,63.35,51.94
2016,4,24,6,45,388.5,100.5,3.4,9.5,209.5,73.43,61.1
2016,4,24,7,0,441.0,116.0,3.5,10.0,259.0,83.06,69.59
2016,4,24,7,15,328.0,144.5,3.45,10.0,261.5,104.81,88.83
2016,4,24,7,30,215.0,173.0,3.4,10.0,264.0,127.69,108.77
2016,4,24,7,45,209.0,198.5,3.4,10.0,296.5,160.79,124.32
2016,4,24,8,0,203.0,224.0,3.4,10.0,329.0,195.79,150.79
2016,4,24,8,15,379.5,203.0,3.4,10.0,423.5,223.15,165.61
2016,4,24,8,30,556.0,182.0,3.4,10.0,518.0,280.91,208.95
2016,4,24,8,45,656.0,170.5,3.4,10.5,596.0,342.19,259.82
2016,4,24,9,0,756.0,159.0,3.4,11.0,674.0,414.0,319.81
2016,4,24,9,15,773.0,162.5,3.4,11.5,716.5,472.77,370.12
2016,4,24,9,30,790.0,166.0,3.4,12.0,759.0,532.31,419.55
2016,4,24,9,45,833.0,151.5,3.45,12.5,802.5,592.72,468.48
2016,4,24,10,0,876.0,137.0,3.5,13.0,846.0,653.1,516.21
2016,4,24,10,15,884.5,139.0,3.5,13.5,875.5,705.64,556.29
2016,4,24,10,30,893.0,141.0,3.5,14.0,905.0,757.71,594.85
2016,4,24,10,45,910.5,135.0,3.55,14.5,930.0,807.84,630.79
2016,4,24,11,0,928.0,129.0,3.6,15.0,955.0,856.56,663.7
2016,4,24,11,15,931.0,129.5,3.7,15.0,968.5,897.51,692.34
2016,4,24,11,30,934.0,130.0,3.8,15.0,982.0,935.61,718.93
2016,4,24,11,45,937.0,129.0,3.9,15.5,987.5,969.31,741.03
2016,4,24,12,0,940.0,128.0,4.0,16.0,993.0,999.8,760.87
2016,4,24,12,15,939.0,128.0,4.25,16.0,989.5,1024.11,778.89
2016,4,24,12,30,938.0,128.0,4.5,16.0,986.0,1044.77,795.19
2016,4,24,12,45,928.0,132.0,4.75,16.0,972.5,1056.8,806.0
2016,4,24,13,0,918.0,136.0,5.0,16.0,959.0,1064.88,814.23
2016,4,24,13,15,913.5,135.0,5.15,16.0,939.5,1069.54,819.32
2016,4,24,13,30,909.0,134.0,5.3,16.0,920.0,1070.28,821.86
2016,4,24,13,45,896.5,135.5,5.45,16.0,892.0,1061.65,818.0
2016,4,24,14,0,884.0,137.0,5.6,16.0,864.0,1049.28,811.64
2016,4,24,14,15,875.0,135.0,5.65,15.5,830.0,1044.74,811.7
2016,4,24,14,30,866.0,133.0,5.7,15.0,796.0,1024.76,800.89
2016,4,24,14,45,656.5,200.5,5.8,15.0,688.5,889.27,705.14
2016,4,24,15,0,447.0,268.0,5.9,15.0,581.0,744.32,595.0
2016,4,24,15,15,475.0,239.0,5.95,14.5,552.5,729.35,588.14
2016,4,24,15,30,503.0,210.0,6.0,14.0,524.0,710.34,577.56
2016,4,24,15,45,592.0,164.0,6.05,13.5,504.5,727.95,596.43
2016,4,24,16,0,681.0,118.0,6.1,13.0,485.0,730.09,601.46
2016,4,24,16,15,522.5,141.0,6.0,12.5,406.0,596.57,497.53
2016,4,24,16,30,364.0,164.0,5.9,12.0,327.0,467.6,392.73
2016,4,24,16,45,442.0,140.0,5.85,11.5,313.0,494.06,417.12
2016,4,24,17,0,520.0,116.0,5.8,11.0,299.0,497.33,421.64
2016,4,24,17,15,460.0,104.0,5.65,10.5,246.0,420.9,357.65
2016,4,24,17,30,400.0,92.0,5.5,10.0,193.0,349.54,296.25
2016,4,24,17,45,312.0,77.0,5.4,10.0,144.0,266.21,222.67
2016,4,24,18,0,224.0,62.0,5.3,10.0,95.0,184.94,150.17
2016,4,24,18,15,129.0,40.5,5.15,9.5,57.5,110.71,83.19
2016,4,24,18,30,34.0,19.0,5.0,9.0,20.0,34.22,0.0
2016,4,24,18,45,17.0,9.5,4.9,9.0,10.0,13.3,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,17.5,6.0,3.25,6.0,6.0,0.0,0.0
2016,4,25,5,30,35.0,12.0,3.3,6.0,12.0,10.91,0.0
2016,4,25,5,45,190.0,26.5,3.35,6.5,48.5,20.77,10.74
2016,4,25,6,0,345.0,41.0,3.4,7.0,85.0,33.18,23.94
2016,4,25,6,15,440.5,51.5,3.6,7.5,134.5,40.49,31.14
2016,4,25,6,30,536.0,62.0,3.8,8.0,184.0,47.56,37.83
2016,4,25,6,45,613.5,65.5,4.0,8.5,240.5,48.57,38.78
2016,4,25,7,0,691.0,69.0,4.2,9.0,297.0,49.79,39.77
2016,4,25,7,15,731.0,74.0,4.3,9.0,352.5,57.0,46.19
2016,4,25,7,30,771.0,79.0,4.4,9.0,408.0,59.33,48.12
2016,4,25,7,45,805.5,81.0,4.55,9.5,464.0,110.19,61.5
2016,4,25,8,0,840.0,83.0,4.7,10.0,520.0,169.82,100.97
2016,4,25,8,15,860.5,86.0,4.75,10.5,571.5,231.57,152.49
2016,4,25,8,30,881.0,89.0,4.8,11.0,623.0,300.71,214.06
2016,4,25,8,45,897.5,91.0,4.9,11.5,670.5,363.48,271.45
2016,4,25,9,0,914.0,93.0,5.0,12.0,718.0,427.1,328.87
2016,4,25,9,15,925.5,95.0,5.05,12.0,760.5,489.11,384.32
2016,4,25,9,30,937.0,97.0,5.1,12.0,803.0,550.84,438.04
2016,4,25,9,45,945.0,99.0,5.2,12.5,838.5,610.1,487.58
2016,4,25,10,0,953.0,101.0,5.3,13.0,874.0,668.16,534.67
2016,4,25,10,15,959.5,102.5,5.4,13.0,903.5,723.35,579.33
2016,4,25,10,30,966.0,104.0,5.5,13.0,933.0,776.68,621.64
2016,4,25,10,45,968.5,106.0,5.65,13.5,954.0,825.4,656.76
2016,4,25,11,0,971.0,108.0,5.8,14.0,975.0,871.47,689.41
2016,4,25,11,15,974.0,108.5,5.85,14.0,988.5,913.74,719.89
2016,4,25,11,30,977.0,109.0,5.9,14.0,1002.0,953.02,748.09
2016,4,25,11,45,976.5,110.0,6.0,14.0,1006.5,986.49,772.38
2016,4,25,12,0,976.0,111.0,6.1,14.0,1011.0,1016.45,794.21
2016,4,25,12,15,975.0,111.0,6.1,14.0,1008.0,1041.33,811.83
2016,4,25,12,30,974.0,111.0,6.1,14.0,1005.0,1062.43,826.86
2016,4,25,12,45,959.0,118.5,6.2,14.0,990.0,1073.45,835.56
2016,4,25,13,0,944.0,126.0,6.3,14.0,975.0,1080.3,841.52
2016,4,25,13,15,939.5,125.0,6.2,14.0,955.0,1084.99,844.71
2016,4,25,13,30,935.0,124.0,6.1,14.0,935.0,1085.67,845.21
2016,4,25,13,45,928.0,122.5,6.1,14.0,907.5,1079.31,841.63
2016,4,25,14,0,921.0,121.0,6.1,14.0,880.0,1069.03,835.45
2016,4,25,14,15,912.0,119.0,6.0,14.0,845.5,1052.37,824.19
2016,4,25,14,30,903.0,117.0,5.9,14.0,811.0,1032.03,810.46
2016,4,25,14,45,892.0,114.0,5.8,14.0,770.5,1005.12,792.12
2016,4,25,15,0,881.0,111.0,5.7,14.0,730.0,974.91,771.5
2016,4,25,15,15,865.5,108.0,5.6,13.5,683.5,946.79,753.88
2016,4,25,15,30,850.0,105.0,5.5,13.0,637.0,906.22,727.01
2016,4,25,15,45,831.0,101.0,5.4,13.0,587.0,859.03,693.68
2016,4,25,16,0,812.0,97.0,5.3,13.0,537.0,809.95,658.66
2016,4,25,16,15,784.0,93.0,5.2,12.5,483.0,752.15,617.72
2016,4,25,16,30,756.0,89.0,5.1,12.0,429.0,693.8,575.57
2016,4,25,16,45,719.5,83.5,5.0,12.0,374.0,631.26,528.04
2016,4,25,17,0,683.0,78.0,4.9,12.0,319.0,566.33,475.71
2016,4,25,17,15,628.5,71.0,4.55,11.5,264.5,490.18,412.79
2016,4,25,17,30,574.0,64.0,4.2,11.0,210.0,417.93,351.09
2016,4,25,17,45,490.5,55.0,3.9,10.5,159.0,333.17,277.16
2016,4,25,18,0,407.0,46.0,3.6,10.0,108.0,256.58,208.34
2016,4,25,18,15,272.5,32.5,3.4,9.5,67.0,164.65,125.41
2016,4,25,18,30,138.0,19.0,3.2,9.0,26.0,78.28,15.04
2016,4,25,18,45,69.0,9.5,3.0,8.5,13.0,27.53,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,10.91,0.0
2016,4,26,5,45,99.0,29.0,2.2,8.5,42.0,23.42,13.21
2016,4,26,6,0,198.0,46.0,2.3,9.0,72.0,35.34,25.73
2016,4,26,6,15,256.0,64.0,2.25,9.0,113.5,48.33,38.04
2016,4,26,6,30,314.0,82.0,2.2,9.0,155.0,60.79,49.68
2016,4,26,6,45,370.0,92.0,2.2,9.5,199.0,66.88,55.2
2016,4,26,7,0,426.0,102.0,2.2,10.0,243.0,72.74,60.3
2016,4,26,7,15,496.5,107.0,2.2,10.5,299.5,75.01,62.04
2016,4,26,7,30,567.0,112.0,2.2,11.0,356.0,76.3,62.85
2016,4,26,7,45,466.5,156.5,2.25,11.5,374.0,138.8,96.13
2016,4,26,8,0,366.0,201.0,2.3,12.0,392.0,196.72,142.87
2016,4,26,8,15,579.0,160.0,2.35,12.5,496.5,231.29,162.02
2016,4,26,8,30,792.0,119.0,2.4,13.0,601.0,298.01,211.87
2016,4,26,8,45,808.0,122.5,2.5,13.5,646.5,357.26,264.4
2016,4,26,9,0,824.0,126.0,2.6,14.0,692.0,417.57,317.05
2016,4,26,9,15,836.5,129.0,2.6,14.5,733.0,476.71,367.26
2016,4,26,9,30,849.0,132.0,2.6,15.0,774.0,535.93,415.85
2016,4,26,9,45,849.5,139.5,2.65,15.5,806.5,592.3,460.71
2016,4,26,10,0,850.0,147.0,2.7,16.0,839.0,647.04,502.82
2016,4,26,10,15,857.5,149.0,2.7,16.0,867.0,699.65,542.95
2016,4,26,10,30,865.0,151.0,2.7,16.0,895.0,750.82,581.02
2016,4,26,10,45,870.0,152.0,2.7,16.0,915.5,797.54,615.06
2016,4,26,11,0,875.0,153.0,2.7,16.0,936.0,842.12,645.56
2016,4,26,11,15,877.5,153.5,2.8,16.0,948.5,874.63,668.05
2016,4,26,11,30,880.0,154.0,2.9,16.0,961.0,910.53,692.96
2016,4,26,11,45,873.5,159.5,3.0,16.5,963.5,949.66,718.63
2016,4,26,12,0,867.0,165.0,3.1,17.0,966.0,977.06,736.19
2016,4,26,12,15,866.0,164.5,3.25,17.0,963.0,1000.22,752.79
2016,4,26,12,30,865.0,164.0,3.4,17.0,960.0,1019.89,767.17
2016,4,26,12,45,705.5,258.5,3.55,17.0,903.0,982.95,743.42
2016,4,26,13,0,546.0,353.0,3.7,17.0,846.0,928.84,703.07
2016,4,26,13,15,698.5,255.5,3.8,16.5,872.0,996.05,757.21
2016,4,26,13,30,851.0,158.0,3.9,16.0,898.0,1047.67,794.67
2016,4,26,13,45,846.5,154.5,4.0,16.0,872.0,1042.04,791.98
2016,4,26,14,0,842.0,151.0,4.1,16.0,846.0,1032.63,787.32
2016,4,26,14,15,831.5,148.5,4.15,16.0,812.0,1014.62,776.53
2016,4,26,14,30,821.0,146.0,4.2,16.0,778.0,993.16,763.47
2016,4,26,14,45,808.5,142.5,4.3,16.0,738.5,965.37,746.29
2016,4,26,15,0,796.0,139.0,4.4,16.0,699.0,934.55,727.31
2016,4,26,15,15,778.5,135.5,4.45,15.5,654.5,896.27,703.78
2016,4,26,15,30,761.0,132.0,4.5,15.0,610.0,861.24,682.3
2016,4,26,15,45,734.5,129.0,4.55,15.0,560.0,811.45,648.33
2016,4,26,16,0,708.0,126.0,4.6,15.0,510.0,760.55,613.06
2016,4,26,16,15,677.5,120.0,4.55,14.5,458.5,702.28,572.14
2016,4,26,16,30,647.0,114.0,4.5,14.0,407.0,643.99,529.99
2016,4,26,16,45,611.5,105.5,4.45,13.5,354.5,579.74,481.12
2016,4,26,17,0,576.0,97.0,4.4,13.0,302.0,516.76,431.71
2016,4,26,17,15,519.5,88.0,4.2,12.5,250.0,442.05,370.59
2016,4,26,17,30,463.0,79.0,4.0,12.0,198.0,368.25,308.39
2016,4,26,17,45,389.5,66.5,3.8,11.5,150.0,291.71,242.0
2016,4,26,18,0,316.0,54.0,3.6,11.0,102.0,222.86,180.49
2016,4,26,18,15,158.0,39.5,3.5,10.5,63.5,118.94,89.95
2016,4,26,18,30,0.0,25.0,3.4,10.0,25.0,25.71,4.02
2016,4,26,18,45,0.0,12.5,3.3,10.0,12.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.5,1.95,8.0,7.5,0.0,0.0
2016,4,27,5,30,49.0,13.0,2.0,8.0,15.0,11.82,0.0
2016,4,27,5,45,179.0,28.5,2.15,8.5,50.0,22.26,12.64
2016,4,27,6,0,309.0,44.0,2.3,9.0,85.0,34.0,24.61
2016,4,27,6,15,399.5,55.0,2.35,9.0,133.0,43.12,33.39
2016,4,27,6,30,490.0,66.0,2.4,9.0,181.0,50.44,40.33
2016,4,27,6,45,556.0,72.5,2.45,9.5,234.5,53.63,43.23
2016,4,27,7,0,622.0,79.0,2.5,10.0,288.0,56.78,45.93
2016,4,27,7,15,395.0,130.5,2.55,10.0,271.5,90.39,75.93
2016,4,27,7,30,168.0,182.0,2.6,10.0,255.0,132.8,113.15
2016,4,27,7,45,94.0,186.5,2.7,10.5,228.0,152.69,120.82
2016,4,27,8,0,20.0,191.0,2.8,11.0,201.0,162.13,130.34
2016,4,27,8,15,130.5,232.0,2.9,11.5,311.0,206.67,161.58
2016,4,27,8,30,241.0,273.0,3.0,12.0,421.0,277.21,214.89
2016,4,27,8,45,204.5,300.0,3.2,12.5,432.0,305.42,239.39
2016,4,27,9,0,168.0,327.0,3.4,13.0,443.0,329.58,259.86
2016,4,27,9,15,530.5,217.5,3.5,13.0,614.0,413.08,324.13
2016,4,27,9,30,893.0,108.0,3.6,13.0,785.0,539.67,424.71
2016,4,27,9,45,500.0,252.5,3.75,13.5,635.0,494.3,390.84
2016,4,27,10,0,107.0,397.0,3.9,14.0,485.0,408.51,321.37
2016,4,27,10,15,138.0,416.0,4.05,14.0,533.5,456.01,358.68
2016,4,27,10,30,169.0,435.0,4.2,14.0,582.0,506.51,397.66
2016,4,27,10,45,106.5,414.5,4.35,14.5,508.0,451.46,354.19
2016,4,27,11,0,44.0,394.0,4.5,15.0,434.0,392.06,306.94
2016,4,27,11,15,62.0,421.0,4.65,15.0,478.0,437.12,342.14
2016,4,27,11,30,80.0,448.0,4.8,15.0,522.0,484.07,378.28
2016,4,27,11,45,71.5,442.5,4.95,15.0,508.5,477.86,373.46
2016,4,27,12,0,63.0,437.0,5.1,15.0,495.0,470.58,367.99
2016,4,27,12,15,242.5,418.0,5.25,14.5,641.5,650.51,510.6
2016,4,27,12,30,422.0,399.0,5.4,14.0,788.0,826.16,645.78
2016,4,27,12,45,645.5,283.0,5.55,14.0,870.0,946.95,740.56
2016,4,27,13,0,869.0,167.0,5.7,14.0,952.0,1057.89,821.92
2016,4,27,13,15,865.0,166.0,5.75,13.5,933.5,1063.09,827.47
2016,4,27,13,30,861.0,165.0,5.8,13.0,915.0,1064.45,831.12
2016,4,27,13,45,857.5,161.5,5.85,13.0,890.0,1059.87,829.15
2016,4,27,14,0,854.0,158.0,5.9,13.0,865.0,1051.48,824.63
2016,4,27,14,15,844.5,155.5,5.9,12.5,831.5,1034.4,815.23
2016,4,27,14,30,835.0,153.0,5.9,12.0,798.0,1013.77,803.37
2016,4,27,14,45,830.0,146.5,5.9,12.0,760.0,989.84,787.65
2016,4,27,15,0,825.0,140.0,5.9,12.0,722.0,962.49,769.46
2016,4,27,15,15,808.5,136.5,5.85,11.5,676.5,924.45,744.48
2016,4,27,15,30,792.0,133.0,5.8,11.0,631.0,889.53,721.68
2016,4,27,15,45,439.5,185.0,5.75,11.0,458.0,610.24,504.99
2016,4,27,16,0,87.0,237.0,5.7,11.0,285.0,316.09,260.95
2016,4,27,16,15,43.5,183.0,5.6,10.5,207.0,219.23,181.37
2016,4,27,16,30,0.0,129.0,5.5,10.0,129.0,118.7,96.17
2016,4,27,16,45,0.0,119.5,5.4,10.0,119.5,110.41,89.52
2016,4,27,17,0,0.0,110.0,5.3,10.0,110.0,102.3,82.87
2016,4,27,17,15,0.0,91.0,5.1,9.5,91.0,84.25,67.63
2016,4,27,17,30,0.0,72.0,4.9,9.0,72.0,66.11,52.02
2016,4,27,17,45,0.0,54.5,4.7,9.0,54.5,49.45,37.35
2016,4,27,18,0,0.0,37.0,4.5,9.0,37.0,32.65,22.43
2016,4,27,18,15,0.0,23.0,4.3,8.5,23.0,20.26,11.23
2016,4,27,18,30,0.0,9.0,4.1,8.0,9.0,7.9,0.0
2016,4,27,18,45,0.0,4.5,3.95,8.0,4.5,4.09,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,7.5,2.8,8.0,8.5,6.82,0.0
2016,4,28,5,30,54.0,15.0,2.8,8.0,17.0,13.64,0.0
2016,4,28,5,45,178.5,31.0,2.85,8.0,53.0,24.19,14.55
2016,4,28,6,0,303.0,47.0,2.9,8.0,89.0,36.26,26.78
2016,4,28,6,15,391.5,58.5,2.95,8.0,137.0,46.04,36.2
2016,4,28,6,30,480.0,70.0,3.0,8.0,185.0,53.67,43.44
2016,4,28,6,45,536.5,79.0,3.05,8.5,237.5,58.72,48.02
2016,4,28,7,0,593.0,88.0,3.1,9.0,290.0,63.55,52.22
2016,4,28,7,15,635.5,94.5,3.1,9.0,343.5,66.1,54.37
2016,4,28,7,30,678.0,101.0,3.1,9.0,397.0,68.53,56.35
2016,4,28,7,45,711.5,105.5,3.15,9.5,450.5,119.87,71.81
2016,4,28,8,0,745.0,110.0,3.2,10.0,504.0,176.04,109.98
2016,4,28,8,15,768.5,114.0,3.25,10.5,554.5,239.1,162.2
2016,4,28,8,30,792.0,118.0,3.3,11.0,605.0,298.78,214.83
2016,4,28,8,45,813.5,119.5,3.35,11.5,652.0,357.99,267.86
2016,4,28,9,0,835.0,121.0,3.4,12.0,699.0,418.87,321.56
2016,4,28,9,15,848.0,123.5,3.45,12.5,740.0,478.24,372.84
2016,4,28,9,30,861.0,126.0,3.5,13.0,781.0,537.71,422.58
2016,4,28,9,45,890.0,117.0,3.6,13.5,821.0,596.74,470.68
2016,4,28,10,0,919.0,108.0,3.7,14.0,861.0,655.06,516.97
2016,4,28,10,15,926.0,109.0,3.8,14.5,889.0,708.21,557.9
2016,4,28,10,30,933.0,110.0,3.9,15.0,917.0,759.63,596.47
2016,4,28,10,45,939.0,110.0,4.0,15.5,938.5,807.45,629.88
2016,4,28,11,0,945.0,110.0,4.1,16.0,960.0,852.98,660.85
2016,4,28,11,15,947.5,111.0,4.2,16.0,973.5,894.04,689.66
2016,4,28,11,30,950.0,112.0,4.3,16.0,987.0,932.19,716.34
2016,4,28,11,45,949.5,113.5,4.4,16.5,991.5,965.06,738.18
2016,4,28,12,0,949.0,115.0,4.5,17.0,996.0,994.56,757.65
2016,4,28,12,15,948.5,114.5,4.6,17.0,993.0,1018.61,774.91
2016,4,28,12,30,948.0,114.0,4.7,17.0,990.0,1039.01,789.8
2016,4,28,12,45,945.5,114.0,4.8,17.5,978.5,1054.2,799.72
2016,4,28,13,0,943.0,114.0,4.9,18.0,967.0,1065.52,807.12
2016,4,28,13,15,939.5,113.0,4.95,17.5,948.5,1070.88,813.33
2016,4,28,13,30,936.0,112.0,5.0,17.0,930.0,1072.28,817.04
2016,4,28,13,45,930.0,111.0,5.1,17.0,903.0,1067.19,815.33
2016,4,28,14,0,924.0,110.0,5.2,17.0,876.0,1058.2,811.08
2016,4,28,14,15,916.0,108.5,5.2,17.0,843.0,1042.85,801.69
2016,4,28,14,30,908.0,107.0,5.2,17.0,810.0,1023.82,789.88
2016,4,28,14,45,897.0,105.0,5.2,17.0,770.0,997.79,773.25
2016,4,28,15,0,886.0,103.0,5.2,17.0,730.0,968.49,754.35
2016,4,28,15,15,872.0,100.5,5.1,16.5,685.0,932.79,731.57
2016,4,28,15,30,858.0,98.0,5.0,16.0,640.0,902.98,712.95
2016,4,28,15,45,835.5,96.0,4.95,16.0,590.0,854.93,679.83
2016,4,28,16,0,813.0,94.0,4.9,16.0,540.0,805.24,645.24
2016,4,28,16,15,787.5,90.0,4.8,15.5,487.0,749.52,606.56
2016,4,28,16,30,762.0,86.0,4.7,15.0,434.0,693.1,566.59
2016,4,28,16,45,720.5,82.5,4.6,14.5,379.0,628.9,519.57
2016,4,28,17,0,679.0,79.0,4.5,14.0,324.0,563.2,468.21
2016,4,28,17,15,626.5,72.5,4.25,13.5,270.0,489.23,408.06
2016,4,28,17,30,574.0,66.0,4.0,13.0,216.0,418.92,348.96
2016,4,28,17,45,487.5,57.5,3.8,12.5,164.5,333.36,275.45
2016,4,28,18,0,401.0,49.0,3.6,12.0,113.0,256.18,207.05
2016,4,28,18,15,274.0,35.5,3.45,11.5,72.0,167.52,128.29
2016,4,28,18,30,147.0,22.0,3.3,11.0,31.0,86.14,37.41
2016,4,28,18,45,73.5,11.0,3.2,10.5,15.5,30.04,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.2,8.0,8.5,7.73,0.0
2016,4,29,5,30,0.0,17.0,2.2,8.0,17.0,14.74,0.0
2016,4,29,5,45,119.5,36.5,2.25,8.0,53.0,29.1,18.95
2016,4,29,6,0,239.0,56.0,2.3,8.0,89.0,43.04,32.88
2016,4,29,6,15,327.5,70.5,2.2,8.5,137.5,53.27,42.68
2016,4,29,6,30,416.0,85.0,2.1,9.0,186.0,63.17,51.87
2016,4,29,6,45,483.0,94.5,2.05,9.5,239.0,68.98,57.09
2016,4,29,7,0,550.0,104.0,2.0,10.0,292.0,76.21,63.39
2016,4,29,7,15,594.0,111.5,2.0,10.0,346.0,78.95,65.64
2016,4,29,7,30,638.0,119.0,2.0,10.0,400.0,82.01,68.12
2016,4,29,7,45,682.0,121.5,2.05,10.5,455.0,130.64,81.27
2016,4,29,8,0,726.0,124.0,2.1,11.0,510.0,184.91,117.47
2016,4,29,8,15,749.0,128.5,2.15,11.5,559.5,241.91,164.23
2016,4,29,8,30,772.0,133.0,2.2,12.0,609.0,301.37,216.0
2016,4,29,8,45,793.0,135.0,2.25,12.5,655.5,364.89,271.53
2016,4,29,9,0,814.0,137.0,2.3,13.0,702.0,424.82,323.45
2016,4,29,9,15,826.5,139.5,2.4,13.5,742.5,482.81,372.79
2016,4,29,9,30,839.0,142.0,2.5,14.0,783.0,540.9,420.67
2016,4,29,9,45,858.5,138.5,2.7,14.5,819.5,597.49,466.38
2016,4,29,10,0,878.0,135.0,2.9,15.0,856.0,653.45,510.4
2016,4,29,10,15,884.5,136.5,3.0,15.0,883.5,704.88,550.44
2016,4,29,10,30,891.0,138.0,3.1,15.0,911.0,754.64,588.38
2016,4,29,10,45,897.5,137.5,3.25,15.5,931.5,800.78,621.54
2016,4,29,11,0,904.0,137.0,3.4,16.0,952.0,844.8,651.52
2016,4,29,11,15,906.5,137.5,3.45,16.0,964.5,884.06,678.62
2016,4,29,11,30,909.0,138.0,3.5,16.0,977.0,920.55,703.69
2016,4,29,11,45,912.0,136.5,3.55,16.5,982.0,952.72,724.36
2016,4,29,12,0,915.0,135.0,3.6,17.0,987.0,981.79,742.85
2016,4,29,12,15,914.0,135.0,3.75,17.0,983.5,1005.25,759.63
2016,4,29,12,30,913.0,135.0,3.9,17.0,980.0,1025.2,774.16
2016,4,29,12,45,908.5,135.5,4.05,17.5,968.0,1038.58,782.89
2016,4,29,13,0,904.0,136.0,4.2,18.0,956.0,1048.2,789.22
2016,4,29,13,15,899.5,135.0,4.35,17.5,937.0,1052.53,795.12
2016,4,29,13,30,895.0,134.0,4.5,17.0,918.0,1053.03,799.14
2016,4,29,13,45,888.0,133.0,4.65,17.0,891.0,1047.2,797.51
2016,4,29,14,0,881.0,132.0,4.8,17.0,864.0,1037.64,793.4
2016,4,29,14,15,872.5,130.0,4.85,16.5,831.0,1021.87,785.71
2016,4,29,14,30,864.0,128.0,4.9,16.0,798.0,1013.52,783.3
2016,4,29,14,45,853.5,124.5,4.95,16.0,759.0,986.89,766.56
2016,4,29,15,0,843.0,121.0,5.0,16.0,720.0,957.04,747.61
2016,4,29,15,15,828.0,118.0,5.0,15.5,675.0,920.57,724.86
2016,4,29,15,30,813.0,115.0,5.0,15.0,630.0,881.53,700.02
2016,4,29,15,45,794.5,110.5,5.0,15.0,581.5,835.44,668.37
2016,4,29,16,0,776.0,106.0,5.0,15.0,533.0,787.56,635.02
2016,4,29,16,15,749.0,101.5,4.9,14.5,480.5,735.37,598.59
2016,4,29,16,30,722.0,97.0,4.8,14.0,428.0,678.87,558.16
2016,4,29,16,45,675.0,93.5,4.7,13.5,373.0,609.33,505.76
2016,4,29,17,0,628.0,90.0,4.6,13.0,318.0,541.86,452.57
2016,4,29,17,15,574.0,82.5,4.35,12.5,265.0,468.16,392.31
2016,4,29,17,30,520.0,75.0,4.1,12.0,212.0,398.28,333.3
2016,4,29,17,45,427.0,65.5,3.95,11.5,161.0,310.91,258.12
2016,4,29,18,0,334.0,56.0,3.8,11.0,110.0,232.06,188.5
2016,4,29,18,15,218.0,40.0,3.7,10.5,70.0,149.57,115.27
2016,4,29,18,30,102.0,24.0,3.6,10.0,30.0,68.23,32.37
2016,4,29,18,45,51.0,12.0,3.55,9.5,15.0,24.81,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.5,2.6,8.5,11.0,7.73,0.0
2016,4,30,5,30,119.0,17.0,2.9,9.0,22.0,13.4,0.0
2016,4,30,5,45,263.0,30.0,3.2,9.5,61.5,24.29,14.96
2016,4,30,6,0,407.0,43.0,3.5,10.0,101.0,34.33,24.93
2016,4,30,6,15,492.5,51.5,3.65,10.5,151.5,39.89,30.35
2016,4,30,6,30,578.0,60.0,3.8,11.0,202.0,45.31,35.4
2016,4,30,6,45,631.5,67.0,4.0,11.5,256.5,49.18,38.87
2016,4,30,7,0,685.0,74.0,4.2,12.0,311.0,52.91,42.06
2016,4,30,7,15,723.5,79.0,4.3,12.5,366.5,54.89,43.61
2016,4,30,7,30,762.0,84.0,4.4,13.0,422.0,64.16,51.59
2016,4,30,7,45,786.0,89.5,4.55,13.5,475.0,120.77,68.29
2016,4,30,8,0,810.0,95.0,4.7,14.0,528.0,180.38,109.15
2016,4,30,8,15,831.0,98.5,4.65,14.5,579.5,240.54,158.95
2016,4,30,8,30,852.0,102.0,4.6,15.0,631.0,302.8,213.81
2016,4,30,8,45,865.0,106.5,4.55,15.5,677.0,365.14,269.53
2016,4,30,9,0,878.0,111.0,4.5,16.0,723.0,428.09,324.8
2016,4,30,9,15,889.5,113.0,4.5,16.5,764.0,491.46,378.91
2016,4,30,9,30,901.0,115.0,4.5,17.0,805.0,550.93,428.36
2016,4,30,9,45,916.5,113.5,4.5,17.5,842.0,609.16,475.28
2016,4,30,10,0,932.0,112.0,4.5,18.0,879.0,666.95,520.37
2016,4,30,10,15,938.0,113.0,4.5,18.0,907.0,719.96,561.57
2016,4,30,10,30,944.0,114.0,4.5,18.0,935.0,771.12,600.4
2016,4,30,10,45,946.0,116.0,4.5,18.0,955.0,818.1,633.82
2016,4,30,11,0,948.0,118.0,4.5,18.0,975.0,862.47,664.59
2016,4,30,11,15,950.0,119.0,4.5,18.0,987.5,903.16,692.54
2016,4,30,11,30,952.0,120.0,4.5,18.0,1000.0,940.9,718.27
2016,4,30,11,45,951.5,120.5,4.5,18.5,1004.0,972.84,738.45
2016,4,30,12,0,951.0,121.0,4.5,19.0,1008.0,1001.38,756.21
2016,4,30,12,15,950.0,121.0,4.45,19.0,1004.5,1025.46,771.93
2016,4,30,12,30,949.0,121.0,4.4,19.0,1001.0,1045.89,785.21
2016,4,30,12,45,948.0,119.0,4.4,19.0,989.5,1060.58,795.22
2016,4,30,13,0,947.0,117.0,4.4,19.0,978.0,1071.38,802.78
2016,4,30,13,15,942.5,116.0,4.4,19.0,958.0,1075.74,806.2
2016,4,30,13,30,938.0,115.0,4.4,19.0,938.0,1076.12,807.14
2016,4,30,13,45,932.5,113.5,4.4,19.5,911.0,1071.0,803.11
2016,4,30,14,0,927.0,112.0,4.4,20.0,884.0,1061.96,796.57
2016,4,30,14,15,918.5,110.0,4.35,19.5,850.0,1045.54,787.95
2016,4,30,14,30,910.0,108.0,4.3,19.0,816.0,1025.43,776.94
2016,4,30,14,45,901.0,105.0,4.3,19.0,776.0,1000.2,761.32
2016,4,30,15,0,892.0,102.0,4.3,19.0,736.0,971.59,743.42
2016,4,30,15,15,877.0,99.0,4.2,19.0,690.5,934.26,718.87
2016,4,30,15,30,862.0,96.0,4.1,19.0,645.0,894.28,692.41
2016,4,30,15,45,844.5,92.5,4.1,19.0,595.5,857.16,668.31
2016,4,30,16,0,827.0,89.0,4.1,19.0,546.0,809.62,636.43
2016,4,30,16,15,801.5,85.0,3.95,18.5,492.5,753.48,598.35
2016,4,30,16,30,776.0,81.0,3.8,18.0,439.0,696.62,559.02
2016,4,30,16,45,742.5,76.0,3.65,18.0,385.0,632.6,512.33
2016,4,30,17,0,709.0,71.0,3.5,18.0,331.0,569.35,463.7
2016,4,30,17,15,659.5,65.5,3.1,17.0,276.5,499.91,409.11
2016,4,30,17,30,610.0,60.0,2.7,16.0,222.0,431.11,352.99
2016,4,30,17,45,535.0,52.0,2.35,15.5,171.0,350.3,284.61
2016,4,30,18,0,460.0,44.0,2.0,15.0,120.0,276.74,220.19
2016,4,30,18,15,336.0,33.0,1.9,14.0,77.5,188.69,143.56
2016,4,30,18,30,212.0,22.0,1.8,13.0,35.0,109.89,58.4
2016,4,30,18,45,106.0,11.0,1.7,12.5,17.5,38.85,0.0
2016,4,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,11.5,12.5,7.73,0.0
2016,5,1,5,30,166.0,17.0,0.9,12.0,25.0,13.79,0.0
2016,5,1,5,45,302.5,28.5,0.95,12.5,65.0,22.86,13.74
2016,5,1,6,0,439.0,40.0,1.0,13.0,105.0,31.6,22.3
2016,5,1,6,15,520.0,48.0,1.2,13.5,155.5,36.89,27.36
2016,5,1,6,30,601.0,56.0,1.4,14.0,206.0,42.03,32.08
2016,5,1,6,45,653.0,62.0,1.6,14.5,260.0,45.29,34.95
2016,5,1,7,0,705.0,68.0,1.8,15.0,314.0,53.07,41.71
2016,5,1,7,15,741.0,72.5,1.9,15.5,368.5,55.13,43.3
2016,5,1,7,30,777.0,77.0,2.0,16.0,423.0,59.89,47.21
2016,5,1,7,45,802.0,80.5,2.15,17.0,476.0,115.88,62.35
2016,5,1,8,0,827.0,84.0,2.3,18.0,529.0,174.91,101.91
2016,5,1,8,15,846.5,87.0,2.4,18.5,579.5,235.27,151.03
2016,5,1,8,30,866.0,90.0,2.5,19.0,630.0,303.03,209.13
2016,5,1,8,45,879.5,93.0,2.65,19.5,675.5,364.25,262.76
2016,5,1,9,0,893.0,96.0,2.8,20.0,721.0,425.99,315.95
2016,5,1,9,15,903.5,98.5,2.9,20.0,762.0,486.25,367.24
2016,5,1,9,30,914.0,101.0,3.0,20.0,803.0,546.15,416.78
2016,5,1,9,45,918.0,105.0,3.1,20.0,836.5,603.13,462.71
2016,5,1,10,0,922.0,109.0,3.2,20.0,870.0,658.56,506.19
2016,5,1,10,15,928.0,110.5,3.3,20.0,898.0,711.39,546.71
2016,5,1,10,30,934.0,112.0,3.4,20.0,926.0,762.39,584.99
2016,5,1,10,45,935.5,114.5,3.55,20.5,945.5,808.88,616.87
2016,5,1,11,0,937.0,117.0,3.7,21.0,965.0,852.77,646.17
2016,5,1,11,15,939.5,117.5,3.75,21.0,978.0,892.9,673.41
2016,5,1,11,30,942.0,118.0,3.8,21.0,991.0,930.14,698.56
2016,5,1,11,45,940.5,119.5,3.9,21.0,995.0,961.7,720.11
2016,5,1,12,0,939.0,121.0,4.0,21.0,999.0,989.88,739.42
2016,5,1,12,15,938.5,121.0,4.0,21.0,995.5,1014.09,755.49
2016,5,1,12,30,938.0,121.0,4.0,21.0,992.0,1034.71,769.24
2016,5,1,12,45,931.0,123.5,4.0,21.0,979.5,1047.74,778.04
2016,5,1,13,0,924.0,126.0,4.0,21.0,967.0,1056.92,784.45
2016,5,1,13,15,920.0,125.0,3.95,21.0,948.0,1061.7,787.76
2016,5,1,13,30,916.0,124.0,3.9,21.0,929.0,1062.59,788.66
2016,5,1,13,45,907.5,123.5,3.85,21.0,901.5,1055.59,784.51
2016,5,1,14,0,899.0,123.0,3.8,21.0,874.0,1044.81,778.04
2016,5,1,14,15,890.5,121.0,3.7,21.0,840.5,1028.76,767.85
2016,5,1,14,30,882.0,119.0,3.6,21.0,807.0,1009.14,755.42
2016,5,1,14,45,870.0,117.0,3.55,21.0,767.0,982.7,738.86
2016,5,1,15,0,858.0,115.0,3.5,21.0,727.0,962.92,726.92
2016,5,1,15,15,843.0,112.0,3.4,20.5,682.0,926.11,704.34
2016,5,1,15,30,828.0,109.0,3.3,20.0,637.0,886.71,679.89
2016,5,1,15,45,808.0,105.5,3.2,20.0,588.0,840.07,648.86
2016,5,1,16,0,788.0,102.0,3.1,20.0,539.0,791.7,616.32
2016,5,1,16,15,761.5,97.5,2.9,19.5,486.5,735.64,578.37
2016,5,1,16,30,735.0,93.0,2.7,19.0,434.0,682.58,541.97
2016,5,1,16,45,699.0,87.5,2.55,19.0,380.0,618.03,495.0
2016,5,1,17,0,663.0,82.0,2.4,19.0,326.0,554.64,446.58
2016,5,1,17,15,611.0,75.5,2.1,18.0,272.5,481.9,390.36
2016,5,1,17,30,559.0,69.0,1.8,17.0,219.0,412.78,334.88
2016,5,1,17,45,481.5,60.0,1.5,16.5,168.5,332.13,267.61
2016,5,1,18,0,404.0,51.0,1.2,16.0,118.0,258.9,204.56
2016,5,1,18,15,284.5,37.5,1.2,15.0,76.5,173.05,131.17
2016,5,1,18,30,165.0,24.0,1.2,14.0,35.0,95.63,53.42
2016,5,1,18,45,82.5,12.0,1.2,13.5,17.5,33.35,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.5,0.2,10.0,12.0,8.64,0.0
2016,5,2,5,30,95.0,19.0,0.2,10.0,24.0,14.93,0.0
2016,5,2,5,45,208.0,35.0,0.2,10.5,61.5,27.22,17.82
2016,5,2,6,0,321.0,51.0,0.2,11.0,99.0,39.17,29.35
2016,5,2,6,15,401.5,62.5,0.25,11.5,147.0,47.26,36.99
2016,5,2,6,30,482.0,74.0,0.3,12.0,195.0,56.4,45.3
2016,5,2,6,45,536.5,82.5,0.35,12.5,247.0,60.9,49.24
2016,5,2,7,0,591.0,91.0,0.4,13.0,299.0,65.21,52.86
2016,5,2,7,15,630.5,97.5,0.5,13.5,352.0,67.66,54.73
2016,5,2,7,30,670.0,104.0,0.6,14.0,405.0,73.46,59.5
2016,5,2,7,45,700.5,108.5,0.75,15.0,457.0,124.58,73.25
2016,5,2,8,0,731.0,113.0,0.9,16.0,509.0,179.51,110.09
2016,5,2,8,15,753.0,117.5,1.0,16.5,558.0,236.33,155.86
2016,5,2,8,30,775.0,122.0,1.1,17.0,607.0,300.24,209.84
2016,5,2,8,45,794.0,124.5,1.25,18.0,652.5,358.2,259.25
2016,5,2,9,0,813.0,127.0,1.4,19.0,698.0,417.56,308.86
2016,5,2,9,15,826.0,129.5,1.45,19.0,738.0,475.38,356.94
2016,5,2,9,30,839.0,132.0,1.5,19.0,778.0,533.34,403.7
2016,5,2,9,45,856.5,129.5,1.55,19.5,814.5,589.34,446.88
2016,5,2,10,0,874.0,127.0,1.6,20.0,851.0,644.96,488.41
2016,5,2,10,15,880.5,128.5,1.65,20.0,878.5,695.82,526.24
2016,5,2,10,30,887.0,130.0,1.7,20.0,906.0,745.03,562.02
2016,5,2,10,45,890.5,132.0,1.75,20.5,925.5,790.57,592.62
2016,5,2,11,0,894.0,134.0,1.8,21.0,945.0,833.81,620.21
2016,5,2,11,15,896.5,134.5,1.85,21.0,958.0,872.41,645.66
2016,5,2,11,30,899.0,135.0,1.9,21.0,971.0,908.28,669.21
2016,5,2,11,45,897.0,137.5,1.95,21.5,974.5,939.08,688.08
2016,5,2,12,0,895.0,140.0,2.0,22.0,978.0,966.66,704.82
2016,5,2,12,15,894.0,139.5,2.0,22.0,974.5,989.06,719.0
2016,5,2,12,30,893.0,139.0,2.0,22.0,971.0,1008.04,731.08
2016,5,2,12,45,534.0,302.5,2.0,22.0,798.5,851.54,625.55
2016,5,2,13,0,175.0,466.0,2.0,22.0,626.0,643.48,475.31
2016,5,2,13,15,181.5,450.5,2.0,22.0,613.5,639.83,475.17
2016,5,2,13,30,188.0,435.0,2.0,22.0,601.0,634.95,472.67
2016,5,2,13,45,186.5,422.5,2.05,22.0,583.0,623.96,465.93
2016,5,2,14,0,185.0,410.0,2.1,22.0,565.0,611.84,458.47
2016,5,2,14,15,93.0,278.5,2.15,21.5,357.0,380.8,291.7
2016,5,2,14,30,1.0,147.0,2.2,21.0,149.0,133.39,100.97
2016,5,2,14,45,0.5,140.5,2.3,21.0,141.5,126.91,96.47
2016,5,2,15,0,0.0,134.0,2.4,21.0,134.0,120.45,91.56
2016,5,2,15,15,0.0,125.5,2.45,20.5,125.5,112.59,85.71
2016,5,2,15,30,0.0,117.0,2.5,20.0,117.0,104.75,79.83
2016,5,2,15,45,0.0,108.0,2.6,20.0,108.0,96.44,73.37
2016,5,2,16,0,0.0,99.0,2.7,20.0,99.0,88.15,66.89
2016,5,2,16,15,334.5,103.5,2.7,19.5,259.5,398.4,324.57
2016,5,2,16,30,669.0,108.0,2.7,19.0,420.0,650.17,520.3
2016,5,2,16,45,629.5,102.0,2.75,18.5,367.5,585.35,471.19
2016,5,2,17,0,590.0,96.0,2.8,18.0,315.0,522.1,423.81
2016,5,2,17,15,537.5,88.0,2.6,17.5,263.0,450.69,367.59
2016,5,2,17,30,485.0,80.0,2.4,17.0,211.0,383.01,312.48
2016,5,2,17,45,407.5,69.0,2.25,16.5,162.5,301.22,244.29
2016,5,2,18,0,330.0,58.0,2.1,16.0,114.0,231.5,184.16
2016,5,2,18,15,226.0,42.0,1.95,15.0,74.0,153.92,117.26
2016,5,2,18,30,122.0,26.0,1.8,14.0,34.0,84.48,49.39
2016,5,2,18,45,61.0,13.0,1.65,13.5,17.0,28.4,0.0
2016,5,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
