Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.0,0.65,11.5,9.0,8.19,0.0
2016,5,3,5,30,3.0,18.0,0.7,12.0,18.0,15.79,1.33
2016,5,3,5,45,52.5,38.0,0.75,12.5,46.0,31.17,21.08
2016,5,3,6,0,102.0,58.0,0.8,13.0,74.0,46.62,35.61
2016,5,3,6,15,135.5,79.5,0.95,13.0,109.5,62.7,50.41
2016,5,3,6,30,169.0,101.0,1.1,13.0,145.0,75.7,62.22
2016,5,3,6,45,204.0,118.5,1.25,13.5,183.0,87.53,72.58
2016,5,3,7,0,239.0,136.0,1.4,14.0,221.0,98.91,82.29
2016,5,3,7,15,292.0,152.0,1.4,14.5,272.5,109.04,90.67
2016,5,3,7,30,345.0,168.0,1.4,15.0,324.0,121.35,100.78
2016,5,3,7,45,227.0,203.0,1.45,15.5,311.0,161.98,120.66
2016,5,3,8,0,109.0,238.0,1.5,16.0,298.0,200.88,154.57
2016,5,3,8,15,195.5,256.5,1.65,16.5,375.0,237.47,179.57
2016,5,3,8,30,282.0,275.0,1.8,17.0,452.0,285.72,215.14
2016,5,3,8,45,349.5,278.5,1.95,18.0,514.0,333.07,251.21
2016,5,3,9,0,417.0,282.0,2.1,19.0,576.0,384.93,291.16
2016,5,3,9,15,327.5,326.0,2.25,19.0,565.0,411.86,314.47
2016,5,3,9,30,238.0,370.0,2.4,19.0,554.0,428.41,328.36
2016,5,3,9,45,212.0,391.0,2.6,19.5,560.5,449.46,344.23
2016,5,3,10,0,186.0,412.0,2.8,20.0,567.0,467.76,357.46
2016,5,3,10,15,279.0,402.5,2.85,20.0,643.0,536.58,409.6
2016,5,3,10,30,372.0,393.0,2.9,20.0,719.0,613.53,466.93
2016,5,3,10,45,402.5,389.5,3.0,20.5,749.5,656.09,497.29
2016,5,3,11,0,433.0,386.0,3.1,21.0,780.0,703.52,530.85
2016,5,3,11,15,468.5,388.5,3.05,21.0,820.0,758.93,569.87
2016,5,3,11,30,504.0,391.0,3.0,21.0,860.0,815.36,608.91
2016,5,3,11,45,358.0,435.5,3.0,21.0,770.0,742.76,555.23
2016,5,3,12,0,212.0,480.0,3.0,21.0,680.0,657.82,492.53
2016,5,3,12,15,308.0,445.0,2.9,20.5,733.5,735.93,551.31
2016,5,3,12,30,404.0,410.0,2.8,20.0,787.0,806.21,602.93
2016,5,3,12,45,406.0,403.5,2.75,20.0,778.5,813.39,607.5
2016,5,3,13,0,408.0,397.0,2.7,20.0,770.0,830.03,618.82
2016,5,3,13,15,309.0,420.5,2.65,20.0,700.0,751.21,562.18
2016,5,3,13,30,210.0,444.0,2.6,20.0,630.0,666.02,500.72
2016,5,3,13,45,285.5,412.0,2.55,20.0,656.0,728.29,547.6
2016,5,3,14,0,361.0,380.0,2.5,20.0,682.0,772.5,580.66
2016,5,3,14,15,396.0,347.5,2.5,19.5,667.5,772.58,583.79
2016,5,3,14,30,431.0,315.0,2.5,19.0,653.0,785.3,595.8
2016,5,3,14,45,480.5,279.5,2.5,18.5,638.5,790.72,603.47
2016,5,3,15,0,530.0,244.0,2.5,18.0,624.0,791.29,607.92
2016,5,3,15,15,270.0,224.5,2.55,17.5,418.0,500.78,394.87
2016,5,3,15,30,10.0,205.0,2.6,17.0,212.0,198.89,156.16
2016,5,3,15,45,55.0,225.5,2.7,17.0,256.5,273.27,218.19
2016,5,3,16,0,100.0,246.0,2.8,17.0,301.0,334.79,268.43
2016,5,3,16,15,300.0,195.0,2.8,16.5,339.5,461.55,373.9
2016,5,3,16,30,500.0,144.0,2.8,16.0,378.0,556.74,452.22
2016,5,3,16,45,450.0,139.0,2.85,16.0,330.5,493.82,403.03
2016,5,3,17,0,400.0,134.0,2.9,16.0,283.0,434.01,355.98
2016,5,3,17,15,419.0,111.5,2.8,15.5,246.0,400.18,329.74
2016,5,3,17,30,438.0,89.0,2.7,15.0,209.0,363.12,299.27
2016,5,3,17,45,373.0,75.0,2.6,14.5,161.5,290.73,238.0
2016,5,3,18,0,308.0,61.0,2.5,14.0,114.0,224.96,180.71
2016,5,3,18,15,209.5,44.0,2.3,13.5,74.5,149.65,115.02
2016,5,3,18,30,111.0,27.0,2.1,13.0,35.0,75.72,45.66
2016,5,3,18,45,55.5,13.5,1.9,13.0,17.5,27.35,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.8,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,1.9,11.0,13.0,11.44,0.41
2016,5,4,5,45,2.0,32.5,2.0,11.0,33.0,28.18,18.72
2016,5,4,6,0,4.0,52.0,2.1,11.0,53.0,44.25,33.82
2016,5,4,6,15,17.0,74.0,2.05,11.0,78.5,62.02,50.22
2016,5,4,6,30,30.0,96.0,2.0,11.0,104.0,77.2,64.08
2016,5,4,6,45,43.5,117.5,1.95,11.5,132.0,93.23,78.25
2016,5,4,7,0,57.0,139.0,1.9,12.0,160.0,108.95,91.81
2016,5,4,7,15,160.0,161.0,1.9,12.0,231.0,119.73,100.96
2016,5,4,7,30,263.0,183.0,1.9,12.0,302.0,129.88,109.42
2016,5,4,7,45,359.5,186.5,1.9,12.5,370.5,161.85,117.09
2016,5,4,8,0,456.0,190.0,1.9,13.0,439.0,199.25,139.85
2016,5,4,8,15,368.5,233.0,1.95,13.0,446.5,250.73,185.78
2016,5,4,8,30,281.0,276.0,2.0,13.0,454.0,286.31,219.04
2016,5,4,8,45,409.0,256.0,2.1,13.5,535.0,332.16,253.68
2016,5,4,9,0,537.0,236.0,2.2,14.0,616.0,395.73,303.65
2016,5,4,9,15,535.0,255.5,2.2,14.5,652.5,446.45,344.96
2016,5,4,9,30,533.0,275.0,2.2,15.0,689.0,496.53,384.5
2016,5,4,9,45,502.5,301.0,2.2,15.5,704.5,535.36,414.27
2016,5,4,10,0,472.0,327.0,2.2,16.0,720.0,570.49,440.17
2016,5,4,10,15,386.0,374.5,2.2,16.0,703.0,582.89,448.59
2016,5,4,10,30,300.0,422.0,2.2,16.0,686.0,587.5,450.64
2016,5,4,10,45,363.0,405.5,2.25,16.5,732.0,640.29,489.58
2016,5,4,11,0,426.0,389.0,2.3,17.0,778.0,700.17,532.64
2016,5,4,11,15,467.0,390.0,2.4,17.0,821.5,758.53,574.63
2016,5,4,11,30,508.0,391.0,2.5,17.0,865.0,818.29,617.13
2016,5,4,11,45,491.0,399.5,2.65,17.0,859.5,833.86,628.15
2016,5,4,12,0,474.0,408.0,2.8,17.0,854.0,846.63,637.56
2016,5,4,12,15,427.5,414.5,2.85,17.0,815.5,826.89,623.4
2016,5,4,12,30,381.0,421.0,2.9,17.0,777.0,794.33,600.64
2016,5,4,12,45,406.0,406.0,3.0,17.5,781.5,815.31,616.11
2016,5,4,13,0,431.0,391.0,3.1,18.0,786.0,846.45,637.91
2016,5,4,13,15,431.0,381.0,3.15,18.0,769.0,844.92,637.61
2016,5,4,13,30,431.0,371.0,3.2,18.0,752.0,840.92,635.94
2016,5,4,13,45,427.0,360.0,3.25,18.0,728.5,829.46,629.12
2016,5,4,14,0,423.0,349.0,3.3,18.0,705.0,815.63,620.74
2016,5,4,14,15,402.0,344.5,3.35,17.5,672.0,774.66,594.18
2016,5,4,14,30,381.0,340.0,3.4,17.0,639.0,746.95,576.56
2016,5,4,14,45,364.0,326.5,3.45,17.0,600.5,712.12,552.75
2016,5,4,15,0,347.0,313.0,3.5,17.0,562.0,676.18,527.92
2016,5,4,15,15,374.0,284.0,3.5,17.0,538.0,662.69,520.55
2016,5,4,15,30,401.0,255.0,3.5,17.0,514.0,645.91,510.57
2016,5,4,15,45,374.0,239.5,3.5,17.0,466.0,594.31,473.03
2016,5,4,16,0,347.0,224.0,3.5,17.0,418.0,543.04,435.3
2016,5,4,16,15,249.5,212.5,3.45,16.5,345.5,441.33,356.84
2016,5,4,16,30,152.0,201.0,3.4,16.0,273.0,333.35,271.36
2016,5,4,16,45,164.0,176.0,3.4,15.5,245.0,308.72,253.48
2016,5,4,17,0,176.0,151.0,3.4,15.0,217.0,282.34,233.31
2016,5,4,17,15,149.0,131.5,3.25,14.5,181.5,237.15,196.16
2016,5,4,17,30,122.0,112.0,3.1,14.0,146.0,194.37,160.23
2016,5,4,17,45,99.0,89.0,3.0,13.5,113.0,151.64,123.65
2016,5,4,18,0,76.0,66.0,2.9,13.0,80.0,110.86,88.06
2016,5,4,18,15,41.5,45.0,2.75,12.5,52.5,64.07,47.34
2016,5,4,18,30,7.0,24.0,2.6,12.0,25.0,26.53,13.54
2016,5,4,18,45,3.5,12.0,2.5,12.0,12.5,11.87,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,55.5,11.5,0.9,10.0,14.5,10.46,0.0
2016,5,5,5,30,111.0,23.0,1.0,10.0,29.0,18.05,5.2
2016,5,5,5,45,224.0,38.0,1.15,10.5,68.0,29.48,20.01
2016,5,5,6,0,337.0,53.0,1.3,11.0,107.0,40.6,30.63
2016,5,5,6,15,415.0,64.0,1.35,11.0,155.5,49.78,39.3
2016,5,5,6,30,493.0,75.0,1.4,11.0,204.0,56.79,45.8
2016,5,5,6,45,547.5,83.0,1.45,11.5,256.0,60.88,49.38
2016,5,5,7,0,602.0,91.0,1.5,12.0,308.0,64.79,52.67
2016,5,5,7,15,324.5,136.0,1.55,12.0,255.5,98.96,82.74
2016,5,5,7,30,47.0,181.0,1.6,12.0,203.0,139.5,117.76
2016,5,5,7,45,31.5,187.0,1.65,12.5,203.0,150.04,119.34
2016,5,5,8,0,16.0,193.0,1.7,13.0,203.0,163.89,130.49
2016,5,5,8,15,69.0,241.5,1.75,13.5,285.0,207.44,162.87
2016,5,5,8,30,122.0,290.0,1.8,14.0,367.0,259.26,201.97
2016,5,5,8,45,69.5,267.5,1.9,14.5,312.0,243.09,190.56
2016,5,5,9,0,17.0,245.0,2.0,15.0,257.0,216.95,170.59
2016,5,5,9,15,66.5,309.5,2.0,15.0,361.0,289.58,227.08
2016,5,5,9,30,116.0,374.0,2.0,15.0,465.0,370.52,288.99
2016,5,5,9,45,243.5,372.5,2.05,15.5,572.5,450.39,349.5
2016,5,5,10,0,371.0,371.0,2.1,16.0,680.0,545.34,420.59
2016,5,5,10,15,345.5,394.0,2.1,16.0,689.5,572.5,440.03
2016,5,5,10,30,320.0,417.0,2.1,16.0,699.0,596.95,457.44
2016,5,5,10,45,385.5,402.0,2.15,16.0,749.0,653.67,499.86
2016,5,5,11,0,451.0,387.0,2.2,16.0,799.0,717.71,546.71
2016,5,5,11,15,339.0,431.0,2.2,16.0,743.0,684.88,520.63
2016,5,5,11,30,227.0,475.0,2.2,16.0,687.0,640.9,486.81
2016,5,5,11,45,124.0,406.0,2.25,16.5,522.0,496.99,380.86
2016,5,5,12,0,21.0,337.0,2.3,17.0,357.0,324.67,249.86
2016,5,5,12,15,10.5,224.5,2.3,17.0,234.5,212.39,164.14
2016,5,5,12,30,0.0,112.0,2.3,17.0,112.0,100.21,75.5
2016,5,5,12,45,0.0,90.0,2.3,17.0,90.0,80.36,59.72
2016,5,5,13,0,0.0,68.0,2.3,17.0,68.0,60.56,43.77
2016,5,5,13,15,62.5,256.0,2.3,17.0,311.5,306.88,240.75
2016,5,5,13,30,125.0,444.0,2.3,17.0,555.0,579.42,443.44
2016,5,5,13,45,71.5,367.5,2.3,17.0,431.0,432.48,333.46
2016,5,5,14,0,18.0,291.0,2.3,17.0,307.0,286.92,222.68
2016,5,5,14,15,23.5,299.5,2.3,16.5,319.0,301.54,235.45
2016,5,5,14,30,29.0,308.0,2.3,16.0,331.0,332.78,260.47
2016,5,5,14,45,34.5,303.5,2.3,16.0,329.5,334.86,262.67
2016,5,5,15,0,40.0,299.0,2.3,16.0,328.0,336.75,264.91
2016,5,5,15,15,28.0,261.0,2.25,16.0,280.5,285.63,225.45
2016,5,5,15,30,16.0,223.0,2.2,16.0,233.0,222.1,175.74
2016,5,5,15,45,144.5,231.0,2.2,16.0,313.0,370.74,297.75
2016,5,5,16,0,273.0,239.0,2.2,16.0,393.0,498.33,398.74
2016,5,5,16,15,136.5,128.5,2.2,15.5,205.5,254.85,207.64
2016,5,5,16,30,0.0,18.0,2.2,15.0,18.0,15.86,7.8
2016,5,5,16,45,0.0,52.5,2.2,15.0,52.5,46.35,33.84
2016,5,5,17,0,0.0,87.0,2.2,15.0,87.0,78.18,60.87
2016,5,5,17,15,0.0,73.0,2.05,14.5,73.0,65.19,50.11
2016,5,5,17,30,0.0,59.0,1.9,14.0,59.0,52.19,39.18
2016,5,5,17,45,0.0,46.0,1.8,14.0,46.0,40.59,29.18
2016,5,5,18,0,0.0,33.0,1.7,14.0,33.0,29.08,19.12
2016,5,5,18,15,0.0,22.0,1.65,13.5,22.0,19.36,10.55
2016,5,5,18,30,0.0,11.0,1.6,13.0,11.0,9.66,1.53
2016,5,5,18,45,0.0,5.5,1.55,12.5,5.5,5.0,0.0
2016,5,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,5,6,5,30,0.0,17.0,1.9,10.0,17.0,14.98,4.12
2016,5,6,5,45,10.5,37.0,2.05,10.5,38.5,31.43,21.75
2016,5,6,6,0,21.0,57.0,2.2,11.0,60.0,47.27,36.57
2016,5,6,6,15,35.0,79.0,2.2,11.0,87.0,64.17,52.19
2016,5,6,6,30,49.0,101.0,2.2,11.0,114.0,80.76,67.28
2016,5,6,6,45,62.5,122.5,2.2,11.5,143.0,96.73,81.35
2016,5,6,7,0,76.0,144.0,2.2,12.0,172.0,112.39,94.84
2016,5,6,7,15,130.0,169.0,2.2,12.5,225.0,124.38,104.83
2016,5,6,7,30,184.0,194.0,2.2,13.0,278.0,142.95,113.54
2016,5,6,7,45,321.0,193.0,2.2,13.5,361.0,163.77,119.47
2016,5,6,8,0,458.0,192.0,2.2,14.0,444.0,201.61,141.19
2016,5,6,8,15,422.0,223.0,2.2,14.5,472.0,250.02,182.17
2016,5,6,8,30,386.0,254.0,2.2,15.0,500.0,298.72,224.0
2016,5,6,8,45,442.5,252.5,2.2,15.5,553.0,340.62,257.67
2016,5,6,9,0,499.0,251.0,2.2,16.0,606.0,392.88,299.64
2016,5,6,9,15,432.0,296.5,2.2,16.0,616.0,432.87,333.22
2016,5,6,9,30,365.0,342.0,2.2,16.0,626.0,467.27,360.82
2016,5,6,9,45,429.5,333.5,2.2,16.0,682.0,520.77,402.22
2016,5,6,10,0,494.0,325.0,2.2,16.0,738.0,581.77,448.59
2016,5,6,10,15,422.0,366.5,2.25,16.0,727.5,599.75,461.37
2016,5,6,10,30,350.0,408.0,2.3,16.0,717.0,610.01,468.08
2016,5,6,10,45,286.5,435.5,2.35,16.0,692.0,608.57,466.15
2016,5,6,11,0,223.0,463.0,2.4,16.0,667.0,597.79,457.2
2016,5,6,11,15,159.0,464.0,2.45,16.0,611.0,560.36,428.93
2016,5,6,11,30,95.0,465.0,2.5,16.0,555.0,510.48,391.21
2016,5,6,11,45,75.5,451.0,2.55,16.0,522.5,487.07,373.94
2016,5,6,12,0,56.0,437.0,2.6,16.0,490.0,461.68,354.9
2016,5,6,12,15,41.5,403.5,2.65,15.5,443.0,420.28,324.67
2016,5,6,12,30,27.0,370.0,2.7,15.0,396.0,377.21,292.76
2016,5,6,12,45,23.5,348.0,2.75,15.0,370.5,341.91,266.23
2016,5,6,13,0,20.0,326.0,2.8,15.0,345.0,318.84,248.81
2016,5,6,13,15,20.0,319.5,2.75,14.5,337.5,313.71,245.56
2016,5,6,13,30,20.0,313.0,2.7,14.0,330.0,308.45,242.16
2016,5,6,13,45,15.5,272.0,2.7,14.0,285.0,265.29,208.73
2016,5,6,14,0,11.0,231.0,2.7,14.0,240.0,222.08,174.96
2016,5,6,14,15,31.0,288.5,2.65,14.0,313.0,312.73,247.29
2016,5,6,14,30,51.0,346.0,2.6,14.0,386.0,394.71,311.13
2016,5,6,14,45,129.0,344.5,2.55,14.0,439.5,486.92,384.14
2016,5,6,15,0,207.0,343.0,2.5,14.0,493.0,559.17,440.87
2016,5,6,15,15,108.5,274.0,2.45,14.0,352.5,389.5,310.25
2016,5,6,15,30,10.0,205.0,2.4,14.0,212.0,198.58,157.8
2016,5,6,15,45,16.5,206.5,2.35,14.0,216.5,206.58,165.45
2016,5,6,16,0,23.0,208.0,2.3,14.0,221.0,214.55,172.6
2016,5,6,16,15,14.0,181.0,2.2,13.5,189.0,180.48,145.39
2016,5,6,16,30,5.0,154.0,2.1,13.0,157.0,147.04,118.35
2016,5,6,16,45,2.5,82.0,2.05,13.0,83.5,74.53,58.01
2016,5,6,17,0,0.0,10.0,2.0,13.0,10.0,8.79,1.93
2016,5,6,17,15,0.0,8.0,1.85,12.5,8.0,7.03,0.44
2016,5,6,17,30,0.0,6.0,1.7,12.0,6.0,5.27,0.0
2016,5,6,17,45,0.0,4.5,1.55,12.0,4.5,3.95,0.0
2016,5,6,18,0,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,5,6,18,15,0.0,2.0,1.2,11.5,2.0,1.75,0.0
2016,5,6,18,30,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2016,5,6,18,45,0.0,0.5,0.8,11.0,0.5,0.45,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,25.5,11.5,1.4,9.0,13.5,10.46,0.0
2016,5,7,5,30,51.0,23.0,1.4,9.0,27.0,19.41,7.87
2016,5,7,5,45,109.0,42.0,1.45,9.5,58.0,33.38,23.65
2016,5,7,6,0,167.0,61.0,1.5,10.0,89.0,47.63,37.11
2016,5,7,6,15,205.5,81.0,1.5,10.0,127.5,62.1,50.57
2016,5,7,6,30,244.0,101.0,1.5,10.0,166.0,76.09,63.35
2016,5,7,6,45,278.5,116.5,1.5,10.5,206.5,86.6,72.6
2016,5,7,7,0,313.0,132.0,1.5,11.0,247.0,96.73,81.27
2016,5,7,7,15,190.5,160.5,1.5,11.0,234.0,119.83,101.34
2016,5,7,7,30,68.0,189.0,1.5,11.0,221.0,145.09,116.89
2016,5,7,7,45,120.5,217.0,1.55,11.5,281.0,170.07,132.82
2016,5,7,8,0,173.0,245.0,1.6,12.0,341.0,209.14,160.67
2016,5,7,8,15,210.5,265.0,1.6,12.5,392.5,246.95,189.12
2016,5,7,8,30,248.0,285.0,1.6,13.0,444.0,284.21,217.97
2016,5,7,8,45,280.5,301.0,1.6,13.5,492.5,327.42,252.04
2016,5,7,9,0,313.0,317.0,1.6,14.0,541.0,374.43,288.9
2016,5,7,9,15,247.5,348.5,1.6,14.0,531.5,393.46,305.29
2016,5,7,9,30,182.0,380.0,1.6,14.0,522.0,407.9,317.0
2016,5,7,9,45,134.0,390.0,1.65,14.5,497.5,404.97,314.42
2016,5,7,10,0,86.0,400.0,1.7,15.0,473.0,397.19,307.67
2016,5,7,10,15,65.0,393.0,1.7,15.0,449.5,386.07,298.99
2016,5,7,10,30,44.0,386.0,1.7,15.0,426.0,372.22,288.1
2016,5,7,10,45,167.0,417.0,1.7,15.5,570.5,500.26,385.22
2016,5,7,11,0,290.0,448.0,1.7,16.0,715.0,640.74,486.77
2016,5,7,11,15,153.0,372.0,1.65,16.0,513.5,471.55,361.78
2016,5,7,11,30,16.0,296.0,1.6,16.0,312.0,279.42,215.36
2016,5,7,11,45,17.0,306.5,1.55,16.5,323.5,291.32,224.77
2016,5,7,12,0,18.0,317.0,1.5,17.0,335.0,303.31,233.32
2016,5,7,12,15,33.0,370.0,1.5,17.0,402.0,379.57,290.83
2016,5,7,12,30,48.0,423.0,1.5,17.0,469.0,449.34,342.09
2016,5,7,12,45,78.0,442.0,1.5,17.0,514.5,501.69,380.71
2016,5,7,13,0,108.0,461.0,1.5,17.0,560.0,555.1,419.7
2016,5,7,13,15,75.0,423.5,1.55,17.0,492.0,487.75,370.65
2016,5,7,13,30,42.0,386.0,1.6,17.0,424.0,419.0,320.36
2016,5,7,13,45,27.5,320.0,1.7,17.0,344.5,338.66,261.18
2016,5,7,14,0,13.0,254.0,1.8,17.0,265.0,246.0,190.8
2016,5,7,14,15,6.5,191.5,1.9,17.0,197.0,180.36,139.97
2016,5,7,14,30,0.0,129.0,2.0,17.0,129.0,115.66,88.58
2016,5,7,14,45,11.5,199.5,2.1,17.0,208.5,193.26,151.34
2016,5,7,15,0,23.0,270.0,2.2,17.0,288.0,273.92,215.19
2016,5,7,15,15,11.5,184.5,2.2,16.5,193.5,179.27,140.82
2016,5,7,15,30,0.0,99.0,2.2,16.0,99.0,87.98,67.22
2016,5,7,15,45,32.5,169.5,2.25,16.0,188.5,192.81,154.13
2016,5,7,16,0,65.0,240.0,2.3,16.0,278.0,297.38,238.52
2016,5,7,16,15,383.5,169.5,2.25,15.5,356.0,511.86,414.66
2016,5,7,16,30,702.0,99.0,2.2,15.0,434.0,661.64,533.18
2016,5,7,16,45,662.0,95.0,2.2,15.0,381.0,597.77,484.57
2016,5,7,17,0,622.0,91.0,2.2,15.0,328.0,535.43,436.88
2016,5,7,17,15,572.5,83.5,2.05,14.5,276.0,465.29,381.77
2016,5,7,17,30,523.0,76.0,1.9,14.0,224.0,398.59,327.5
2016,5,7,17,45,454.0,66.0,1.8,14.0,175.5,323.27,263.98
2016,5,7,18,0,385.0,56.0,1.7,14.0,127.0,254.49,204.13
2016,5,7,18,15,280.5,43.0,1.55,13.5,85.5,174.47,134.84
2016,5,7,18,30,176.0,30.0,1.4,13.0,44.0,109.45,74.31
2016,5,7,18,45,88.0,15.0,1.25,12.5,22.0,37.54,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.0,0.45,10.0,17.5,10.91,0.0
2016,5,8,5,30,164.0,24.0,0.5,10.0,35.0,18.82,8.05
2016,5,8,5,45,278.0,36.5,0.6,10.5,75.0,29.24,20.05
2016,5,8,6,0,392.0,49.0,0.7,11.0,115.0,38.54,28.93
2016,5,8,6,15,233.0,76.0,0.7,11.5,119.0,58.76,47.34
2016,5,8,6,30,74.0,103.0,0.7,12.0,123.0,82.41,68.46
2016,5,8,6,45,86.0,125.5,0.75,12.5,153.5,98.97,82.89
2016,5,8,7,0,98.0,148.0,0.8,13.0,184.0,110.52,92.61
2016,5,8,7,15,157.5,170.5,0.8,13.5,239.0,125.59,105.15
2016,5,8,7,30,217.0,193.0,0.8,14.0,294.0,143.64,112.66
2016,5,8,7,45,494.5,144.5,0.85,15.0,409.0,138.79,91.3
2016,5,8,8,0,772.0,96.0,0.9,16.0,524.0,181.32,109.53
2016,5,8,8,15,792.0,99.5,1.0,16.0,573.0,238.4,156.43
2016,5,8,8,30,812.0,103.0,1.1,16.0,622.0,297.44,207.58
2016,5,8,8,45,827.0,105.5,1.2,16.5,666.5,355.74,258.28
2016,5,8,9,0,842.0,108.0,1.3,17.0,711.0,418.86,311.65
2016,5,8,9,15,854.0,110.0,1.4,17.5,750.5,475.98,359.13
2016,5,8,9,30,866.0,112.0,1.5,18.0,790.0,532.97,405.0
2016,5,8,9,45,879.5,111.5,1.6,18.5,825.0,588.32,448.24
2016,5,8,10,0,893.0,111.0,1.7,19.0,860.0,643.12,489.75
2016,5,8,10,15,899.0,112.0,1.8,19.0,887.0,693.49,527.88
2016,5,8,10,30,905.0,113.0,1.9,19.0,914.0,742.12,563.94
2016,5,8,10,45,909.0,114.5,2.05,19.0,934.0,787.73,596.29
2016,5,8,11,0,913.0,116.0,2.2,19.0,954.0,831.03,626.33
2016,5,8,11,15,915.5,116.5,2.3,19.0,966.5,869.71,652.69
2016,5,8,11,30,918.0,117.0,2.4,19.0,979.0,905.61,677.13
2016,5,8,11,45,918.0,117.5,2.55,19.5,983.0,936.37,697.22
2016,5,8,12,0,918.0,118.0,2.7,20.0,987.0,963.93,715.17
2016,5,8,12,15,467.5,196.5,2.8,20.0,639.5,654.71,501.0
2016,5,8,12,30,17.0,275.0,2.9,20.0,292.0,265.83,202.84
2016,5,8,12,45,15.5,273.0,3.0,20.0,288.5,263.38,202.16
2016,5,8,13,0,14.0,271.0,3.1,20.0,285.0,260.78,200.29
2016,5,8,13,15,14.5,265.5,3.15,19.5,279.5,256.76,197.81
2016,5,8,13,30,15.0,260.0,3.2,19.0,274.0,252.64,195.26
2016,5,8,13,45,19.0,284.0,3.3,19.0,301.0,280.16,216.88
2016,5,8,14,0,23.0,308.0,3.4,19.0,328.0,308.16,238.75
2016,5,8,14,15,22.0,297.5,3.4,19.0,315.5,297.71,230.98
2016,5,8,14,30,21.0,287.0,3.4,19.0,303.0,287.17,223.27
2016,5,8,14,45,11.0,220.0,3.45,19.0,228.5,212.48,165.26
2016,5,8,15,0,1.0,153.0,3.5,19.0,154.0,139.14,107.22
2016,5,8,15,15,208.0,204.5,3.45,18.5,340.0,419.22,335.01
2016,5,8,15,30,415.0,256.0,3.4,18.0,526.0,672.39,528.96
2016,5,8,15,45,412.0,235.0,3.4,18.0,486.5,634.84,501.22
2016,5,8,16,0,409.0,214.0,3.4,18.0,447.0,595.67,473.71
2016,5,8,16,15,234.0,204.5,3.35,17.5,335.5,417.97,336.57
2016,5,8,16,30,59.0,195.0,3.3,17.0,224.0,242.47,195.2
2016,5,8,16,45,54.5,173.0,3.25,17.0,197.0,214.69,173.62
2016,5,8,17,0,50.0,151.0,3.2,17.0,170.0,187.11,151.48
2016,5,8,17,15,311.0,109.5,3.05,16.5,200.5,330.3,272.7
2016,5,8,17,30,572.0,68.0,2.9,16.0,231.0,416.6,342.37
2016,5,8,17,45,503.5,60.0,2.8,15.5,181.5,341.4,278.55
2016,5,8,18,0,435.0,52.0,2.7,15.0,132.0,272.6,218.74
2016,5,8,18,15,330.5,40.5,2.55,14.5,90.0,193.05,149.35
2016,5,8,18,30,226.0,29.0,2.4,14.0,48.0,124.24,85.44
2016,5,8,18,45,113.0,14.5,2.25,13.5,24.0,43.89,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,109.0,12.0,1.2,10.0,20.0,10.91,0.0
2016,5,9,5,30,218.0,24.0,1.2,10.0,40.0,19.52,9.03
2016,5,9,5,45,332.0,35.0,1.3,10.5,81.5,27.89,18.88
2016,5,9,6,0,446.0,46.0,1.4,11.0,123.0,35.95,26.61
2016,5,9,6,15,233.5,71.5,1.3,11.5,113.0,55.61,44.52
2016,5,9,6,30,21.0,97.0,1.2,12.0,103.0,78.36,64.89
2016,5,9,6,45,27.5,118.0,1.2,12.5,127.5,94.01,78.56
2016,5,9,7,0,34.0,139.0,1.2,13.0,152.0,109.34,91.65
2016,5,9,7,15,135.0,165.5,1.2,13.5,227.0,122.51,102.59
2016,5,9,7,30,236.0,192.0,1.2,14.0,302.0,136.46,106.56
2016,5,9,7,45,517.5,141.5,1.3,14.5,419.0,138.98,90.81
2016,5,9,8,0,799.0,91.0,1.4,15.0,536.0,181.8,109.38
2016,5,9,8,15,818.0,94.0,1.45,15.5,585.0,239.83,157.28
2016,5,9,8,30,837.0,97.0,1.5,16.0,634.0,299.66,209.17
2016,5,9,8,45,850.0,100.0,1.6,16.5,678.5,364.0,264.94
2016,5,9,9,0,863.0,103.0,1.7,17.0,723.0,423.21,315.77
2016,5,9,9,15,874.5,105.0,1.75,17.5,762.5,481.17,364.1
2016,5,9,9,30,886.0,107.0,1.8,18.0,802.0,538.91,410.61
2016,5,9,9,45,895.5,108.0,1.9,18.5,836.5,594.23,454.02
2016,5,9,10,0,905.0,109.0,2.0,19.0,871.0,648.59,495.37
2016,5,9,10,15,911.5,110.5,2.1,19.0,898.5,700.21,534.54
2016,5,9,10,30,918.0,112.0,2.2,19.0,926.0,750.12,571.61
2016,5,9,10,45,923.0,112.0,2.3,19.5,946.0,795.64,602.37
2016,5,9,11,0,928.0,112.0,2.4,20.0,966.0,838.87,630.73
2016,5,9,11,15,931.0,112.5,2.45,20.0,979.0,878.42,657.2
2016,5,9,11,30,934.0,113.0,2.5,20.0,992.0,915.18,681.69
2016,5,9,11,45,936.0,113.0,2.65,20.0,997.0,947.64,704.13
2016,5,9,12,0,938.0,113.0,2.8,20.0,1002.0,976.96,724.53
2016,5,9,12,15,937.5,113.0,2.9,20.0,999.0,1000.63,740.83
2016,5,9,12,30,937.0,113.0,3.0,20.0,996.0,1020.78,754.94
2016,5,9,12,45,935.5,112.0,3.15,20.5,985.0,1035.33,764.45
2016,5,9,13,0,934.0,111.0,3.3,21.0,974.0,1046.11,771.6
2016,5,9,13,15,930.5,110.5,3.4,20.5,955.5,1051.57,777.96
2016,5,9,13,30,927.0,110.0,3.5,20.0,937.0,1053.17,781.97
2016,5,9,13,45,922.0,108.5,3.65,20.0,911.0,1048.37,780.77
2016,5,9,14,0,917.0,107.0,3.8,20.0,885.0,1039.73,777.13
2016,5,9,14,15,910.0,105.5,3.85,20.0,853.0,1025.35,769.04
2016,5,9,14,30,903.0,104.0,3.9,20.0,821.0,1007.36,758.62
2016,5,9,14,45,892.5,102.5,4.0,20.0,782.0,982.51,743.92
2016,5,9,15,0,882.0,101.0,4.1,20.0,743.0,954.46,727.0
2016,5,9,15,15,869.0,98.5,4.1,19.5,699.0,919.98,706.33
2016,5,9,15,30,856.0,96.0,4.1,19.0,655.0,882.82,683.59
2016,5,9,15,45,838.0,93.5,4.1,18.5,606.5,846.7,661.33
2016,5,9,16,0,820.0,91.0,4.1,18.0,558.0,800.52,631.43
2016,5,9,16,15,797.0,87.5,4.05,17.5,507.0,747.64,595.89
2016,5,9,16,30,774.0,84.0,4.0,17.0,456.0,693.87,558.98
2016,5,9,16,45,742.0,79.5,3.95,17.0,402.5,632.07,514.04
2016,5,9,17,0,710.0,75.0,3.9,17.0,349.0,570.9,466.81
2016,5,9,17,15,665.0,69.5,3.75,16.0,295.5,504.47,415.07
2016,5,9,17,30,620.0,64.0,3.6,15.0,242.0,438.31,361.52
2016,5,9,17,45,552.5,56.5,3.45,14.5,191.0,361.77,296.79
2016,5,9,18,0,485.0,49.0,3.3,14.0,140.0,291.49,235.17
2016,5,9,18,15,377.0,39.0,3.1,13.5,96.0,209.47,163.06
2016,5,9,18,30,269.0,29.0,2.9,13.0,52.0,139.8,97.92
2016,5,9,18,45,134.5,14.5,2.75,12.5,26.0,60.96,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,1.05,9.0,20.0,12.28,0.0
2016,5,10,5,30,173.0,27.0,1.1,9.0,40.0,21.16,10.76
2016,5,10,5,45,288.0,40.0,1.15,9.5,82.0,30.99,21.75
2016,5,10,6,0,403.0,53.0,1.2,10.0,124.0,41.91,32.09
2016,5,10,6,15,477.5,62.5,1.2,10.5,174.0,47.98,37.84
2016,5,10,6,30,552.0,72.0,1.2,11.0,224.0,53.82,43.16
2016,5,10,6,45,599.0,80.0,1.25,11.5,276.5,58.06,46.84
2016,5,10,7,0,646.0,88.0,1.3,12.0,329.0,62.08,50.21
2016,5,10,7,15,682.5,93.5,1.3,12.5,382.5,63.94,51.58
2016,5,10,7,30,719.0,99.0,1.3,13.0,436.0,75.97,51.41
2016,5,10,7,45,743.5,104.0,1.3,13.5,487.5,129.61,74.84
2016,5,10,8,0,768.0,109.0,1.3,14.0,539.0,191.93,119.35
2016,5,10,8,15,788.5,113.0,1.25,14.5,588.0,249.21,166.3
2016,5,10,8,30,809.0,117.0,1.2,15.0,637.0,308.54,217.22
2016,5,10,8,45,824.5,119.5,1.2,15.5,682.0,366.81,267.63
2016,5,10,9,0,840.0,122.0,1.2,16.0,727.0,425.98,317.66
2016,5,10,9,15,852.0,125.0,1.15,16.5,767.0,484.65,365.51
2016,5,10,9,30,864.0,128.0,1.1,17.0,807.0,543.29,411.43
2016,5,10,9,45,866.0,133.5,1.1,18.0,839.0,598.79,452.7
2016,5,10,10,0,868.0,139.0,1.1,19.0,871.0,650.98,489.92
2016,5,10,10,15,875.0,140.5,1.05,19.0,898.0,701.35,525.97
2016,5,10,10,30,882.0,142.0,1.0,19.0,925.0,750.14,559.76
2016,5,10,10,45,887.5,142.5,1.0,19.5,945.5,795.17,589.22
2016,5,10,11,0,893.0,143.0,1.0,20.0,966.0,838.06,615.41
2016,5,10,11,15,895.5,143.5,1.0,20.0,978.0,876.17,639.31
2016,5,10,11,30,898.0,144.0,1.0,20.0,990.0,911.58,661.34
2016,5,10,11,45,898.0,145.0,1.0,20.5,994.0,942.4,679.03
2016,5,10,12,0,898.0,146.0,1.0,21.0,998.0,970.13,694.69
2016,5,10,12,15,896.5,146.0,1.1,21.0,994.5,992.34,710.07
2016,5,10,12,30,895.0,146.0,1.2,21.0,991.0,1011.16,723.48
2016,5,10,12,45,882.5,151.5,1.35,21.0,976.5,1020.92,732.21
2016,5,10,13,0,870.0,157.0,1.5,21.0,962.0,1026.96,738.73
2016,5,10,13,15,864.5,156.0,1.65,21.0,942.5,1042.65,751.4
2016,5,10,13,30,859.0,155.0,1.8,21.0,923.0,1042.16,753.78
2016,5,10,13,45,851.0,154.0,2.0,21.0,896.0,1035.43,753.04
2016,5,10,14,0,843.0,153.0,2.2,21.0,869.0,1025.05,749.88
2016,5,10,14,15,833.0,150.5,2.3,21.0,836.0,1007.54,740.87
2016,5,10,14,30,823.0,148.0,2.4,21.0,803.0,986.63,729.66
2016,5,10,14,45,811.0,144.5,2.55,21.0,764.0,959.49,714.74
2016,5,10,15,0,799.0,141.0,2.7,21.0,725.0,929.35,697.61
2016,5,10,15,15,782.5,137.5,2.8,20.5,680.5,892.29,676.41
2016,5,10,15,30,766.0,134.0,2.9,20.0,636.0,857.94,656.74
2016,5,10,15,45,747.5,129.0,3.0,20.0,588.0,813.08,628.04
2016,5,10,16,0,729.0,124.0,3.1,20.0,540.0,766.62,597.74
2016,5,10,16,15,701.0,118.5,3.15,19.5,489.0,710.79,560.84
2016,5,10,16,30,673.0,113.0,3.2,19.0,438.0,654.73,522.61
2016,5,10,16,45,642.0,105.5,3.25,19.0,386.5,594.44,478.12
2016,5,10,17,0,611.0,98.0,3.3,19.0,335.0,534.96,432.9
2016,5,10,17,15,561.0,90.0,3.15,18.0,282.5,464.56,378.6
2016,5,10,17,30,511.0,82.0,3.0,17.0,230.0,397.61,325.04
2016,5,10,17,45,446.0,71.0,2.95,16.5,181.5,323.93,263.63
2016,5,10,18,0,381.0,60.0,2.9,16.0,133.0,254.09,203.6
2016,5,10,18,15,278.5,46.5,2.75,15.5,91.0,177.19,137.05
2016,5,10,18,30,176.0,33.0,2.6,15.0,49.0,112.33,78.68
2016,5,10,18,45,88.0,16.5,2.5,14.5,24.5,49.49,0.0
2016,5,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,14.0,0.8,10.5,21.0,12.73,0.0
2016,5,11,5,30,183.0,28.0,0.8,11.0,42.0,21.94,11.62
2016,5,11,5,45,293.0,41.0,0.8,11.5,83.5,31.74,22.28
2016,5,11,6,0,403.0,54.0,0.8,12.0,125.0,42.68,32.55
2016,5,11,6,15,475.5,63.0,0.7,12.5,174.5,48.28,37.83
2016,5,11,6,30,548.0,72.0,0.6,13.0,224.0,53.68,42.7
2016,5,11,6,45,597.0,79.5,0.5,13.5,276.5,57.53,46.01
2016,5,11,7,0,646.0,87.0,0.4,14.0,329.0,61.2,49.03
2016,5,11,7,15,681.5,92.5,0.45,14.5,382.5,63.09,50.42
2016,5,11,7,30,717.0,98.0,0.5,15.0,436.0,75.73,50.38
2016,5,11,7,45,740.0,103.5,0.55,16.0,487.0,129.41,73.78
2016,5,11,8,0,763.0,109.0,0.6,17.0,538.0,191.58,117.44
2016,5,11,8,15,783.5,113.0,0.7,17.5,587.0,248.49,163.35
2016,5,11,8,30,804.0,117.0,0.8,18.0,636.0,307.44,213.28
2016,5,11,8,45,816.5,121.5,0.9,18.5,680.0,365.98,263.3
2016,5,11,9,0,829.0,126.0,1.0,19.0,724.0,425.11,312.79
2016,5,11,9,15,840.5,129.0,1.05,19.0,763.5,482.88,360.33
2016,5,11,9,30,852.0,132.0,1.1,19.0,803.0,540.6,406.39
2016,5,11,9,45,866.5,130.5,1.15,19.5,838.5,596.53,448.96
2016,5,11,10,0,881.0,129.0,1.2,20.0,874.0,650.48,488.79
2016,5,11,10,15,887.5,130.5,1.15,20.0,901.0,700.98,524.98
2016,5,11,10,30,894.0,132.0,1.1,20.0,928.0,749.82,558.87
2016,5,11,10,45,900.0,132.0,1.05,20.5,948.0,795.14,587.59
2016,5,11,11,0,906.0,132.0,1.0,21.0,968.0,838.31,613.19
2016,5,11,11,15,908.5,132.5,1.0,21.0,980.0,876.72,637.19
2016,5,11,11,30,911.0,133.0,1.0,21.0,992.0,912.4,659.3
2016,5,11,11,45,916.5,130.0,1.0,21.5,997.5,944.7,677.84
2016,5,11,12,0,922.0,127.0,1.0,22.0,1003.0,974.06,694.42
2016,5,11,12,15,921.0,126.5,1.05,22.0,999.0,996.54,708.95
2016,5,11,12,30,920.0,126.0,1.1,22.0,995.0,1015.54,721.49
2016,5,11,12,45,915.5,126.5,1.2,22.5,983.0,1028.51,729.97
2016,5,11,13,0,911.0,127.0,1.3,23.0,971.0,1037.76,736.28
2016,5,11,13,15,907.0,126.0,1.4,22.5,952.0,1042.25,742.62
2016,5,11,13,30,903.0,125.0,1.5,22.0,933.0,1042.97,746.76
2016,5,11,13,45,896.5,123.5,1.6,22.0,906.5,1036.89,745.32
2016,5,11,14,0,890.0,122.0,1.7,22.0,880.0,1027.08,741.65
2016,5,11,14,15,881.5,120.0,1.8,22.0,847.0,1011.14,734.1
2016,5,11,14,30,873.0,118.0,1.9,22.0,814.0,991.7,724.33
2016,5,11,14,45,861.5,116.0,2.0,22.0,775.0,966.03,710.46
2016,5,11,15,0,850.0,114.0,2.1,22.0,736.0,946.76,700.7
2016,5,11,15,15,835.5,111.0,2.15,21.5,692.0,910.89,680.54
2016,5,11,15,30,821.0,108.0,2.2,21.0,648.0,872.47,658.48
2016,5,11,15,45,802.5,104.5,2.25,21.0,599.5,827.76,630.46
2016,5,11,16,0,784.0,101.0,2.3,21.0,551.0,781.28,600.78
2016,5,11,16,15,759.5,97.0,2.35,20.5,500.0,728.04,566.78
2016,5,11,16,30,735.0,93.0,2.4,20.0,449.0,674.12,531.4
2016,5,11,16,45,702.5,88.0,2.45,20.0,396.5,616.23,490.53
2016,5,11,17,0,670.0,83.0,2.5,20.0,344.0,556.13,445.67
2016,5,11,17,15,623.5,76.5,2.45,19.0,291.5,486.99,393.46
2016,5,11,17,30,577.0,70.0,2.4,18.0,239.0,420.91,341.45
2016,5,11,17,45,511.0,62.0,2.35,17.5,189.0,346.83,280.28
2016,5,11,18,0,445.0,54.0,2.3,17.0,139.0,278.81,222.0
2016,5,11,18,15,341.5,42.5,2.15,16.0,96.0,199.12,153.64
2016,5,11,18,30,238.0,31.0,2.0,15.0,53.0,129.77,91.59
2016,5,11,18,45,119.0,15.5,1.9,14.5,26.5,56.78,0.0
2016,5,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,1.1,10.5,21.0,12.73,0.0
2016,5,12,5,30,173.0,28.0,1.2,11.0,42.0,21.9,11.86
2016,5,12,5,45,272.5,42.5,1.35,11.5,83.0,32.82,23.25
2016,5,12,6,0,372.0,57.0,1.5,12.0,124.0,43.43,33.21
2016,5,12,6,15,444.5,67.0,1.5,12.5,173.0,51.5,40.69
2016,5,12,6,30,517.0,77.0,1.5,13.0,222.0,57.57,46.15
2016,5,12,6,45,567.0,84.5,1.55,13.5,274.0,61.23,49.27
2016,5,12,7,0,617.0,92.0,1.6,14.0,326.0,64.72,52.12
2016,5,12,7,15,654.0,98.0,1.55,14.5,378.5,66.8,53.67
2016,5,12,7,30,691.0,104.0,1.5,15.0,431.0,79.89,53.78
2016,5,12,7,45,720.0,108.5,1.45,15.5,483.0,131.74,76.66
2016,5,12,8,0,749.0,113.0,1.4,16.0,535.0,187.15,115.39
2016,5,12,8,15,769.5,117.0,1.35,16.5,583.5,249.05,165.8
2016,5,12,8,30,790.0,121.0,1.3,17.0,632.0,307.11,215.28
2016,5,12,8,45,806.5,124.0,1.3,17.5,677.0,364.86,264.81
2016,5,12,9,0,823.0,127.0,1.3,18.0,722.0,423.66,314.12
2016,5,12,9,15,835.0,129.5,1.3,18.5,761.5,480.83,360.76
2016,5,12,9,30,847.0,132.0,1.3,19.0,801.0,538.0,405.71
2016,5,12,9,45,852.0,136.5,1.35,20.0,833.5,592.74,446.71
2016,5,12,10,0,857.0,141.0,1.4,21.0,866.0,646.28,485.28
2016,5,12,10,15,864.0,142.5,1.5,21.0,893.0,695.21,521.78
2016,5,12,10,30,871.0,144.0,1.6,21.0,920.0,743.36,556.95
2016,5,12,10,45,876.0,145.0,1.7,21.5,940.0,787.84,587.58
2016,5,12,11,0,881.0,146.0,1.8,22.0,960.0,830.2,614.96
2016,5,12,11,15,883.5,147.0,1.9,22.0,972.5,868.19,640.43
2016,5,12,11,30,886.0,148.0,2.0,22.0,985.0,903.56,664.13
2016,5,12,11,45,888.5,147.5,2.15,22.5,990.0,934.84,684.33
2016,5,12,12,0,891.0,147.0,2.3,23.0,995.0,963.2,702.6
2016,5,12,12,15,890.5,147.0,2.35,23.0,992.0,986.14,717.72
2016,5,12,12,30,890.0,147.0,2.4,23.0,989.0,1005.76,730.83
2016,5,12,12,45,894.5,142.0,2.5,23.5,980.0,1022.11,741.02
2016,5,12,13,0,899.0,137.0,2.6,24.0,971.0,1034.89,749.02
2016,5,12,13,15,895.0,135.5,2.6,24.0,952.5,1038.94,752.02
2016,5,12,13,30,891.0,134.0,2.6,24.0,934.0,1039.24,752.83
2016,5,12,13,45,888.0,131.5,2.65,24.0,908.5,1035.79,751.91
2016,5,12,14,0,885.0,129.0,2.7,24.0,883.0,1028.6,748.74
2016,5,12,14,15,876.5,127.0,2.75,23.5,850.5,1012.8,741.57
2016,5,12,14,30,868.0,125.0,2.8,23.0,818.0,993.53,732.22
2016,5,12,14,45,858.5,122.0,2.85,23.0,779.5,968.9,717.92
2016,5,12,15,0,849.0,119.0,2.9,23.0,741.0,950.79,707.99
2016,5,12,15,15,834.5,116.0,2.95,22.5,697.0,914.99,687.43
2016,5,12,15,30,820.0,113.0,3.0,22.0,653.0,876.65,664.95
2016,5,12,15,45,801.0,109.5,3.05,22.0,604.5,831.58,636.18
2016,5,12,16,0,782.0,106.0,3.1,22.0,556.0,784.76,605.78
2016,5,12,16,15,757.0,101.5,3.15,21.5,505.0,730.67,570.7
2016,5,12,16,30,732.0,97.0,3.2,21.0,454.0,679.26,536.73
2016,5,12,16,45,696.0,92.5,3.25,20.5,400.5,616.62,492.61
2016,5,12,17,0,660.0,88.0,3.3,20.0,347.0,555.1,447.05
2016,5,12,17,15,613.5,81.5,3.25,19.0,294.0,486.43,394.73
2016,5,12,17,30,567.0,75.0,3.2,18.0,241.0,420.79,342.68
2016,5,12,17,45,494.5,66.5,3.15,17.5,190.5,343.32,278.46
2016,5,12,18,0,422.0,58.0,3.1,17.0,140.0,272.58,217.82
2016,5,12,18,15,321.5,45.5,3.0,16.0,97.0,192.14,148.77
2016,5,12,18,30,221.0,33.0,2.9,15.0,54.0,126.48,90.12
2016,5,12,18,45,110.5,16.5,2.85,14.5,27.0,56.0,0.0
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
