Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,14.5,1.65,10.0,22.5,13.19,0.0
2016,5,13,5,30,191.0,29.0,1.8,10.0,45.0,22.69,12.8
2016,5,13,5,45,302.5,42.0,1.95,10.5,87.5,32.47,23.07
2016,5,13,6,0,414.0,55.0,2.1,11.0,130.0,43.36,33.3
2016,5,13,6,15,485.0,64.0,2.15,11.0,180.0,48.94,38.64
2016,5,13,6,30,556.0,73.0,2.2,11.0,230.0,54.32,43.59
2016,5,13,6,45,608.5,79.0,2.3,11.5,283.5,56.99,45.86
2016,5,13,7,0,661.0,85.0,2.4,12.0,337.0,59.58,47.95
2016,5,13,7,15,695.5,90.5,2.4,12.5,390.0,61.55,49.43
2016,5,13,7,30,730.0,96.0,2.4,13.0,443.0,75.55,49.75
2016,5,13,7,45,756.5,100.0,2.4,13.5,495.0,135.0,78.58
2016,5,13,8,0,783.0,104.0,2.4,14.0,547.0,191.22,118.41
2016,5,13,8,15,802.5,107.5,2.3,14.5,596.0,248.58,166.06
2016,5,13,8,30,822.0,111.0,2.2,15.0,645.0,307.85,217.64
2016,5,13,8,45,837.5,114.0,2.15,15.5,690.0,367.02,269.44
2016,5,13,9,0,853.0,117.0,2.1,16.0,735.0,427.09,320.86
2016,5,13,9,15,864.0,119.0,2.05,16.5,774.5,487.91,371.25
2016,5,13,9,30,875.0,121.0,2.0,17.0,814.0,544.67,416.84
2016,5,13,9,45,892.5,118.0,1.95,17.5,850.0,600.42,460.05
2016,5,13,10,0,910.0,115.0,1.9,18.0,886.0,655.94,501.53
2016,5,13,10,15,916.0,116.5,1.95,18.5,913.0,707.24,539.13
2016,5,13,10,30,922.0,118.0,2.0,19.0,940.0,756.77,574.41
2016,5,13,10,45,927.5,117.5,2.1,19.5,960.5,802.2,605.15
2016,5,13,11,0,933.0,117.0,2.2,20.0,981.0,845.37,633.33
2016,5,13,11,15,935.0,117.5,2.35,20.0,993.0,884.09,659.96
2016,5,13,11,30,937.0,118.0,2.5,20.0,1005.0,919.96,684.66
2016,5,13,11,45,939.5,117.0,2.65,20.5,1010.0,951.91,705.4
2016,5,13,12,0,942.0,116.0,2.8,21.0,1015.0,980.73,724.03
2016,5,13,12,15,941.5,116.0,2.9,21.0,1011.5,1004.4,740.25
2016,5,13,12,30,941.0,116.0,3.0,21.0,1008.0,1024.57,754.3
2016,5,13,12,45,938.0,116.0,3.2,21.0,996.5,1038.67,765.37
2016,5,13,13,0,935.0,116.0,3.4,21.0,985.0,1049.01,774.1
2016,5,13,13,15,931.5,115.0,3.55,21.0,966.5,1054.02,779.04
2016,5,13,13,30,928.0,114.0,3.7,21.0,948.0,1055.16,781.59
2016,5,13,13,45,923.5,112.5,3.85,21.0,922.0,1050.94,780.7
2016,5,13,14,0,919.0,111.0,4.0,21.0,896.0,1042.88,777.39
2016,5,13,14,15,911.5,109.0,4.1,20.5,863.5,1027.57,770.45
2016,5,13,14,30,904.0,107.0,4.2,20.0,831.0,1008.65,761.13
2016,5,13,14,45,895.0,105.0,4.35,20.0,792.0,984.81,747.27
2016,5,13,15,0,886.0,103.0,4.5,20.0,753.0,957.71,731.42
2016,5,13,15,15,873.0,100.5,4.55,19.5,709.0,923.3,711.11
2016,5,13,15,30,860.0,98.0,4.6,19.0,665.0,886.21,688.67
2016,5,13,15,45,843.5,94.5,4.65,18.5,617.0,850.23,666.7
2016,5,13,16,0,827.0,91.0,4.7,18.0,569.0,804.12,636.94
2016,5,13,16,15,804.5,87.5,4.65,17.5,517.5,751.59,601.32
2016,5,13,16,30,782.0,84.0,4.6,17.0,466.0,698.12,564.31
2016,5,13,16,45,754.0,79.0,4.6,16.5,413.0,638.45,521.87
2016,5,13,17,0,726.0,74.0,4.6,16.0,360.0,579.04,476.74
2016,5,13,17,15,683.0,69.0,4.45,15.5,306.5,513.59,424.47
2016,5,13,17,30,640.0,64.0,4.3,15.0,253.0,448.45,370.73
2016,5,13,17,45,581.0,56.5,4.15,14.5,202.0,375.33,308.62
2016,5,13,18,0,522.0,49.0,4.0,14.0,151.0,307.48,248.87
2016,5,13,18,15,420.5,39.5,3.8,13.5,106.0,226.57,177.45
2016,5,13,18,30,319.0,30.0,3.6,13.0,61.0,157.05,113.67
2016,5,13,18,45,159.5,15.0,3.4,12.5,30.5,69.75,7.24
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,14.5,1.8,9.0,25.0,13.19,0.0
2016,5,14,5,30,251.0,29.0,1.9,9.0,50.0,23.73,13.93
2016,5,14,5,45,360.5,39.0,2.05,9.5,93.0,31.05,21.95
2016,5,14,6,0,470.0,49.0,2.2,10.0,136.0,38.14,28.77
2016,5,14,6,15,537.5,56.5,2.25,10.5,186.0,42.74,33.13
2016,5,14,6,30,605.0,64.0,2.3,11.0,236.0,47.19,37.17
2016,5,14,6,45,653.5,69.0,2.4,12.0,289.0,49.46,39.01
2016,5,14,7,0,702.0,74.0,2.5,13.0,342.0,56.71,45.2
2016,5,14,7,15,734.0,78.0,2.6,13.5,394.5,58.19,46.25
2016,5,14,7,30,766.0,82.0,2.7,14.0,447.0,72.5,46.21
2016,5,14,7,45,791.5,85.0,2.8,14.5,499.0,126.75,70.01
2016,5,14,8,0,817.0,88.0,2.9,15.0,551.0,184.04,110.73
2016,5,14,8,15,834.5,90.5,2.9,15.5,599.5,242.09,159.29
2016,5,14,8,30,852.0,93.0,2.9,16.0,648.0,307.54,216.28
2016,5,14,8,45,867.0,94.5,2.95,16.5,692.5,366.2,268.21
2016,5,14,9,0,882.0,96.0,3.0,17.0,737.0,425.51,319.77
2016,5,14,9,15,892.5,98.0,2.95,17.5,776.5,483.62,368.84
2016,5,14,9,30,903.0,100.0,2.9,18.0,816.0,541.38,415.91
2016,5,14,9,45,897.0,109.5,2.9,18.5,846.0,595.68,458.75
2016,5,14,10,0,891.0,119.0,2.9,19.0,876.0,647.5,498.21
2016,5,14,10,15,743.0,218.5,2.9,19.0,863.0,682.64,522.66
2016,5,14,10,30,595.0,318.0,2.9,19.0,850.0,703.87,535.7
2016,5,14,10,45,755.5,219.5,2.95,19.5,910.0,769.22,585.4
2016,5,14,11,0,916.0,121.0,3.0,20.0,970.0,835.0,632.13
2016,5,14,11,15,919.0,121.5,3.1,20.0,982.5,873.89,658.6
2016,5,14,11,30,922.0,122.0,3.2,20.0,995.0,910.07,683.34
2016,5,14,11,45,925.5,120.5,3.3,20.5,1000.0,942.0,703.82
2016,5,14,12,0,929.0,119.0,3.4,21.0,1005.0,970.9,722.22
2016,5,14,12,15,928.5,118.5,3.5,21.0,1002.0,993.81,738.02
2016,5,14,12,30,928.0,118.0,3.6,21.0,999.0,1013.25,751.64
2016,5,14,12,45,927.5,117.0,3.75,21.0,988.5,1028.62,763.04
2016,5,14,13,0,927.0,116.0,3.9,21.0,978.0,1040.31,772.14
2016,5,14,13,15,923.5,115.0,3.95,21.0,960.0,1045.25,776.21
2016,5,14,13,30,920.0,114.0,4.0,21.0,942.0,1046.37,777.93
2016,5,14,13,45,913.5,114.0,4.1,21.0,916.0,1041.71,776.31
2016,5,14,14,0,907.0,114.0,4.2,21.0,890.0,1033.33,772.33
2016,5,14,14,15,899.5,112.5,4.25,20.5,857.5,1018.71,765.44
2016,5,14,14,30,892.0,111.0,4.3,20.0,825.0,1000.54,756.21
2016,5,14,14,45,878.5,110.5,4.4,20.0,786.0,974.29,740.28
2016,5,14,15,0,865.0,110.0,4.5,20.0,747.0,945.03,722.63
2016,5,14,15,15,851.0,107.5,4.55,19.5,703.0,910.31,702.0
2016,5,14,15,30,837.0,105.0,4.6,19.0,659.0,881.43,685.28
2016,5,14,15,45,816.0,103.0,4.7,19.0,610.5,835.95,655.36
2016,5,14,16,0,795.0,101.0,4.8,19.0,562.0,788.83,623.83
2016,5,14,16,15,771.0,97.0,4.8,18.5,511.0,735.74,587.94
2016,5,14,16,30,747.0,93.0,4.8,18.0,460.0,681.91,550.73
2016,5,14,16,45,715.0,88.0,4.8,17.5,407.0,623.87,508.86
2016,5,14,17,0,683.0,83.0,4.8,17.0,354.0,563.7,462.91
2016,5,14,17,15,637.5,77.0,4.6,16.5,301.0,495.3,408.32
2016,5,14,17,30,592.0,71.0,4.4,16.0,248.0,429.79,354.36
2016,5,14,17,45,529.0,63.0,4.2,15.5,198.0,356.55,292.38
2016,5,14,18,0,466.0,55.0,4.0,15.0,148.0,289.01,233.34
2016,5,14,18,15,364.5,44.0,3.65,14.5,104.0,209.48,163.73
2016,5,14,18,30,263.0,33.0,3.3,14.0,60.0,141.37,102.49
2016,5,14,18,45,131.5,16.5,2.95,13.5,30.0,62.12,11.84
2016,5,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.0,2.4,10.0,24.5,12.62,0.0
2016,5,15,5,30,196.0,32.0,2.5,10.0,49.0,25.02,15.1
2016,5,15,5,45,307.5,44.5,2.7,10.5,92.0,34.36,24.79
2016,5,15,6,0,419.0,57.0,2.9,11.0,135.0,44.94,34.74
2016,5,15,6,15,490.0,65.5,2.95,11.0,185.0,50.03,39.62
2016,5,15,6,30,561.0,74.0,3.0,11.0,235.0,54.96,44.16
2016,5,15,6,45,607.5,81.0,3.05,11.5,287.5,58.36,47.07
2016,5,15,7,0,654.0,88.0,3.1,12.0,340.0,61.6,49.74
2016,5,15,7,15,689.0,93.5,3.1,12.5,393.0,63.48,51.13
2016,5,15,7,30,724.0,99.0,3.1,13.0,446.0,78.28,51.48
2016,5,15,7,45,749.5,103.5,3.1,13.5,497.5,131.66,75.9
2016,5,15,8,0,775.0,108.0,3.1,14.0,549.0,193.71,120.92
2016,5,15,8,15,794.5,111.5,3.1,14.5,597.5,250.47,168.25
2016,5,15,8,30,814.0,115.0,3.1,15.0,646.0,309.13,219.62
2016,5,15,8,45,831.0,117.0,3.15,15.5,691.0,367.41,271.09
2016,5,15,9,0,848.0,119.0,3.2,16.0,736.0,426.73,322.54
2016,5,15,9,15,859.5,121.0,3.25,16.5,775.0,487.34,373.6
2016,5,15,9,30,871.0,123.0,3.3,17.0,814.0,543.97,420.11
2016,5,15,9,45,895.5,115.0,3.35,17.5,852.0,599.17,464.24
2016,5,15,10,0,920.0,107.0,3.4,18.0,890.0,654.66,507.3
2016,5,15,10,15,925.5,108.5,3.45,18.0,917.0,705.9,546.84
2016,5,15,10,30,931.0,110.0,3.5,18.0,944.0,755.31,584.13
2016,5,15,10,45,933.5,111.5,3.55,18.5,963.0,800.44,614.97
2016,5,15,11,0,936.0,113.0,3.6,19.0,982.0,843.08,643.21
2016,5,15,11,15,938.5,113.5,3.7,19.0,994.5,882.17,670.25
2016,5,15,11,30,941.0,114.0,3.8,19.0,1007.0,918.45,695.27
2016,5,15,11,45,941.5,114.5,3.9,19.5,1011.0,949.99,715.65
2016,5,15,12,0,942.0,115.0,4.0,20.0,1015.0,978.33,733.8
2016,5,15,12,15,941.0,114.5,4.15,20.0,1011.5,1000.99,749.85
2016,5,15,12,30,940.0,114.0,4.3,20.0,1008.0,1020.12,763.65
2016,5,15,12,45,942.0,111.0,4.45,20.0,997.5,1036.07,775.51
2016,5,15,13,0,944.0,108.0,4.6,20.0,987.0,1048.29,785.47
2016,5,15,13,15,940.5,107.5,4.7,20.0,968.5,1053.76,790.55
2016,5,15,13,30,937.0,107.0,4.8,20.0,950.0,1055.35,793.21
2016,5,15,13,45,931.5,106.0,4.9,20.0,924.0,1050.56,791.68
2016,5,15,14,0,926.0,105.0,5.0,20.0,898.0,1041.95,787.7
2016,5,15,14,15,918.5,103.5,5.05,20.0,865.5,1027.08,779.12
2016,5,15,14,30,911.0,102.0,5.1,20.0,833.0,1008.59,768.15
2016,5,15,14,45,900.0,101.0,5.2,20.0,794.0,983.82,753.25
2016,5,15,15,0,889.0,100.0,5.3,20.0,755.0,955.88,736.08
2016,5,15,15,15,876.5,97.5,5.25,19.5,711.5,921.91,714.97
2016,5,15,15,30,864.0,95.0,5.2,19.0,668.0,885.22,691.77
2016,5,15,15,45,847.5,92.0,5.2,18.5,620.0,842.07,663.93
2016,5,15,16,0,831.0,89.0,5.2,18.0,572.0,804.07,639.5
2016,5,15,16,15,809.0,85.5,5.15,17.5,521.0,751.9,603.81
2016,5,15,16,30,787.0,82.0,5.1,17.0,470.0,698.75,566.77
2016,5,15,16,45,754.0,79.0,5.05,17.0,416.5,637.82,521.86
2016,5,15,17,0,721.0,76.0,5.0,17.0,363.0,577.54,474.71
2016,5,15,17,15,678.0,70.5,4.8,16.0,309.5,511.9,423.03
2016,5,15,17,30,635.0,65.0,4.6,15.0,256.0,446.5,369.7
2016,5,15,17,45,567.5,59.0,4.45,14.5,204.5,371.21,305.76
2016,5,15,18,0,500.0,53.0,4.3,14.0,153.0,301.99,244.97
2016,5,15,18,15,399.0,43.0,4.0,13.5,108.0,221.88,174.31
2016,5,15,18,30,298.0,33.0,3.7,13.0,63.0,153.01,111.98
2016,5,15,18,45,149.0,16.5,3.45,12.5,31.5,69.38,19.44
2016,5,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,102.5,16.0,2.65,10.0,25.0,12.61,0.0
2016,5,16,5,30,205.0,32.0,2.6,10.0,50.0,25.0,15.25
2016,5,16,5,45,301.0,45.5,2.6,10.5,92.0,35.08,25.46
2016,5,16,6,0,397.0,59.0,2.6,11.0,134.0,46.56,36.21
2016,5,16,6,15,468.0,68.0,2.5,11.0,183.5,51.98,41.39
2016,5,16,6,30,539.0,77.0,2.4,11.0,233.0,57.22,46.2
2016,5,16,6,45,585.0,85.0,2.35,11.5,285.0,61.29,49.7
2016,5,16,7,0,631.0,93.0,2.3,12.0,337.0,65.15,52.9
2016,5,16,7,15,666.5,98.5,2.25,12.5,389.5,66.85,54.11
2016,5,16,7,30,702.0,104.0,2.2,13.0,442.0,81.59,54.27
2016,5,16,7,45,731.5,107.5,2.15,14.0,493.5,133.23,77.6
2016,5,16,8,0,761.0,111.0,2.1,15.0,545.0,194.2,121.22
2016,5,16,8,15,780.5,115.0,2.15,15.5,593.5,250.45,167.7
2016,5,16,8,30,800.0,119.0,2.2,16.0,642.0,308.62,218.1
2016,5,16,8,45,819.5,119.5,2.3,16.5,687.0,365.63,267.93
2016,5,16,9,0,839.0,120.0,2.4,17.0,732.0,423.97,318.04
2016,5,16,9,15,850.0,122.0,2.45,17.5,771.0,480.83,365.71
2016,5,16,9,30,861.0,124.0,2.5,18.0,810.0,539.57,413.17
2016,5,16,9,45,886.0,116.5,2.65,19.0,847.5,594.87,456.25
2016,5,16,10,0,911.0,109.0,2.8,20.0,885.0,650.57,498.28
2016,5,16,10,15,916.5,110.5,2.9,20.5,911.5,701.32,536.07
2016,5,16,10,30,922.0,112.0,3.0,21.0,938.0,750.27,571.57
2016,5,16,10,45,926.0,112.0,3.1,21.5,957.5,794.77,601.79
2016,5,16,11,0,930.0,112.0,3.2,22.0,977.0,836.9,629.49
2016,5,16,11,15,932.5,112.5,3.3,22.0,989.0,875.7,655.93
2016,5,16,11,30,935.0,113.0,3.4,22.0,1001.0,911.72,680.41
2016,5,16,11,45,935.5,113.5,3.55,22.0,1005.0,943.02,702.01
2016,5,16,12,0,936.0,114.0,3.7,22.0,1009.0,971.15,721.53
2016,5,16,12,15,935.0,114.0,3.8,22.0,1006.0,994.11,737.34
2016,5,16,12,30,934.0,114.0,3.9,22.0,1003.0,1013.58,750.94
2016,5,16,12,45,929.5,115.0,4.05,22.5,991.0,1027.03,759.51
2016,5,16,13,0,925.0,116.0,4.2,23.0,979.0,1036.74,765.73
2016,5,16,13,15,921.0,115.0,4.3,22.5,960.0,1041.18,771.25
2016,5,16,13,30,917.0,114.0,4.4,22.0,941.0,1041.8,774.41
2016,5,16,13,45,912.0,112.5,4.55,22.0,915.5,1037.11,773.22
2016,5,16,14,0,907.0,111.0,4.7,22.0,890.0,1028.65,769.9
2016,5,16,14,15,899.5,109.5,4.75,22.0,857.5,1014.04,761.61
2016,5,16,14,30,892.0,108.0,4.8,22.0,825.0,995.89,751.01
2016,5,16,14,45,884.5,104.5,4.85,22.0,787.5,972.14,736.62
2016,5,16,15,0,877.0,101.0,4.9,22.0,750.0,945.09,719.95
2016,5,16,15,15,864.5,98.5,4.9,21.5,706.5,911.45,699.66
2016,5,16,15,30,852.0,96.0,4.9,21.0,663.0,875.15,677.31
2016,5,16,15,45,835.0,93.0,4.9,21.0,615.0,839.56,653.94
2016,5,16,16,0,818.0,90.0,4.9,21.0,567.0,794.08,623.16
2016,5,16,16,15,796.0,87.0,4.8,20.5,516.5,743.04,588.6
2016,5,16,16,30,774.0,84.0,4.7,20.0,466.0,691.05,552.75
2016,5,16,16,45,739.0,81.0,4.6,19.5,412.5,629.31,508.68
2016,5,16,17,0,704.0,78.0,4.5,19.0,359.0,570.92,464.21
2016,5,16,17,15,661.5,72.5,4.25,18.5,306.5,504.08,411.38
2016,5,16,17,30,619.0,67.0,4.0,18.0,254.0,439.82,359.11
2016,5,16,17,45,550.5,60.5,3.75,17.5,203.0,364.3,296.04
2016,5,16,18,0,482.0,54.0,3.5,17.0,152.0,294.98,236.22
2016,5,16,18,15,384.0,43.5,3.2,16.0,107.5,216.53,168.45
2016,5,16,18,30,286.0,33.0,2.9,15.0,63.0,149.01,108.53
2016,5,16,18,45,143.0,16.5,2.65,14.5,31.5,68.09,23.17
2016,5,16,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,15.0,1.05,10.5,27.5,12.05,0.0
2016,5,17,5,30,272.0,30.0,1.2,11.0,55.0,24.42,14.86
2016,5,17,5,45,380.5,39.5,1.4,11.5,99.0,31.29,22.07
2016,5,17,6,0,489.0,49.0,1.6,12.0,143.0,37.95,28.42
2016,5,17,6,15,555.5,56.0,1.65,12.5,193.5,42.17,32.38
2016,5,17,6,30,622.0,63.0,1.7,13.0,244.0,46.27,36.05
2016,5,17,6,45,669.5,68.0,1.75,14.0,297.5,48.6,37.92
2016,5,17,7,0,717.0,73.0,1.8,15.0,351.0,55.79,44.01
2016,5,17,7,15,749.0,77.5,2.0,16.0,404.5,57.71,45.35
2016,5,17,7,30,781.0,82.0,2.2,17.0,458.0,73.94,45.76
2016,5,17,7,45,806.5,84.5,2.45,18.0,510.5,128.55,69.67
2016,5,17,8,0,832.0,87.0,2.7,19.0,563.0,186.18,110.01
2016,5,17,8,15,850.0,90.0,2.75,19.5,612.0,251.9,163.93
2016,5,17,8,30,868.0,93.0,2.8,20.0,661.0,312.18,215.98
2016,5,17,8,45,883.5,94.5,2.9,21.0,706.5,371.73,267.36
2016,5,17,9,0,899.0,96.0,3.0,22.0,752.0,431.97,318.2
2016,5,17,9,15,909.0,98.0,2.95,22.5,792.0,490.61,366.72
2016,5,17,9,30,919.0,100.0,2.9,23.0,832.0,548.81,413.18
2016,5,17,9,45,924.5,103.0,2.9,23.5,865.5,604.68,456.39
2016,5,17,10,0,930.0,106.0,2.9,24.0,899.0,659.16,497.1
2016,5,17,10,15,936.0,107.0,2.85,24.0,926.5,710.65,535.21
2016,5,17,10,30,942.0,108.0,2.8,24.0,954.0,760.31,570.99
2016,5,17,10,45,946.5,108.5,2.75,24.5,974.0,806.39,600.72
2016,5,17,11,0,951.0,109.0,2.7,25.0,994.0,850.1,627.92
2016,5,17,11,15,953.5,109.5,2.65,25.0,1006.5,889.62,653.18
2016,5,17,11,30,956.0,110.0,2.6,25.0,1019.0,926.27,676.33
2016,5,17,11,45,957.5,110.0,2.6,25.0,1023.5,958.58,696.91
2016,5,17,12,0,959.0,110.0,2.6,25.0,1028.0,987.68,715.37
2016,5,17,12,15,958.0,109.5,2.65,25.0,1024.5,1010.62,730.37
2016,5,17,12,30,957.0,109.0,2.7,25.0,1021.0,1029.98,743.18
2016,5,17,12,45,954.5,108.5,2.75,25.0,1009.5,1044.19,752.83
2016,5,17,13,0,952.0,108.0,2.8,25.0,998.0,1054.58,760.21
2016,5,17,13,15,948.0,107.5,2.85,25.0,979.0,1059.62,764.33
2016,5,17,13,30,944.0,107.0,2.9,25.0,960.0,1060.77,766.15
2016,5,17,13,45,938.5,106.0,3.0,25.0,933.5,1056.01,764.82
2016,5,17,14,0,933.0,105.0,3.1,25.0,907.0,1047.4,761.16
2016,5,17,14,15,925.0,103.5,3.15,25.0,874.0,1032.04,752.79
2016,5,17,14,30,917.0,102.0,3.2,25.0,841.0,1013.04,742.18
2016,5,17,14,45,906.5,100.5,3.3,25.0,801.5,988.18,728.13
2016,5,17,15,0,896.0,99.0,3.4,25.0,762.0,960.09,711.89
2016,5,17,15,15,883.0,96.5,3.4,24.5,718.0,925.57,691.91
2016,5,17,15,30,870.0,94.0,3.4,24.0,674.0,888.35,669.91
2016,5,17,15,45,852.5,91.5,3.45,24.0,625.5,844.81,642.28
2016,5,17,16,0,835.0,89.0,3.5,24.0,577.0,806.45,617.94
2016,5,17,16,15,812.5,85.5,3.45,23.5,525.5,753.85,583.75
2016,5,17,16,30,790.0,82.0,3.4,23.0,474.0,700.31,548.25
2016,5,17,16,45,761.0,77.5,3.35,22.5,421.0,640.44,507.2
2016,5,17,17,0,732.0,73.0,3.3,22.0,368.0,580.9,463.64
2016,5,17,17,15,690.5,68.0,3.0,21.0,314.5,513.89,412.72
2016,5,17,17,30,649.0,63.0,2.7,20.0,261.0,451.57,363.49
2016,5,17,17,45,588.5,56.5,2.4,19.5,210.0,378.61,303.4
2016,5,17,18,0,528.0,50.0,2.1,19.0,159.0,311.02,245.73
2016,5,17,18,15,433.0,40.5,1.9,18.0,113.5,232.36,178.68
2016,5,17,18,30,338.0,31.0,1.7,17.0,68.0,164.24,118.72
2016,5,17,18,45,169.0,15.5,1.55,16.5,34.0,74.3,29.15
2016,5,17,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,15.5,1.3,13.5,27.5,12.45,0.0
2016,5,18,5,30,263.0,31.0,1.4,14.0,55.0,25.25,15.43
2016,5,18,5,45,366.0,41.5,1.55,15.0,98.5,32.96,23.2
2016,5,18,6,0,469.0,52.0,1.7,16.0,142.0,40.39,30.09
2016,5,18,6,15,535.5,59.5,1.7,16.5,192.5,44.89,34.24
2016,5,18,6,30,602.0,67.0,1.7,17.0,243.0,49.25,38.07
2016,5,18,6,45,648.5,72.5,1.75,17.5,296.0,51.79,40.17
2016,5,18,7,0,695.0,78.0,1.8,18.0,349.0,54.23,42.1
2016,5,18,7,15,727.5,82.5,1.85,18.5,402.0,61.37,48.05
2016,5,18,7,30,760.0,87.0,1.9,19.0,455.0,77.46,48.33
2016,5,18,7,45,783.5,91.0,2.0,20.0,506.5,131.71,72.44
2016,5,18,8,0,807.0,95.0,2.1,21.0,558.0,188.77,112.12
2016,5,18,8,15,825.0,98.5,2.15,21.5,606.5,246.88,159.4
2016,5,18,8,30,843.0,102.0,2.2,22.0,655.0,306.66,210.35
2016,5,18,8,45,856.5,104.5,2.25,22.5,699.5,370.6,264.7
2016,5,18,9,0,870.0,107.0,2.3,23.0,744.0,429.36,314.14
2016,5,18,9,15,881.0,109.0,2.4,23.5,783.5,486.87,361.41
2016,5,18,9,30,892.0,111.0,2.5,24.0,823.0,544.08,406.96
2016,5,18,9,45,902.5,111.5,2.6,24.5,857.5,599.25,449.58
2016,5,18,10,0,913.0,112.0,2.7,25.0,892.0,653.54,490.26
2016,5,18,10,15,919.0,113.0,2.8,25.0,918.5,704.2,528.21
2016,5,18,10,30,925.0,114.0,2.9,25.0,945.0,753.09,564.08
2016,5,18,10,45,928.5,115.0,3.05,25.5,965.0,798.13,594.47
2016,5,18,11,0,932.0,116.0,3.2,26.0,985.0,840.78,622.3
2016,5,18,11,15,934.5,117.0,3.25,26.0,997.0,880.06,648.32
2016,5,18,11,30,937.0,118.0,3.3,26.0,1009.0,916.56,672.38
2016,5,18,11,45,936.5,119.0,3.4,26.0,1013.0,947.49,693.03
2016,5,18,12,0,936.0,120.0,3.5,26.0,1017.0,975.22,711.62
2016,5,18,12,15,935.5,119.5,3.6,26.0,1014.0,998.22,727.18
2016,5,18,12,30,935.0,119.0,3.7,26.0,1011.0,1017.76,740.58
2016,5,18,12,45,931.5,119.0,3.8,26.0,999.0,1031.28,750.2
2016,5,18,13,0,928.0,119.0,3.9,26.0,987.0,1041.08,757.54
2016,5,18,13,15,924.0,118.5,3.95,26.0,968.5,1046.1,761.6
2016,5,18,13,30,920.0,118.0,4.0,26.0,950.0,1047.32,763.34
2016,5,18,13,45,913.0,117.0,4.1,26.0,923.5,1041.25,760.81
2016,5,18,14,0,906.0,116.0,4.2,26.0,897.0,1031.43,755.97
2016,5,18,14,15,898.5,114.5,4.25,25.5,864.5,1016.95,749.33
2016,5,18,14,30,891.0,113.0,4.3,25.0,832.0,998.94,740.4
2016,5,18,14,45,880.5,111.0,4.35,25.0,793.0,974.11,725.49
2016,5,18,15,0,870.0,109.0,4.4,25.0,754.0,946.14,708.46
2016,5,18,15,15,856.5,106.0,4.4,24.5,710.5,911.37,687.83
2016,5,18,15,30,843.0,103.0,4.4,24.0,667.0,882.23,670.93
2016,5,18,15,45,827.0,99.5,4.45,24.0,619.5,839.33,643.06
2016,5,18,16,0,811.0,96.0,4.5,24.0,572.0,794.46,613.72
2016,5,18,16,15,788.0,92.5,4.4,23.5,521.0,742.4,579.11
2016,5,18,16,30,765.0,89.0,4.3,23.0,470.0,689.48,543.35
2016,5,18,16,45,737.0,83.5,4.2,22.5,417.5,630.26,501.93
2016,5,18,17,0,709.0,78.0,4.1,22.0,365.0,571.33,458.09
2016,5,18,17,15,666.5,73.0,3.65,21.5,312.0,507.36,408.06
2016,5,18,17,30,624.0,68.0,3.2,21.0,259.0,443.52,356.68
2016,5,18,17,45,563.5,60.5,2.8,20.5,208.5,370.67,296.67
2016,5,18,18,0,503.0,53.0,2.4,20.0,158.0,303.21,239.23
2016,5,18,18,15,408.5,43.5,2.1,19.0,113.0,226.09,173.63
2016,5,18,18,30,314.0,34.0,1.8,18.0,68.0,159.35,115.32
2016,5,18,18,45,157.0,17.0,1.55,17.0,34.0,73.26,31.94
2016,5,18,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,119.5,17.0,3.1,11.0,28.5,13.38,0.0
2016,5,19,5,30,239.0,34.0,3.1,11.0,57.0,26.56,16.84
2016,5,19,5,45,348.0,45.0,3.1,11.5,101.0,36.0,26.25
2016,5,19,6,0,457.0,56.0,3.1,12.0,145.0,43.77,33.61
2016,5,19,6,15,526.0,64.0,3.2,12.0,196.0,48.53,38.15
2016,5,19,6,30,595.0,72.0,3.3,12.0,247.0,53.15,42.35
2016,5,19,6,45,645.5,77.0,3.45,12.5,301.0,55.14,43.99
2016,5,19,7,0,696.0,82.0,3.6,13.0,355.0,57.1,45.51
2016,5,19,7,15,729.5,87.0,3.8,13.5,408.5,58.85,46.8
2016,5,19,7,30,763.0,92.0,4.0,14.0,462.0,81.61,52.59
2016,5,19,7,45,789.5,95.0,4.25,14.5,514.5,135.48,77.02
2016,5,19,8,0,816.0,98.0,4.5,15.0,567.0,192.54,117.89
2016,5,19,8,15,834.0,101.0,4.4,15.5,616.0,250.77,166.75
2016,5,19,8,30,852.0,104.0,4.3,16.0,665.0,310.65,219.49
2016,5,19,8,45,868.0,105.5,4.25,16.5,710.0,375.08,276.11
2016,5,19,9,0,884.0,107.0,4.2,17.0,755.0,434.64,327.96
2016,5,19,9,15,893.5,109.5,4.2,17.0,794.0,492.6,378.04
2016,5,19,9,30,903.0,112.0,4.2,17.0,833.0,550.1,426.34
2016,5,19,9,45,903.0,117.5,4.2,17.5,864.0,604.1,469.69
2016,5,19,10,0,903.0,123.0,4.2,18.0,895.0,656.23,510.17
2016,5,19,10,15,909.0,124.5,4.3,18.0,922.0,706.88,549.77
2016,5,19,10,30,915.0,126.0,4.4,18.0,949.0,755.78,587.36
2016,5,19,10,45,921.0,125.5,4.55,18.5,969.0,801.03,619.87
2016,5,19,11,0,927.0,125.0,4.7,19.0,989.0,844.1,649.49
2016,5,19,11,15,930.5,125.5,4.75,19.0,1002.0,883.62,677.09
2016,5,19,11,30,934.0,126.0,4.8,19.0,1015.0,920.45,702.71
2016,5,19,11,45,939.5,123.5,4.9,19.0,1022.0,953.49,726.01
2016,5,19,12,0,945.0,121.0,5.0,19.0,1029.0,983.58,747.31
2016,5,19,12,15,946.0,121.0,5.1,19.0,1027.0,1008.67,765.23
2016,5,19,12,30,947.0,121.0,5.2,19.0,1025.0,1030.34,780.92
2016,5,19,12,45,945.5,121.5,5.3,19.0,1015.0,1046.52,792.97
2016,5,19,13,0,944.0,122.0,5.4,19.0,1005.0,1058.99,802.63
2016,5,19,13,15,941.5,121.0,5.45,18.5,987.5,1065.19,809.34
2016,5,19,13,30,939.0,120.0,5.5,18.0,970.0,1067.52,813.59
2016,5,19,13,45,936.0,118.0,5.6,18.0,945.5,1064.45,813.09
2016,5,19,14,0,933.0,116.0,5.7,18.0,921.0,1057.52,810.04
2016,5,19,14,15,926.0,114.5,5.7,17.5,888.5,1043.34,802.9
2016,5,19,14,30,919.0,113.0,5.7,17.0,856.0,1025.52,793.31
2016,5,19,14,45,912.5,109.0,5.75,16.5,817.5,1001.95,780.03
2016,5,19,15,0,906.0,105.0,5.8,16.0,779.0,974.92,764.24
2016,5,19,15,15,893.5,103.0,5.85,15.5,735.0,941.34,743.59
2016,5,19,15,30,881.0,101.0,5.9,15.0,691.0,905.0,720.72
2016,5,19,15,45,808.5,107.0,6.0,15.0,618.5,831.63,668.79
2016,5,19,16,0,736.0,113.0,6.1,15.0,546.0,755.12,613.52
2016,5,19,16,15,650.0,124.0,5.85,14.5,481.5,673.04,552.66
2016,5,19,16,30,564.0,135.0,5.6,14.0,417.0,594.28,491.23
2016,5,19,16,45,617.0,106.0,5.4,13.5,383.0,574.57,478.12
2016,5,19,17,0,670.0,77.0,5.2,13.0,349.0,546.76,457.5
2016,5,19,17,15,598.0,81.5,5.25,12.5,299.0,475.64,399.46
2016,5,19,17,30,526.0,86.0,5.3,12.0,249.0,408.98,343.54
2016,5,19,17,45,458.5,77.0,5.4,12.0,199.5,331.99,277.27
2016,5,19,18,0,391.0,68.0,5.5,12.0,150.0,266.46,219.03
2016,5,19,18,15,310.0,54.0,5.35,11.5,108.0,196.79,156.99
2016,5,19,18,30,229.0,40.0,5.2,11.0,66.0,136.27,102.31
2016,5,19,18,45,114.5,20.0,5.05,10.5,33.0,63.31,30.54
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,37.5,17.5,4.45,9.0,21.5,14.93,0.0
2016,5,20,5,30,75.0,35.0,4.5,9.0,43.0,28.91,19.08
2016,5,20,5,45,121.5,55.0,4.55,9.0,75.5,43.06,32.82
2016,5,20,6,0,168.0,75.0,4.6,9.0,108.0,57.67,46.57
2016,5,20,6,15,197.5,95.5,4.6,9.5,145.5,72.1,59.82
2016,5,20,6,30,227.0,116.0,4.6,10.0,183.0,86.02,72.32
2016,5,20,6,45,264.5,130.5,4.6,10.5,223.5,95.59,80.64
2016,5,20,7,0,302.0,145.0,4.6,11.0,264.0,104.8,88.43
2016,5,20,7,15,168.5,166.0,4.55,11.0,234.0,123.46,104.61
2016,5,20,7,30,35.0,187.0,4.5,11.0,204.0,144.96,117.08
2016,5,20,7,45,48.0,214.5,4.5,11.5,241.0,170.63,136.37
2016,5,20,8,0,61.0,242.0,4.5,12.0,278.0,198.5,157.69
2016,5,20,8,15,50.0,254.0,4.5,12.0,285.0,212.9,169.6
2016,5,20,8,30,39.0,266.0,4.5,12.0,292.0,225.75,180.28
2016,5,20,8,45,41.5,287.0,4.5,12.5,316.5,248.25,197.88
2016,5,20,9,0,44.0,308.0,4.5,13.0,341.0,271.32,215.76
2016,5,20,9,15,195.5,332.5,4.5,13.0,488.0,360.17,285.11
2016,5,20,9,30,347.0,357.0,4.5,13.0,635.0,467.06,368.8
2016,5,20,9,45,248.0,391.5,4.55,13.5,594.5,464.07,366.15
2016,5,20,10,0,149.0,426.0,4.6,14.0,554.0,452.81,356.24
2016,5,20,10,15,545.5,269.0,4.65,14.0,757.0,593.01,470.19
2016,5,20,10,30,942.0,112.0,4.7,14.0,960.0,762.14,603.76
2016,5,20,10,45,751.0,237.0,4.8,14.5,922.5,777.46,610.15
2016,5,20,11,0,560.0,362.0,4.9,15.0,885.0,773.44,602.24
2016,5,20,11,15,757.0,238.0,4.95,15.0,955.0,851.73,665.18
2016,5,20,11,30,954.0,114.0,5.0,15.0,1025.0,926.02,719.21
2016,5,20,11,45,703.5,270.0,5.05,15.0,943.5,892.89,693.87
2016,5,20,12,0,453.0,426.0,5.1,15.0,862.0,832.9,643.82
2016,5,20,12,15,704.5,270.0,5.1,15.0,945.0,940.27,729.22
2016,5,20,12,30,956.0,114.0,5.1,15.0,1028.0,1031.43,793.55
2016,5,20,12,45,708.5,259.5,5.1,15.0,932.5,969.13,749.53
2016,5,20,13,0,461.0,405.0,5.1,15.0,837.0,878.39,677.89
2016,5,20,13,15,479.0,380.0,5.1,15.0,821.5,880.64,681.49
2016,5,20,13,30,497.0,355.0,5.1,15.0,806.0,880.03,682.6
2016,5,20,13,45,503.5,339.5,5.15,15.0,785.5,874.51,680.12
2016,5,20,14,0,510.0,324.0,5.2,15.0,765.0,866.22,675.77
2016,5,20,14,15,715.0,214.5,5.15,14.5,807.5,958.36,749.0
2016,5,20,14,30,920.0,105.0,5.1,14.0,850.0,1017.22,792.56
2016,5,20,14,45,914.5,101.0,5.1,14.0,812.0,994.51,777.48
2016,5,20,15,0,909.0,97.0,5.1,14.0,774.0,968.3,760.49
2016,5,20,15,15,896.5,95.0,5.05,13.5,730.0,934.61,739.17
2016,5,20,15,30,884.0,93.0,5.0,13.0,686.0,898.17,715.71
2016,5,20,15,45,868.5,90.0,4.95,13.0,638.0,855.5,686.13
2016,5,20,16,0,853.0,87.0,4.9,13.0,590.0,810.76,654.78
2016,5,20,16,15,831.5,84.0,4.8,12.5,538.5,765.98,624.0
2016,5,20,16,30,810.0,81.0,4.7,12.0,487.0,713.2,586.58
2016,5,20,16,45,777.0,78.0,4.6,12.0,433.0,651.6,540.54
2016,5,20,17,0,744.0,75.0,4.5,12.0,379.0,590.6,492.32
2016,5,20,17,15,702.5,70.0,4.3,11.5,325.0,523.16,437.9
2016,5,20,17,30,661.0,65.0,4.1,11.0,271.0,460.39,385.49
2016,5,20,17,45,590.5,60.0,3.95,11.0,218.5,383.62,319.36
2016,5,20,18,0,520.0,55.0,3.8,11.0,166.0,313.09,256.8
2016,5,20,18,15,423.5,46.0,3.55,10.5,120.0,234.72,187.22
2016,5,20,18,30,327.0,37.0,3.3,10.0,74.0,166.74,125.65
2016,5,20,18,45,163.5,18.5,3.1,10.0,37.0,77.68,40.64
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,141.0,16.0,1.4,8.5,30.0,12.76,0.0
2016,5,21,5,30,282.0,32.0,1.6,9.0,60.0,25.97,16.7
2016,5,21,5,45,389.0,41.5,1.8,9.5,104.5,32.79,23.69
2016,5,21,6,0,496.0,51.0,2.0,10.0,149.0,39.4,30.01
2016,5,21,6,15,559.5,58.0,2.0,10.0,199.5,43.56,33.99
2016,5,21,6,30,623.0,65.0,2.0,10.0,250.0,47.59,37.69
2016,5,21,6,45,668.0,70.0,2.0,10.5,303.0,49.85,39.59
2016,5,21,7,0,713.0,75.0,2.0,11.0,356.0,57.13,45.91
2016,5,21,7,15,744.0,79.5,2.0,11.0,409.0,58.98,47.39
2016,5,21,7,30,775.0,84.0,2.0,11.0,462.0,76.16,48.11
2016,5,21,7,45,541.0,161.5,2.05,11.5,439.0,156.98,105.35
2016,5,21,8,0,307.0,239.0,2.1,12.0,416.0,219.42,163.07
2016,5,21,8,15,233.0,272.0,2.15,12.5,413.5,257.18,196.56
2016,5,21,8,30,159.0,305.0,2.2,13.0,411.0,279.49,217.4
2016,5,21,8,45,93.0,292.5,2.3,13.5,355.5,269.2,211.31
2016,5,21,9,0,27.0,280.0,2.4,14.0,300.0,243.4,191.9
2016,5,21,9,15,71.5,333.0,2.5,14.0,389.5,309.06,243.08
2016,5,21,9,30,116.0,386.0,2.6,14.0,479.0,377.23,295.59
2016,5,21,9,45,63.0,303.5,2.75,14.5,355.0,295.35,231.88
2016,5,21,10,0,10.0,221.0,2.9,15.0,231.0,200.29,156.62
2016,5,21,10,15,14.0,263.5,3.0,15.0,277.0,240.87,188.75
2016,5,21,10,30,18.0,306.0,3.1,15.0,323.0,282.22,220.86
2016,5,21,10,45,18.0,307.5,3.25,15.5,324.5,285.51,222.83
2016,5,21,11,0,18.0,309.0,3.4,16.0,326.0,288.71,224.85
2016,5,21,11,15,29.0,361.0,3.45,16.0,389.0,350.53,272.52
2016,5,21,11,30,40.0,413.0,3.5,16.0,452.0,411.47,318.71
2016,5,21,11,45,138.5,450.0,3.6,16.0,583.5,545.36,421.39
2016,5,21,12,0,237.0,487.0,3.7,16.0,715.0,678.96,520.77
2016,5,21,12,15,203.5,489.0,3.75,16.0,684.5,660.67,506.19
2016,5,21,12,30,170.0,491.0,3.8,16.0,654.0,639.94,490.61
2016,5,21,12,45,161.0,484.5,3.9,16.0,637.5,632.51,485.65
2016,5,21,13,0,152.0,478.0,4.0,16.0,621.0,623.74,479.65
2016,5,21,13,15,292.5,429.5,4.05,16.0,697.5,733.09,564.13
2016,5,21,13,30,433.0,381.0,4.1,16.0,774.0,841.18,645.31
2016,5,21,13,45,436.5,366.5,4.15,16.0,753.5,834.0,640.75
2016,5,21,14,0,440.0,352.0,4.2,16.0,733.0,824.35,635.27
2016,5,21,14,15,251.5,359.5,4.2,15.5,575.5,632.0,493.26
2016,5,21,14,30,63.0,367.0,4.2,15.0,418.0,424.35,333.44
2016,5,21,14,45,97.5,361.5,4.25,15.0,436.0,453.03,358.18
2016,5,21,15,0,132.0,356.0,4.3,15.0,454.0,496.03,392.81
2016,5,21,15,15,94.0,322.0,4.2,15.0,390.0,408.14,324.82
2016,5,21,15,30,56.0,288.0,4.1,15.0,326.0,337.34,269.29
2016,5,21,15,45,76.5,274.5,4.1,15.0,322.5,340.94,273.81
2016,5,21,16,0,97.0,261.0,4.1,15.0,319.0,343.04,276.92
2016,5,21,16,15,104.5,238.5,4.0,14.5,296.0,323.08,262.56
2016,5,21,16,30,112.0,216.0,3.9,14.0,273.0,314.52,257.11
2016,5,21,16,45,143.0,191.5,3.85,14.0,256.0,305.92,251.67
2016,5,21,17,0,174.0,167.0,3.8,14.0,239.0,294.01,243.15
2016,5,21,17,15,160.0,146.0,3.65,13.5,205.0,255.37,211.76
2016,5,21,17,30,146.0,125.0,3.5,13.0,171.0,217.67,180.48
2016,5,21,17,45,321.0,91.0,3.35,12.5,167.5,278.71,231.33
2016,5,21,18,0,496.0,57.0,3.2,12.0,164.0,304.55,248.96
2016,5,21,18,15,403.5,47.0,2.95,11.5,118.5,227.99,181.14
2016,5,21,18,30,311.0,37.0,2.7,11.0,73.0,161.48,121.41
2016,5,21,18,45,177.5,23.5,2.5,11.0,41.5,85.98,47.58
2016,5,21,19,0,44.0,10.0,2.3,11.0,10.0,18.71,0.0
2016,5,21,19,15,22.0,5.0,2.15,10.5,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,139.0,17.0,1.8,8.5,31.0,13.37,0.0
2016,5,22,5,30,278.0,34.0,1.8,9.0,62.0,27.76,18.3
2016,5,22,5,45,375.5,45.0,1.85,9.5,106.0,35.83,26.41
2016,5,22,6,0,473.0,56.0,1.9,10.0,150.0,43.58,33.79
2016,5,22,6,15,537.5,63.5,1.85,10.0,200.5,47.94,37.96
2016,5,22,6,30,602.0,71.0,1.8,10.0,251.0,52.17,41.83
2016,5,22,6,45,648.5,76.5,1.75,10.5,304.0,54.58,43.85
2016,5,22,7,0,695.0,82.0,1.7,11.0,357.0,56.91,45.71
2016,5,22,7,15,727.0,87.0,1.65,11.5,410.0,58.65,47.0
2016,5,22,7,30,759.0,92.0,1.6,12.0,463.0,81.93,52.92
2016,5,22,7,45,785.5,94.5,1.55,12.5,515.0,134.99,77.05
2016,5,22,8,0,812.0,97.0,1.5,13.0,567.0,191.23,117.17
2016,5,22,8,15,829.5,100.0,1.5,13.5,615.0,248.89,165.28
2016,5,22,8,30,847.0,103.0,1.5,14.0,663.0,308.15,216.98
2016,5,22,8,45,859.5,106.0,1.5,14.5,707.0,372.19,272.51
2016,5,22,9,0,872.0,109.0,1.5,15.0,751.0,430.87,322.74
2016,5,22,9,15,882.5,111.0,1.55,15.0,790.5,488.03,371.18
2016,5,22,9,30,893.0,113.0,1.6,15.0,830.0,544.84,417.92
2016,5,22,9,45,911.0,109.0,1.65,15.5,866.0,600.27,461.47
2016,5,22,10,0,929.0,105.0,1.7,16.0,902.0,655.46,503.46
2016,5,22,10,15,934.0,106.0,1.8,16.0,928.5,705.95,542.07
2016,5,22,10,30,939.0,107.0,1.9,16.0,955.0,754.54,578.49
2016,5,22,10,45,945.0,106.5,2.05,16.5,975.0,800.46,610.16
2016,5,22,11,0,951.0,106.0,2.2,17.0,995.0,844.14,639.45
2016,5,22,11,15,489.0,240.5,2.35,17.0,698.5,632.98,487.33
2016,5,22,11,30,27.0,375.0,2.5,17.0,402.0,365.33,280.03
2016,5,22,11,45,21.5,332.5,2.65,17.5,353.5,318.05,245.05
2016,5,22,12,0,16.0,290.0,2.8,18.0,305.0,275.87,212.64
2016,5,22,12,15,11.5,229.5,2.9,18.0,240.0,217.43,167.69
2016,5,22,12,30,7.0,169.0,3.0,18.0,175.0,158.53,121.69
2016,5,22,12,45,17.5,271.0,3.2,18.0,287.5,262.76,203.54
2016,5,22,13,0,28.0,373.0,3.4,18.0,400.0,383.48,295.68
2016,5,22,13,15,190.5,395.0,3.55,18.0,569.0,583.09,449.45
2016,5,22,13,30,353.0,417.0,3.7,18.0,738.0,785.4,598.17
2016,5,22,13,45,271.5,424.0,3.85,18.0,667.0,715.38,546.1
2016,5,22,14,0,190.0,431.0,4.0,18.0,596.0,629.1,483.11
2016,5,22,14,15,103.0,350.5,4.1,17.5,439.5,460.39,358.4
2016,5,22,14,30,16.0,270.0,4.2,17.0,283.0,264.28,206.72
2016,5,22,14,45,96.0,314.0,4.35,17.0,386.5,416.42,328.57
2016,5,22,15,0,176.0,358.0,4.5,17.0,490.0,539.04,424.3
2016,5,22,15,15,521.0,225.5,4.5,16.5,583.5,740.27,586.12
2016,5,22,15,30,866.0,93.0,4.5,16.0,677.0,881.34,693.08
2016,5,22,15,45,848.5,90.5,4.55,16.0,629.0,838.19,663.08
2016,5,22,16,0,831.0,88.0,4.6,16.0,581.0,800.1,637.67
2016,5,22,16,15,809.5,85.0,4.55,15.5,530.5,749.32,603.03
2016,5,22,16,30,788.0,82.0,4.5,15.0,480.0,697.54,567.03
2016,5,22,16,45,757.5,78.5,4.5,15.0,427.0,638.17,523.6
2016,5,22,17,0,727.0,75.0,4.5,15.0,374.0,579.25,477.77
2016,5,22,17,15,687.0,70.0,4.4,14.5,321.5,513.66,425.65
2016,5,22,17,30,647.0,65.0,4.3,14.0,269.0,452.52,375.32
2016,5,22,17,45,586.5,59.0,4.2,13.5,218.0,380.43,314.31
2016,5,22,18,0,526.0,53.0,4.1,13.0,167.0,313.62,255.77
2016,5,22,18,15,437.5,44.0,3.85,12.5,121.5,238.17,188.94
2016,5,22,18,30,349.0,35.0,3.6,12.0,76.0,172.3,129.43
2016,5,22,18,45,210.0,22.5,3.35,11.5,43.5,95.99,55.41
2016,5,22,19,0,71.0,10.0,3.1,11.0,11.0,24.65,0.0
2016,5,22,19,15,35.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
