Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,121.5,17.5,2.35,9.0,30.0,13.73,0.54
2016,5,23,5,30,243.0,35.0,2.4,9.0,60.0,27.27,17.93
2016,5,23,5,45,341.5,46.5,2.45,9.5,103.5,37.02,27.48
2016,5,23,6,0,440.0,58.0,2.5,10.0,147.0,45.14,35.19
2016,5,23,6,15,504.0,66.5,2.5,10.0,196.0,50.24,40.03
2016,5,23,6,30,568.0,75.0,2.5,10.0,245.0,55.14,44.51
2016,5,23,6,45,617.0,80.0,2.55,10.5,297.5,57.01,46.02
2016,5,23,7,0,666.0,85.0,2.6,11.0,350.0,58.84,47.43
2016,5,23,7,15,698.0,90.0,2.55,11.5,402.0,60.47,48.6
2016,5,23,7,30,730.0,95.0,2.5,12.0,454.0,77.2,49.27
2016,5,23,7,45,758.0,97.5,2.5,12.5,505.0,134.88,78.12
2016,5,23,8,0,786.0,100.0,2.5,13.0,556.0,189.61,117.29
2016,5,23,8,15,804.0,103.5,2.5,13.5,603.5,246.15,164.71
2016,5,23,8,30,822.0,107.0,2.5,14.0,651.0,304.38,215.87
2016,5,23,8,45,837.5,108.5,2.5,14.5,695.0,361.62,266.53
2016,5,23,9,0,853.0,110.0,2.5,15.0,739.0,424.01,320.2
2016,5,23,9,15,863.5,112.5,2.6,15.0,778.0,480.43,368.81
2016,5,23,9,30,874.0,115.0,2.7,15.0,817.0,536.56,415.9
2016,5,23,9,45,889.5,112.0,2.8,15.5,851.5,590.41,459.22
2016,5,23,10,0,905.0,109.0,2.9,16.0,886.0,643.84,500.97
2016,5,23,10,15,910.5,110.5,2.95,16.0,912.5,693.9,539.76
2016,5,23,10,30,916.0,112.0,3.0,16.0,939.0,742.19,576.36
2016,5,23,10,45,918.5,114.0,3.15,16.5,958.0,786.71,607.74
2016,5,23,11,0,921.0,116.0,3.3,17.0,977.0,828.83,636.34
2016,5,23,11,15,923.5,116.5,3.35,17.0,989.5,867.06,662.69
2016,5,23,11,30,926.0,117.0,3.4,17.0,1002.0,902.56,687.04
2016,5,23,11,45,925.0,118.0,3.5,17.0,1006.0,932.57,707.89
2016,5,23,12,0,924.0,119.0,3.6,17.0,1010.0,959.42,726.62
2016,5,23,12,15,923.5,119.0,3.65,17.0,1007.0,982.54,742.54
2016,5,23,12,30,923.0,119.0,3.7,17.0,1004.0,1002.29,756.25
2016,5,23,12,45,907.5,127.5,3.8,17.5,990.0,1012.19,762.31
2016,5,23,13,0,892.0,136.0,3.9,18.0,976.0,1018.29,765.98
2016,5,23,13,15,888.5,135.0,3.95,18.0,957.5,1023.37,770.21
2016,5,23,13,30,885.0,134.0,4.0,18.0,939.0,1024.78,772.11
2016,5,23,13,45,885.5,128.5,4.05,18.0,915.5,1021.97,771.31
2016,5,23,14,0,886.0,123.0,4.1,18.0,892.0,1015.37,768.09
2016,5,23,14,15,443.0,100.5,4.1,17.5,485.0,559.66,443.28
2016,5,23,14,30,0.0,78.0,4.1,17.0,78.0,69.31,50.89
2016,5,23,14,45,0.0,74.0,4.2,17.0,74.0,65.7,48.35
2016,5,23,15,0,0.0,70.0,4.3,17.0,70.0,62.1,45.52
2016,5,23,15,15,0.0,44.5,4.3,17.0,44.5,39.41,26.96
2016,5,23,15,30,0.0,19.0,4.3,17.0,19.0,16.79,8.31
2016,5,23,15,45,106.5,141.5,4.3,17.0,204.5,236.73,192.05
2016,5,23,16,0,213.0,264.0,4.3,17.0,390.0,454.98,365.94
2016,5,23,16,15,116.5,223.0,4.2,16.5,291.0,327.67,264.43
2016,5,23,16,30,20.0,182.0,4.1,16.0,192.0,184.98,148.28
2016,5,23,16,45,72.0,176.0,4.1,15.5,207.0,226.53,184.72
2016,5,23,17,0,124.0,170.0,4.1,15.0,222.0,264.21,217.28
2016,5,23,17,15,114.5,148.0,3.95,14.5,190.5,229.6,189.17
2016,5,23,17,30,105.0,126.0,3.8,14.0,159.0,195.56,161.09
2016,5,23,17,45,306.5,90.5,3.65,14.0,162.5,270.64,223.64
2016,5,23,18,0,508.0,55.0,3.5,14.0,166.0,307.85,250.19
2016,5,23,18,15,420.0,45.5,3.1,13.5,121.0,233.02,184.08
2016,5,23,18,30,332.0,36.0,2.7,13.0,76.0,167.7,125.64
2016,5,23,18,45,166.0,24.0,2.35,12.5,44.0,84.05,49.57
2016,5,23,19,0,0.0,12.0,2.0,12.0,12.0,10.91,0.0
2016,5,23,19,15,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,136.0,17.0,2.4,10.0,31.5,13.34,0.94
2016,5,24,5,30,272.0,34.0,2.5,10.0,63.0,27.61,18.19
2016,5,24,5,45,369.0,44.5,2.65,10.5,106.5,35.22,25.78
2016,5,24,6,0,466.0,55.0,2.8,11.0,150.0,42.55,32.72
2016,5,24,6,15,529.5,63.0,2.8,11.0,199.5,47.37,37.28
2016,5,24,6,30,593.0,71.0,2.8,11.0,249.0,52.0,41.5
2016,5,24,6,45,432.0,111.0,2.85,11.5,254.5,78.58,65.14
2016,5,24,7,0,271.0,151.0,2.9,12.0,260.0,108.34,91.14
2016,5,24,7,15,509.5,121.0,2.9,12.5,359.5,82.29,67.68
2016,5,24,7,30,748.0,91.0,2.9,13.0,459.0,80.95,51.92
2016,5,24,7,45,773.5,94.0,2.9,13.5,510.0,133.52,76.09
2016,5,24,8,0,799.0,97.0,2.9,14.0,561.0,189.13,115.96
2016,5,24,8,15,817.0,100.5,2.9,14.0,609.0,246.38,164.22
2016,5,24,8,30,835.0,104.0,2.9,14.0,657.0,305.29,216.44
2016,5,24,8,45,850.0,106.0,2.95,14.5,701.5,368.57,272.1
2016,5,24,9,0,865.0,108.0,3.0,15.0,746.0,426.76,322.87
2016,5,24,9,15,567.5,243.5,3.05,15.0,671.0,448.09,346.38
2016,5,24,9,30,270.0,379.0,3.1,15.0,596.0,444.37,345.89
2016,5,24,9,45,255.0,399.5,3.15,15.5,611.5,472.87,367.63
2016,5,24,10,0,240.0,420.0,3.2,16.0,627.0,501.72,388.85
2016,5,24,10,15,323.0,403.5,3.25,16.0,690.5,558.65,432.82
2016,5,24,10,30,406.0,387.0,3.3,16.0,754.0,623.85,482.48
2016,5,24,10,45,208.0,297.5,3.4,16.5,486.5,422.88,330.68
2016,5,24,11,0,10.0,208.0,3.5,17.0,219.0,192.82,149.04
2016,5,24,11,15,14.5,266.5,3.55,17.0,281.0,249.52,193.85
2016,5,24,11,30,19.0,325.0,3.6,17.0,343.0,307.21,238.29
2016,5,24,11,45,39.0,387.5,3.65,17.0,425.0,390.96,302.42
2016,5,24,12,0,59.0,450.0,3.7,17.0,507.0,472.2,363.44
2016,5,24,12,15,95.5,469.5,3.75,17.0,561.5,530.06,407.2
2016,5,24,12,30,132.0,489.0,3.8,17.0,616.0,600.48,459.64
2016,5,24,12,45,78.5,425.0,3.85,17.0,500.5,480.43,370.2
2016,5,24,13,0,25.0,361.0,3.9,17.0,385.0,368.35,284.96
2016,5,24,13,15,60.5,404.0,3.9,17.0,460.0,448.71,347.46
2016,5,24,13,30,96.0,447.0,3.9,17.0,535.0,530.65,409.48
2016,5,24,13,45,77.5,421.0,3.9,17.0,490.5,488.36,377.66
2016,5,24,14,0,59.0,395.0,3.9,17.0,446.0,445.38,345.55
2016,5,24,14,15,40.0,344.5,3.9,16.5,378.5,375.99,293.65
2016,5,24,14,30,21.0,294.0,3.9,16.0,311.0,292.33,229.58
2016,5,24,14,45,12.0,228.0,3.9,16.0,237.5,220.19,173.19
2016,5,24,15,0,3.0,162.0,3.9,16.0,164.0,149.16,116.51
2016,5,24,15,15,21.5,219.0,3.9,16.0,234.0,232.0,184.06
2016,5,24,15,30,40.0,276.0,3.9,16.0,304.0,309.45,246.16
2016,5,24,15,45,202.5,256.0,3.9,16.0,378.5,441.96,355.47
2016,5,24,16,0,365.0,236.0,3.9,16.0,453.0,562.54,452.33
2016,5,24,16,15,255.5,227.5,3.85,15.5,373.5,455.04,368.2
2016,5,24,16,30,146.0,219.0,3.8,15.0,294.0,342.43,278.72
2016,5,24,16,45,231.5,186.0,3.8,15.0,289.5,372.98,306.15
2016,5,24,17,0,317.0,153.0,3.8,15.0,285.0,382.18,315.52
2016,5,24,17,15,297.5,135.0,3.65,14.5,245.5,335.74,278.12
2016,5,24,17,30,278.0,117.0,3.5,14.0,206.0,290.48,240.87
2016,5,24,17,45,255.5,97.5,3.4,14.0,167.5,243.3,200.6
2016,5,24,18,0,233.0,78.0,3.3,14.0,129.0,197.95,160.87
2016,5,24,18,15,194.5,59.5,2.95,13.5,95.0,149.5,118.1
2016,5,24,18,30,156.0,41.0,2.6,13.0,61.0,104.92,78.25
2016,5,24,18,45,78.0,25.5,2.3,12.5,35.5,55.88,32.84
2016,5,24,19,0,0.0,10.0,2.0,12.0,10.0,9.1,0.0
2016,5,24,19,15,0.0,5.0,1.9,11.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,16.0,2.45,9.0,33.0,12.63,1.08
2016,5,25,5,30,312.0,32.0,2.5,9.0,66.0,25.77,16.73
2016,5,25,5,45,406.5,41.5,2.55,9.5,110.0,32.6,23.57
2016,5,25,6,0,501.0,51.0,2.6,10.0,154.0,39.19,29.85
2016,5,25,6,15,562.0,58.0,2.6,10.5,204.0,43.37,33.75
2016,5,25,6,30,623.0,65.0,2.6,11.0,254.0,47.39,37.35
2016,5,25,6,45,665.5,70.0,2.65,11.5,306.0,49.65,39.23
2016,5,25,7,0,708.0,75.0,2.7,12.0,358.0,56.9,45.5
2016,5,25,7,15,738.5,79.5,2.7,12.5,410.5,58.75,46.88
2016,5,25,7,30,769.0,84.0,2.7,13.0,463.0,76.21,47.6
2016,5,25,7,45,792.0,87.0,2.75,13.5,513.5,129.76,72.23
2016,5,25,8,0,815.0,90.0,2.8,14.0,564.0,186.01,112.69
2016,5,25,8,15,832.0,93.0,2.85,14.5,612.0,243.5,160.97
2016,5,25,8,30,849.0,96.0,2.9,15.0,660.0,308.51,217.71
2016,5,25,8,45,862.0,98.5,3.0,15.5,704.0,366.4,269.16
2016,5,25,9,0,875.0,101.0,3.1,16.0,748.0,424.75,320.13
2016,5,25,9,15,885.0,103.0,3.2,16.5,786.5,481.57,368.62
2016,5,25,9,30,895.0,105.0,3.3,17.0,825.0,538.0,415.3
2016,5,25,9,45,908.5,103.0,3.45,17.5,859.5,592.42,459.2
2016,5,25,10,0,922.0,101.0,3.6,18.0,894.0,646.22,501.37
2016,5,25,10,15,927.5,102.0,3.7,18.0,920.5,696.51,540.61
2016,5,25,10,30,933.0,103.0,3.8,18.0,947.0,744.98,577.65
2016,5,25,10,45,937.0,103.5,3.9,18.5,966.5,789.88,608.8
2016,5,25,11,0,941.0,104.0,4.0,19.0,986.0,832.42,637.42
2016,5,25,11,15,943.0,104.5,4.05,19.0,998.5,870.81,663.9
2016,5,25,11,30,945.0,105.0,4.1,19.0,1011.0,906.37,688.32
2016,5,25,11,45,946.0,105.0,4.2,19.0,1015.5,937.63,709.98
2016,5,25,12,0,947.0,105.0,4.3,19.0,1020.0,965.75,729.51
2016,5,25,12,15,946.5,105.0,4.35,19.0,1017.0,989.2,745.64
2016,5,25,12,30,946.0,105.0,4.4,19.0,1014.0,1009.21,759.52
2016,5,25,12,45,934.5,111.0,4.5,19.0,1000.5,1020.86,768.48
2016,5,25,13,0,923.0,117.0,4.6,19.0,987.0,1028.73,775.05
2016,5,25,13,15,919.5,116.0,4.6,19.0,969.0,1033.8,778.95
2016,5,25,13,30,916.0,115.0,4.6,19.0,951.0,1035.1,780.44
2016,5,25,13,45,912.5,113.0,4.7,19.0,926.0,1031.62,779.78
2016,5,25,14,0,909.0,111.0,4.8,19.0,901.0,1024.39,776.68
2016,5,25,14,15,901.5,109.5,4.85,19.0,869.0,1010.06,768.39
2016,5,25,14,30,894.0,108.0,4.9,19.0,837.0,992.22,757.78
2016,5,25,14,45,886.5,105.0,4.95,19.0,800.0,969.36,743.73
2016,5,25,15,0,879.0,102.0,5.0,19.0,763.0,943.24,727.4
2016,5,25,15,15,866.5,99.5,5.0,18.5,720.0,910.0,707.02
2016,5,25,15,30,854.0,97.0,5.0,18.0,677.0,874.11,684.57
2016,5,25,15,45,838.5,94.0,5.05,18.0,630.0,832.67,656.84
2016,5,25,16,0,823.0,91.0,5.1,18.0,583.0,796.22,632.48
2016,5,25,16,15,801.5,88.0,5.05,17.5,533.0,745.91,598.13
2016,5,25,16,30,780.0,85.0,5.0,17.0,483.0,694.6,562.47
2016,5,25,16,45,752.0,80.5,4.95,16.5,430.5,636.32,520.67
2016,5,25,17,0,724.0,76.0,4.9,16.0,378.0,578.29,476.23
2016,5,25,17,15,684.5,71.5,4.75,15.5,326.0,515.96,426.54
2016,5,25,17,30,645.0,67.0,4.6,15.0,274.0,453.84,375.49
2016,5,25,17,45,588.0,60.5,4.45,14.5,223.5,383.1,315.74
2016,5,25,18,0,531.0,54.0,4.3,14.0,173.0,317.26,258.21
2016,5,25,18,15,443.5,45.5,4.05,13.5,127.0,242.48,192.19
2016,5,25,18,30,356.0,37.0,3.8,13.0,81.0,177.02,133.41
2016,5,25,18,45,217.5,24.5,3.6,12.5,48.0,101.77,63.6
2016,5,25,19,0,79.0,12.0,3.4,12.0,15.0,28.34,0.0
2016,5,25,19,15,39.5,6.0,3.4,11.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,129.0,18.5,2.4,10.0,32.5,14.5,2.52
2016,5,26,5,30,258.0,37.0,2.4,10.0,65.0,28.82,19.33
2016,5,26,5,45,353.5,48.0,2.4,10.5,108.5,38.22,28.48
2016,5,26,6,0,449.0,59.0,2.4,11.0,152.0,45.86,35.71
2016,5,26,6,15,513.0,67.0,2.35,11.0,201.5,50.52,40.13
2016,5,26,6,30,577.0,75.0,2.3,11.0,251.0,55.01,44.21
2016,5,26,6,45,621.5,81.5,2.25,11.5,303.0,58.03,46.75
2016,5,26,7,0,666.0,88.0,2.2,12.0,355.0,60.9,49.07
2016,5,26,7,15,698.5,93.0,2.15,12.5,407.0,62.44,50.15
2016,5,26,7,30,731.0,98.0,2.1,13.0,459.0,79.25,50.7
2016,5,26,7,45,756.5,101.5,2.1,14.0,509.5,137.62,79.94
2016,5,26,8,0,782.0,105.0,2.1,15.0,560.0,192.49,118.77
2016,5,26,8,15,800.5,108.0,2.15,15.5,608.0,248.36,165.09
2016,5,26,8,30,819.0,111.0,2.2,16.0,656.0,305.97,215.18
2016,5,26,8,45,834.5,113.0,2.25,16.5,700.0,363.29,265.37
2016,5,26,9,0,850.0,115.0,2.3,17.0,744.0,425.67,318.51
2016,5,26,9,15,861.0,117.5,2.4,17.0,783.0,482.04,366.55
2016,5,26,9,30,872.0,120.0,2.5,17.0,822.0,538.18,413.14
2016,5,26,9,45,879.0,122.0,2.6,17.5,854.5,591.23,455.34
2016,5,26,10,0,886.0,124.0,2.7,18.0,887.0,643.14,495.4
2016,5,26,10,15,892.0,125.5,2.75,18.5,913.5,692.62,532.33
2016,5,26,10,30,898.0,127.0,2.8,19.0,940.0,740.43,567.03
2016,5,26,10,45,902.0,128.0,2.85,19.5,959.5,784.46,597.64
2016,5,26,11,0,906.0,129.0,2.9,20.0,979.0,826.25,625.02
2016,5,26,11,15,908.5,130.0,2.95,20.0,991.5,864.41,650.87
2016,5,26,11,30,911.0,131.0,3.0,20.0,1004.0,899.93,674.81
2016,5,26,11,45,910.5,132.0,3.1,20.5,1008.0,930.03,694.08
2016,5,26,12,0,910.0,133.0,3.2,21.0,1012.0,957.08,711.27
2016,5,26,12,15,909.5,132.5,3.25,21.0,1009.0,979.61,726.46
2016,5,26,12,30,909.0,132.0,3.3,21.0,1006.0,998.84,739.56
2016,5,26,12,45,903.5,134.0,3.4,21.5,994.5,1012.17,747.81
2016,5,26,13,0,898.0,136.0,3.5,22.0,983.0,1021.91,753.81
2016,5,26,13,15,894.0,135.0,3.55,22.0,964.5,1026.61,757.71
2016,5,26,13,30,890.0,134.0,3.6,22.0,946.0,1027.63,759.34
2016,5,26,13,45,884.0,132.5,3.7,22.0,920.5,1022.49,757.41
2016,5,26,14,0,878.0,131.0,3.8,22.0,895.0,1013.73,753.22
2016,5,26,14,15,870.0,129.5,3.85,21.5,863.5,999.46,746.55
2016,5,26,14,30,862.0,128.0,3.9,21.0,832.0,981.79,737.65
2016,5,26,14,45,851.5,125.5,3.95,21.0,794.0,967.35,729.59
2016,5,26,15,0,841.0,123.0,4.0,21.0,756.0,939.54,712.4
2016,5,26,15,15,827.5,120.5,4.05,20.5,713.5,906.1,692.65
2016,5,26,15,30,814.0,118.0,4.1,20.0,671.0,870.1,670.89
2016,5,26,15,45,795.5,114.5,4.15,20.0,624.0,826.4,642.1
2016,5,26,16,0,777.0,111.0,4.2,20.0,577.0,780.96,611.71
2016,5,26,16,15,754.0,107.0,4.2,19.5,527.0,729.98,577.74
2016,5,26,16,30,731.0,103.0,4.2,19.0,477.0,681.46,544.91
2016,5,26,16,45,700.5,98.0,4.2,19.0,425.5,622.88,501.74
2016,5,26,17,0,670.0,93.0,4.2,19.0,374.0,564.9,457.42
2016,5,26,17,15,628.0,86.5,4.1,18.0,322.0,499.17,407.12
2016,5,26,17,30,586.0,80.0,4.0,17.0,270.0,435.93,356.92
2016,5,26,17,45,527.0,72.0,3.9,16.5,220.0,365.33,298.31
2016,5,26,18,0,468.0,64.0,3.8,16.0,170.0,299.84,242.09
2016,5,26,18,15,379.5,53.5,3.55,15.5,125.0,225.69,177.75
2016,5,26,18,30,291.0,43.0,3.3,15.0,80.0,159.93,119.99
2016,5,26,18,45,170.0,28.0,3.1,14.5,47.0,91.45,57.81
2016,5,26,19,0,49.0,13.0,2.9,14.0,14.0,22.66,0.0
2016,5,26,19,15,24.5,6.5,2.85,13.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,5,15,120.5,19.5,1.75,9.5,32.5,15.28,3.39
2016,5,27,5,30,241.0,39.0,1.8,10.0,65.0,30.34,20.7
2016,5,27,5,45,344.0,50.0,1.9,10.5,109.5,38.39,28.66
2016,5,27,6,0,447.0,61.0,2.0,11.0,154.0,47.56,37.26
2016,5,27,6,15,512.0,69.5,1.95,11.5,204.0,52.57,41.9
2016,5,27,6,30,577.0,78.0,1.9,12.0,254.0,57.4,46.17
2016,5,27,6,45,626.5,83.5,1.85,13.0,307.0,59.57,47.83
2016,5,27,7,0,676.0,89.0,1.8,14.0,360.0,61.67,49.35
2016,5,27,7,15,708.5,94.0,1.7,14.5,412.5,63.19,50.4
2016,5,27,7,30,741.0,99.0,1.6,15.0,465.0,80.13,50.89
2016,5,27,7,45,767.5,102.0,1.5,16.0,516.5,138.82,79.81
2016,5,27,8,0,794.0,105.0,1.4,17.0,568.0,194.07,118.34
2016,5,27,8,15,812.5,108.0,1.3,17.5,616.0,250.6,164.46
2016,5,27,8,30,831.0,111.0,1.2,18.0,664.0,308.87,214.06
2016,5,27,8,45,846.5,113.0,1.15,18.5,708.5,366.84,263.56
2016,5,27,9,0,862.0,115.0,1.1,19.0,753.0,429.88,315.63
2016,5,27,9,15,872.5,117.0,1.05,19.5,792.0,486.27,361.12
2016,5,27,9,30,883.0,119.0,1.0,20.0,831.0,542.32,404.6
2016,5,27,9,45,895.0,118.0,1.0,21.0,865.0,596.22,444.37
2016,5,27,10,0,907.0,117.0,1.0,22.0,899.0,649.38,482.0
2016,5,27,10,15,912.5,118.5,1.1,22.5,925.5,699.45,517.99
2016,5,27,10,30,918.0,120.0,1.2,23.0,952.0,747.75,551.83
2016,5,27,10,45,924.0,119.5,1.3,23.5,972.0,792.74,581.86
2016,5,27,11,0,930.0,119.0,1.4,24.0,992.0,835.56,609.1
2016,5,27,11,15,932.0,119.5,1.5,24.0,1004.0,873.65,634.26
2016,5,27,11,30,934.0,120.0,1.6,24.0,1016.0,908.97,657.6
2016,5,27,11,45,936.0,119.0,1.75,24.0,1021.0,940.03,678.81
2016,5,27,12,0,938.0,118.0,1.9,24.0,1026.0,968.05,698.11
2016,5,27,12,15,937.5,118.0,2.0,24.0,1022.5,991.49,713.97
2016,5,27,12,30,937.0,118.0,2.1,24.0,1019.0,1011.53,727.78
2016,5,27,12,45,933.5,118.5,2.25,24.5,1007.5,1025.64,737.08
2016,5,27,13,0,930.0,119.0,2.4,25.0,996.0,1036.07,744.14
2016,5,27,13,15,926.0,118.0,2.55,24.5,977.5,1040.79,750.59
2016,5,27,13,30,922.0,117.0,2.7,24.0,959.0,1041.71,754.76
2016,5,27,13,45,915.5,116.0,2.85,24.0,933.5,1036.38,753.53
2016,5,27,14,0,909.0,115.0,3.0,24.0,908.0,1027.34,749.98
2016,5,27,14,15,901.5,113.5,3.1,24.0,875.5,1013.15,742.69
2016,5,27,14,30,894.0,112.0,3.2,24.0,843.0,995.45,733.16
2016,5,27,14,45,883.0,110.5,3.3,24.0,805.0,971.03,719.19
2016,5,27,15,0,872.0,109.0,3.4,24.0,767.0,943.5,703.1
2016,5,27,15,15,858.5,106.5,3.45,23.5,723.5,909.7,683.65
2016,5,27,15,30,845.0,104.0,3.5,23.0,680.0,881.4,667.79
2016,5,27,15,45,828.5,101.0,3.6,23.0,633.0,839.1,640.94
2016,5,27,16,0,812.0,98.0,3.7,23.0,586.0,794.86,612.4
2016,5,27,16,15,790.0,94.5,3.7,22.5,535.5,744.08,579.38
2016,5,27,16,30,768.0,91.0,3.7,22.0,485.0,692.35,544.99
2016,5,27,16,45,739.5,86.5,3.75,21.5,433.0,634.3,504.95
2016,5,27,17,0,711.0,82.0,3.8,21.0,381.0,578.92,464.24
2016,5,27,17,15,671.0,76.5,3.65,20.5,328.5,513.78,414.14
2016,5,27,17,30,631.0,71.0,3.5,20.0,276.0,450.88,364.15
2016,5,27,17,45,573.0,64.5,3.35,19.5,225.5,380.35,306.38
2016,5,27,18,0,515.0,58.0,3.2,19.0,175.0,314.78,250.76
2016,5,27,18,15,428.5,48.5,2.85,18.0,129.0,240.08,186.93
2016,5,27,18,30,342.0,39.0,2.5,17.0,83.0,174.59,129.86
2016,5,27,18,45,212.0,26.0,2.15,16.5,49.5,102.86,65.5
2016,5,27,19,0,82.0,13.0,1.8,16.0,16.0,30.01,0.0
2016,5,27,19,15,41.0,6.5,1.7,15.5,8.0,5.91,0.0
2016,5,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,139.5,18.0,0.95,12.5,33.5,14.1,2.93
2016,5,28,5,30,279.0,36.0,1.1,13.0,67.0,29.25,19.54
2016,5,28,5,45,373.0,46.5,1.25,13.5,110.5,36.8,26.92
2016,5,28,6,0,467.0,57.0,1.4,14.0,154.0,44.07,33.72
2016,5,28,6,15,529.5,65.0,1.3,14.5,204.0,48.82,38.07
2016,5,28,6,30,592.0,73.0,1.2,15.0,254.0,53.4,42.08
2016,5,28,6,45,635.5,78.5,1.2,16.0,306.0,55.74,43.88
2016,5,28,7,0,679.0,84.0,1.2,17.0,358.0,57.97,45.52
2016,5,28,7,15,710.5,89.0,1.1,17.5,410.0,59.64,46.7
2016,5,28,7,30,742.0,94.0,1.0,18.0,462.0,82.8,52.51
2016,5,28,7,45,765.0,98.0,0.95,19.0,512.0,135.32,76.05
2016,5,28,8,0,788.0,102.0,0.9,20.0,562.0,190.61,114.2
2016,5,28,8,15,806.0,105.5,0.9,20.5,610.0,246.98,159.55
2016,5,28,8,30,824.0,109.0,0.9,21.0,658.0,305.05,208.32
2016,5,28,8,45,837.5,111.5,0.95,21.5,701.5,362.27,256.76
2016,5,28,9,0,851.0,114.0,1.0,22.0,745.0,424.43,307.79
2016,5,28,9,15,861.5,116.5,1.1,22.5,783.5,480.52,353.22
2016,5,28,9,30,872.0,119.0,1.2,23.0,822.0,536.32,397.02
2016,5,28,9,45,879.0,121.0,1.3,23.5,855.0,589.27,437.41
2016,5,28,10,0,886.0,123.0,1.4,24.0,888.0,641.09,475.75
2016,5,28,10,15,892.0,124.5,1.5,24.0,914.5,690.49,512.29
2016,5,28,10,30,898.0,126.0,1.6,24.0,941.0,738.22,546.89
2016,5,28,10,45,901.0,128.0,1.7,24.0,960.0,782.29,577.84
2016,5,28,11,0,904.0,130.0,1.8,24.0,979.0,824.07,605.77
2016,5,28,11,15,906.0,130.5,1.9,24.0,991.0,861.29,630.56
2016,5,28,11,30,908.0,131.0,2.0,24.0,1003.0,895.83,653.57
2016,5,28,11,45,907.0,132.0,2.15,24.5,1007.0,925.38,672.49
2016,5,28,12,0,906.0,133.0,2.3,25.0,1011.0,951.88,689.43
2016,5,28,12,15,905.5,133.0,2.4,25.0,1007.5,974.78,704.95
2016,5,28,12,30,905.0,133.0,2.5,25.0,1004.0,994.43,718.47
2016,5,28,12,45,900.0,134.0,2.7,25.0,992.5,1007.28,728.69
2016,5,28,13,0,895.0,135.0,2.9,25.0,981.0,1016.56,736.73
2016,5,28,13,15,891.0,134.0,3.05,24.5,962.5,1021.28,742.93
2016,5,28,13,30,887.0,133.0,3.2,24.0,944.0,1022.33,746.89
2016,5,28,13,45,687.0,240.5,3.35,24.0,858.5,955.41,704.71
2016,5,28,14,0,487.0,348.0,3.5,24.0,773.0,862.93,639.13
2016,5,28,14,15,670.5,238.5,3.6,24.0,801.0,934.32,695.27
2016,5,28,14,30,854.0,129.0,3.7,24.0,829.0,974.07,723.13
2016,5,28,14,45,841.0,127.5,3.85,24.0,790.5,958.6,714.64
2016,5,28,15,0,828.0,126.0,4.0,24.0,752.0,929.88,697.56
2016,5,28,15,15,814.0,123.5,4.05,23.5,709.5,896.39,677.95
2016,5,28,15,30,800.0,121.0,4.1,23.0,667.0,860.42,656.38
2016,5,28,15,45,780.0,118.0,4.2,22.5,620.0,816.53,629.11
2016,5,28,16,0,760.0,115.0,4.3,22.0,573.0,771.02,600.18
2016,5,28,16,15,736.0,110.5,4.3,21.5,523.0,722.85,568.37
2016,5,28,16,30,712.0,106.0,4.3,21.0,473.0,670.59,532.88
2016,5,28,16,45,679.0,101.5,4.3,21.0,421.5,611.72,489.4
2016,5,28,17,0,646.0,97.0,4.3,21.0,370.0,553.69,445.27
2016,5,28,17,15,603.0,90.5,4.1,20.0,318.5,488.53,395.53
2016,5,28,17,30,560.0,84.0,3.9,19.0,267.0,425.98,346.13
2016,5,28,17,45,498.5,76.0,3.7,18.5,217.5,355.43,288.0
2016,5,28,18,0,437.0,68.0,3.5,18.0,168.0,290.22,232.62
2016,5,28,18,15,352.5,56.0,3.15,17.5,124.0,215.47,168.55
2016,5,28,18,30,268.0,44.0,2.8,17.0,80.0,153.29,114.46
2016,5,28,18,45,158.0,28.5,2.5,16.5,47.5,89.43,57.72
2016,5,28,19,0,48.0,13.0,2.2,16.0,15.0,22.5,0.0
2016,5,28,19,15,24.0,6.5,2.05,15.5,7.5,5.91,0.0
2016,5,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.5,1.5,12.0,32.0,15.25,3.93
2016,5,29,5,30,231.0,39.0,1.6,12.0,64.0,30.28,20.54
2016,5,29,5,45,324.5,51.0,1.75,12.5,107.0,39.06,29.04
2016,5,29,6,0,418.0,63.0,1.9,13.0,150.0,49.12,38.35
2016,5,29,6,15,481.0,71.5,1.9,13.5,198.5,54.03,42.86
2016,5,29,6,30,544.0,80.0,1.9,14.0,247.0,58.75,47.0
2016,5,29,6,45,590.5,86.5,1.9,15.0,298.5,61.59,49.22
2016,5,29,7,0,637.0,93.0,1.9,16.0,350.0,64.29,51.24
2016,5,29,7,15,670.0,98.5,1.8,16.5,401.5,66.01,52.44
2016,5,29,7,30,703.0,104.0,1.7,17.0,453.0,82.28,52.92
2016,5,29,7,45,727.5,108.5,1.6,17.5,503.0,133.5,76.59
2016,5,29,8,0,752.0,113.0,1.5,18.0,553.0,193.57,119.34
2016,5,29,8,15,771.0,116.5,1.5,18.5,600.0,247.98,163.51
2016,5,29,8,30,790.0,120.0,1.5,19.0,647.0,304.25,211.34
2016,5,29,8,45,805.0,123.0,1.55,19.5,690.5,360.41,259.46
2016,5,29,9,0,820.0,126.0,1.6,20.0,734.0,417.45,307.39
2016,5,29,9,15,831.0,128.5,1.65,20.5,772.5,472.93,352.88
2016,5,29,9,30,842.0,131.0,1.7,21.0,811.0,528.33,396.83
2016,5,29,9,45,854.0,131.0,1.75,21.5,844.5,582.98,438.78
2016,5,29,10,0,866.0,131.0,1.8,22.0,878.0,634.97,477.56
2016,5,29,10,15,872.0,132.5,1.95,22.0,904.5,683.45,514.3
2016,5,29,10,30,878.0,134.0,2.1,22.0,931.0,730.31,549.17
2016,5,29,10,45,882.5,135.0,2.25,22.5,950.5,773.83,579.81
2016,5,29,11,0,887.0,136.0,2.4,23.0,970.0,815.22,607.11
2016,5,29,11,15,889.5,136.5,2.5,23.0,982.0,852.26,632.13
2016,5,29,11,30,892.0,137.0,2.6,23.0,994.0,886.71,655.37
2016,5,29,11,45,892.0,138.0,2.75,23.0,998.5,916.71,676.03
2016,5,29,12,0,892.0,139.0,2.9,23.0,1003.0,943.78,694.79
2016,5,29,12,15,891.5,138.5,2.95,23.0,1000.0,966.0,709.64
2016,5,29,12,30,891.0,138.0,3.0,23.0,997.0,985.0,722.47
2016,5,29,12,45,885.0,140.5,3.15,23.0,985.5,998.16,732.39
2016,5,29,13,0,879.0,143.0,3.3,23.0,974.0,1007.81,740.15
2016,5,29,13,15,875.0,142.0,3.4,23.0,956.5,1012.55,744.44
2016,5,29,13,30,871.0,141.0,3.5,23.0,939.0,1013.69,746.51
2016,5,29,13,45,866.0,139.0,3.6,23.0,914.5,1009.27,745.04
2016,5,29,14,0,861.0,137.0,3.7,23.0,890.0,1001.27,741.33
2016,5,29,14,15,853.5,135.0,3.75,23.0,858.5,987.31,733.43
2016,5,29,14,30,846.0,133.0,3.8,23.0,827.0,980.51,730.44
2016,5,29,14,45,836.0,130.5,3.85,23.0,790.0,956.7,716.04
2016,5,29,15,0,826.0,128.0,3.9,23.0,753.0,929.84,699.66
2016,5,29,15,15,812.0,125.0,3.9,22.5,711.0,895.9,679.41
2016,5,29,15,30,798.0,122.0,3.9,22.0,669.0,859.49,657.25
2016,5,29,15,45,780.5,118.5,3.9,22.0,622.5,817.3,629.52
2016,5,29,16,0,763.0,115.0,3.9,22.0,576.0,773.33,600.24
2016,5,29,16,15,740.0,111.0,3.85,21.5,526.5,726.45,569.37
2016,5,29,16,30,717.0,107.0,3.8,21.0,477.0,675.4,534.86
2016,5,29,16,45,686.0,101.5,3.75,21.0,425.5,616.62,491.68
2016,5,29,17,0,655.0,96.0,3.7,21.0,374.0,558.5,447.69
2016,5,29,17,15,613.5,90.0,3.55,20.5,323.0,494.44,398.42
2016,5,29,17,30,572.0,84.0,3.4,20.0,272.0,432.79,349.48
2016,5,29,17,45,514.5,75.5,3.3,19.5,222.0,363.14,292.65
2016,5,29,18,0,457.0,67.0,3.2,19.0,172.0,298.44,238.09
2016,5,29,18,15,371.5,56.0,2.9,18.0,127.5,223.04,174.12
2016,5,29,18,30,286.0,45.0,2.6,17.0,83.0,160.6,120.1
2016,5,29,18,45,171.5,30.0,2.35,16.5,50.0,95.11,62.28
2016,5,29,19,0,57.0,15.0,2.1,16.0,17.0,26.36,0.0
2016,5,29,19,15,28.5,7.5,2.1,15.5,8.5,11.61,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,18.5,0.7,11.5,34.5,14.49,3.72
2016,5,30,5,30,279.0,37.0,0.7,12.0,69.0,28.8,19.33
2016,5,30,5,45,376.5,47.5,0.75,12.5,113.0,37.62,27.82
2016,5,30,6,0,474.0,58.0,0.8,13.0,157.0,44.87,34.62
2016,5,30,6,15,536.5,65.5,0.75,13.5,207.0,49.19,38.58
2016,5,30,6,30,599.0,73.0,0.7,14.0,257.0,53.36,42.24
2016,5,30,6,45,645.0,78.0,0.7,15.0,310.0,55.35,43.73
2016,5,30,7,0,691.0,83.0,0.7,16.0,363.0,57.27,45.09
2016,5,30,7,15,722.5,88.0,0.75,16.5,415.5,58.98,46.32
2016,5,30,7,30,754.0,93.0,0.8,17.0,468.0,82.01,52.05
2016,5,30,7,45,779.0,96.0,0.85,18.0,519.0,134.55,75.23
2016,5,30,8,0,804.0,99.0,0.9,19.0,570.0,190.08,113.54
2016,5,30,8,15,821.5,102.5,0.95,20.0,618.0,247.18,159.41
2016,5,30,8,30,839.0,106.0,1.0,21.0,666.0,305.9,208.6
2016,5,30,8,45,853.5,108.0,1.05,22.0,710.0,368.99,261.02
2016,5,30,9,0,868.0,110.0,1.1,23.0,754.0,426.89,308.37
2016,5,30,9,15,878.0,112.0,1.2,23.5,793.0,483.18,353.97
2016,5,30,9,30,888.0,114.0,1.3,24.0,832.0,539.1,397.84
2016,5,30,9,45,895.0,116.5,1.45,24.5,865.0,593.17,439.27
2016,5,30,10,0,902.0,119.0,1.6,25.0,898.0,646.1,478.65
2016,5,30,10,15,908.0,120.5,1.7,25.0,924.5,696.17,515.64
2016,5,30,10,30,914.0,122.0,1.8,25.0,951.0,744.54,550.65
2016,5,30,10,45,917.0,123.0,1.95,25.5,970.5,788.37,580.54
2016,5,30,11,0,920.0,124.0,2.1,26.0,990.0,829.85,607.39
2016,5,30,11,15,922.5,124.5,2.2,26.0,1002.0,867.98,632.65
2016,5,30,11,30,925.0,125.0,2.3,26.0,1014.0,903.41,656.09
2016,5,30,11,45,925.0,126.0,2.4,26.0,1018.5,934.29,676.55
2016,5,30,12,0,925.0,127.0,2.5,26.0,1023.0,962.12,695.08
2016,5,30,12,15,924.5,126.5,2.6,26.0,1020.0,984.95,710.46
2016,5,30,12,30,924.0,126.0,2.7,26.0,1017.0,1004.44,723.8
2016,5,30,12,45,921.5,126.0,2.85,26.0,1006.0,1019.01,734.57
2016,5,30,13,0,919.0,126.0,3.0,26.0,995.0,1029.97,743.16
2016,5,30,13,15,915.0,125.0,3.1,26.0,977.0,1034.81,747.52
2016,5,30,13,30,911.0,124.0,3.2,26.0,959.0,1035.91,749.63
2016,5,30,13,45,905.0,123.0,3.35,26.0,933.5,1031.29,748.59
2016,5,30,14,0,899.0,122.0,3.5,26.0,908.0,1023.0,745.27
2016,5,30,14,15,891.0,120.5,3.6,25.5,876.0,1008.64,739.13
2016,5,30,14,30,883.0,119.0,3.7,25.0,844.0,990.8,730.75
2016,5,30,14,45,872.5,117.0,3.8,25.0,806.5,966.73,716.76
2016,5,30,15,0,862.0,115.0,3.9,25.0,769.0,939.56,700.68
2016,5,30,15,15,849.0,112.5,3.95,24.5,726.0,915.37,687.61
2016,5,30,15,30,836.0,110.0,4.0,24.0,683.0,879.47,666.34
2016,5,30,15,45,819.0,107.0,4.1,24.0,636.0,837.19,639.34
2016,5,30,16,0,802.0,104.0,4.2,24.0,589.0,793.02,610.65
2016,5,30,16,15,780.0,100.0,4.2,23.5,539.0,742.19,577.46
2016,5,30,16,30,758.0,96.0,4.2,23.0,489.0,690.42,542.93
2016,5,30,16,45,729.0,91.5,4.2,22.5,437.0,635.17,504.43
2016,5,30,17,0,700.0,87.0,4.2,22.0,385.0,577.74,462.12
2016,5,30,17,15,660.0,81.5,4.0,21.0,333.0,513.19,413.3
2016,5,30,17,30,620.0,76.0,3.8,20.0,281.0,450.87,364.46
2016,5,30,17,45,564.0,68.5,3.65,19.5,230.5,380.78,307.09
2016,5,30,18,0,508.0,61.0,3.5,19.0,180.0,315.43,251.75
2016,5,30,18,15,422.5,51.5,3.1,18.0,134.0,241.41,188.54
2016,5,30,18,30,337.0,42.0,2.7,17.0,88.0,176.39,132.0
2016,5,30,18,45,212.0,29.0,2.35,16.5,53.5,105.11,69.4
2016,5,30,19,0,87.0,16.0,2.0,16.0,19.0,42.1,0.0
2016,5,30,19,15,43.5,8.0,1.9,15.5,9.5,14.61,0.0
2016,5,30,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,4.5,0.55,13.5,5.0,0.0,0.0
2016,5,31,5,0,59.0,9.0,0.5,14.0,10.0,8.19,0.0
2016,5,31,5,15,203.5,21.5,0.45,14.5,41.5,17.46,5.76
2016,5,31,5,30,348.0,34.0,0.4,15.0,73.0,27.41,17.91
2016,5,31,5,45,440.5,42.5,0.4,16.0,118.5,33.33,23.68
2016,5,31,6,0,533.0,51.0,0.4,17.0,164.0,39.09,28.98
2016,5,31,6,15,592.5,57.5,0.3,17.5,214.5,42.9,32.44
2016,5,31,6,30,652.0,64.0,0.2,18.0,265.0,46.59,35.63
2016,5,31,6,45,692.0,69.0,0.15,18.5,317.5,53.6,41.61
2016,5,31,7,0,732.0,74.0,0.1,19.0,370.0,56.08,43.53
2016,5,31,7,15,761.0,78.0,0.25,20.0,422.5,57.61,44.47
2016,5,31,7,30,790.0,82.0,0.4,21.0,475.0,74.46,44.62
2016,5,31,7,45,811.0,85.5,0.55,22.0,526.0,129.11,68.45
2016,5,31,8,0,832.0,89.0,0.7,23.0,577.0,186.23,107.43
2016,5,31,8,15,848.5,92.0,0.75,23.5,625.0,251.01,158.83
2016,5,31,8,30,865.0,95.0,0.8,24.0,673.0,309.92,207.87
2016,5,31,8,45,877.0,97.5,0.85,24.5,717.0,368.09,256.62
2016,5,31,9,0,889.0,100.0,0.9,25.0,761.0,426.58,304.62
2016,5,31,9,15,899.0,102.0,1.0,25.5,800.0,483.89,350.58
2016,5,31,9,30,909.0,104.0,1.1,26.0,839.0,540.8,394.75
2016,5,31,9,45,912.5,108.0,1.25,26.5,871.0,595.16,436.0
2016,5,31,10,0,916.0,112.0,1.4,27.0,903.0,648.01,474.93
2016,5,31,10,15,921.5,113.0,1.55,27.0,930.0,697.92,511.83
2016,5,31,10,30,927.0,114.0,1.7,27.0,957.0,746.05,546.76
2016,5,31,10,45,930.5,115.5,1.9,27.5,976.5,791.14,577.4
2016,5,31,11,0,934.0,117.0,2.1,28.0,996.0,833.9,605.24
2016,5,31,11,15,936.5,117.5,2.25,28.0,1008.5,872.46,630.97
2016,5,31,11,30,939.0,118.0,2.4,28.0,1021.0,908.3,654.89
2016,5,31,11,45,939.5,118.5,2.55,28.0,1025.5,939.51,675.83
2016,5,31,12,0,940.0,119.0,2.7,28.0,1030.0,967.64,694.83
2016,5,31,12,15,939.5,119.0,2.8,28.0,1027.5,991.19,710.54
2016,5,31,12,30,939.0,119.0,2.9,28.0,1025.0,1011.35,724.19
2016,5,31,12,45,936.0,119.0,3.05,28.5,1014.0,1025.6,733.15
2016,5,31,13,0,933.0,119.0,3.2,29.0,1003.0,1036.18,739.88
2016,5,31,13,15,929.5,118.0,3.3,29.0,985.0,1041.55,744.5
2016,5,31,13,30,926.0,117.0,3.4,29.0,967.0,1043.13,746.86
2016,5,31,13,45,920.5,116.0,3.5,29.0,941.5,1038.96,745.68
2016,5,31,14,0,915.0,115.0,3.6,29.0,916.0,1031.06,742.25
2016,5,31,14,15,908.0,113.5,3.65,28.5,884.5,1017.51,736.39
2016,5,31,14,30,901.0,112.0,3.7,28.0,853.0,1000.41,728.31
2016,5,31,14,45,891.5,110.0,3.75,28.0,815.0,976.98,714.66
2016,5,31,15,0,882.0,108.0,3.8,28.0,777.0,950.36,698.92
2016,5,31,15,15,869.5,105.5,3.8,27.5,734.0,917.45,679.99
2016,5,31,15,30,857.0,103.0,3.8,27.0,691.0,881.87,659.1
2016,5,31,15,45,840.5,100.0,3.8,27.0,644.0,847.42,637.49
2016,5,31,16,0,824.0,97.0,3.8,27.0,597.0,803.02,608.75
2016,5,31,16,15,803.0,93.5,3.75,26.5,546.5,752.82,576.53
2016,5,31,16,30,782.0,90.0,3.7,26.0,496.0,701.56,542.94
2016,5,31,16,45,753.5,86.0,3.65,26.0,444.0,643.7,502.65
2016,5,31,17,0,725.0,82.0,3.6,26.0,392.0,586.08,460.09
2016,5,31,17,15,686.0,77.0,3.3,25.0,339.5,523.9,413.83
2016,5,31,17,30,647.0,72.0,3.0,24.0,287.0,461.53,365.83
2016,5,31,17,45,591.0,65.5,2.75,23.5,235.5,391.27,309.42
2016,5,31,18,0,535.0,59.0,2.5,23.0,184.0,325.69,254.94
2016,5,31,18,15,450.0,50.0,2.2,22.0,137.5,250.96,192.45
2016,5,31,18,30,365.0,41.0,1.9,21.0,91.0,185.15,136.22
2016,5,31,18,45,234.0,28.5,1.6,20.0,55.5,112.47,73.85
2016,5,31,19,0,103.0,16.0,1.3,19.0,20.0,45.88,0.0
2016,5,31,19,15,51.5,8.0,1.25,18.5,10.0,15.98,0.0
2016,5,31,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,21.5,4.5,1.2,14.0,5.0,0.0,0.0
2016,6,1,5,0,43.0,9.0,1.2,14.0,10.0,8.19,0.0
2016,6,1,5,15,182.5,22.5,1.5,14.5,41.5,17.69,6.09
2016,6,1,5,30,322.0,36.0,1.8,15.0,73.0,29.17,19.37
2016,6,1,5,45,416.0,45.5,2.1,15.5,118.0,35.87,25.89
2016,6,1,6,0,510.0,55.0,2.4,16.0,163.0,42.36,31.92
2016,6,1,6,15,572.0,62.0,2.4,16.5,214.0,46.42,35.61
2016,6,1,6,30,634.0,69.0,2.4,17.0,265.0,50.34,39.02
2016,6,1,6,45,676.5,74.5,2.4,17.5,318.0,52.86,41.07
2016,6,1,7,0,719.0,80.0,2.4,18.0,371.0,55.26,42.94
2016,6,1,7,15,749.5,84.5,2.4,18.5,424.0,62.48,48.96
2016,6,1,7,30,780.0,89.0,2.4,19.0,477.0,79.16,49.2
2016,6,1,7,45,803.0,92.5,2.4,20.0,528.5,133.37,73.09
2016,6,1,8,0,826.0,96.0,2.4,21.0,580.0,190.31,112.45
2016,6,1,8,15,843.0,99.0,2.35,21.5,628.5,248.11,159.37
2016,6,1,8,30,860.0,102.0,2.3,22.0,677.0,313.43,214.46
2016,6,1,8,45,873.5,104.5,2.3,23.0,721.5,371.85,264.01
2016,6,1,9,0,887.0,107.0,2.3,24.0,766.0,430.76,312.83
2016,6,1,9,15,897.5,109.0,2.3,24.5,805.5,488.22,359.69
2016,6,1,9,30,908.0,111.0,2.3,25.0,845.0,545.34,404.68
2016,6,1,9,45,910.0,116.0,2.3,25.5,877.0,599.66,446.05
2016,6,1,10,0,912.0,121.0,2.3,26.0,909.0,652.34,484.77
2016,6,1,10,15,918.0,122.5,2.35,26.0,936.5,702.87,522.04
2016,6,1,10,30,924.0,124.0,2.4,26.0,964.0,751.67,557.23
2016,6,1,10,45,926.5,126.0,2.45,26.5,983.5,796.39,587.16
2016,6,1,11,0,929.0,128.0,2.5,27.0,1003.0,838.72,613.82
2016,6,1,11,15,931.5,128.5,2.6,27.0,1015.5,877.21,639.28
2016,6,1,11,30,934.0,129.0,2.7,27.0,1028.0,912.99,662.92
2016,6,1,11,45,932.5,131.0,2.8,27.5,1032.5,943.76,681.91
2016,6,1,12,0,931.0,133.0,2.9,28.0,1037.0,971.41,698.84
2016,6,1,12,15,930.5,133.0,3.0,28.0,1034.0,994.95,714.56
2016,6,1,12,30,930.0,133.0,3.1,28.0,1031.0,1015.17,728.24
2016,6,1,12,45,707.0,269.5,3.25,28.0,948.0,968.17,698.84
2016,6,1,13,0,484.0,406.0,3.4,28.0,865.0,894.17,645.41
2016,6,1,13,15,687.5,276.5,3.5,27.5,915.5,978.8,710.35
2016,6,1,13,30,891.0,147.0,3.6,27.0,966.0,1037.5,751.21
2016,6,1,13,45,883.0,147.0,3.75,27.0,940.0,1032.28,749.16
2016,6,1,14,0,875.0,147.0,3.9,27.0,914.0,1023.49,745.36
2016,6,1,14,15,867.0,145.0,3.95,26.5,882.0,1020.57,746.33
2016,6,1,14,30,859.0,143.0,4.0,26.0,850.0,1002.56,737.41
2016,6,1,14,45,847.5,140.5,4.05,26.0,812.0,977.34,722.36
2016,6,1,15,0,836.0,138.0,4.1,26.0,774.0,949.06,705.27
2016,6,1,15,15,822.0,135.0,4.05,25.5,731.0,915.08,685.09
2016,6,1,15,30,808.0,132.0,4.0,25.0,688.0,878.56,663.01
2016,6,1,15,45,791.5,127.5,4.0,25.0,641.0,835.99,635.46
2016,6,1,16,0,775.0,123.0,4.0,25.0,594.0,795.51,609.12
2016,6,1,16,15,611.0,150.0,3.85,24.5,502.0,668.33,519.31
2016,6,1,16,30,447.0,177.0,3.7,24.0,410.0,544.7,427.46
2016,6,1,16,45,583.5,124.0,3.6,23.5,395.0,569.63,450.54
2016,6,1,17,0,720.0,71.0,3.5,23.0,380.0,570.39,454.12
2016,6,1,17,15,635.5,82.5,3.2,22.5,328.5,499.69,398.86
2016,6,1,17,30,551.0,94.0,2.9,22.0,277.0,432.12,345.15
2016,6,1,17,45,499.0,83.5,2.6,21.5,228.0,364.12,290.26
2016,6,1,18,0,447.0,73.0,2.3,21.0,179.0,297.71,235.09
2016,6,1,18,15,366.5,61.0,2.0,20.0,133.5,227.19,175.94
2016,6,1,18,30,286.0,49.0,1.7,19.0,88.0,165.45,123.2
