Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,143.0,34.5,1.45,18.5,54.0,92.39,61.87
2016,6,1,19,0,0.0,20.0,1.2,18.0,20.0,18.87,0.0
2016,6,1,19,15,0.0,10.0,1.15,17.5,10.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,14.0,10.0,9.1,0.0
2016,6,2,5,15,140.0,25.0,0.85,14.0,41.0,19.62,7.61
2016,6,2,5,30,280.0,40.0,0.9,14.0,72.0,31.12,21.19
2016,6,2,5,45,376.5,51.0,1.0,14.5,117.0,40.69,30.28
2016,6,2,6,0,473.0,62.0,1.1,15.0,162.0,48.27,37.32
2016,6,2,6,15,537.0,70.0,1.1,15.5,213.0,52.87,41.5
2016,6,2,6,30,601.0,78.0,1.1,16.0,264.0,57.3,45.34
2016,6,2,6,45,646.5,83.5,1.1,16.5,317.0,59.49,47.08
2016,6,2,7,0,692.0,89.0,1.1,17.0,370.0,61.6,48.67
2016,6,2,7,15,724.0,94.0,1.05,18.0,423.0,63.13,49.61
2016,6,2,7,30,756.0,99.0,1.0,19.0,476.0,79.24,49.72
2016,6,2,7,45,781.0,102.5,0.95,20.0,528.0,138.77,78.14
2016,6,2,8,0,806.0,106.0,0.9,21.0,580.0,194.67,116.13
2016,6,2,8,15,824.5,109.5,0.95,21.5,628.5,251.99,161.89
2016,6,2,8,30,843.0,113.0,1.0,22.0,677.0,311.05,211.3
2016,6,2,8,45,857.5,115.5,1.05,23.0,721.5,369.51,260.02
2016,6,2,9,0,872.0,118.0,1.1,24.0,766.0,432.95,311.18
2016,6,2,9,15,882.5,120.0,1.2,24.5,805.5,489.67,356.81
2016,6,2,9,30,893.0,122.0,1.3,25.0,845.0,546.06,400.77
2016,6,2,9,45,785.5,186.5,1.4,25.5,841.5,587.89,432.31
2016,6,2,10,0,678.0,251.0,1.5,26.0,838.0,618.71,454.32
2016,6,2,10,15,684.0,255.5,1.6,26.0,862.5,663.86,487.32
2016,6,2,10,30,690.0,260.0,1.7,26.0,887.0,708.05,518.89
2016,6,2,10,45,808.5,196.0,1.8,26.5,946.0,772.8,565.0
2016,6,2,11,0,927.0,132.0,1.9,27.0,1005.0,839.81,609.96
2016,6,2,11,15,716.0,269.5,1.95,27.0,949.0,836.1,604.55
2016,6,2,11,30,505.0,407.0,2.0,27.0,893.0,810.7,583.1
2016,6,2,11,45,518.0,396.5,2.15,27.5,897.5,835.5,600.27
2016,6,2,12,0,531.0,386.0,2.3,28.0,902.0,858.76,615.85
2016,6,2,12,15,732.0,259.0,2.4,28.0,967.5,945.48,678.61
2016,6,2,12,30,933.0,132.0,2.5,28.0,1033.0,1016.37,724.07
2016,6,2,12,45,774.0,233.5,2.6,28.0,975.5,997.39,712.57
2016,6,2,13,0,615.0,335.0,2.7,28.0,918.0,953.28,682.52
2016,6,2,13,15,778.5,225.0,2.8,28.0,949.5,1017.21,728.42
2016,6,2,13,30,942.0,115.0,2.9,28.0,981.0,1055.79,753.79
2016,6,2,13,45,939.0,113.0,3.0,28.0,956.0,1053.13,753.41
2016,6,2,14,0,936.0,111.0,3.1,28.0,931.0,1046.64,751.06
2016,6,2,14,15,928.5,109.0,3.1,28.0,899.0,1031.97,742.75
2016,6,2,14,30,921.0,107.0,3.1,28.0,867.0,1013.67,732.26
2016,6,2,14,45,914.0,104.5,3.15,28.0,829.5,991.82,719.96
2016,6,2,15,0,907.0,102.0,3.2,28.0,792.0,966.61,705.47
2016,6,2,15,15,895.0,99.5,3.2,27.5,749.0,933.63,686.85
2016,6,2,15,30,883.0,97.0,3.2,27.0,706.0,897.88,666.22
2016,6,2,15,45,868.5,94.0,3.2,27.0,658.5,856.89,640.51
2016,6,2,16,0,854.0,91.0,3.2,27.0,611.0,813.74,613.07
2016,6,2,16,15,834.0,88.0,3.2,26.5,560.0,770.8,586.59
2016,6,2,16,30,814.0,85.0,3.2,26.0,509.0,719.78,553.82
2016,6,2,16,45,788.0,80.5,3.2,26.0,456.5,661.9,514.33
2016,6,2,17,0,762.0,76.0,3.2,26.0,404.0,603.98,472.37
2016,6,2,17,15,725.0,71.5,2.95,25.0,351.0,539.64,424.99
2016,6,2,17,30,688.0,67.0,2.7,24.0,298.0,477.02,377.15
2016,6,2,17,45,636.5,61.0,2.45,23.5,246.0,409.62,323.1
2016,6,2,18,0,585.0,55.0,2.2,23.0,194.0,344.38,268.97
2016,6,2,18,15,503.5,47.0,1.95,22.0,146.5,269.48,206.38
2016,6,2,18,30,422.0,39.0,1.7,21.0,99.0,203.02,149.41
2016,6,2,18,45,290.0,28.0,1.45,20.0,61.5,128.14,85.23
2016,6,2,19,0,158.0,17.0,1.2,19.0,24.0,61.25,0.0
2016,6,2,19,15,79.0,8.5,1.15,18.5,12.0,21.19,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,38.0,5.0,0.4,16.5,6.0,0.0,0.0
2016,6,3,5,0,76.0,10.0,0.4,17.0,12.0,9.1,0.0
2016,6,3,5,15,224.0,22.5,0.35,17.5,45.0,18.34,6.75
2016,6,3,5,30,372.0,35.0,0.3,18.0,78.0,28.29,18.46
2016,6,3,5,45,463.5,43.5,0.3,19.0,124.0,34.2,24.13
2016,6,3,6,0,555.0,52.0,0.3,20.0,170.0,39.94,29.35
2016,6,3,6,15,613.5,58.5,0.35,20.5,221.5,43.74,32.73
2016,6,3,6,30,672.0,65.0,0.4,21.0,273.0,47.41,35.86
2016,6,3,6,45,711.5,70.0,0.45,22.0,326.5,54.5,41.73
2016,6,3,7,0,751.0,75.0,0.5,23.0,380.0,56.96,43.5
2016,6,3,7,15,779.5,79.0,0.55,23.5,433.0,58.47,44.52
2016,6,3,7,30,808.0,83.0,0.6,24.0,486.0,74.76,44.59
2016,6,3,7,45,828.5,86.5,0.65,25.0,537.0,130.3,68.11
2016,6,3,8,0,849.0,90.0,0.7,26.0,588.0,188.26,106.95
2016,6,3,8,15,865.0,92.5,0.65,26.5,636.5,253.46,157.84
2016,6,3,8,30,881.0,95.0,0.6,27.0,685.0,312.7,206.21
2016,6,3,8,45,892.0,98.0,0.55,28.0,728.5,371.73,253.96
2016,6,3,9,0,903.0,101.0,0.5,29.0,772.0,430.98,300.37
2016,6,3,9,15,912.5,102.5,0.35,29.5,811.0,488.35,343.44
2016,6,3,9,30,922.0,104.0,0.2,30.0,850.0,545.25,383.96
2016,6,3,9,45,932.0,103.5,0.1,30.5,884.0,600.05,421.67
2016,6,3,10,0,942.0,103.0,0.0,31.0,918.0,653.89,457.43
2016,6,3,10,15,947.0,104.5,0.15,31.0,944.5,705.0,492.85
2016,6,3,10,30,952.0,106.0,0.3,31.0,971.0,754.24,527.05
2016,6,3,10,45,950.5,109.5,0.45,31.0,989.5,798.37,556.66
2016,6,3,11,0,949.0,113.0,0.6,31.0,1008.0,839.73,583.77
2016,6,3,11,15,951.0,113.5,0.7,31.0,1020.0,878.39,608.33
2016,6,3,11,30,953.0,114.0,0.8,31.0,1032.0,914.25,631.16
2016,6,3,11,45,948.0,117.5,0.95,31.0,1034.5,943.76,651.01
2016,6,3,12,0,943.0,121.0,1.1,31.0,1037.0,969.91,668.91
2016,6,3,12,15,942.0,121.0,1.15,31.0,1034.0,993.14,683.43
2016,6,3,12,30,941.0,121.0,1.2,31.0,1031.0,1012.99,696.01
2016,6,3,12,45,935.0,123.0,1.3,31.0,1019.0,1026.41,705.71
2016,6,3,13,0,929.0,125.0,1.4,31.0,1007.0,1036.15,713.37
2016,6,3,13,15,925.0,124.0,1.45,31.0,988.5,1041.21,717.54
2016,6,3,13,30,921.0,123.0,1.5,31.0,970.0,1042.5,719.63
2016,6,3,13,45,911.0,124.0,1.6,31.0,943.5,1036.12,717.99
2016,6,3,14,0,901.0,125.0,1.7,31.0,917.0,1026.11,714.25
2016,6,3,14,15,893.0,123.5,1.8,30.5,884.5,1011.97,709.44
2016,6,3,14,30,885.0,122.0,1.9,30.0,852.0,994.36,702.45
2016,6,3,14,45,873.0,120.5,2.0,30.0,813.5,969.6,689.51
2016,6,3,15,0,861.0,119.0,2.1,30.0,775.0,941.81,674.55
2016,6,3,15,15,761.5,148.0,2.15,29.5,705.0,873.39,633.86
2016,6,3,15,30,662.0,177.0,2.2,29.0,635.0,802.99,591.03
2016,6,3,15,45,730.5,142.5,2.3,29.0,615.0,804.69,595.1
2016,6,3,16,0,799.0,108.0,2.4,29.0,595.0,794.81,590.85
2016,6,3,16,15,776.5,104.0,2.45,28.5,545.0,743.9,559.34
2016,6,3,16,30,754.0,100.0,2.5,28.0,495.0,692.08,526.72
2016,6,3,16,45,725.0,95.0,2.55,28.0,443.0,636.79,489.09
2016,6,3,17,0,696.0,90.0,2.6,28.0,391.0,579.09,447.8
2016,6,3,17,15,656.5,84.5,2.35,27.0,338.5,515.16,401.18
2016,6,3,17,30,617.0,79.0,2.1,26.0,286.0,453.36,354.54
2016,6,3,17,45,563.0,71.0,1.9,25.5,235.5,383.91,299.87
2016,6,3,18,0,509.0,63.0,1.7,25.0,185.0,318.99,246.98
2016,6,3,18,15,428.0,53.5,1.5,24.0,139.0,246.6,187.47
2016,6,3,18,30,347.0,44.0,1.3,23.0,93.0,182.65,133.68
2016,6,3,18,45,230.0,30.5,1.15,22.0,57.5,111.97,74.28
2016,6,3,19,0,113.0,17.0,1.0,21.0,22.0,50.0,0.0
2016,6,3,19,15,56.5,8.5,0.95,20.5,11.0,17.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.65,19.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.7,19.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,17.5,0.7,19.0,17.5,15.42,4.8
2016,6,4,5,30,0.0,31.0,0.7,19.0,31.0,27.16,17.39
2016,6,4,5,45,0.0,49.5,0.7,19.5,49.5,42.52,31.23
2016,6,4,6,0,0.0,68.0,0.7,20.0,68.0,57.71,44.72
2016,6,4,6,15,5.5,88.0,0.9,20.0,89.5,73.89,58.94
2016,6,4,6,30,11.0,108.0,1.1,20.0,111.0,89.94,72.79
2016,6,4,6,45,16.5,127.5,1.3,20.5,133.5,105.53,85.83
2016,6,4,7,0,22.0,147.0,1.5,21.0,156.0,121.0,98.52
2016,6,4,7,15,192.5,166.0,1.5,21.0,261.5,123.85,100.54
2016,6,4,7,30,363.0,185.0,1.5,21.0,367.0,136.23,100.88
2016,6,4,7,45,246.0,223.5,1.55,21.5,352.5,177.84,128.8
2016,6,4,8,0,129.0,262.0,1.6,22.0,338.0,213.63,159.56
2016,6,4,8,15,119.5,284.0,1.65,22.5,359.0,239.87,179.7
2016,6,4,8,30,110.0,306.0,1.7,23.0,380.0,271.79,204.29
2016,6,4,8,45,64.0,282.5,1.8,23.5,326.5,251.25,189.81
2016,6,4,9,0,18.0,259.0,1.9,24.0,273.0,228.31,172.94
2016,6,4,9,15,19.0,274.0,1.95,24.0,289.5,243.59,184.41
2016,6,4,9,30,20.0,289.0,2.0,24.0,306.0,259.06,195.85
2016,6,4,9,45,14.5,243.5,2.05,24.5,255.5,220.35,166.05
2016,6,4,10,0,9.0,198.0,2.1,25.0,205.0,179.59,134.68
2016,6,4,10,15,150.5,318.0,2.2,25.5,454.5,373.79,281.66
2016,6,4,10,30,292.0,438.0,2.3,26.0,704.0,582.1,430.5
2016,6,4,10,45,358.5,421.5,2.4,26.5,755.0,636.18,467.76
2016,6,4,11,0,425.0,405.0,2.5,27.0,806.0,695.38,509.07
2016,6,4,11,15,460.0,408.5,2.55,27.5,848.0,749.78,545.43
2016,6,4,11,30,495.0,412.0,2.6,28.0,890.0,805.3,581.94
2016,6,4,11,45,466.5,422.0,2.7,28.5,874.0,811.62,584.74
2016,6,4,12,0,438.0,432.0,2.8,29.0,858.0,814.76,585.74
2016,6,4,12,15,400.0,437.0,2.8,29.0,825.0,795.85,572.77
2016,6,4,12,30,362.0,442.0,2.8,29.0,792.0,778.51,560.81
2016,6,4,12,45,646.0,279.0,2.85,29.5,896.0,916.48,659.28
2016,6,4,13,0,930.0,116.0,2.9,30.0,1000.0,1027.79,729.99
2016,6,4,13,15,927.0,115.0,2.9,30.0,982.0,1033.74,733.19
2016,6,4,13,30,924.0,114.0,2.9,30.0,964.0,1035.93,735.1
2016,6,4,13,45,918.5,113.0,2.9,30.0,939.5,1031.9,733.26
2016,6,4,14,0,913.0,112.0,2.9,30.0,915.0,1024.15,729.24
2016,6,4,14,15,906.0,110.5,2.85,29.5,883.5,1010.78,722.81
2016,6,4,14,30,899.0,109.0,2.8,29.0,852.0,993.88,714.25
2016,6,4,14,45,888.5,107.5,2.8,29.0,814.5,970.25,700.43
2016,6,4,15,0,878.0,106.0,2.8,29.0,777.0,943.49,684.64
2016,6,4,15,15,866.0,104.0,2.8,28.5,734.5,911.87,666.98
2016,6,4,15,30,854.0,102.0,2.8,28.0,692.0,877.59,647.4
2016,6,4,15,45,835.0,100.0,2.85,28.0,644.5,842.39,626.05
2016,6,4,16,0,816.0,98.0,2.9,28.0,597.0,797.49,597.81
2016,6,4,16,15,795.0,94.5,2.95,27.5,547.5,747.8,566.96
2016,6,4,16,30,774.0,91.0,3.0,27.0,498.0,697.06,534.65
2016,6,4,16,45,741.5,88.0,3.05,26.5,445.5,638.05,495.25
2016,6,4,17,0,709.0,85.0,3.1,26.0,393.0,581.98,455.31
2016,6,4,17,15,671.5,80.0,2.95,25.0,341.0,519.33,409.34
2016,6,4,17,30,634.0,75.0,2.8,24.0,289.0,458.6,363.13
2016,6,4,17,45,576.0,68.5,2.65,23.5,238.0,388.01,306.85
2016,6,4,18,0,518.0,62.0,2.5,23.0,187.0,322.28,252.64
2016,6,4,18,15,440.0,52.5,2.3,22.0,141.0,250.63,192.82
2016,6,4,18,30,362.0,43.0,2.1,21.0,95.0,187.07,138.52
2016,6,4,18,45,244.0,30.0,1.95,20.0,59.0,117.36,79.17
2016,6,4,19,0,126.0,17.0,1.8,19.0,23.0,53.19,2.26
2016,6,4,19,15,63.0,8.5,1.75,18.5,11.5,18.55,0.0
2016,6,4,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.7,14.5,5.5,0.0,0.0
2016,6,5,5,0,76.0,10.0,0.7,15.0,11.0,9.1,0.0
2016,6,5,5,15,208.5,23.0,0.8,15.0,43.5,18.75,7.36
2016,6,5,5,30,341.0,36.0,0.9,15.0,76.0,29.1,19.4
2016,6,5,5,45,429.5,45.5,1.0,15.5,121.0,35.82,25.9
2016,6,5,6,0,518.0,55.0,1.1,16.0,166.0,42.3,31.92
2016,6,5,6,15,576.5,62.0,1.15,16.5,216.0,46.36,35.59
2016,6,5,6,30,635.0,69.0,1.2,17.0,266.0,50.28,38.98
2016,6,5,6,45,676.5,74.0,1.25,18.0,319.0,52.42,40.61
2016,6,5,7,0,718.0,79.0,1.3,19.0,372.0,59.9,46.8
2016,6,5,7,15,747.5,83.5,1.35,19.5,424.5,61.64,48.02
2016,6,5,7,30,777.0,88.0,1.4,20.0,477.0,76.94,48.07
2016,6,5,7,45,799.5,91.5,1.45,21.0,527.5,130.72,70.98
2016,6,5,8,0,822.0,95.0,1.5,22.0,578.0,187.15,109.41
2016,6,5,8,15,839.0,98.0,1.5,22.5,626.0,244.51,155.39
2016,6,5,8,30,856.0,101.0,1.5,23.0,674.0,309.5,209.58
2016,6,5,8,45,868.5,103.5,1.55,23.5,718.0,367.18,258.55
2016,6,5,9,0,881.0,106.0,1.6,24.0,762.0,425.26,306.96
2016,6,5,9,15,891.0,108.0,1.65,24.5,801.0,482.01,353.03
2016,6,5,9,30,901.0,110.0,1.7,25.0,840.0,538.39,397.29
2016,6,5,9,45,915.0,108.0,1.75,25.5,875.0,593.07,438.87
2016,6,5,10,0,929.0,106.0,1.8,26.0,910.0,647.2,478.71
2016,6,5,10,15,934.5,107.0,1.85,26.0,937.0,697.58,515.68
2016,6,5,10,30,940.0,108.0,1.9,26.0,964.0,746.17,550.51
2016,6,5,10,45,936.5,113.5,2.0,26.5,981.5,790.03,579.7
2016,6,5,11,0,933.0,119.0,2.1,27.0,999.0,831.04,605.71
2016,6,5,11,15,935.5,119.5,2.25,27.0,1011.5,869.58,631.55
2016,6,5,11,30,938.0,120.0,2.4,27.0,1024.0,905.41,655.58
2016,6,5,11,45,931.5,124.5,2.6,27.5,1026.5,934.11,674.06
2016,6,5,12,0,925.0,129.0,2.8,28.0,1029.0,959.46,690.37
2016,6,5,12,15,924.5,129.0,2.9,28.0,1026.0,982.89,706.05
2016,6,5,12,30,924.0,129.0,3.0,28.0,1023.0,1003.03,719.7
2016,6,5,12,45,920.0,130.0,3.2,28.0,1012.0,1017.33,730.53
2016,6,5,13,0,916.0,131.0,3.4,28.0,1001.0,1028.05,739.18
2016,6,5,13,15,912.0,130.0,3.5,27.5,983.0,1033.18,745.09
2016,6,5,13,30,908.0,129.0,3.6,27.0,965.0,1034.59,748.78
2016,6,5,13,45,898.0,130.0,3.7,27.0,939.0,1028.37,746.18
2016,6,5,14,0,888.0,131.0,3.8,27.0,913.0,1018.57,741.39
2016,6,5,14,15,880.5,129.5,3.85,27.0,881.5,1005.2,734.02
2016,6,5,14,30,873.0,128.0,3.9,27.0,850.0,988.38,724.49
2016,6,5,14,45,864.0,125.0,3.95,27.0,813.0,965.27,710.84
2016,6,5,15,0,855.0,122.0,4.0,27.0,776.0,948.38,701.4
2016,6,5,15,15,842.0,119.5,4.0,26.5,733.5,915.63,682.33
2016,6,5,15,30,829.0,117.0,4.0,26.0,691.0,880.26,661.38
2016,6,5,15,45,817.5,111.5,4.0,26.0,645.5,840.45,635.85
2016,6,5,16,0,806.0,106.0,4.0,26.0,600.0,798.38,608.51
2016,6,5,16,15,784.5,102.0,3.95,25.5,550.0,748.12,575.96
2016,6,5,16,30,763.0,98.0,3.9,25.0,500.0,696.85,542.09
2016,6,5,16,45,740.5,92.0,3.9,24.5,449.0,641.98,504.6
2016,6,5,17,0,718.0,86.0,3.9,24.0,398.0,589.3,466.47
2016,6,5,17,15,680.5,80.5,3.7,23.5,345.5,525.66,418.23
2016,6,5,17,30,643.0,75.0,3.5,23.0,293.0,463.93,369.96
2016,6,5,17,45,594.5,67.5,3.35,22.5,243.0,396.6,315.76
2016,6,5,18,0,546.0,60.0,3.2,22.0,193.0,333.16,262.83
2016,6,5,18,15,468.0,51.0,2.9,21.0,146.0,260.53,201.63
2016,6,5,18,30,390.0,42.0,2.6,20.0,99.0,195.97,145.94
2016,6,5,18,45,273.0,30.0,2.3,19.0,62.0,125.85,85.68
2016,6,5,19,0,156.0,18.0,2.0,18.0,25.0,62.93,7.83
2016,6,5,19,15,78.0,9.0,2.0,17.5,12.5,21.64,0.0
2016,6,5,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,1.4,12.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,1.5,13.0,12.0,10.91,0.0
2016,6,6,5,15,180.5,23.0,1.55,13.0,44.5,18.06,7.05
2016,6,6,5,30,361.0,34.0,1.6,13.0,77.0,27.3,18.01
2016,6,6,5,45,450.0,42.5,1.65,13.5,122.0,33.24,23.84
2016,6,6,6,0,539.0,51.0,1.7,14.0,167.0,39.0,29.24
2016,6,6,6,15,596.5,57.5,1.65,14.5,217.0,42.82,32.73
2016,6,6,6,30,654.0,64.0,1.6,15.0,267.0,46.51,35.95
2016,6,6,6,45,694.0,68.5,1.6,16.0,319.5,53.11,41.56
2016,6,6,7,0,734.0,73.0,1.6,17.0,372.0,55.23,43.1
2016,6,6,7,15,762.5,77.0,1.55,18.0,424.5,56.78,44.11
2016,6,6,7,30,791.0,81.0,1.5,19.0,477.0,71.66,44.03
2016,6,6,7,45,813.0,84.0,1.5,20.0,527.5,125.77,66.87
2016,6,6,8,0,835.0,87.0,1.5,21.0,578.0,182.46,105.58
2016,6,6,8,15,851.5,90.0,1.55,21.5,626.0,247.24,157.65
2016,6,6,8,30,868.0,93.0,1.6,22.0,674.0,306.03,207.45
2016,6,6,8,45,880.5,95.0,1.65,22.5,718.0,363.87,256.98
2016,6,6,9,0,893.0,97.0,1.7,23.0,762.0,422.1,305.91
2016,6,6,9,15,902.5,99.0,1.75,23.5,801.0,479.17,352.62
2016,6,6,9,30,912.0,101.0,1.8,24.0,840.0,535.8,397.43
2016,6,6,9,45,918.0,103.0,1.85,25.0,872.5,589.87,438.01
2016,6,6,10,0,924.0,105.0,1.9,26.0,905.0,642.65,476.13
2016,6,6,10,15,929.5,106.0,1.95,26.0,931.5,692.78,513.04
2016,6,6,10,30,935.0,107.0,2.0,26.0,958.0,741.12,547.81
2016,6,6,10,45,703.0,256.5,2.15,26.5,904.5,746.61,547.39
2016,6,6,11,0,471.0,406.0,2.3,27.0,851.0,730.57,531.55
2016,6,6,11,15,709.0,257.5,2.4,27.0,937.0,817.07,596.64
2016,6,6,11,30,947.0,109.0,2.5,27.0,1023.0,902.48,654.96
2016,6,6,11,45,947.5,109.5,2.65,27.5,1027.5,933.9,674.34
2016,6,6,12,0,948.0,110.0,2.8,28.0,1032.0,962.22,692.14
2016,6,6,12,15,947.5,110.0,2.9,28.0,1029.0,985.95,707.97
2016,6,6,12,30,947.0,110.0,3.0,28.0,1026.0,1006.3,721.75
2016,6,6,12,45,691.5,262.0,3.1,28.0,927.5,943.01,681.41
2016,6,6,13,0,436.0,414.0,3.2,28.0,829.0,852.35,615.7
2016,6,6,13,15,680.0,264.5,3.25,27.5,897.5,957.14,694.98
2016,6,6,13,30,924.0,115.0,3.3,27.0,966.0,1035.98,748.02
2016,6,6,13,45,918.0,114.0,3.4,27.0,941.0,1031.57,746.0
2016,6,6,14,0,912.0,113.0,3.5,27.0,916.0,1023.45,742.39
2016,6,6,14,15,905.0,111.5,3.55,26.5,884.5,1010.2,736.64
2016,6,6,14,30,898.0,110.0,3.6,26.0,853.0,993.43,728.66
2016,6,6,14,45,888.5,107.5,3.7,26.0,815.5,969.82,715.08
2016,6,6,15,0,879.0,105.0,3.8,26.0,778.0,943.02,699.34
2016,6,6,15,15,867.0,103.0,3.8,25.5,736.0,911.48,681.11
2016,6,6,15,30,855.0,101.0,3.8,25.0,694.0,877.28,660.89
2016,6,6,15,45,839.5,98.0,3.85,25.0,647.5,843.93,640.05
2016,6,6,16,0,824.0,95.0,3.9,25.0,601.0,800.72,612.06
2016,6,6,16,15,803.5,91.5,3.85,24.5,551.5,751.24,580.01
2016,6,6,16,30,783.0,88.0,3.8,24.0,502.0,700.66,546.57
2016,6,6,16,45,756.5,84.0,3.8,23.5,450.5,644.49,508.44
2016,6,6,17,0,730.0,80.0,3.8,23.0,399.0,588.36,467.61
2016,6,6,17,15,693.0,75.0,3.7,22.5,346.5,527.08,421.14
2016,6,6,17,30,656.0,70.0,3.6,22.0,294.0,465.7,373.09
2016,6,6,17,45,605.0,64.0,3.55,21.5,243.5,398.24,318.62
2016,6,6,18,0,554.0,58.0,3.5,21.0,193.0,334.89,265.55
2016,6,6,18,15,475.5,50.0,3.35,20.0,146.5,262.75,204.47
2016,6,6,18,30,397.0,42.0,3.2,19.0,100.0,198.66,148.87
2016,6,6,18,45,198.5,34.5,3.1,18.5,63.5,108.02,74.29
2016,6,6,19,0,0.0,27.0,3.0,18.0,27.0,26.97,2.5
2016,6,6,19,15,0.0,13.5,3.0,17.5,13.5,12.28,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.0,1.6,12.0,6.0,0.0,0.0
2016,6,7,5,0,63.0,10.0,1.6,12.0,12.0,9.1,0.0
2016,6,7,5,15,192.5,23.0,1.55,12.5,43.0,18.7,7.58
2016,6,7,5,30,322.0,36.0,1.5,13.0,74.0,29.03,19.52
2016,6,7,5,45,414.0,45.0,1.45,13.5,118.0,35.31,25.67
2016,6,7,6,0,506.0,54.0,1.4,14.0,162.0,41.38,31.37
2016,6,7,6,15,564.5,60.5,1.35,14.5,212.0,45.07,34.74
2016,6,7,6,30,623.0,67.0,1.3,15.0,262.0,48.64,37.85
2016,6,7,6,45,665.5,72.0,1.3,16.0,313.5,50.85,39.56
2016,6,7,7,0,708.0,77.0,1.3,17.0,365.0,58.21,45.71
2016,6,7,7,15,737.5,81.0,1.3,17.5,417.0,59.62,46.66
2016,6,7,7,30,767.0,85.0,1.3,18.0,469.0,73.6,46.4
2016,6,7,7,45,790.0,88.5,1.35,19.0,519.5,126.7,68.84
2016,6,7,8,0,813.0,92.0,1.4,20.0,570.0,182.52,106.96
2016,6,7,8,15,830.0,94.5,1.45,20.5,617.5,238.84,152.43
2016,6,7,8,30,847.0,97.0,1.5,21.0,665.0,302.93,206.38
2016,6,7,8,45,860.0,99.5,1.6,22.0,708.5,360.11,254.96
2016,6,7,9,0,873.0,102.0,1.7,23.0,752.0,417.78,302.96
2016,6,7,9,15,883.0,104.0,1.85,23.5,791.0,473.99,349.27
2016,6,7,9,30,893.0,106.0,2.0,24.0,830.0,529.84,393.92
2016,6,7,9,45,904.0,106.0,2.2,24.5,864.0,584.02,436.22
2016,6,7,10,0,915.0,106.0,2.4,25.0,898.0,637.41,476.75
2016,6,7,10,15,920.5,107.0,2.5,25.0,924.5,687.1,514.11
2016,6,7,10,30,926.0,108.0,2.6,25.0,951.0,735.04,549.41
2016,6,7,10,45,928.5,109.5,2.75,25.5,970.5,779.25,579.75
2016,6,7,11,0,931.0,111.0,2.9,26.0,990.0,821.08,607.07
2016,6,7,11,15,933.5,111.5,3.0,26.0,1002.5,859.48,632.81
2016,6,7,11,30,936.0,112.0,3.1,26.0,1015.0,895.18,656.68
2016,6,7,11,45,936.5,112.5,3.25,26.5,1020.0,926.31,676.49
2016,6,7,12,0,937.0,113.0,3.4,27.0,1025.0,954.39,694.25
2016,6,7,12,15,936.5,113.0,3.5,27.0,1022.5,977.93,710.11
2016,6,7,12,30,936.0,113.0,3.6,27.0,1020.0,998.14,723.9
2016,6,7,12,45,924.0,119.0,3.7,27.0,1006.5,1009.58,732.09
2016,6,7,13,0,912.0,125.0,3.8,27.0,993.0,1017.31,738.05
2016,6,7,13,15,908.5,124.5,3.85,27.0,976.0,1023.38,742.74
2016,6,7,13,30,905.0,124.0,3.9,27.0,959.0,1025.78,745.17
2016,6,7,13,45,899.0,123.5,3.95,27.0,934.0,1022.04,743.76
2016,6,7,14,0,893.0,123.0,4.0,27.0,909.0,1014.67,740.14
2016,6,7,14,15,885.5,121.0,4.05,26.5,878.0,1000.75,733.78
2016,6,7,14,30,878.0,119.0,4.1,26.0,847.0,983.36,725.2
2016,6,7,14,45,867.0,118.0,4.15,26.0,810.0,960.38,711.49
2016,6,7,15,0,856.0,117.0,4.2,26.0,773.0,934.36,695.76
2016,6,7,15,15,843.5,114.5,4.2,25.5,731.0,911.23,683.06
2016,6,7,15,30,831.0,112.0,4.2,25.0,689.0,876.38,662.2
2016,6,7,15,45,813.0,109.5,4.2,25.0,642.5,834.41,634.94
2016,6,7,16,0,795.0,107.0,4.2,25.0,596.0,790.61,606.14
2016,6,7,16,15,773.5,103.5,4.15,24.5,547.0,741.4,574.05
2016,6,7,16,30,752.0,100.0,4.1,24.0,498.0,691.2,540.65
2016,6,7,16,45,722.5,96.0,4.1,23.5,446.5,636.89,502.97
2016,6,7,17,0,693.0,92.0,4.1,23.0,395.0,580.28,461.58
2016,6,7,17,15,654.5,86.0,4.0,22.0,343.5,516.63,414.07
2016,6,7,17,30,616.0,80.0,3.9,21.0,292.0,455.01,366.38
2016,6,7,17,45,561.0,73.0,3.8,20.5,241.5,386.24,310.59
2016,6,7,18,0,506.0,66.0,3.7,20.0,191.0,322.01,256.7
2016,6,7,18,15,425.5,56.5,3.55,19.0,145.0,249.83,195.59
2016,6,7,18,30,345.0,47.0,3.4,18.0,99.0,185.92,140.34
2016,6,7,18,45,228.0,33.5,3.25,17.5,62.5,115.31,79.84
2016,6,7,19,0,111.0,20.0,3.1,17.0,26.0,54.16,11.99
2016,6,7,19,15,55.5,10.0,3.0,16.5,13.0,18.75,0.0
2016,6,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,6,8,5,0,68.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,6,8,5,15,203.5,24.0,2.35,12.5,45.0,19.64,8.29
2016,6,8,5,30,339.0,37.0,2.4,13.0,77.0,29.98,20.32
2016,6,8,5,45,433.0,45.5,2.45,13.5,122.0,35.8,26.08
2016,6,8,6,0,527.0,54.0,2.5,14.0,167.0,41.46,31.41
2016,6,8,6,15,585.5,60.5,2.5,14.5,217.5,45.17,34.8
2016,6,8,6,30,644.0,67.0,2.5,15.0,268.0,48.76,37.93
2016,6,8,6,45,686.5,71.5,2.55,15.5,320.5,50.62,39.42
2016,6,8,7,0,729.0,76.0,2.6,16.0,373.0,57.56,45.32
2016,6,8,7,15,758.0,80.0,2.6,16.5,425.5,59.02,46.33
2016,6,8,7,30,787.0,84.0,2.6,17.0,478.0,72.85,46.07
2016,6,8,7,45,736.0,106.0,2.65,17.5,504.5,128.69,73.12
2016,6,8,8,0,685.0,128.0,2.7,18.0,531.0,184.64,115.41
2016,6,8,8,15,657.0,154.5,2.75,18.5,567.0,243.01,164.4
2016,6,8,8,30,629.0,181.0,2.8,19.0,603.0,298.35,212.44
2016,6,8,8,45,484.5,252.0,2.9,19.5,590.0,346.51,257.12
2016,6,8,9,0,340.0,323.0,3.0,20.0,577.0,381.92,288.91
2016,6,8,9,15,426.5,310.0,3.05,20.5,645.0,430.43,326.18
2016,6,8,9,30,513.0,297.0,3.1,21.0,713.0,491.68,373.02
2016,6,8,9,45,579.5,283.0,3.2,21.5,771.0,549.14,416.82
2016,6,8,10,0,646.0,269.0,3.3,22.0,829.0,610.4,462.83
2016,6,8,10,15,594.0,310.5,3.35,22.0,837.5,648.9,490.91
2016,6,8,10,30,542.0,352.0,3.4,22.0,846.0,680.5,513.31
2016,6,8,10,45,574.0,344.0,3.5,22.5,877.5,726.91,546.47
2016,6,8,11,0,606.0,336.0,3.6,23.0,909.0,774.11,579.58
2016,6,8,11,15,597.0,348.5,3.7,23.0,918.5,806.5,602.24
2016,6,8,11,30,588.0,361.0,3.8,23.0,928.0,836.69,623.22
2016,6,8,11,45,762.5,241.0,3.9,23.5,980.5,903.88,673.57
2016,6,8,12,0,937.0,121.0,4.0,24.0,1033.0,961.01,710.77
2016,6,8,12,15,936.5,120.5,4.1,23.5,1030.5,984.24,727.85
2016,6,8,12,30,936.0,120.0,4.2,23.0,1028.0,1004.12,743.1
2016,6,8,12,45,744.5,247.0,4.3,23.0,964.0,978.44,726.57
2016,6,8,13,0,553.0,374.0,4.4,23.0,900.0,927.43,687.8
2016,6,8,13,15,518.0,379.5,4.45,23.0,865.5,907.79,674.73
2016,6,8,13,30,483.0,385.0,4.5,23.0,831.0,885.21,659.58
2016,6,8,13,45,675.5,264.5,4.6,23.0,870.5,962.4,720.02
2016,6,8,14,0,868.0,144.0,4.7,23.0,910.0,1010.85,754.48
2016,6,8,14,15,709.0,220.5,4.75,22.5,831.5,949.25,715.12
2016,6,8,14,30,550.0,297.0,4.8,22.0,753.0,863.64,655.37
2016,6,8,14,45,690.0,216.5,4.85,22.0,763.0,912.22,694.86
2016,6,8,15,0,830.0,136.0,4.9,22.0,773.0,939.97,715.57
2016,6,8,15,15,733.0,163.0,4.85,21.5,702.5,868.59,667.88
2016,6,8,15,30,636.0,190.0,4.8,21.0,632.0,793.23,616.73
2016,6,8,15,45,461.0,226.5,4.8,21.0,535.5,657.9,515.85
2016,6,8,16,0,286.0,263.0,4.8,21.0,439.0,524.77,413.79
2016,6,8,16,15,469.5,190.5,4.7,20.5,451.5,594.63,473.25
2016,6,8,16,30,653.0,118.0,4.6,20.0,464.0,640.82,513.24
2016,6,8,16,45,661.0,101.5,4.6,20.0,421.0,600.12,483.11
2016,6,8,17,0,669.0,85.0,4.6,20.0,378.0,556.51,450.31
2016,6,8,17,15,594.0,92.5,4.5,19.5,328.5,487.15,395.75
2016,6,8,17,30,519.0,100.0,4.4,19.0,279.0,422.0,343.27
2016,6,8,17,45,475.5,88.5,4.3,18.5,231.0,355.29,288.67
2016,6,8,18,0,432.0,77.0,4.2,18.0,183.0,296.77,239.02
2016,6,8,18,15,359.5,64.5,4.0,17.0,139.0,229.49,181.52
2016,6,8,18,30,287.0,52.0,3.8,16.0,95.0,169.97,129.72
2016,6,8,18,45,189.5,36.5,3.6,15.5,60.5,107.94,75.9
2016,6,8,19,0,92.0,21.0,3.4,15.0,26.0,51.22,13.57
2016,6,8,19,15,46.0,10.5,3.3,14.5,13.0,17.59,0.0
2016,6,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,2.8,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,11.0,2.9,11.0,13.0,10.01,0.0
2016,6,9,5,15,190.5,24.5,2.95,11.0,44.5,19.26,8.13
2016,6,9,5,30,321.0,38.0,3.0,11.0,76.0,30.87,21.27
2016,6,9,5,45,414.0,47.0,3.05,11.5,120.5,37.06,27.43
2016,6,9,6,0,507.0,56.0,3.1,12.0,165.0,43.08,33.12
2016,6,9,6,15,565.5,63.0,3.05,12.5,215.0,47.1,36.82
2016,6,9,6,30,624.0,70.0,3.0,13.0,265.0,50.98,40.24
2016,6,9,6,45,670.0,74.0,3.0,13.5,317.5,52.36,41.3
2016,6,9,7,0,716.0,78.0,3.0,14.0,370.0,59.06,47.02
2016,6,9,7,15,745.0,82.0,2.9,14.5,421.5,60.45,47.97
2016,6,9,7,30,774.0,86.0,2.8,15.0,473.0,73.54,47.51
2016,6,9,7,45,801.0,87.5,2.75,15.5,524.5,125.82,69.01
2016,6,9,8,0,828.0,89.0,2.7,16.0,576.0,181.26,107.33
2016,6,9,8,15,844.5,91.5,2.65,16.5,623.5,245.17,159.83
2016,6,9,8,30,861.0,94.0,2.6,17.0,671.0,303.08,210.16
2016,6,9,8,45,877.0,94.5,2.55,18.0,715.5,360.39,259.99
2016,6,9,9,0,893.0,95.0,2.5,19.0,760.0,418.47,309.38
2016,6,9,9,15,902.5,97.0,2.45,19.5,798.5,475.45,357.09
2016,6,9,9,30,912.0,99.0,2.4,20.0,837.0,532.01,402.79
2016,6,9,9,45,919.0,100.0,2.4,20.5,870.5,585.73,444.95
2016,6,9,10,0,926.0,101.0,2.4,21.0,904.0,638.27,484.78
2016,6,9,10,15,931.5,102.5,2.4,21.0,930.5,688.86,522.89
2016,6,9,10,30,937.0,104.0,2.4,21.0,957.0,737.68,558.73
2016,6,9,10,45,941.0,104.5,2.45,21.5,977.0,782.58,589.26
2016,6,9,11,0,945.0,105.0,2.5,22.0,997.0,825.16,616.76
2016,6,9,11,15,947.0,105.5,2.55,22.5,1009.5,863.65,641.19
2016,6,9,11,30,949.0,106.0,2.6,23.0,1022.0,899.36,663.57
2016,6,9,11,45,950.0,106.0,2.7,23.5,1026.5,930.84,683.42
2016,6,9,12,0,951.0,106.0,2.8,24.0,1031.0,959.25,701.18
2016,6,9,12,15,950.0,106.0,2.9,24.0,1028.5,982.63,717.05
2016,6,9,12,30,949.0,106.0,3.0,24.0,1026.0,1002.6,730.8
2016,6,9,12,45,944.0,108.0,3.2,24.0,1015.0,1017.15,741.96
2016,6,9,13,0,939.0,110.0,3.4,24.0,1004.0,1028.02,750.85
2016,6,9,13,15,695.0,250.0,3.55,23.5,905.5,956.39,706.48
2016,6,9,13,30,451.0,390.0,3.7,23.0,807.0,858.13,636.15
2016,6,9,13,45,468.5,372.0,3.85,23.0,795.0,861.99,641.55
2016,6,9,14,0,486.0,354.0,4.0,23.0,783.0,863.15,644.46
2016,6,9,14,15,485.0,336.0,4.1,22.5,751.0,843.41,633.73
2016,6,9,14,30,484.0,318.0,4.2,22.0,719.0,821.11,621.25
2016,6,9,14,45,402.0,330.5,4.3,22.0,654.0,750.23,570.83
2016,6,9,15,0,320.0,343.0,4.4,22.0,589.0,667.91,511.72
2016,6,9,15,15,289.0,329.0,4.45,21.5,542.0,619.52,478.54
2016,6,9,15,30,258.0,315.0,4.5,21.0,495.0,571.31,444.67
2016,6,9,15,45,349.5,269.5,4.55,20.5,495.5,594.11,466.75
2016,6,9,16,0,441.0,224.0,4.6,20.0,496.0,623.86,493.32
2016,6,9,16,15,391.5,215.0,4.55,19.5,441.5,559.41,445.59
2016,6,9,16,30,342.0,206.0,4.5,19.0,387.0,484.66,389.55
2016,6,9,16,45,239.0,194.5,4.5,19.0,315.0,385.98,311.68
2016,6,9,17,0,136.0,183.0,4.5,19.0,243.0,284.48,229.93
2016,6,9,17,15,127.5,161.0,4.4,18.5,211.5,250.13,203.02
2016,6,9,17,30,119.0,139.0,4.3,18.0,180.0,216.22,175.71
2016,6,9,17,45,343.5,98.5,4.25,17.5,189.5,299.09,244.52
2016,6,9,18,0,568.0,58.0,4.2,17.0,199.0,342.34,276.66
2016,6,9,18,15,492.0,50.0,4.0,16.5,152.5,270.38,213.85
2016,6,9,18,30,416.0,42.0,3.8,16.0,106.0,206.16,156.9
2016,6,9,18,45,297.5,31.0,3.65,15.5,68.0,134.78,94.61
2016,6,9,19,0,179.0,20.0,3.5,15.0,30.0,71.77,22.9
2016,6,9,19,15,89.5,10.0,3.35,14.5,15.0,24.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,11.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,12.0,12.0,10.91,0.0
2016,6,10,5,15,151.5,24.5,2.2,12.0,42.0,19.21,8.06
2016,6,10,5,30,303.0,37.0,2.3,12.0,72.0,29.9,20.35
2016,6,10,5,45,376.0,48.0,2.4,12.5,114.0,37.84,28.01
2016,6,10,6,0,449.0,59.0,2.5,13.0,156.0,45.44,35.1
2016,6,10,6,15,498.0,68.5,2.55,13.0,202.5,51.33,40.54
2016,6,10,6,30,547.0,78.0,2.6,13.0,249.0,56.91,45.54
2016,6,10,6,45,601.0,78.5,2.7,13.5,297.5,55.3,43.92
2016,6,10,7,0,655.0,79.0,2.8,14.0,346.0,54.0,42.54
2016,6,10,7,15,620.0,103.0,2.85,14.5,383.0,68.66,55.2
2016,6,10,7,30,585.0,127.0,2.9,15.0,420.0,91.9,65.25
2016,6,10,7,45,586.5,143.0,2.95,15.5,462.5,142.19,90.64
2016,6,10,8,0,588.0,159.0,3.0,16.0,505.0,192.92,127.29
2016,6,10,8,15,728.0,124.5,2.95,16.5,588.5,233.92,155.55
2016,6,10,8,30,868.0,90.0,2.9,17.0,672.0,301.2,208.64
2016,6,10,8,45,741.0,155.5,2.9,17.5,675.5,353.73,258.72
2016,6,10,9,0,614.0,221.0,2.9,18.0,679.0,403.14,303.25
2016,6,10,9,15,762.5,159.5,2.85,18.5,757.5,460.83,349.15
2016,6,10,9,30,911.0,98.0,2.8,19.0,836.0,529.98,403.98
2016,6,10,9,45,923.0,96.0,2.75,19.5,870.0,583.83,446.5
2016,6,10,10,0,935.0,94.0,2.7,20.0,904.0,636.95,487.06
2016,6,10,10,15,940.0,95.0,2.65,20.0,930.5,687.16,525.08
2016,6,10,10,30,945.0,96.0,2.6,20.0,957.0,735.54,560.72
2016,6,10,10,45,946.0,98.5,2.6,20.5,976.0,780.28,590.88
2016,6,10,11,0,947.0,101.0,2.6,21.0,995.0,822.47,618.0
2016,6,10,11,15,949.0,101.5,2.65,21.0,1007.5,861.01,643.87
2016,6,10,11,30,951.0,102.0,2.7,21.0,1020.0,896.77,667.77
2016,6,10,11,45,685.0,265.5,2.8,21.5,928.5,857.23,638.49
2016,6,10,12,0,419.0,429.0,2.9,22.0,837.0,791.86,586.34
2016,6,10,12,15,683.0,267.5,2.95,21.5,930.5,902.98,671.87
2016,6,10,12,30,947.0,106.0,3.0,21.0,1024.0,1000.17,738.46
2016,6,10,12,45,730.5,250.5,3.1,21.0,954.5,967.35,716.88
2016,6,10,13,0,514.0,395.0,3.2,21.0,885.0,908.63,672.41
2016,6,10,13,15,455.5,397.0,3.25,21.0,825.5,862.49,641.32
2016,6,10,13,30,397.0,399.0,3.3,21.0,766.0,802.27,600.23
2016,6,10,13,45,410.5,382.0,3.4,21.0,753.0,814.23,610.38
2016,6,10,14,0,424.0,365.0,3.5,21.0,740.0,812.78,611.07
2016,6,10,14,15,383.0,369.0,3.55,20.5,699.0,763.77,578.29
2016,6,10,14,30,342.0,373.0,3.6,20.0,658.0,726.83,553.53
2016,6,10,14,45,371.0,344.0,3.7,20.0,640.5,721.16,552.2
2016,6,10,15,0,400.0,315.0,3.8,20.0,623.0,712.51,548.55
2016,6,10,15,15,437.5,281.0,3.8,19.5,601.0,717.84,555.66
2016,6,10,15,30,475.0,247.0,3.8,19.0,579.0,705.0,549.91
2016,6,10,15,45,446.0,239.5,3.85,19.0,534.5,658.78,516.97
2016,6,10,16,0,417.0,232.0,3.9,19.0,490.0,612.55,483.7
2016,6,10,16,15,395.0,215.5,3.9,18.5,444.0,562.74,448.25
2016,6,10,16,30,373.0,199.0,3.9,18.0,398.0,500.1,402.41
2016,6,10,16,45,236.5,190.5,3.9,18.0,312.0,379.74,307.15
2016,6,10,17,0,100.0,182.0,3.9,18.0,226.0,248.89,201.14
2016,6,10,17,15,91.5,160.5,3.85,17.5,197.0,217.67,176.64
2016,6,10,17,30,83.0,139.0,3.8,17.0,168.0,186.99,151.85
2016,6,10,17,45,74.5,116.5,3.8,16.5,139.5,155.76,126.04
2016,6,10,18,0,66.0,94.0,3.8,16.0,111.0,125.14,100.16
2016,6,10,18,15,51.0,73.5,3.7,15.5,84.5,94.87,74.11
2016,6,10,18,30,36.0,53.0,3.6,15.0,58.0,65.93,48.99
2016,6,10,18,45,18.0,35.0,3.5,14.5,37.5,40.41,26.7
2016,6,10,19,0,0.0,17.0,3.4,14.0,17.0,14.98,1.57
2016,6,10,19,15,0.0,8.5,3.3,13.5,8.5,7.73,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,11.0,11.0,10.01,0.0
2016,6,11,5,15,115.0,26.0,0.75,11.5,39.5,20.35,8.94
2016,6,11,5,30,230.0,41.0,0.7,12.0,68.0,31.76,22.02
2016,6,11,5,45,301.0,55.0,0.7,12.5,108.5,41.96,31.71
2016,6,11,6,0,372.0,69.0,0.7,13.0,149.0,51.82,40.83
2016,6,11,6,15,421.0,81.0,0.65,13.5,194.5,59.75,47.99
2016,6,11,6,30,470.0,93.0,0.6,14.0,240.0,67.36,54.64
2016,6,11,6,45,500.5,105.5,0.55,14.5,287.5,74.86,61.01
2016,6,11,7,0,531.0,118.0,0.5,15.0,335.0,81.98,66.89
2016,6,11,7,15,583.0,115.0,0.7,15.5,382.5,77.22,62.38
2016,6,11,7,30,635.0,112.0,0.9,16.0,430.0,81.7,56.2
2016,6,11,7,45,519.0,166.0,1.1,17.0,443.5,153.17,101.35
2016,6,11,8,0,403.0,220.0,1.3,18.0,457.0,209.66,146.97
2016,6,11,8,15,285.0,264.5,1.5,18.5,439.0,251.98,185.18
2016,6,11,8,30,167.0,309.0,1.7,19.0,421.0,280.95,212.55
2016,6,11,8,45,502.0,215.5,1.9,19.5,583.5,323.72,238.21
2016,6,11,9,0,837.0,122.0,2.1,20.0,746.0,412.68,303.87
2016,6,11,9,15,847.5,124.5,2.2,20.5,784.0,468.46,350.12
2016,6,11,9,30,858.0,127.0,2.3,21.0,822.0,526.61,396.8
2016,6,11,9,45,867.5,128.0,2.4,21.5,855.5,579.15,438.03
2016,6,11,10,0,877.0,129.0,2.5,22.0,889.0,630.86,477.42
2016,6,11,10,15,882.5,130.5,2.5,21.5,915.0,679.35,514.9
2016,6,11,10,30,888.0,132.0,2.5,21.0,941.0,726.2,550.41
2016,6,11,10,45,536.5,305.5,2.5,21.0,798.0,665.36,502.01
2016,6,11,11,0,185.0,479.0,2.5,21.0,655.0,568.77,426.29
2016,6,11,11,15,187.0,486.0,2.5,21.0,665.5,589.53,441.69
2016,6,11,11,30,189.0,493.0,2.5,21.0,676.0,609.96,456.04
2016,6,11,11,45,109.0,441.5,2.55,21.0,547.5,505.38,380.09
2016,6,11,12,0,29.0,390.0,2.6,21.0,419.0,385.75,291.41
2016,6,11,12,15,80.5,442.0,2.6,21.0,520.5,486.0,366.74
2016,6,11,12,30,132.0,494.0,2.6,21.0,622.0,599.55,448.59
2016,6,11,12,45,180.5,487.0,2.65,21.0,660.5,646.43,482.78
2016,6,11,13,0,229.0,480.0,2.7,21.0,699.0,693.53,517.31
2016,6,11,13,15,179.0,472.0,2.75,21.0,641.5,642.8,480.77
2016,6,11,13,30,129.0,464.0,2.8,21.0,584.0,590.25,443.04
2016,6,11,13,45,210.0,442.5,2.85,21.0,631.5,651.91,490.44
2016,6,11,14,0,291.0,421.0,2.9,21.0,679.0,726.55,545.44
2016,6,11,14,15,270.5,409.5,2.95,21.0,642.5,695.86,523.99
2016,6,11,14,30,250.0,398.0,3.0,21.0,606.0,664.04,502.29
2016,6,11,14,45,356.0,343.0,3.15,21.0,625.0,705.71,537.08
2016,6,11,15,0,462.0,288.0,3.3,21.0,644.0,756.61,577.44
2016,6,11,15,15,416.5,288.0,3.4,21.0,595.5,705.86,541.55
2016,6,11,15,30,371.0,288.0,3.5,21.0,547.0,641.93,496.45
2016,6,11,15,45,302.5,280.5,3.6,21.0,483.0,565.82,440.86
2016,6,11,16,0,234.0,273.0,3.7,21.0,419.0,478.93,376.11
2016,6,11,16,15,270.0,243.5,3.7,20.5,398.0,481.69,381.15
2016,6,11,16,30,306.0,214.0,3.7,20.0,377.0,466.7,372.33
2016,6,11,16,45,482.5,155.0,3.7,19.5,382.5,527.37,423.79
2016,6,11,17,0,659.0,96.0,3.7,19.0,388.0,563.54,455.11
2016,6,11,17,15,620.5,90.0,3.65,18.5,337.5,501.53,407.0
2016,6,11,17,30,582.0,84.0,3.6,18.0,287.0,441.58,359.47
