Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,523.5,77.5,3.55,18.0,237.5,373.23,303.02
2016,6,11,18,0,465.0,71.0,3.5,18.0,188.0,309.72,249.05
2016,6,11,18,15,390.5,60.5,3.4,17.5,143.5,238.04,187.85
2016,6,11,18,30,316.0,50.0,3.3,17.0,99.0,178.21,135.63
2016,6,11,18,45,211.0,36.0,3.25,16.5,63.5,113.74,80.23
2016,6,11,19,0,106.0,22.0,3.2,16.0,28.0,56.36,20.62
2016,6,11,19,15,53.0,11.0,3.2,15.5,14.0,19.4,0.0
2016,6,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,5.5,2.15,12.5,5.5,0.0,0.0
2016,6,12,5,0,0.0,11.0,2.3,13.0,11.0,10.01,0.0
2016,6,12,5,15,124.5,26.0,2.4,13.0,41.0,20.37,8.81
2016,6,12,5,30,249.0,41.0,2.5,13.0,71.0,31.8,21.89
2016,6,12,5,45,341.0,52.5,2.65,13.5,114.0,40.17,29.94
2016,6,12,6,0,433.0,64.0,2.8,14.0,157.0,49.79,38.81
2016,6,12,6,15,493.5,72.5,2.8,14.5,205.5,54.7,43.28
2016,6,12,6,30,554.0,81.0,2.8,15.0,254.0,59.41,47.38
2016,6,12,6,45,600.5,87.0,2.85,15.5,305.0,61.85,49.35
2016,6,12,7,0,647.0,93.0,2.9,16.0,356.0,64.19,51.15
2016,6,12,7,15,679.5,98.0,2.8,16.5,407.5,65.58,52.06
2016,6,12,7,30,712.0,103.0,2.7,17.0,459.0,76.52,51.29
2016,6,12,7,45,740.5,105.5,2.65,17.5,509.5,126.52,71.65
2016,6,12,8,0,769.0,108.0,2.6,18.0,560.0,185.59,112.55
2016,6,12,8,15,787.5,111.5,2.55,18.5,607.5,240.31,156.8
2016,6,12,8,30,806.0,115.0,2.5,19.0,655.0,296.82,205.14
2016,6,12,8,45,823.5,116.0,2.45,19.5,699.0,352.57,253.37
2016,6,12,9,0,841.0,117.0,2.4,20.0,743.0,409.45,301.75
2016,6,12,9,15,852.0,119.5,2.4,20.0,781.5,469.25,351.77
2016,6,12,9,30,863.0,122.0,2.4,20.0,820.0,524.41,396.98
2016,6,12,9,45,882.0,117.0,2.45,20.5,856.0,577.46,438.78
2016,6,12,10,0,901.0,112.0,2.5,21.0,892.0,630.45,479.29
2016,6,12,10,15,907.0,113.0,2.6,21.5,919.0,679.85,516.14
2016,6,12,10,30,913.0,114.0,2.7,22.0,946.0,727.59,550.83
2016,6,12,10,45,919.0,114.0,2.8,22.5,966.5,772.61,582.29
2016,6,12,11,0,925.0,114.0,2.9,23.0,987.0,815.55,610.47
2016,6,12,11,15,927.0,114.5,3.0,23.0,999.5,853.44,636.19
2016,6,12,11,30,929.0,115.0,3.1,23.0,1012.0,888.63,660.03
2016,6,12,11,45,930.0,115.0,3.25,23.0,1017.5,919.68,681.4
2016,6,12,12,0,931.0,115.0,3.4,23.0,1023.0,947.75,700.81
2016,6,12,12,15,930.5,115.0,3.5,23.0,1020.5,971.34,716.97
2016,6,12,12,30,930.0,115.0,3.6,23.0,1018.0,991.65,731.05
2016,6,12,12,45,919.0,121.0,3.7,23.0,1005.0,1004.18,740.09
2016,6,12,13,0,908.0,127.0,3.8,23.0,992.0,1013.06,746.89
2016,6,12,13,15,904.0,126.0,3.9,23.0,975.0,1018.39,751.47
2016,6,12,13,30,900.0,125.0,4.0,23.0,958.0,1020.05,753.77
2016,6,12,13,45,893.0,124.5,4.15,23.0,933.0,1015.6,752.46
2016,6,12,14,0,886.0,124.0,4.3,23.0,908.0,1007.54,748.85
2016,6,12,14,15,879.0,122.5,4.35,23.0,877.5,994.95,741.71
2016,6,12,14,30,872.0,121.0,4.4,23.0,847.0,978.93,732.37
2016,6,12,14,45,862.0,119.0,4.5,23.0,810.0,956.22,718.87
2016,6,12,15,0,852.0,117.0,4.6,23.0,773.0,930.44,703.51
2016,6,12,15,15,839.5,114.5,4.6,22.5,731.5,907.64,690.78
2016,6,12,15,30,827.0,112.0,4.6,22.0,690.0,873.15,669.77
2016,6,12,15,45,812.0,108.5,4.6,21.5,644.5,833.0,644.55
2016,6,12,16,0,797.0,105.0,4.6,21.0,599.0,790.83,617.53
2016,6,12,16,15,776.5,101.5,4.55,20.5,550.0,742.57,585.35
2016,6,12,16,30,756.0,98.0,4.5,20.0,501.0,693.24,551.83
2016,6,12,16,45,731.5,92.5,4.45,20.0,451.0,638.09,511.92
2016,6,12,17,0,707.0,87.0,4.4,20.0,401.0,585.24,471.67
2016,6,12,17,15,670.5,82.0,4.25,19.5,349.5,523.48,423.94
2016,6,12,17,30,634.0,77.0,4.1,19.0,298.0,463.5,376.31
2016,6,12,17,45,586.0,70.0,3.95,18.5,248.0,397.49,322.29
2016,6,12,18,0,538.0,63.0,3.8,18.0,198.0,335.25,269.58
2016,6,12,18,15,463.5,54.0,3.5,17.5,152.0,264.24,208.42
2016,6,12,18,30,389.0,45.0,3.2,17.0,106.0,200.81,152.68
2016,6,12,18,45,277.5,33.0,2.9,16.5,68.5,131.67,92.89
2016,6,12,19,0,166.0,21.0,2.6,16.0,31.0,69.46,27.5
2016,6,12,19,15,83.0,10.5,2.5,15.5,15.5,24.33,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,13,5,0,63.0,11.0,2.1,12.0,12.0,10.01,0.0
2016,6,13,5,15,187.5,24.0,2.15,12.0,43.0,18.86,7.77
2016,6,13,5,30,312.0,37.0,2.2,12.0,74.0,29.93,20.37
2016,6,13,5,45,400.5,47.0,2.25,12.5,118.0,37.04,27.3
2016,6,13,6,0,489.0,57.0,2.3,13.0,162.0,43.89,33.72
2016,6,13,6,15,547.5,64.0,2.15,13.5,211.0,47.86,37.36
2016,6,13,6,30,606.0,71.0,2.0,14.0,260.0,51.69,40.71
2016,6,13,6,45,377.5,118.5,1.95,15.0,243.5,83.19,68.27
2016,6,13,7,0,149.0,166.0,1.9,16.0,227.0,122.56,101.93
2016,6,13,7,15,255.5,175.5,1.8,16.5,296.5,122.69,101.39
2016,6,13,7,30,362.0,185.0,1.7,17.0,366.0,133.74,101.89
2016,6,13,7,45,588.5,138.0,1.6,18.0,468.0,137.19,85.69
2016,6,13,8,0,815.0,91.0,1.5,19.0,570.0,178.41,104.07
2016,6,13,8,15,832.0,93.5,1.6,19.5,617.5,234.65,149.45
2016,6,13,8,30,849.0,96.0,1.7,20.0,665.0,298.77,203.68
2016,6,13,8,45,865.5,97.0,1.85,21.0,709.5,355.88,252.53
2016,6,13,9,0,882.0,98.0,2.0,22.0,754.0,413.84,301.25
2016,6,13,9,15,892.0,99.5,2.25,22.0,793.0,470.01,348.96
2016,6,13,9,30,902.0,101.0,2.5,22.0,832.0,525.84,395.27
2016,6,13,9,45,910.5,102.5,2.75,22.5,865.5,580.26,438.56
2016,6,13,10,0,919.0,104.0,3.0,23.0,899.0,633.7,479.91
2016,6,13,10,15,924.5,105.0,3.2,23.0,926.0,683.58,518.45
2016,6,13,10,30,930.0,106.0,3.4,23.0,953.0,731.72,554.96
2016,6,13,10,45,935.5,105.5,3.6,23.5,973.5,776.61,586.65
2016,6,13,11,0,941.0,105.0,3.8,24.0,994.0,819.32,615.26
2016,6,13,11,15,944.0,105.5,3.95,24.0,1007.0,858.55,642.27
2016,6,13,11,30,947.0,106.0,4.1,24.0,1020.0,895.09,667.39
2016,6,13,11,45,949.5,105.0,4.3,24.0,1026.0,927.03,689.6
2016,6,13,12,0,952.0,104.0,4.5,24.0,1032.0,955.96,709.82
2016,6,13,12,15,952.0,104.0,4.65,24.0,1030.0,980.4,727.29
2016,6,13,12,30,952.0,104.0,4.8,24.0,1028.0,1001.48,742.62
2016,6,13,12,45,944.0,108.0,4.95,24.0,1017.0,1015.29,753.19
2016,6,13,13,0,936.0,112.0,5.1,24.0,1006.0,1025.39,761.44
2016,6,13,13,15,933.0,111.5,5.2,23.5,989.0,1032.25,768.79
2016,6,13,13,30,930.0,111.0,5.3,23.0,972.0,1035.36,773.78
2016,6,13,13,45,924.5,110.5,5.45,23.0,947.5,1032.27,773.54
2016,6,13,14,0,919.0,110.0,5.6,23.0,923.0,1025.47,770.88
2016,6,13,14,15,912.5,109.0,5.6,22.5,892.5,1013.53,765.26
2016,6,13,14,30,906.0,108.0,5.6,22.0,862.0,998.04,757.3
2016,6,13,14,45,897.5,106.0,5.6,21.5,825.5,976.16,744.94
2016,6,13,15,0,889.0,104.0,5.6,21.0,789.0,951.04,730.32
2016,6,13,15,15,877.5,102.0,5.55,20.5,747.5,920.11,711.21
2016,6,13,15,30,866.0,100.0,5.5,20.0,706.0,886.44,690.05
2016,6,13,15,45,854.5,95.5,5.45,20.0,660.5,847.45,663.57
2016,6,13,16,0,843.0,91.0,5.4,20.0,615.0,806.13,635.21
2016,6,13,16,15,823.0,88.0,5.3,19.5,565.0,764.07,607.04
2016,6,13,16,30,803.0,85.0,5.2,19.0,515.0,714.01,572.45
2016,6,13,16,45,781.0,80.5,5.1,18.5,464.0,659.89,534.19
2016,6,13,17,0,759.0,76.0,5.0,18.0,413.0,605.37,493.42
2016,6,13,17,15,724.5,71.5,4.9,17.5,360.5,543.06,444.82
2016,6,13,17,30,690.0,67.0,4.8,17.0,308.0,482.19,395.81
2016,6,13,17,45,642.5,61.0,4.7,16.5,257.0,416.57,341.29
2016,6,13,18,0,595.0,55.0,4.6,16.0,206.0,352.91,286.59
2016,6,13,18,15,522.0,48.0,4.45,15.5,159.0,281.77,224.34
2016,6,13,18,30,449.0,41.0,4.3,15.0,112.0,217.97,167.19
2016,6,13,18,45,332.5,31.0,4.15,14.5,73.0,146.01,103.98
2016,6,13,19,0,216.0,21.0,4.0,14.0,34.0,83.0,35.48
2016,6,13,19,15,108.0,10.5,4.0,13.5,17.0,28.87,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,6.0,2.85,10.0,6.5,0.0,0.0
2016,6,14,5,0,71.0,12.0,2.9,10.0,13.0,10.91,0.0
2016,6,14,5,15,210.0,24.0,2.95,10.0,45.5,19.66,8.38
2016,6,14,5,30,349.0,36.0,3.0,10.0,78.0,29.1,19.81
2016,6,14,5,45,440.5,45.0,3.1,10.5,123.0,35.4,26.06
2016,6,14,6,0,532.0,54.0,3.2,11.0,168.0,41.51,31.85
2016,6,14,6,15,590.0,60.0,3.2,11.5,218.0,44.82,34.92
2016,6,14,6,30,648.0,66.0,3.2,12.0,268.0,48.04,37.76
2016,6,14,6,45,688.5,71.0,3.2,12.5,320.0,50.3,39.62
2016,6,14,7,0,729.0,76.0,3.2,13.0,372.0,57.61,45.92
2016,6,14,7,15,757.5,80.0,3.2,13.5,424.0,59.06,46.94
2016,6,14,7,30,786.0,84.0,3.2,14.0,476.0,69.47,46.12
2016,6,14,7,45,808.0,87.0,3.2,14.5,526.5,122.98,67.41
2016,6,14,8,0,830.0,90.0,3.2,15.0,577.0,179.09,106.01
2016,6,14,8,15,846.0,92.5,3.3,15.5,624.5,242.91,158.52
2016,6,14,8,30,862.0,95.0,3.4,16.0,672.0,300.67,209.11
2016,6,14,8,45,875.5,97.0,3.5,16.5,716.0,358.33,260.34
2016,6,14,9,0,889.0,99.0,3.6,17.0,760.0,416.52,311.35
2016,6,14,9,15,898.5,100.5,3.7,17.5,798.5,472.87,359.77
2016,6,14,9,30,908.0,102.0,3.8,18.0,837.0,528.82,406.42
2016,6,14,9,45,919.0,101.5,3.9,18.5,871.0,583.27,450.51
2016,6,14,10,0,930.0,101.0,4.0,19.0,905.0,636.94,492.68
2016,6,14,10,15,935.0,102.0,4.1,19.0,932.0,687.01,531.98
2016,6,14,10,30,940.0,103.0,4.2,19.0,959.0,735.28,569.08
2016,6,14,10,45,945.5,102.5,4.35,19.5,979.5,780.59,601.53
2016,6,14,11,0,951.0,102.0,4.5,20.0,1000.0,823.7,631.1
2016,6,14,11,15,953.0,102.5,4.55,20.0,1012.5,862.49,658.08
2016,6,14,11,30,955.0,103.0,4.6,20.0,1025.0,898.51,683.03
2016,6,14,11,45,956.5,102.5,4.7,20.0,1030.5,930.27,705.35
2016,6,14,12,0,958.0,102.0,4.8,20.0,1036.0,958.96,725.6
2016,6,14,12,15,957.5,102.0,4.9,20.0,1034.0,983.1,742.78
2016,6,14,12,30,957.0,102.0,5.0,20.0,1032.0,1003.84,757.74
2016,6,14,12,45,953.5,103.0,5.1,20.0,1021.5,1019.16,769.11
2016,6,14,13,0,950.0,104.0,5.2,20.0,1011.0,1030.8,778.13
2016,6,14,13,15,946.5,103.5,5.25,20.0,993.5,1037.21,783.32
2016,6,14,13,30,943.0,103.0,5.3,20.0,976.0,1039.83,786.07
2016,6,14,13,45,939.5,101.0,5.4,20.0,952.0,1037.11,785.71
2016,6,14,14,0,936.0,99.0,5.5,20.0,928.0,1030.58,782.86
2016,6,14,14,15,929.0,98.0,5.5,19.5,897.0,1017.94,776.7
2016,6,14,14,30,922.0,97.0,5.5,19.0,866.0,1001.72,768.14
2016,6,14,14,45,915.0,94.5,5.55,19.0,829.5,980.4,754.91
2016,6,14,15,0,908.0,92.0,5.6,19.0,793.0,955.71,739.34
2016,6,14,15,15,897.0,90.0,5.55,18.5,751.0,924.74,720.06
2016,6,14,15,30,886.0,88.0,5.5,18.0,709.0,890.94,698.65
2016,6,14,15,45,872.5,85.5,5.5,17.5,663.0,851.83,673.46
2016,6,14,16,0,859.0,83.0,5.5,17.0,617.0,810.49,646.3
2016,6,14,16,15,841.0,80.0,5.4,16.5,567.5,763.06,613.73
2016,6,14,16,30,823.0,77.0,5.3,16.0,518.0,714.27,579.65
2016,6,14,16,45,799.0,73.5,5.25,16.0,467.0,664.82,543.63
2016,6,14,17,0,775.0,70.0,5.2,16.0,416.0,609.42,501.23
2016,6,14,17,15,742.0,66.5,5.1,15.0,363.5,548.53,454.12
2016,6,14,17,30,709.0,63.0,5.0,14.0,311.0,488.91,406.28
2016,6,14,17,45,659.5,58.0,4.95,13.5,260.0,420.67,348.99
2016,6,14,18,0,610.0,53.0,4.9,13.0,209.0,357.92,294.3
2016,6,14,18,15,539.0,46.5,4.75,12.5,161.5,287.37,231.64
2016,6,14,18,30,468.0,40.0,4.6,12.0,114.0,223.92,173.89
2016,6,14,18,45,346.0,30.5,4.5,11.5,74.5,149.72,108.09
2016,6,14,19,0,224.0,21.0,4.4,11.0,35.0,85.3,38.54
2016,6,14,19,15,112.0,10.5,4.3,10.5,17.5,29.68,0.0
2016,6,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.5,3.05,9.0,6.0,0.0,0.0
2016,6,15,5,0,47.0,11.0,3.1,9.0,12.0,10.01,0.0
2016,6,15,5,15,173.0,25.0,3.15,9.0,43.0,19.64,8.35
2016,6,15,5,30,299.0,39.0,3.2,9.0,74.0,31.81,22.26
2016,6,15,5,45,401.5,47.0,3.25,9.5,118.5,37.07,27.66
2016,6,15,6,0,504.0,55.0,3.3,10.0,163.0,42.27,32.66
2016,6,15,6,15,563.5,62.0,3.3,10.5,212.5,46.33,36.43
2016,6,15,6,30,623.0,69.0,3.3,11.0,262.0,50.25,39.9
2016,6,15,6,45,673.5,71.5,3.35,11.5,315.5,50.58,40.04
2016,6,15,7,0,724.0,74.0,3.4,12.0,369.0,56.0,44.67
2016,6,15,7,15,753.0,78.0,3.4,12.5,420.5,57.52,45.76
2016,6,15,7,30,782.0,82.0,3.4,13.0,472.0,67.29,44.95
2016,6,15,7,45,805.5,84.5,3.4,13.5,523.0,120.26,65.68
2016,6,15,8,0,829.0,87.0,3.4,14.0,574.0,176.0,103.98
2016,6,15,8,15,845.0,89.5,3.5,14.5,621.0,239.78,156.66
2016,6,15,8,30,861.0,92.0,3.6,15.0,668.0,297.42,207.38
2016,6,15,8,45,872.0,95.0,3.75,15.5,711.0,354.95,258.89
2016,6,15,9,0,883.0,98.0,3.9,16.0,754.0,412.75,309.98
2016,6,15,9,15,892.5,99.5,4.0,16.0,793.0,468.76,359.1
2016,6,15,9,30,902.0,101.0,4.1,16.0,832.0,524.37,406.64
2016,6,15,9,45,913.5,100.0,4.2,16.5,866.0,578.35,450.88
2016,6,15,10,0,925.0,99.0,4.3,17.0,900.0,631.6,493.33
2016,6,15,10,15,930.0,100.0,4.4,17.0,926.5,681.44,533.06
2016,6,15,10,30,935.0,101.0,4.5,17.0,953.0,729.47,570.62
2016,6,15,10,45,938.0,102.0,4.65,17.0,972.5,774.06,604.35
2016,6,15,11,0,941.0,103.0,4.8,17.0,992.0,816.28,634.99
2016,6,15,11,15,943.5,103.5,4.9,17.0,1005.0,855.14,662.84
2016,6,15,11,30,946.0,104.0,5.0,17.0,1018.0,891.29,688.7
2016,6,15,11,45,949.0,103.0,5.1,17.5,1024.0,923.67,710.49
2016,6,15,12,0,952.0,102.0,5.2,18.0,1030.0,953.08,730.14
2016,6,15,12,15,952.0,102.0,5.25,18.0,1028.0,977.57,747.44
2016,6,15,12,30,952.0,102.0,5.3,18.0,1026.0,998.72,762.49
2016,6,15,12,45,947.0,104.0,5.35,18.0,1016.0,1013.53,773.25
2016,6,15,13,0,942.0,106.0,5.4,18.0,1006.0,1024.68,781.62
2016,6,15,13,15,939.5,105.5,5.4,18.0,989.5,1032.09,787.16
2016,6,15,13,30,937.0,105.0,5.4,18.0,973.0,1035.74,790.25
2016,6,15,13,45,936.0,101.5,5.45,18.0,950.0,1034.02,790.16
2016,6,15,14,0,935.0,98.0,5.5,18.0,927.0,1028.45,787.55
2016,6,15,14,15,929.5,97.0,5.45,17.5,897.0,1017.32,781.99
2016,6,15,14,30,924.0,96.0,5.4,17.0,867.0,1002.58,774.02
2016,6,15,14,45,918.5,93.0,5.4,17.0,831.5,982.15,760.99
2016,6,15,15,0,913.0,90.0,5.4,17.0,796.0,958.28,745.6
2016,6,15,15,15,903.0,88.0,5.3,16.5,754.0,928.14,726.5
2016,6,15,15,30,893.0,86.0,5.2,16.0,712.0,895.1,705.25
2016,6,15,15,45,881.5,83.0,5.15,16.0,667.0,856.95,679.12
2016,6,15,16,0,870.0,80.0,5.1,16.0,622.0,816.42,651.09
2016,6,15,16,15,852.5,77.5,5.05,15.5,572.5,769.58,619.3
2016,6,15,16,30,835.0,75.0,5.0,15.0,523.0,721.32,585.93
2016,6,15,16,45,812.5,71.5,4.95,15.0,472.0,672.42,550.41
2016,6,15,17,0,790.0,68.0,4.9,15.0,421.0,617.45,508.59
2016,6,15,17,15,758.5,64.0,4.75,14.5,368.5,556.24,460.28
2016,6,15,17,30,727.0,60.0,4.6,14.0,316.0,496.14,411.34
2016,6,15,17,45,682.0,55.5,4.45,14.0,265.0,429.94,355.09
2016,6,15,18,0,637.0,51.0,4.3,14.0,214.0,366.95,299.83
2016,6,15,18,15,567.0,44.5,3.95,13.5,165.5,295.14,236.37
2016,6,15,18,30,497.0,38.0,3.6,13.0,117.0,232.24,179.27
2016,6,15,18,45,383.5,29.0,3.25,12.5,77.5,159.41,114.51
2016,6,15,19,0,270.0,20.0,2.9,12.0,38.0,95.58,44.53
2016,6,15,19,15,135.0,10.0,2.7,11.5,19.0,33.47,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,131.0,11.0,0.6,10.0,14.0,10.01,0.0
2016,6,16,5,15,274.0,20.5,0.75,10.5,46.5,16.53,6.04
2016,6,16,5,30,417.0,30.0,0.9,11.0,79.0,23.87,15.21
2016,6,16,5,45,502.0,37.0,1.1,11.5,124.5,28.74,20.05
2016,6,16,6,0,587.0,44.0,1.3,12.0,170.0,36.5,27.26
2016,6,16,6,15,640.0,49.0,1.35,12.5,219.5,39.69,30.2
2016,6,16,6,30,693.0,54.0,1.4,13.0,269.0,42.81,32.95
2016,6,16,6,45,728.5,58.0,1.45,14.0,321.0,44.94,34.64
2016,6,16,7,0,764.0,62.0,1.5,15.0,373.0,47.01,36.21
2016,6,16,7,15,790.0,65.5,1.45,15.5,424.5,48.54,37.34
2016,6,16,7,30,816.0,69.0,1.4,16.0,476.0,66.19,43.71
2016,6,16,7,45,835.5,71.5,1.35,16.5,526.0,120.41,64.01
2016,6,16,8,0,855.0,74.0,1.3,17.0,576.0,176.78,101.88
2016,6,16,8,15,869.5,76.5,1.3,17.5,623.0,234.12,148.3
2016,6,16,8,30,884.0,79.0,1.3,18.0,670.0,292.59,198.57
2016,6,16,8,45,895.5,81.0,1.3,18.5,713.5,350.64,249.01
2016,6,16,9,0,907.0,83.0,1.3,19.0,757.0,409.01,298.75
2016,6,16,9,15,915.5,84.5,1.4,19.5,795.5,465.74,346.22
2016,6,16,9,30,924.0,86.0,1.5,20.0,834.0,521.95,391.76
2016,6,16,9,45,932.5,86.0,1.6,20.5,867.0,576.13,434.35
2016,6,16,10,0,941.0,86.0,1.7,21.0,900.0,629.27,474.82
2016,6,16,10,15,946.0,87.0,1.85,21.0,927.0,679.77,513.5
2016,6,16,10,30,951.0,88.0,2.0,21.0,954.0,728.44,550.04
2016,6,16,10,45,955.5,88.0,2.2,21.5,974.0,773.83,581.64
2016,6,16,11,0,960.0,88.0,2.4,22.0,994.0,816.92,610.52
2016,6,16,11,15,962.0,88.5,2.55,22.0,1006.5,855.97,637.32
2016,6,16,11,30,964.0,89.0,2.7,22.0,1019.0,892.22,662.19
2016,6,16,11,45,965.0,89.0,2.85,22.0,1024.5,924.19,684.19
2016,6,16,12,0,966.0,89.0,3.0,22.0,1030.0,953.03,704.14
2016,6,16,12,15,965.0,89.0,3.15,22.0,1027.5,976.8,720.79
2016,6,16,12,30,964.0,89.0,3.3,22.0,1025.0,997.11,735.27
2016,6,16,12,45,961.5,89.0,3.45,22.0,1015.0,1012.42,746.56
2016,6,16,13,0,959.0,89.0,3.6,22.0,1005.0,1024.03,755.54
2016,6,16,13,15,956.0,88.5,3.65,22.0,988.0,1030.88,760.78
2016,6,16,13,30,953.0,88.0,3.7,22.0,971.0,1033.9,763.68
2016,6,16,13,45,948.5,87.0,3.8,22.0,947.0,1031.11,763.23
2016,6,16,14,0,944.0,86.0,3.9,22.0,923.0,1024.52,760.4
2016,6,16,14,15,938.0,85.0,3.95,21.5,892.5,1012.73,755.35
2016,6,16,14,30,932.0,84.0,4.0,21.0,862.0,997.31,747.95
2016,6,16,14,45,467.0,117.0,4.1,21.0,506.5,590.57,461.45
2016,6,16,15,0,2.0,150.0,4.2,21.0,151.0,136.82,103.91
2016,6,16,15,15,44.0,233.5,4.2,21.0,264.5,265.88,207.66
2016,6,16,15,30,86.0,317.0,4.2,21.0,378.0,391.44,305.41
2016,6,16,15,45,478.0,195.0,4.25,21.0,497.0,639.09,502.96
2016,6,16,16,0,870.0,73.0,4.3,21.0,616.0,808.63,629.83
2016,6,16,16,15,852.5,71.0,4.3,20.5,567.0,762.35,598.33
2016,6,16,16,30,835.0,69.0,4.3,20.0,518.0,714.67,566.58
2016,6,16,16,45,812.0,66.0,4.3,19.5,467.0,660.78,529.51
2016,6,16,17,0,789.0,63.0,4.3,19.0,416.0,611.23,494.22
2016,6,16,17,15,758.0,59.5,4.2,18.5,364.5,551.02,447.87
2016,6,16,17,30,727.0,56.0,4.1,18.0,313.0,491.9,400.86
2016,6,16,17,45,682.5,52.0,4.1,18.0,262.0,426.61,346.67
2016,6,16,18,0,638.0,48.0,4.1,18.0,211.0,364.52,293.27
2016,6,16,18,15,570.5,42.0,3.85,17.0,164.0,294.3,232.65
2016,6,16,18,30,503.0,36.0,3.6,16.0,117.0,230.63,176.01
2016,6,16,18,45,391.0,28.0,3.4,15.5,77.5,160.77,114.31
2016,6,16,19,0,279.0,20.0,3.2,15.0,38.0,98.12,46.45
2016,6,16,19,15,139.5,10.0,3.0,14.5,19.0,34.38,0.0
2016,6,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.0,0.9,12.0,6.5,0.0,0.0
2016,6,17,5,0,130.0,10.0,1.0,12.0,13.0,9.1,0.0
2016,6,17,5,15,267.0,20.0,1.0,12.5,45.0,16.08,5.54
2016,6,17,5,30,404.0,30.0,1.0,13.0,77.0,23.86,15.03
2016,6,17,5,45,488.0,36.5,1.0,13.5,121.0,28.29,19.47
2016,6,17,6,0,572.0,43.0,1.0,14.0,165.0,35.56,26.2
2016,6,17,6,15,624.0,48.0,0.85,14.5,214.0,38.77,29.14
2016,6,17,6,30,676.0,53.0,0.7,15.0,263.0,41.91,31.9
2016,6,17,6,45,713.0,56.5,0.6,16.0,314.0,43.68,33.26
2016,6,17,7,0,750.0,60.0,0.5,17.0,365.0,45.41,34.54
2016,6,17,7,15,776.0,63.0,0.55,17.5,415.5,46.63,35.39
2016,6,17,7,30,802.0,66.0,0.6,18.0,466.0,63.16,49.48
2016,6,17,7,45,822.5,68.5,0.7,19.0,515.5,116.53,60.78
2016,6,17,8,0,843.0,71.0,0.8,20.0,565.0,172.17,97.35
2016,6,17,8,15,857.5,73.0,0.95,20.5,611.5,228.34,142.21
2016,6,17,8,30,872.0,75.0,1.1,21.0,658.0,285.65,191.03
2016,6,17,8,45,884.0,76.5,1.25,21.5,701.0,342.69,240.34
2016,6,17,9,0,896.0,78.0,1.4,22.0,744.0,400.12,289.27
2016,6,17,9,15,905.0,79.5,1.5,22.0,782.5,456.39,336.63
2016,6,17,9,30,914.0,81.0,1.6,22.0,821.0,512.23,382.35
2016,6,17,9,45,913.0,87.0,1.75,22.5,851.5,565.82,424.5
2016,6,17,10,0,912.0,93.0,1.9,23.0,882.0,617.53,463.94
2016,6,17,10,15,917.5,94.5,2.0,23.0,909.0,667.45,501.74
2016,6,17,10,30,923.0,96.0,2.1,23.0,936.0,715.68,537.47
2016,6,17,10,45,925.5,97.0,2.25,23.5,955.5,759.39,567.75
2016,6,17,11,0,928.0,98.0,2.4,24.0,975.0,800.74,595.0
2016,6,17,11,15,930.5,98.5,2.5,24.0,987.5,839.13,620.89
2016,6,17,11,30,933.0,99.0,2.6,24.0,1000.0,874.85,644.91
2016,6,17,11,45,933.0,100.0,2.75,24.0,1005.5,906.06,666.29
2016,6,17,12,0,933.0,101.0,2.9,24.0,1011.0,934.23,685.7
2016,6,17,12,15,480.0,229.0,3.05,24.0,697.5,677.36,509.02
2016,6,17,12,30,27.0,357.0,3.2,24.0,384.0,358.8,268.68
2016,6,17,12,45,26.5,352.5,3.35,24.0,379.0,356.63,268.41
2016,6,17,13,0,26.0,348.0,3.5,24.0,374.0,354.11,266.83
2016,6,17,13,15,24.0,344.0,3.6,24.0,367.5,350.3,264.21
2016,6,17,13,30,22.0,340.0,3.7,24.0,361.0,333.25,251.78
2016,6,17,13,45,457.0,224.5,3.85,24.0,630.5,705.29,537.06
2016,6,17,14,0,892.0,109.0,4.0,24.0,900.0,997.55,739.78
2016,6,17,14,15,464.5,227.0,4.1,23.5,638.0,709.92,539.69
2016,6,17,14,30,37.0,345.0,4.2,23.0,376.0,372.14,283.03
2016,6,17,14,45,450.0,223.0,4.3,23.0,572.0,683.87,527.37
2016,6,17,15,0,863.0,101.0,4.4,23.0,768.0,924.01,699.48
2016,6,17,15,15,851.5,98.5,4.4,22.5,727.5,893.26,679.34
2016,6,17,15,30,840.0,96.0,4.4,22.0,687.0,859.85,659.02
2016,6,17,15,45,826.0,93.0,4.45,22.0,642.0,821.29,633.91
2016,6,17,16,0,812.0,90.0,4.5,22.0,597.0,787.42,611.98
2016,6,17,16,15,793.0,87.0,4.45,21.5,549.0,740.61,580.95
2016,6,17,16,30,774.0,84.0,4.4,21.0,501.0,692.6,548.58
2016,6,17,16,45,750.0,80.5,4.35,20.5,451.5,639.55,511.78
2016,6,17,17,0,726.0,77.0,4.3,20.0,402.0,586.32,472.62
2016,6,17,17,15,692.5,72.5,4.2,19.5,351.5,526.23,426.46
2016,6,17,17,30,659.0,68.0,4.1,19.0,301.0,469.27,381.25
2016,6,17,17,45,613.0,62.5,4.0,18.5,251.5,404.86,328.55
2016,6,17,18,0,567.0,57.0,3.9,18.0,202.0,343.97,276.94
2016,6,17,18,15,497.0,49.5,3.75,17.5,156.5,274.84,217.26
2016,6,17,18,30,427.0,42.0,3.6,17.0,111.0,212.74,162.33
2016,6,17,18,45,321.0,32.0,3.5,16.5,73.5,144.77,103.09
2016,6,17,19,0,215.0,22.0,3.4,16.0,36.0,85.24,41.12
2016,6,17,19,15,107.5,11.0,3.25,15.5,18.0,29.58,0.0
2016,6,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.0,1.75,10.5,6.5,0.0,0.0
2016,6,18,5,0,116.0,10.0,1.9,11.0,13.0,9.1,0.0
2016,6,18,5,15,254.0,20.5,2.0,11.5,45.0,16.53,5.77
2016,6,18,5,30,392.0,31.0,2.1,12.0,77.0,24.73,15.82
2016,6,18,5,45,476.5,38.0,2.25,12.5,121.0,29.53,20.62
2016,6,18,6,0,561.0,45.0,2.4,13.0,165.0,34.22,25.07
2016,6,18,6,15,614.5,50.5,2.45,13.5,214.0,40.89,31.12
2016,6,18,6,30,668.0,56.0,2.5,14.0,263.0,44.35,34.17
2016,6,18,6,45,705.0,60.0,2.6,15.0,314.0,46.41,35.78
2016,6,18,7,0,742.0,64.0,2.7,16.0,365.0,48.4,37.26
2016,6,18,7,15,769.0,67.5,2.65,16.5,416.0,49.86,38.33
2016,6,18,7,30,796.0,71.0,2.6,17.0,467.0,57.56,44.8
2016,6,18,7,45,816.0,73.5,2.6,17.5,516.5,118.93,63.71
2016,6,18,8,0,836.0,76.0,2.6,18.0,566.0,174.21,100.6
2016,6,18,8,15,852.0,78.5,2.55,18.5,613.0,230.72,146.33
2016,6,18,8,30,868.0,81.0,2.5,19.0,660.0,288.56,196.23
2016,6,18,8,45,879.5,83.0,2.45,19.5,703.5,345.7,246.31
2016,6,18,9,0,891.0,85.0,2.4,20.0,747.0,403.17,295.84
2016,6,18,9,15,900.5,86.5,2.3,20.5,785.5,459.47,342.98
2016,6,18,9,30,910.0,88.0,2.2,21.0,824.0,515.39,388.11
2016,6,18,9,45,913.0,92.0,2.1,21.5,856.0,569.3,429.98
2016,6,18,10,0,916.0,96.0,2.0,22.0,888.0,621.71,469.06
2016,6,18,10,15,921.5,97.0,1.9,22.5,915.0,671.46,504.79
2016,6,18,10,30,927.0,98.0,1.8,23.0,942.0,719.48,537.96
2016,6,18,10,45,931.5,98.5,1.7,23.5,962.5,764.43,567.03
2016,6,18,11,0,936.0,99.0,1.6,24.0,983.0,807.16,592.7
2016,6,18,11,15,938.5,99.5,1.55,24.0,996.0,845.89,616.9
2016,6,18,11,30,941.0,100.0,1.5,24.0,1009.0,881.93,639.08
2016,6,18,11,45,942.5,100.0,1.45,24.5,1014.5,913.83,657.09
2016,6,18,12,0,944.0,100.0,1.4,25.0,1020.0,942.73,672.97
2016,6,18,12,15,943.5,100.0,1.45,25.0,1018.0,966.67,688.4
2016,6,18,12,30,943.0,100.0,1.5,25.0,1016.0,987.28,701.84
2016,6,18,12,45,944.0,98.0,1.6,25.0,1007.5,1003.92,713.64
2016,6,18,13,0,945.0,96.0,1.7,25.0,999.0,1016.96,723.32
2016,6,18,13,15,742.0,229.0,1.8,25.0,930.5,979.03,701.11
2016,6,18,13,30,539.0,362.0,1.9,25.0,862.0,915.65,657.69
2016,6,18,13,45,572.5,322.0,2.05,25.0,841.0,913.41,660.61
2016,6,18,14,0,606.0,282.0,2.2,25.0,820.0,909.9,662.01
2016,6,18,14,15,762.5,186.5,2.25,25.0,840.0,957.43,696.35
2016,6,18,14,30,919.0,91.0,2.3,25.0,860.0,992.56,720.11
2016,6,18,14,45,910.5,90.0,2.35,25.0,824.0,971.62,707.94
2016,6,18,15,0,902.0,89.0,2.4,25.0,788.0,947.43,694.19
2016,6,18,15,15,892.0,87.5,2.4,24.5,747.0,918.22,677.97
2016,6,18,15,30,882.0,86.0,2.4,24.0,706.0,886.16,659.74
2016,6,18,15,45,868.0,84.0,2.4,24.0,661.0,847.46,635.58
2016,6,18,16,0,854.0,82.0,2.4,24.0,616.0,806.58,609.71
2016,6,18,16,15,837.0,79.5,2.4,23.5,567.5,760.83,581.26
2016,6,18,16,30,820.0,77.0,2.4,23.0,519.0,713.65,551.24
2016,6,18,16,45,796.5,74.0,2.4,23.0,468.5,665.4,518.76
2016,6,18,17,0,773.0,71.0,2.4,23.0,418.0,611.12,480.17
2016,6,18,17,15,741.5,67.0,2.35,22.5,366.0,550.72,435.65
2016,6,18,17,30,710.0,63.0,2.3,22.0,314.0,491.43,390.35
2016,6,18,17,45,665.5,58.0,2.3,21.5,263.5,425.71,338.42
2016,6,18,18,0,621.0,53.0,2.3,21.0,213.0,363.17,286.92
2016,6,18,18,15,552.5,46.5,2.15,20.0,165.5,294.6,229.19
2016,6,18,18,30,484.0,40.0,2.0,19.0,118.0,231.12,174.11
2016,6,18,18,45,373.5,30.5,1.95,18.5,78.5,159.06,112.06
2016,6,18,19,0,263.0,21.0,1.9,18.0,39.0,96.1,46.93
2016,6,18,19,15,131.5,10.5,1.85,17.5,19.5,33.59,0.0
2016,6,18,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.5,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,19,5,0,117.0,11.0,1.0,15.0,13.0,10.01,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,46.0,17.48,6.12
2016,6,19,5,30,404.0,32.0,1.3,16.0,79.0,25.67,16.32
2016,6,19,5,45,492.0,39.0,1.5,16.5,124.0,30.45,21.05
2016,6,19,6,0,580.0,46.0,1.7,17.0,169.0,38.34,28.26
2016,6,19,6,15,634.5,51.5,1.75,17.5,219.5,41.87,31.46
2016,6,19,6,30,689.0,57.0,1.8,18.0,270.0,45.33,34.45
2016,6,19,6,45,728.5,60.5,1.85,18.5,322.5,46.98,35.76
2016,6,19,7,0,768.0,64.0,1.9,19.0,375.0,48.61,36.98
2016,6,19,7,15,795.0,67.5,1.85,19.5,427.0,50.09,38.05
2016,6,19,7,30,822.0,71.0,1.8,20.0,479.0,65.55,51.12
2016,6,19,7,45,843.5,73.0,1.8,21.0,530.5,119.92,62.78
2016,6,19,8,0,865.0,75.0,1.8,22.0,582.0,176.65,99.58
2016,6,19,8,15,880.5,77.0,1.6,22.5,629.5,234.39,145.24
2016,6,19,8,30,896.0,79.0,1.4,23.0,677.0,293.37,194.8
2016,6,19,8,45,909.0,80.5,1.25,23.5,721.5,352.19,244.63
2016,6,19,9,0,922.0,82.0,1.1,24.0,766.0,411.48,293.64
2016,6,19,9,15,931.0,83.5,0.9,24.5,805.0,469.28,339.45
2016,6,19,9,30,940.0,85.0,0.7,25.0,844.0,526.59,382.49
2016,6,19,9,45,948.5,85.0,0.5,26.0,878.0,581.65,420.62
2016,6,19,10,0,957.0,85.0,0.3,27.0,912.0,635.65,455.51
2016,6,19,10,15,962.0,86.0,0.35,27.0,939.5,686.98,491.75
2016,6,19,10,30,967.0,87.0,0.4,27.0,967.0,736.46,525.84
2016,6,19,10,45,970.0,88.0,0.45,27.5,987.0,782.43,554.63
2016,6,19,11,0,973.0,89.0,0.5,28.0,1007.0,825.96,580.67
2016,6,19,11,15,975.0,89.5,0.65,28.0,1020.5,865.63,607.01
2016,6,19,11,30,977.0,90.0,0.8,28.0,1034.0,902.45,631.6
2016,6,19,11,45,975.5,91.5,0.95,28.5,1039.0,934.18,651.76
2016,6,19,12,0,974.0,93.0,1.1,29.0,1044.0,962.65,669.88
2016,6,19,12,15,973.5,93.0,1.25,29.0,1041.5,987.27,686.98
2016,6,19,12,30,973.0,93.0,1.4,29.0,1039.0,1008.44,702.04
2016,6,19,12,45,965.5,97.0,1.6,29.0,1028.0,1023.25,714.04
2016,6,19,13,0,958.0,101.0,1.8,29.0,1017.0,1034.31,723.77
2016,6,19,13,15,954.5,100.5,1.9,29.0,999.0,1041.02,729.53
2016,6,19,13,30,951.0,100.0,2.0,29.0,981.0,1043.9,733.09
2016,6,19,13,45,946.5,98.5,2.15,29.0,957.0,1040.95,733.76
2016,6,19,14,0,942.0,97.0,2.3,29.0,933.0,1034.18,732.12
2016,6,19,14,15,935.0,95.5,2.4,28.5,901.5,1021.22,727.53
2016,6,19,14,30,928.0,94.0,2.5,28.0,870.0,1004.62,720.69
2016,6,19,14,45,918.5,92.5,2.65,28.0,833.0,982.15,709.08
2016,6,19,15,0,909.0,91.0,2.8,28.0,796.0,956.41,695.23
2016,6,19,15,15,898.0,89.0,2.9,27.5,754.0,925.64,678.88
2016,6,19,15,30,887.0,87.0,3.0,27.0,712.0,892.04,660.39
2016,6,19,15,45,871.5,85.5,3.1,27.0,665.5,852.53,636.31
2016,6,19,16,0,856.0,84.0,3.2,27.0,619.0,810.91,610.44
2016,6,19,16,15,837.5,81.0,3.25,26.5,570.0,763.38,580.91
2016,6,19,16,30,819.0,78.0,3.3,26.0,521.0,720.24,553.9
2016,6,19,16,45,793.5,75.0,3.4,25.5,469.5,664.93,517.56
2016,6,19,17,0,768.0,72.0,3.5,25.0,418.0,609.46,479.09
2016,6,19,17,15,735.5,68.0,3.5,24.5,366.0,548.67,434.11
2016,6,19,17,30,703.0,64.0,3.5,24.0,314.0,489.09,388.41
2016,6,19,17,45,656.5,59.0,3.5,23.5,263.0,422.66,335.64
2016,6,19,18,0,610.0,54.0,3.5,23.0,212.0,361.4,284.95
2016,6,19,18,15,541.0,47.5,3.35,22.0,165.0,291.47,226.2
2016,6,19,18,30,472.0,41.0,3.2,21.0,118.0,228.38,171.54
2016,6,19,18,45,360.0,31.5,3.05,20.5,78.5,156.44,109.85
2016,6,19,19,0,248.0,22.0,2.9,20.0,39.0,93.87,46.35
2016,6,19,19,15,124.0,11.0,2.85,19.5,19.5,32.77,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.0,1.55,14.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,10.0,1.7,15.0,13.0,9.1,0.0
2016,6,20,5,15,255.0,20.5,1.8,15.5,45.0,16.57,5.36
2016,6,20,5,30,395.0,31.0,1.9,16.0,77.0,24.78,15.53
2016,6,20,5,45,482.0,38.5,2.05,16.5,121.5,30.01,20.66
2016,6,20,6,0,569.0,46.0,2.2,17.0,166.0,35.11,25.4
2016,6,20,6,15,623.0,51.5,2.25,17.5,215.5,41.84,31.43
2016,6,20,6,30,677.0,57.0,2.3,18.0,265.0,45.28,34.41
2016,6,20,6,45,715.0,60.5,2.4,19.0,317.0,46.91,35.62
2016,6,20,7,0,753.0,64.0,2.5,20.0,369.0,48.52,36.74
2016,6,20,7,15,780.0,67.5,2.6,20.5,420.5,49.99,37.79
2016,6,20,7,30,807.0,71.0,2.7,21.0,472.0,56.28,42.97
2016,6,20,7,45,827.5,73.5,2.8,22.0,522.0,118.33,62.07
2016,6,20,8,0,848.0,76.0,2.9,23.0,572.0,174.33,98.32
2016,6,20,8,15,863.0,78.5,2.9,23.5,619.5,231.35,143.56
2016,6,20,8,30,878.0,81.0,2.9,24.0,667.0,289.58,192.98
2016,6,20,8,45,890.5,82.5,2.95,25.0,710.5,347.23,242.28
2016,6,20,9,0,903.0,84.0,3.0,26.0,754.0,405.3,291.07
2016,6,20,9,15,912.0,86.0,3.0,26.5,793.0,462.49,338.36
2016,6,20,9,30,921.0,88.0,3.0,27.0,832.0,519.23,383.76
2016,6,20,9,45,913.0,98.5,3.0,27.5,861.5,573.3,425.57
2016,6,20,10,0,905.0,109.0,3.0,28.0,891.0,624.78,463.96
2016,6,20,10,15,911.0,110.0,3.0,28.5,918.5,674.49,499.99
2016,6,20,10,30,917.0,111.0,3.0,29.0,946.0,722.56,533.77
2016,6,20,10,45,922.5,111.5,3.0,29.5,967.0,767.98,564.47
2016,6,20,11,0,928.0,112.0,3.0,30.0,988.0,811.31,591.65
2016,6,20,11,15,722.0,256.5,3.05,30.0,943.5,818.57,593.82
2016,6,20,11,30,516.0,401.0,3.1,30.0,899.0,805.56,580.15
2016,6,20,11,45,542.0,378.5,3.15,30.5,905.0,831.48,597.59
2016,6,20,12,0,568.0,356.0,3.2,31.0,911.0,856.11,613.78
2016,6,20,12,15,754.0,234.0,3.3,31.0,968.5,932.9,669.2
2016,6,20,12,30,940.0,112.0,3.4,31.0,1026.0,995.27,709.46
2016,6,20,12,45,942.0,109.5,3.5,31.0,1018.0,1012.66,720.96
2016,6,20,13,0,944.0,107.0,3.6,31.0,1010.0,1026.47,730.64
2016,6,20,13,15,941.0,106.5,3.7,30.5,993.5,1033.69,737.76
2016,6,20,13,30,938.0,106.0,3.8,30.0,977.0,1037.14,742.65
2016,6,20,13,45,933.5,105.5,3.9,30.0,953.5,1035.35,742.84
2016,6,20,14,0,929.0,105.0,4.0,30.0,930.0,1029.82,740.76
2016,6,20,14,15,923.0,103.5,4.05,29.5,899.5,1018.08,735.95
2016,6,20,14,30,917.0,102.0,4.1,29.0,869.0,1002.74,728.89
2016,6,20,14,45,908.5,100.5,4.2,29.0,833.0,981.53,716.85
2016,6,20,15,0,900.0,99.0,4.3,29.0,797.0,957.04,702.66
2016,6,20,15,15,888.5,97.0,4.3,28.5,755.0,926.15,685.0
2016,6,20,15,30,877.0,95.0,4.3,28.0,713.0,892.47,665.33
2016,6,20,15,45,861.5,93.0,4.35,28.0,667.0,852.79,640.26
2016,6,20,16,0,846.0,91.0,4.4,28.0,621.0,811.02,613.49
2016,6,20,16,15,827.0,88.0,4.35,27.5,571.5,769.9,587.67
2016,6,20,16,30,808.0,85.0,4.3,27.0,522.0,720.66,555.58
2016,6,20,16,45,780.5,82.0,4.25,26.5,470.5,664.35,517.72
2016,6,20,17,0,753.0,79.0,4.2,26.0,419.0,608.04,477.7
2016,6,20,17,15,719.5,74.5,4.05,25.5,366.5,546.68,431.88
2016,6,20,17,30,686.0,70.0,3.9,25.0,314.0,488.51,386.98
2016,6,20,17,45,636.0,65.0,3.8,24.5,263.0,421.16,333.47
2016,6,20,18,0,586.0,60.0,3.7,24.0,212.0,357.64,281.17
2016,6,20,18,15,515.5,52.0,3.35,23.0,164.5,286.51,221.71
2016,6,20,18,30,445.0,44.0,3.0,22.0,117.0,222.42,166.62
2016,6,20,18,45,335.0,33.5,2.7,21.0,77.5,151.39,106.35
2016,6,20,19,0,225.0,23.0,2.4,20.0,38.0,89.64,44.93
2016,6,20,19,15,112.5,11.5,2.4,19.5,19.0,31.21,0.0
2016,6,20,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.8,15.5,6.0,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.8,16.0,12.0,9.1,0.0
2016,6,21,5,15,261.0,20.5,0.95,16.5,44.5,16.6,5.18
2016,6,21,5,30,402.0,31.0,1.1,17.0,77.0,24.82,15.49
2016,6,21,5,45,488.0,38.0,1.3,18.0,122.0,29.63,20.19
2016,6,21,6,0,574.0,45.0,1.5,19.0,167.0,37.45,27.23
2016,6,21,6,15,629.0,50.5,1.55,19.5,217.0,41.02,30.45
2016,6,21,6,30,684.0,56.0,1.6,20.0,267.0,44.51,33.45
2016,6,21,6,45,722.0,60.5,1.7,21.0,319.0,46.98,35.38
2016,6,21,7,0,760.0,65.0,1.8,22.0,371.0,49.36,37.16
2016,6,21,7,15,787.0,68.0,1.9,22.5,423.0,50.44,37.86
2016,6,21,7,30,814.0,71.0,2.0,23.0,475.0,55.63,42.05
2016,6,21,7,45,834.5,74.0,2.15,24.0,525.5,118.44,61.58
2016,6,21,8,0,855.0,77.0,2.3,25.0,576.0,175.24,97.87
2016,6,21,8,15,870.0,79.5,2.35,25.5,623.5,232.69,142.9
2016,6,21,8,30,885.0,82.0,2.4,26.0,671.0,291.35,192.14
2016,6,21,8,45,896.5,84.0,2.5,27.0,715.0,349.51,241.35
2016,6,21,9,0,908.0,86.0,2.6,28.0,759.0,408.0,289.97
2016,6,21,9,15,916.5,87.5,2.6,28.5,797.5,464.88,336.5
2016,6,21,9,30,925.0,89.0,2.6,29.0,836.0,521.25,381.08
2016,6,21,9,45,928.0,92.5,2.65,29.5,868.0,575.61,422.79
2016,6,21,10,0,931.0,96.0,2.7,30.0,900.0,628.45,461.98
2016,6,21,10,15,936.0,97.0,2.75,30.0,927.0,678.69,499.17
2016,6,21,10,30,941.0,98.0,2.8,30.0,954.0,727.14,534.19
2016,6,21,10,45,942.0,100.5,2.85,30.5,973.0,772.02,564.13
2016,6,21,11,0,943.0,103.0,2.9,31.0,992.0,814.39,590.74
2016,6,21,11,15,945.0,103.5,2.95,31.0,1005.0,853.15,615.93
2016,6,21,11,30,947.0,104.0,3.0,31.0,1018.0,889.17,639.2
2016,6,21,11,45,945.5,105.5,3.1,31.5,1022.5,920.2,658.19
2016,6,21,12,0,944.0,107.0,3.2,32.0,1027.0,948.08,675.1
2016,6,21,12,15,943.5,107.0,3.3,32.0,1025.0,972.27,691.02
2016,6,21,12,30,943.0,107.0,3.4,32.0,1023.0,993.13,704.91
2016,6,21,12,45,938.0,109.0,3.5,32.0,1013.0,1008.17,715.21
2016,6,21,13,0,933.0,111.0,3.6,32.0,1003.0,1019.58,723.35
2016,6,21,13,15,929.5,110.0,3.65,31.5,986.0,1025.83,729.49
