Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,926.0,109.0,3.7,31.0,969.0,1028.34,733.41
2016,6,21,13,45,921.0,108.5,3.8,31.0,945.5,1026.13,733.34
2016,6,21,14,0,916.0,108.0,3.9,31.0,922.0,1020.23,731.03
2016,6,21,14,15,909.5,106.5,4.0,30.5,891.5,1008.19,726.34
2016,6,21,14,30,903.0,105.0,4.1,30.0,861.0,992.59,719.41
2016,6,21,14,45,893.5,104.0,4.2,30.0,825.0,971.25,707.28
2016,6,21,15,0,884.0,103.0,4.3,30.0,789.0,946.72,693.05
2016,6,21,15,15,873.0,101.0,4.4,29.5,748.0,916.72,676.47
2016,6,21,15,30,862.0,99.0,4.5,29.0,707.0,883.95,657.83
2016,6,21,15,45,848.0,96.0,4.6,28.5,661.5,844.94,634.66
2016,6,21,16,0,834.0,93.0,4.7,28.0,616.0,810.66,614.68
2016,6,21,16,15,815.5,90.0,4.75,27.5,567.0,763.58,584.91
2016,6,21,16,30,797.0,87.0,4.8,27.0,518.0,715.17,553.62
2016,6,21,16,45,775.0,82.5,4.85,26.5,467.5,661.51,517.72
2016,6,21,17,0,753.0,78.0,4.9,26.0,417.0,607.42,479.36
2016,6,21,17,15,720.0,73.5,4.8,25.0,365.5,546.38,434.32
2016,6,21,17,30,687.0,69.0,4.7,24.0,314.0,486.61,388.6
2016,6,21,17,45,643.5,63.0,4.6,23.5,263.5,423.21,337.55
2016,6,21,18,0,600.0,57.0,4.5,23.0,213.0,361.22,285.89
2016,6,21,18,15,531.0,50.0,4.2,22.0,166.0,291.11,226.64
2016,6,21,18,30,462.0,43.0,3.9,21.0,119.0,227.81,171.68
2016,6,21,18,45,355.5,33.0,3.6,20.5,79.5,157.33,110.97
2016,6,21,19,0,249.0,23.0,3.3,20.0,40.0,95.79,48.74
2016,6,21,19,15,124.5,11.5,3.15,19.5,20.0,33.52,0.0
2016,6,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,22,5,0,135.0,10.0,2.3,13.0,13.0,9.1,0.0
2016,6,22,5,15,286.5,20.0,2.4,13.5,46.5,16.2,4.83
2016,6,22,5,30,438.0,30.0,2.5,14.0,80.0,24.03,15.0
2016,6,22,5,45,527.0,37.0,2.65,14.5,126.5,31.52,22.15
2016,6,22,6,0,616.0,44.0,2.8,15.0,173.0,36.74,27.06
2016,6,22,6,15,669.5,49.0,2.85,15.5,224.0,39.94,30.0
2016,6,22,6,30,723.0,54.0,2.9,16.0,275.0,43.09,32.75
2016,6,22,6,45,760.5,57.0,3.0,17.0,328.0,44.47,33.77
2016,6,22,7,0,798.0,60.0,3.1,18.0,381.0,45.85,34.72
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.0,54.64,42.17
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,60.15,46.67
2016,6,22,7,45,868.5,68.5,3.3,19.5,538.0,116.19,59.99
2016,6,22,8,0,888.0,71.0,3.4,20.0,589.0,174.39,97.96
2016,6,22,8,15,902.0,73.5,3.45,20.5,637.5,233.51,145.43
2016,6,22,8,30,916.0,76.0,3.5,21.0,686.0,293.72,197.32
2016,6,22,8,45,926.5,78.0,3.55,22.0,730.0,353.3,249.14
2016,6,22,9,0,937.0,80.0,3.6,23.0,774.0,413.08,300.24
2016,6,22,9,15,945.5,81.5,3.65,23.5,813.0,471.53,349.54
2016,6,22,9,30,954.0,83.0,3.7,24.0,852.0,529.43,396.85
2016,6,22,9,45,958.5,85.0,3.75,24.5,885.5,584.84,440.76
2016,6,22,10,0,963.0,87.0,3.8,25.0,919.0,638.8,482.15
2016,6,22,10,15,968.0,88.0,3.85,25.5,946.5,690.55,520.65
2016,6,22,10,30,973.0,89.0,3.9,26.0,974.0,740.43,556.72
2016,6,22,10,45,976.0,90.0,3.95,26.5,994.0,786.79,588.26
2016,6,22,11,0,979.0,91.0,4.0,27.0,1014.0,830.71,616.67
2016,6,22,11,15,981.5,91.5,4.05,27.0,1027.5,871.15,643.7
2016,6,22,11,30,984.0,92.0,4.1,27.0,1041.0,908.78,668.69
2016,6,22,11,45,985.0,92.0,4.15,27.5,1047.0,941.68,689.09
2016,6,22,12,0,986.0,92.0,4.2,28.0,1053.0,971.4,707.28
2016,6,22,12,15,986.0,92.0,4.25,28.0,1051.5,996.91,724.09
2016,6,22,12,30,986.0,92.0,4.3,28.0,1050.0,1018.94,738.7
2016,6,22,12,45,979.5,95.0,4.4,28.0,1039.5,1034.11,749.22
2016,6,22,13,0,973.0,98.0,4.5,28.0,1029.0,1045.47,757.42
2016,6,22,13,15,970.0,97.5,4.5,27.5,1012.0,1052.93,764.16
2016,6,22,13,30,967.0,97.0,4.5,27.0,995.0,1056.51,768.54
2016,6,22,13,45,962.5,96.5,4.55,27.0,971.0,1054.73,768.35
2016,6,22,14,0,958.0,96.0,4.6,27.0,947.0,1049.11,765.79
2016,6,22,14,15,952.0,94.5,4.6,26.5,916.0,1037.16,760.51
2016,6,22,14,30,946.0,93.0,4.6,26.0,885.0,1021.51,752.89
2016,6,22,14,45,938.0,91.5,4.6,26.0,848.5,1000.34,740.16
2016,6,22,15,0,930.0,90.0,4.6,26.0,812.0,975.78,725.22
2016,6,22,15,15,919.5,88.5,4.55,25.5,770.0,945.7,707.6
2016,6,22,15,30,909.0,87.0,4.5,25.0,728.0,912.68,687.89
2016,6,22,15,45,895.5,84.5,4.5,25.0,682.0,873.23,662.58
2016,6,22,16,0,882.0,82.0,4.5,25.0,636.0,831.45,635.44
2016,6,22,16,15,864.5,79.5,4.45,24.5,586.0,784.44,605.19
2016,6,22,16,30,847.0,77.0,4.4,24.0,536.0,735.93,573.44
2016,6,22,16,45,823.5,74.0,4.35,23.5,484.0,686.66,540.47
2016,6,22,17,0,800.0,71.0,4.3,23.0,432.0,631.25,501.37
2016,6,22,17,15,768.0,67.0,4.2,22.0,379.0,569.31,455.69
2016,6,22,17,30,736.0,63.0,4.1,21.0,326.0,508.44,409.07
2016,6,22,17,45,689.5,58.5,4.0,20.5,274.0,440.87,354.55
2016,6,22,18,0,643.0,54.0,3.9,20.0,222.0,376.59,300.7
2016,6,22,18,15,574.5,47.5,3.75,19.0,173.0,306.7,241.14
2016,6,22,18,30,506.0,41.0,3.6,18.0,124.0,241.78,184.12
2016,6,22,18,45,392.5,32.0,3.45,17.5,83.0,167.73,119.69
2016,6,22,19,0,279.0,23.0,3.3,17.0,42.0,103.44,53.98
2016,6,22,19,15,139.5,11.5,3.25,16.5,21.0,36.41,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.0,2.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,128.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,23,5,15,277.5,20.0,2.55,12.5,45.0,16.22,4.65
2016,6,23,5,30,427.0,30.0,2.6,13.0,78.0,24.04,15.05
2016,6,23,5,45,516.0,36.5,2.65,13.5,124.0,31.05,21.83
2016,6,23,6,0,605.0,43.0,2.7,14.0,170.0,35.82,26.36
2016,6,23,6,15,658.0,48.0,2.8,14.5,220.5,39.05,29.34
2016,6,23,6,30,711.0,53.0,2.9,15.0,271.0,42.22,32.12
2016,6,23,6,45,749.0,56.5,3.05,16.0,323.5,44.02,33.52
2016,6,23,7,0,787.0,60.0,3.2,17.0,376.0,45.79,34.82
2016,6,23,7,15,813.0,63.0,3.3,17.5,428.5,54.56,42.27
2016,6,23,7,30,839.0,66.0,3.4,18.0,481.0,59.22,46.07
2016,6,23,7,45,858.5,68.5,3.5,19.0,531.5,114.65,59.44
2016,6,23,8,0,878.0,71.0,3.6,20.0,582.0,172.26,96.74
2016,6,23,8,15,892.5,73.0,3.7,20.5,630.0,230.5,143.44
2016,6,23,8,30,907.0,75.0,3.8,21.0,678.0,289.88,194.69
2016,6,23,8,45,918.0,77.0,3.9,22.0,722.0,349.09,246.31
2016,6,23,9,0,929.0,79.0,4.0,23.0,766.0,408.56,297.33
2016,6,23,9,15,938.0,80.5,4.05,23.5,805.5,466.79,346.61
2016,6,23,9,30,947.0,82.0,4.1,24.0,845.0,524.54,393.98
2016,6,23,9,45,949.5,86.0,4.2,24.5,878.0,580.22,438.35
2016,6,23,10,0,952.0,90.0,4.3,25.0,911.0,634.3,480.09
2016,6,23,10,15,957.0,91.0,4.35,25.5,938.5,685.58,518.48
2016,6,23,10,30,962.0,92.0,4.4,26.0,966.0,735.02,554.46
2016,6,23,10,45,965.5,93.0,4.5,26.5,987.0,781.33,586.48
2016,6,23,11,0,969.0,94.0,4.6,27.0,1008.0,825.27,615.5
2016,6,23,11,15,971.5,94.5,4.65,27.0,1021.5,865.42,642.65
2016,6,23,11,30,974.0,95.0,4.7,27.0,1035.0,902.78,667.8
2016,6,23,11,45,975.0,95.0,4.8,27.5,1041.0,935.45,688.69
2016,6,23,12,0,976.0,95.0,4.9,28.0,1047.0,964.98,707.41
2016,6,23,12,15,975.5,95.0,4.95,28.0,1045.0,989.88,724.14
2016,6,23,12,30,975.0,95.0,5.0,28.0,1043.0,1011.33,738.67
2016,6,23,12,45,970.5,96.5,5.1,28.0,1032.5,1026.85,749.78
2016,6,23,13,0,966.0,98.0,5.2,28.0,1022.0,1038.62,758.57
2016,6,23,13,15,963.0,97.5,5.25,28.0,1005.0,1046.06,764.25
2016,6,23,13,30,960.0,97.0,5.3,28.0,988.0,1049.66,767.55
2016,6,23,13,45,956.0,95.5,5.4,28.0,964.0,1047.38,767.51
2016,6,23,14,0,952.0,94.0,5.5,28.0,940.0,1041.25,765.04
2016,6,23,14,15,945.0,93.0,5.55,27.5,909.0,1028.92,759.73
2016,6,23,14,30,938.0,92.0,5.6,27.0,878.0,1012.94,752.05
2016,6,23,14,45,930.5,90.0,5.65,27.0,841.0,991.85,739.43
2016,6,23,15,0,923.0,88.0,5.7,27.0,804.0,967.36,724.52
2016,6,23,15,15,912.0,86.0,5.7,26.5,762.0,936.43,706.28
2016,6,23,15,30,901.0,84.0,5.7,26.0,720.0,902.6,685.9
2016,6,23,15,45,888.0,81.5,5.7,25.5,674.0,863.81,661.81
2016,6,23,16,0,875.0,79.0,5.7,25.0,628.0,822.68,635.75
2016,6,23,16,15,857.5,76.5,5.6,24.5,578.5,775.91,604.77
2016,6,23,16,30,840.0,74.0,5.5,24.0,529.0,727.68,572.28
2016,6,23,16,45,819.5,70.0,5.45,23.5,478.0,674.36,535.6
2016,6,23,17,0,799.0,66.0,5.4,23.0,427.0,625.19,500.71
2016,6,23,17,15,768.5,62.5,5.25,22.0,375.0,564.86,455.37
2016,6,23,17,30,738.0,59.0,5.1,21.0,323.0,505.49,409.15
2016,6,23,17,45,699.5,53.5,4.95,20.5,272.0,440.9,356.31
2016,6,23,18,0,661.0,48.0,4.8,20.0,221.0,378.86,303.66
2016,6,23,18,15,595.5,42.5,4.5,19.0,172.5,308.52,243.1
2016,6,23,18,30,530.0,37.0,4.2,18.0,124.0,244.4,186.19
2016,6,23,18,45,424.0,29.0,3.95,17.5,83.5,174.2,124.25
2016,6,23,19,0,318.0,21.0,3.7,17.0,43.0,111.25,58.43
2016,6,23,19,15,159.0,10.5,3.6,16.5,21.5,39.25,0.0
2016,6,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,4.5,2.4,12.5,6.0,0.0,0.0
2016,6,24,5,0,125.0,9.0,2.6,13.0,12.0,8.19,0.0
2016,6,24,5,15,276.0,19.0,2.75,13.0,44.5,15.33,3.83
2016,6,24,5,30,427.0,29.0,2.9,13.0,77.0,23.18,14.29
2016,6,24,5,45,514.5,36.0,3.05,13.5,122.5,30.61,21.42
2016,6,24,6,0,602.0,43.0,3.2,14.0,168.0,35.84,26.36
2016,6,24,6,15,657.0,48.0,3.25,14.5,219.0,39.07,29.35
2016,6,24,6,30,712.0,53.0,3.3,15.0,270.0,42.25,32.14
2016,6,24,6,45,748.0,57.0,3.35,16.0,322.5,44.43,33.88
2016,6,24,7,0,784.0,61.0,3.4,17.0,375.0,46.55,35.49
2016,6,24,7,15,811.5,64.0,3.45,17.5,428.5,55.26,42.89
2016,6,24,7,30,839.0,67.0,3.5,18.0,482.0,59.11,45.97
2016,6,24,7,45,858.5,70.5,3.55,18.5,533.5,115.29,60.32
2016,6,24,8,0,878.0,74.0,3.6,19.0,585.0,173.67,98.3
2016,6,24,8,15,894.5,76.0,3.6,19.5,634.0,232.36,145.31
2016,6,24,8,30,911.0,78.0,3.6,20.0,683.0,292.42,197.09
2016,6,24,8,45,922.5,80.5,3.65,20.5,728.0,352.48,249.91
2016,6,24,9,0,934.0,83.0,3.7,21.0,773.0,412.86,302.35
2016,6,24,9,15,944.0,84.5,3.75,21.5,814.0,471.86,352.46
2016,6,24,9,30,954.0,86.0,3.8,22.0,855.0,530.49,400.71
2016,6,24,9,45,960.5,88.5,3.9,22.5,889.5,587.47,446.26
2016,6,24,10,0,967.0,91.0,4.0,23.0,924.0,643.22,489.44
2016,6,24,10,15,973.0,92.0,4.1,23.0,953.0,695.91,530.16
2016,6,24,10,30,979.0,93.0,4.2,23.0,982.0,746.81,568.66
2016,6,24,10,45,982.5,94.0,4.3,23.5,1003.5,793.92,601.51
2016,6,24,11,0,986.0,95.0,4.4,24.0,1025.0,838.62,631.08
2016,6,24,11,15,989.0,95.5,4.45,24.0,1039.0,879.87,659.05
2016,6,24,11,30,992.0,96.0,4.5,24.0,1053.0,918.31,685.0
2016,6,24,11,45,993.0,97.0,4.6,24.5,1059.5,952.53,707.06
2016,6,24,12,0,994.0,98.0,4.7,25.0,1066.0,983.57,726.91
2016,6,24,12,15,994.0,98.0,4.75,25.0,1064.5,1009.47,744.39
2016,6,24,12,30,994.0,98.0,4.8,25.0,1063.0,1031.88,759.64
2016,6,24,12,45,988.0,100.5,4.9,25.5,1053.0,1047.36,769.27
2016,6,24,13,0,982.0,103.0,5.0,26.0,1043.0,1059.01,776.5
2016,6,24,13,15,979.0,102.5,5.05,26.0,1025.5,1066.74,782.41
2016,6,24,13,30,976.0,102.0,5.1,26.0,1008.0,1070.56,785.9
2016,6,24,13,45,972.0,100.5,5.15,26.0,984.0,1068.45,785.63
2016,6,24,14,0,968.0,99.0,5.2,26.0,960.0,1062.42,782.92
2016,6,24,14,15,962.0,98.0,5.2,26.0,929.0,1051.09,776.4
2016,6,24,14,30,956.0,97.0,5.2,26.0,898.0,1036.02,767.53
2016,6,24,14,45,947.5,95.5,5.2,26.0,860.5,1014.39,754.36
2016,6,24,15,0,939.0,94.0,5.2,26.0,823.0,989.33,738.94
2016,6,24,15,15,928.0,92.0,5.2,25.5,780.5,958.17,720.82
2016,6,24,15,30,917.0,90.0,5.2,25.0,738.0,924.04,700.52
2016,6,24,15,45,902.5,88.0,5.2,25.0,691.0,884.16,674.63
2016,6,24,16,0,888.0,86.0,5.2,25.0,644.0,841.99,646.92
2016,6,24,16,15,870.0,83.0,5.1,24.5,593.5,793.88,615.37
2016,6,24,16,30,852.0,80.0,5.0,24.0,543.0,744.27,582.28
2016,6,24,16,45,827.0,77.0,4.95,23.5,490.0,693.83,548.2
2016,6,24,17,0,802.0,74.0,4.9,23.0,437.0,637.25,507.9
2016,6,24,17,15,769.0,70.0,4.7,22.5,383.5,574.56,460.15
2016,6,24,17,30,736.0,66.0,4.5,22.0,330.0,513.0,411.83
2016,6,24,17,45,687.5,61.5,4.35,21.5,277.0,444.27,356.36
2016,6,24,18,0,639.0,57.0,4.2,21.0,224.0,381.05,303.41
2016,6,24,18,15,568.0,50.0,3.9,20.0,174.5,307.84,241.4
2016,6,24,18,30,497.0,43.0,3.6,19.0,125.0,241.62,183.59
2016,6,24,18,45,377.5,33.5,3.3,18.0,83.5,165.48,118.19
2016,6,24,19,0,258.0,24.0,3.0,17.0,42.0,99.91,52.97
2016,6,24,19,15,129.0,12.0,2.95,16.5,21.0,35.1,0.0
2016,6,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,5,15,197.0,16.0,1.35,13.5,38.0,12.6,1.91
2016,6,25,5,30,394.0,32.0,1.5,14.0,76.0,25.84,16.49
2016,6,25,5,45,488.5,39.5,1.7,15.0,122.0,31.03,21.66
2016,6,25,6,0,583.0,47.0,1.9,16.0,168.0,36.12,26.39
2016,6,25,6,15,640.0,53.0,1.95,16.5,219.5,43.38,32.93
2016,6,25,6,30,697.0,59.0,2.0,17.0,271.0,47.22,36.27
2016,6,25,6,45,738.0,62.5,2.1,18.0,324.5,48.8,37.44
2016,6,25,7,0,779.0,66.0,2.2,19.0,378.0,50.37,38.53
2016,6,25,7,15,807.0,69.5,2.4,20.0,431.5,51.81,39.47
2016,6,25,7,30,835.0,73.0,2.6,21.0,485.0,54.14,41.14
2016,6,25,7,45,856.5,75.5,2.85,22.0,537.0,117.9,61.88
2016,6,25,8,0,878.0,78.0,3.1,23.0,589.0,175.8,98.41
2016,6,25,8,15,893.5,80.5,3.25,23.5,637.5,234.76,144.8
2016,6,25,8,30,909.0,83.0,3.4,24.0,686.0,294.99,195.87
2016,6,25,8,45,921.5,84.5,3.55,25.0,731.0,354.54,246.96
2016,6,25,9,0,934.0,86.0,3.7,26.0,776.0,414.5,297.62
2016,6,25,9,15,943.0,88.0,3.75,26.5,816.0,473.56,346.79
2016,6,25,9,30,952.0,90.0,3.8,27.0,856.0,532.13,394.05
2016,6,25,9,45,955.5,93.5,3.9,27.5,889.5,588.33,438.12
2016,6,25,10,0,959.0,97.0,4.0,28.0,923.0,643.01,479.64
2016,6,25,10,15,964.0,98.0,4.0,28.0,951.0,694.78,518.62
2016,6,25,10,30,969.0,99.0,4.0,28.0,979.0,744.7,555.29
2016,6,25,10,45,972.5,100.0,4.05,28.5,999.5,791.47,587.22
2016,6,25,11,0,976.0,101.0,4.1,29.0,1020.0,835.86,615.71
2016,6,25,11,15,978.0,101.5,4.1,29.0,1034.0,876.05,642.1
2016,6,25,11,30,980.0,102.0,4.1,29.0,1048.0,913.39,666.45
2016,6,25,11,45,980.5,102.5,4.1,29.5,1053.5,946.46,686.48
2016,6,25,12,0,981.0,103.0,4.1,30.0,1059.0,976.37,704.31
2016,6,25,12,15,980.5,103.0,4.1,30.0,1057.0,1001.61,720.48
2016,6,25,12,30,980.0,103.0,4.1,30.0,1055.0,1023.4,734.46
2016,6,25,12,45,977.5,103.0,4.2,30.0,1045.5,1039.69,745.61
2016,6,25,13,0,975.0,103.0,4.3,30.0,1036.0,1052.22,754.49
2016,6,25,13,15,972.0,102.5,4.3,30.0,1019.0,1059.94,759.8
2016,6,25,13,30,969.0,102.0,4.3,30.0,1002.0,1063.78,762.77
2016,6,25,13,45,963.5,101.5,4.35,30.0,977.5,1061.26,762.13
2016,6,25,14,0,958.0,101.0,4.4,30.0,953.0,1054.88,759.18
2016,6,25,14,15,951.0,100.0,4.4,29.5,922.0,1042.72,753.83
2016,6,25,14,30,944.0,99.0,4.4,29.0,891.0,1026.86,746.19
2016,6,25,14,45,935.0,97.5,4.45,29.0,853.5,1004.99,733.47
2016,6,25,15,0,926.0,96.0,4.5,29.0,816.0,979.75,718.56
2016,6,25,15,15,915.0,94.0,4.5,28.5,773.5,948.93,701.07
2016,6,25,15,30,904.0,92.0,4.5,28.0,731.0,915.19,681.47
2016,6,25,15,45,889.0,90.0,4.5,28.0,684.0,875.29,656.15
2016,6,25,16,0,874.0,88.0,4.5,28.0,637.0,833.18,629.09
2016,6,25,16,15,855.5,85.0,4.45,27.5,587.0,785.2,598.61
2016,6,25,16,30,837.0,82.0,4.4,27.0,537.0,741.68,570.81
2016,6,25,16,45,813.0,78.5,4.4,26.5,484.5,686.16,533.88
2016,6,25,17,0,789.0,75.0,4.4,26.0,432.0,630.28,494.94
2016,6,25,17,15,755.5,71.0,4.25,25.0,379.0,567.86,449.36
2016,6,25,17,30,722.0,67.0,4.1,24.0,326.0,506.65,402.98
2016,6,25,17,45,676.5,61.5,3.95,23.5,274.0,439.05,349.1
2016,6,25,18,0,631.0,56.0,3.8,23.0,222.0,376.63,297.37
2016,6,25,18,15,561.5,49.5,3.4,22.0,173.0,305.03,237.15
2016,6,25,18,30,492.0,43.0,3.0,21.0,124.0,240.23,180.98
2016,6,25,18,45,381.5,33.0,2.65,20.0,83.0,166.5,117.92
2016,6,25,19,0,271.0,23.0,2.3,19.0,42.0,102.42,54.01
2016,6,25,19,15,135.5,11.5,2.2,18.5,21.0,35.96,0.0
2016,6,25,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,5,15,201.0,15.5,1.05,15.5,37.5,12.19,1.35
2016,6,26,5,30,402.0,31.0,1.2,16.0,75.0,24.99,15.58
2016,6,26,5,45,490.5,39.0,1.35,17.0,120.5,30.64,21.12
2016,6,26,6,0,579.0,47.0,1.5,18.0,166.0,36.14,26.18
2016,6,26,6,15,635.0,52.5,1.55,18.5,216.5,42.95,32.27
2016,6,26,6,30,691.0,58.0,1.6,19.0,267.0,46.37,35.23
2016,6,26,6,45,691.0,63.5,1.7,19.5,306.0,49.35,37.68
2016,6,26,7,0,691.0,69.0,1.8,20.0,345.0,52.11,39.88
2016,6,26,7,15,757.0,71.0,1.85,20.5,411.5,52.56,40.03
2016,6,26,7,30,823.0,73.0,1.9,21.0,478.0,53.2,40.34
2016,6,26,7,45,844.0,76.0,2.0,22.0,529.5,116.57,61.42
2016,6,26,8,0,865.0,79.0,2.1,23.0,581.0,174.03,97.43
2016,6,26,8,15,880.5,81.5,2.15,23.5,629.5,232.24,142.91
2016,6,26,8,30,896.0,84.0,2.2,24.0,678.0,291.73,192.95
2016,6,26,8,45,908.5,86.0,2.25,25.0,722.5,350.95,243.22
2016,6,26,9,0,921.0,88.0,2.3,26.0,767.0,410.61,292.98
2016,6,26,9,15,930.0,89.5,2.35,26.5,806.5,468.58,340.72
2016,6,26,9,30,939.0,91.0,2.4,27.0,846.0,526.09,386.56
2016,6,26,9,45,948.5,91.0,2.5,28.0,881.0,581.9,428.94
2016,6,26,10,0,958.0,91.0,2.6,29.0,916.0,636.77,469.09
2016,6,26,10,15,963.0,92.0,2.7,29.0,943.5,688.47,507.63
2016,6,26,10,30,968.0,93.0,2.8,29.0,971.0,738.33,543.99
2016,6,26,10,45,972.0,93.0,2.9,29.5,992.0,784.54,575.07
2016,6,26,11,0,976.0,93.0,3.0,30.0,1013.0,828.39,602.96
2016,6,26,11,15,978.0,93.5,3.1,30.0,1026.5,868.55,629.4
2016,6,26,11,30,980.0,94.0,3.2,30.0,1040.0,905.86,653.89
2016,6,26,11,45,981.0,94.5,3.3,30.5,1045.5,939.34,674.47
2016,6,26,12,0,982.0,95.0,3.4,31.0,1051.0,969.66,692.93
2016,6,26,12,15,981.5,94.5,3.5,31.0,1049.5,994.39,709.21
2016,6,26,12,30,981.0,94.0,3.6,31.0,1048.0,1015.64,723.36
2016,6,26,12,45,968.5,101.0,3.75,31.5,1035.5,1029.13,731.54
2016,6,26,13,0,956.0,108.0,3.9,32.0,1023.0,1038.74,737.37
2016,6,26,13,15,953.0,107.5,4.05,31.5,1006.0,1046.42,745.1
2016,6,26,13,30,950.0,107.0,4.2,31.0,989.0,1050.28,750.54
2016,6,26,13,45,944.5,106.0,4.35,31.0,964.5,1047.34,750.23
2016,6,26,14,0,939.0,105.0,4.5,31.0,940.0,1040.6,747.61
2016,6,26,14,15,932.0,103.5,4.55,31.0,909.0,1028.12,740.81
2016,6,26,14,30,925.0,102.0,4.6,31.0,878.0,1012.01,731.77
2016,6,26,14,45,915.5,101.0,4.7,31.0,841.0,990.55,719.58
2016,6,26,15,0,906.0,100.0,4.8,31.0,804.0,965.81,705.52
2016,6,26,15,15,894.0,98.0,4.85,30.5,762.0,934.58,688.12
2016,6,26,15,30,882.0,96.0,4.9,30.0,720.0,900.54,668.64
2016,6,26,15,45,866.0,94.0,4.95,30.0,673.5,860.48,643.43
2016,6,26,16,0,850.0,92.0,5.0,30.0,627.0,818.32,616.5
2016,6,26,16,15,831.0,89.0,4.95,29.5,577.0,777.29,590.74
2016,6,26,16,30,812.0,86.0,4.9,29.0,527.0,728.0,558.66
2016,6,26,16,45,785.5,82.5,4.85,28.5,475.0,671.71,520.9
2016,6,26,17,0,759.0,79.0,4.8,28.0,423.0,615.32,481.11
2016,6,26,17,15,725.0,74.5,4.55,27.0,370.5,553.35,435.53
2016,6,26,17,30,691.0,70.0,4.3,26.0,318.0,492.7,389.52
2016,6,26,17,45,644.5,64.5,4.05,25.5,267.0,428.09,338.1
2016,6,26,18,0,598.0,59.0,3.8,25.0,216.0,365.05,286.25
2016,6,26,18,15,528.0,51.5,3.35,24.0,168.0,293.79,226.85
2016,6,26,18,30,458.0,44.0,2.9,23.0,120.0,229.44,171.69
2016,6,26,18,45,349.5,33.5,2.5,22.5,80.0,157.61,110.66
2016,6,26,19,0,241.0,23.0,2.1,22.0,40.0,95.28,49.68
2016,6,26,19,15,120.5,11.5,2.05,21.0,20.0,33.22,0.0
2016,6,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.0,1.3,16.5,36.5,11.77,0.8
2016,6,27,5,30,389.0,30.0,1.5,17.0,73.0,24.1,14.72
2016,6,27,5,45,477.5,38.0,1.7,18.0,117.5,29.78,20.25
2016,6,27,6,0,566.0,46.0,1.9,19.0,162.0,35.3,25.31
2016,6,27,6,15,622.0,51.5,1.95,19.5,212.0,42.05,31.33
2016,6,27,6,30,678.0,57.0,2.0,20.0,262.0,45.49,34.3
2016,6,27,6,45,716.0,61.5,2.05,20.5,314.0,47.92,36.28
2016,6,27,7,0,754.0,66.0,2.1,21.0,366.0,50.26,38.11
2016,6,27,7,15,781.5,69.5,2.25,22.0,418.0,51.67,39.01
2016,6,27,7,30,809.0,73.0,2.4,23.0,470.0,53.01,39.83
2016,6,27,7,45,828.0,76.0,2.6,24.0,520.0,114.65,60.18
2016,6,27,8,0,847.0,79.0,2.8,25.0,570.0,170.9,95.12
2016,6,27,8,15,862.5,81.5,2.9,26.0,617.5,228.05,139.23
2016,6,27,8,30,878.0,84.0,3.0,27.0,665.0,286.49,187.78
2016,6,27,8,45,888.0,87.0,3.1,28.0,708.5,344.7,237.03
2016,6,27,9,0,898.0,90.0,3.2,29.0,752.0,403.11,285.67
2016,6,27,9,15,907.0,92.0,3.15,29.5,791.0,460.25,332.44
2016,6,27,9,30,916.0,94.0,3.1,30.0,830.0,516.97,377.33
2016,6,27,9,45,911.0,102.5,3.05,30.5,860.0,571.01,418.64
2016,6,27,10,0,906.0,111.0,3.0,31.0,890.0,622.79,456.77
2016,6,27,10,15,911.5,112.0,2.95,31.0,917.5,672.51,493.25
2016,6,27,10,30,917.0,113.0,2.9,31.0,945.0,720.56,527.55
2016,6,27,10,45,919.5,115.0,2.85,31.5,965.0,765.43,557.56
2016,6,27,11,0,922.0,117.0,2.8,32.0,985.0,807.98,583.67
2016,6,27,11,15,924.0,117.5,2.8,32.0,998.0,846.38,608.19
2016,6,27,11,30,926.0,118.0,2.8,32.0,1011.0,882.11,630.83
2016,6,27,11,45,925.5,119.5,2.85,32.5,1016.5,913.79,649.78
2016,6,27,12,0,925.0,121.0,2.9,33.0,1022.0,942.47,666.73
2016,6,27,12,15,924.5,121.0,3.05,33.0,1020.5,966.69,682.95
2016,6,27,12,30,924.0,121.0,3.2,33.0,1019.0,987.67,697.22
2016,6,27,12,45,924.0,119.5,3.35,33.0,1010.0,1004.35,708.87
2016,6,27,13,0,924.0,118.0,3.5,33.0,1001.0,1017.51,718.43
2016,6,27,13,15,920.0,117.0,3.65,33.0,984.0,1023.62,723.65
2016,6,27,13,30,916.0,116.0,3.8,33.0,967.0,1026.0,726.67
2016,6,27,13,45,909.0,116.0,3.95,33.0,943.0,1022.72,726.2
2016,6,27,14,0,902.0,116.0,4.1,33.0,919.0,1015.8,723.52
2016,6,27,14,15,895.0,114.5,4.2,32.5,888.5,1003.75,718.8
2016,6,27,14,30,888.0,113.0,4.3,32.0,858.0,988.19,711.87
2016,6,27,14,45,877.5,112.0,4.45,32.0,821.5,966.45,699.74
2016,6,27,15,0,867.0,111.0,4.6,32.0,785.0,941.59,685.52
2016,6,27,15,15,854.5,108.5,4.65,31.5,743.5,910.34,667.88
2016,6,27,15,30,842.0,106.0,4.7,31.0,702.0,876.43,648.38
2016,6,27,15,45,826.0,103.5,4.8,31.0,656.0,844.72,629.22
2016,6,27,16,0,810.0,101.0,4.9,31.0,610.0,802.91,602.81
2016,6,27,16,15,790.0,97.5,4.85,30.5,561.5,755.01,572.21
2016,6,27,16,30,770.0,94.0,4.8,30.0,513.0,705.93,540.26
2016,6,27,16,45,743.0,90.0,4.8,29.5,462.0,650.38,503.16
2016,6,27,17,0,716.0,86.0,4.8,29.0,411.0,597.08,465.31
2016,6,27,17,15,681.0,81.0,4.6,28.5,360.0,535.87,419.66
2016,6,27,17,30,646.0,76.0,4.4,28.0,309.0,476.23,373.93
2016,6,27,17,45,597.5,70.0,4.2,27.5,258.5,410.27,321.95
2016,6,27,18,0,549.0,64.0,4.0,27.0,208.0,348.03,271.22
2016,6,27,18,15,478.5,55.5,3.45,26.0,161.5,277.94,213.27
2016,6,27,18,30,408.0,47.0,2.9,25.0,115.0,214.88,159.82
2016,6,27,18,45,303.5,35.5,2.4,24.0,76.5,145.93,102.07
2016,6,27,19,0,199.0,24.0,1.9,23.0,38.0,86.08,44.74
2016,6,27,19,15,99.5,12.0,1.8,22.5,19.0,29.78,0.0
2016,6,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,132.5,18.0,0.8,18.5,32.0,14.12,1.64
2016,6,28,5,30,265.0,36.0,0.8,19.0,64.0,28.07,17.87
2016,6,28,5,45,357.5,46.5,0.85,19.5,106.0,37.01,26.35
2016,6,28,6,0,450.0,57.0,0.9,20.0,148.0,44.29,33.02
2016,6,28,6,15,510.0,65.0,0.85,20.5,196.0,49.04,37.29
2016,6,28,6,30,570.0,73.0,0.8,21.0,244.0,53.6,41.21
2016,6,28,6,45,615.5,78.0,0.75,22.0,295.0,55.55,42.64
2016,6,28,7,0,661.0,83.0,0.7,23.0,346.0,57.45,43.95
2016,6,28,7,15,692.0,88.0,0.55,24.0,397.0,59.14,45.03
2016,6,28,7,30,723.0,93.0,0.4,25.0,448.0,60.71,45.97
2016,6,28,7,45,747.0,97.0,0.3,26.0,497.5,116.04,63.31
2016,6,28,8,0,771.0,101.0,0.2,27.0,547.0,169.38,95.32
2016,6,28,8,15,789.0,104.5,0.2,27.5,594.0,223.94,135.97
2016,6,28,8,30,807.0,108.0,0.2,28.0,641.0,280.26,180.89
2016,6,28,8,45,820.5,111.0,0.25,29.0,684.5,336.35,226.04
2016,6,28,9,0,834.0,114.0,0.3,30.0,728.0,393.19,270.88
2016,6,28,9,15,844.5,116.0,0.45,30.5,766.5,452.4,317.23
2016,6,28,9,30,855.0,118.0,0.6,31.0,805.0,506.72,358.96
2016,6,28,9,45,877.0,112.0,0.75,31.5,842.0,560.25,399.04
2016,6,28,10,0,899.0,106.0,0.9,32.0,879.0,614.08,438.23
2016,6,28,10,15,904.5,107.0,1.05,32.0,905.5,663.46,474.25
2016,6,28,10,30,910.0,108.0,1.2,32.0,932.0,711.18,508.42
2016,6,28,10,45,911.5,110.0,1.4,32.0,952.0,755.03,539.68
2016,6,28,11,0,913.0,112.0,1.6,32.0,972.0,796.51,567.53
2016,6,28,11,15,915.5,113.0,1.7,32.0,985.0,835.4,592.67
2016,6,28,11,30,918.0,114.0,1.8,32.0,998.0,871.7,616.08
2016,6,28,11,45,917.0,115.0,1.95,32.5,1003.5,902.26,635.04
2016,6,28,12,0,916.0,116.0,2.1,33.0,1009.0,929.81,652.08
2016,6,28,12,15,916.0,116.0,2.25,32.5,1007.5,954.24,669.89
2016,6,28,12,30,916.0,116.0,2.4,32.0,1006.0,975.49,685.85
2016,6,28,12,45,899.0,126.0,2.55,32.0,992.5,986.64,694.21
2016,6,28,13,0,882.0,136.0,2.7,32.0,979.0,994.06,700.41
2016,6,28,13,15,878.5,135.0,2.85,32.0,963.0,1000.6,706.15
2016,6,28,13,30,875.0,134.0,3.0,32.0,947.0,1003.56,709.74
2016,6,28,13,45,872.0,131.5,3.15,32.0,924.5,1001.97,710.54
2016,6,28,14,0,869.0,129.0,3.3,32.0,902.0,996.79,709.16
2016,6,28,14,15,862.0,127.5,3.4,31.5,873.0,985.16,704.81
2016,6,28,14,30,855.0,126.0,3.5,31.0,844.0,970.13,698.33
2016,6,28,14,45,848.0,123.0,3.65,31.0,809.0,950.27,687.63
2016,6,28,15,0,841.0,120.0,3.8,31.0,774.0,927.24,674.8
2016,6,28,15,15,829.0,117.5,3.85,30.5,733.5,906.03,663.92
2016,6,28,15,30,817.0,115.0,3.9,30.0,693.0,872.88,644.93
2016,6,28,15,45,804.0,111.0,3.95,30.0,649.0,834.74,621.11
2016,6,28,16,0,791.0,107.0,4.0,30.0,605.0,794.44,595.57
2016,6,28,16,15,771.0,103.5,3.95,29.5,557.0,747.2,565.61
2016,6,28,16,30,751.0,100.0,3.9,29.0,509.0,698.8,534.32
2016,6,28,16,45,728.0,94.5,3.9,28.5,459.0,645.2,498.7
2016,6,28,17,0,705.0,89.0,3.9,28.0,409.0,593.78,462.32
2016,6,28,17,15,670.5,84.0,3.75,27.5,358.0,533.35,417.66
2016,6,28,17,30,636.0,79.0,3.6,27.0,307.0,474.44,372.78
2016,6,28,17,45,590.5,72.0,3.5,26.5,257.5,409.35,321.7
2016,6,28,18,0,545.0,65.0,3.4,26.0,208.0,347.7,271.57
2016,6,28,18,15,475.0,56.5,3.15,25.0,161.5,277.96,214.02
2016,6,28,18,30,405.0,48.0,2.9,24.0,115.0,215.17,160.76
2016,6,28,18,45,302.0,36.0,2.65,23.0,76.5,146.25,102.84
2016,6,28,19,0,199.0,24.0,2.4,22.0,38.0,86.28,45.1
2016,6,28,19,15,99.5,12.0,2.3,21.5,19.0,29.85,0.0
2016,6,28,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,29,5,15,178.0,15.5,2.25,15.0,34.5,12.24,0.36
2016,6,29,5,30,356.0,31.0,2.3,15.0,69.0,25.03,15.56
2016,6,29,5,45,452.5,39.0,2.4,15.5,113.5,30.66,21.22
2016,6,29,6,0,549.0,47.0,2.5,16.0,158.0,36.14,26.38
2016,6,29,6,15,606.5,52.5,2.55,16.5,208.0,39.31,29.3
2016,6,29,6,30,664.0,58.0,2.6,17.0,258.0,46.34,35.49
2016,6,29,6,45,707.5,62.0,2.7,18.0,310.5,48.34,37.04
2016,6,29,7,0,751.0,66.0,2.8,19.0,363.0,50.31,38.48
2016,6,29,7,15,779.0,69.5,2.85,19.5,415.0,51.72,39.48
2016,6,29,7,30,807.0,73.0,2.9,20.0,467.0,53.06,40.39
2016,6,29,7,45,830.5,75.0,2.95,21.0,518.5,112.48,59.62
2016,6,29,8,0,854.0,77.0,3.0,22.0,570.0,168.72,94.37
2016,6,29,8,15,870.0,79.0,3.0,22.5,618.0,226.0,139.21
2016,6,29,8,30,886.0,81.0,3.0,23.0,666.0,284.62,188.89
2016,6,29,8,45,900.0,82.5,3.05,23.5,711.0,343.35,239.73
2016,6,29,9,0,914.0,84.0,3.1,24.0,756.0,402.7,290.53
2016,6,29,9,15,923.5,85.5,3.15,24.5,795.5,460.54,339.02
2016,6,29,9,30,933.0,87.0,3.2,25.0,835.0,518.0,385.7
2016,6,29,9,45,934.5,92.0,3.3,25.5,868.0,573.54,429.52
2016,6,29,10,0,936.0,97.0,3.4,26.0,901.0,627.42,470.67
2016,6,29,10,15,941.5,98.0,3.5,26.0,929.0,678.57,509.69
2016,6,29,10,30,947.0,99.0,3.6,26.0,957.0,727.97,546.56
2016,6,29,10,45,951.5,99.5,3.75,26.5,978.0,774.28,578.98
2016,6,29,11,0,956.0,100.0,3.9,27.0,999.0,818.33,607.96
2016,6,29,11,15,958.5,100.5,4.0,27.0,1013.0,858.36,634.96
2016,6,29,11,30,961.0,101.0,4.1,27.0,1027.0,895.65,660.03
2016,6,29,11,45,962.5,101.0,4.2,27.0,1033.5,928.75,682.23
2016,6,29,12,0,964.0,101.0,4.3,27.0,1040.0,958.78,702.4
2016,6,29,12,15,964.5,101.0,4.4,27.0,1039.0,984.71,719.88
2016,6,29,12,30,965.0,101.0,4.5,27.0,1038.0,1007.28,735.22
2016,6,29,12,45,959.0,103.5,4.6,27.0,1027.5,1022.58,745.89
2016,6,29,13,0,953.0,106.0,4.7,27.0,1017.0,1034.15,754.58
2016,6,29,13,15,950.5,105.5,4.75,26.5,1001.0,1042.41,762.36
2016,6,29,13,30,948.0,105.0,4.8,26.0,985.0,1046.87,767.8
2016,6,29,13,45,944.0,104.0,4.9,26.0,962.0,1045.53,768.46
2016,6,29,14,0,940.0,103.0,5.0,26.0,939.0,1040.37,766.74
2016,6,29,14,15,934.0,102.0,5.0,25.5,909.5,1029.51,762.04
2016,6,29,14,30,928.0,101.0,5.0,25.0,880.0,1014.99,755.01
2016,6,29,14,45,921.0,99.0,5.0,24.5,844.0,994.9,744.27
2016,6,29,15,0,914.0,97.0,5.0,24.0,808.0,971.4,731.24
2016,6,29,15,15,904.0,95.0,4.95,23.5,767.0,941.89,713.67
2016,6,29,15,30,894.0,93.0,4.9,23.0,726.0,909.45,693.99
2016,6,29,15,45,882.0,90.0,4.85,22.5,680.5,871.41,670.22
2016,6,29,16,0,870.0,87.0,4.8,22.0,635.0,830.96,644.49
2016,6,29,16,15,853.0,84.5,4.65,21.5,586.0,784.93,613.84
2016,6,29,16,30,836.0,82.0,4.5,21.0,537.0,743.31,586.05
2016,6,29,16,45,814.5,78.0,4.4,20.5,485.5,689.05,548.67
2016,6,29,17,0,793.0,74.0,4.3,20.0,434.0,634.21,509.41
2016,6,29,17,15,761.5,70.0,4.15,19.5,381.5,572.83,462.74
2016,6,29,17,30,730.0,66.0,4.0,19.0,329.0,512.44,415.31
2016,6,29,17,45,686.5,61.0,3.85,18.5,277.0,445.96,361.35
2016,6,29,18,0,643.0,56.0,3.7,18.0,225.0,384.41,309.37
2016,6,29,18,15,574.5,49.0,3.5,17.0,175.5,311.8,247.35
2016,6,29,18,30,506.0,42.0,3.3,16.0,126.0,245.9,189.21
2016,6,29,18,45,395.0,32.5,3.1,15.5,84.5,171.44,123.92
2016,6,29,19,0,284.0,23.0,2.9,15.0,43.0,106.66,57.62
2016,6,29,19,15,142.0,11.5,2.8,14.5,21.5,37.59,0.0
2016,6,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,5,15,192.0,15.5,2.75,11.5,36.0,12.28,0.01
2016,6,30,5,30,384.0,31.0,2.8,12.0,72.0,25.13,15.83
2016,6,30,5,45,481.0,39.0,2.85,12.5,118.0,30.78,21.6
2016,6,30,6,0,578.0,47.0,2.9,13.0,164.0,36.29,26.85
2016,6,30,6,15,636.5,52.5,2.85,13.5,215.0,43.13,33.09
2016,6,30,6,30,695.0,58.0,2.8,14.0,266.0,46.55,36.13
2016,6,30,6,45,734.5,62.5,2.75,15.0,319.0,48.96,38.06
2016,6,30,7,0,774.0,67.0,2.7,16.0,372.0,51.29,39.84
2016,6,30,7,15,802.5,70.5,2.6,16.5,425.5,52.69,40.84
2016,6,30,7,30,831.0,74.0,2.5,17.0,479.0,54.02,41.76
2016,6,30,7,45,852.5,76.5,2.45,17.5,531.0,114.16,61.4
2016,6,30,8,0,874.0,79.0,2.4,18.0,583.0,171.89,97.54
2016,6,30,8,15,890.0,81.5,2.25,18.5,632.0,230.81,144.05
2016,6,30,8,30,906.0,84.0,2.1,19.0,681.0,291.07,195.43
2016,6,30,8,45,919.0,85.5,2.0,20.0,726.5,350.75,246.84
2016,6,30,9,0,932.0,87.0,1.9,21.0,772.0,410.91,297.62
2016,6,30,9,15,941.5,89.0,1.85,21.5,812.5,470.25,346.88
2016,6,30,9,30,951.0,91.0,1.8,22.0,853.0,529.19,394.03
2016,6,30,9,45,954.0,94.5,1.8,23.0,886.5,585.3,436.69
2016,6,30,10,0,957.0,98.0,1.8,24.0,920.0,639.86,476.45
2016,6,30,10,15,962.5,99.0,1.85,24.5,948.5,692.1,514.34
2016,6,30,10,30,968.0,100.0,1.9,25.0,977.0,742.54,549.85
2016,6,30,10,45,971.5,101.0,2.0,25.5,998.0,789.55,581.83
2016,6,30,11,0,975.0,102.0,2.1,26.0,1019.0,834.19,610.3
2016,6,30,11,15,977.5,102.5,2.1,26.5,1033.0,875.02,635.12
2016,6,30,11,30,980.0,103.0,2.1,27.0,1047.0,913.06,657.82
2016,6,30,11,45,980.5,103.5,2.15,27.5,1053.0,946.43,677.81
2016,6,30,12,0,981.0,104.0,2.2,28.0,1059.0,976.63,695.7
2016,6,30,12,15,980.5,104.0,2.35,28.0,1057.5,1002.17,713.06
2016,6,30,12,30,980.0,104.0,2.5,28.0,1056.0,1024.25,728.33
2016,6,30,12,45,968.5,110.0,2.65,28.0,1043.5,1038.01,738.48
2016,6,30,13,0,957.0,116.0,2.8,28.0,1031.0,1047.91,746.35
2016,6,30,13,15,953.5,115.5,2.9,28.0,1014.0,1055.44,752.39
2016,6,30,13,30,950.0,115.0,3.0,28.0,997.0,1059.15,756.13
2016,6,30,13,45,943.5,114.5,3.1,28.0,972.0,1056.05,755.72
2016,6,30,14,0,937.0,114.0,3.2,28.0,947.0,1049.15,753.03
2016,6,30,14,15,929.5,112.5,3.3,28.0,916.0,1036.51,746.77
2016,6,30,14,30,922.0,111.0,3.4,28.0,885.0,1020.23,738.25
2016,6,30,14,45,911.5,110.0,3.5,28.0,847.5,998.11,725.97
2016,6,30,15,0,901.0,109.0,3.6,28.0,810.0,972.73,711.54
2016,6,30,15,15,889.0,107.0,3.6,27.5,767.5,941.83,694.13
2016,6,30,15,30,877.0,105.0,3.6,27.0,725.0,908.11,674.71
2016,6,30,15,45,859.5,103.0,3.65,27.0,678.0,874.74,654.31
2016,6,30,16,0,842.0,101.0,3.7,27.0,631.0,831.23,626.72
2016,6,30,16,15,822.0,97.5,3.7,26.5,581.0,782.24,595.91
2016,6,30,16,30,802.0,94.0,3.7,26.0,531.0,731.95,563.59
2016,6,30,16,45,774.0,90.5,3.75,25.5,478.5,674.92,525.81
2016,6,30,17,0,746.0,87.0,3.8,25.0,426.0,617.89,485.71
2016,6,30,17,15,710.0,82.0,3.75,24.0,373.0,556.92,441.42
2016,6,30,17,30,674.0,77.0,3.7,23.0,320.0,495.21,394.89
2016,6,30,17,45,622.0,71.0,3.65,22.5,267.5,425.85,339.84
2016,6,30,18,0,570.0,65.0,3.6,22.0,215.0,360.51,286.06
2016,6,30,18,15,495.5,57.0,3.4,21.0,167.0,287.93,225.34
2016,6,30,18,30,421.0,49.0,3.2,20.0,119.0,222.71,169.23
2016,6,30,18,45,304.0,37.5,3.05,19.0,79.0,148.85,106.59
2016,6,30,19,0,187.0,26.0,2.9,18.0,39.0,84.83,45.09
2016,6,30,19,15,93.5,13.0,2.8,17.5,19.5,29.75,0.0
2016,6,30,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,1.7,13.0,32.0,13.36,0.0
2016,7,1,5,30,281.0,34.0,1.8,13.0,64.0,27.79,17.97
2016,7,1,5,45,377.0,44.5,1.9,13.5,107.0,35.44,25.6
2016,7,1,6,0,473.0,55.0,2.0,14.0,150.0,42.81,32.52
2016,7,1,6,15,536.0,62.0,2.0,14.5,199.0,46.82,36.25
2016,7,1,6,30,599.0,69.0,2.0,15.0,248.0,50.72,39.69
2016,7,1,6,45,643.0,75.0,2.0,16.0,299.5,53.59,42.0
2016,7,1,7,0,687.0,81.0,2.0,17.0,351.0,56.32,44.1
2016,7,1,7,15,718.5,85.5,1.95,18.0,403.0,57.75,45.0
2016,7,1,7,30,750.0,90.0,1.9,19.0,455.0,65.21,51.07
2016,7,1,7,45,774.0,94.0,1.85,20.0,506.0,113.3,62.8
2016,7,1,8,0,798.0,98.0,1.8,21.0,557.0,168.27,96.65
2016,7,1,8,15,816.0,101.0,1.75,21.5,605.0,224.08,139.86
2016,7,1,8,30,834.0,104.0,1.7,22.0,653.0,281.64,187.97
2016,7,1,8,45,848.5,106.5,1.7,22.5,697.5,339.26,237.12
2016,7,1,9,0,863.0,109.0,1.7,23.0,742.0,402.61,289.86
