Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,873.5,111.0,1.7,23.5,782.0,458.79,336.01
2016,7,1,9,30,884.0,113.0,1.7,24.0,822.0,514.76,380.48
2016,7,1,9,45,892.5,115.0,1.7,25.0,856.0,569.23,421.46
2016,7,1,10,0,901.0,117.0,1.7,26.0,890.0,622.8,460.13
2016,7,1,10,15,907.5,118.5,1.7,26.5,918.0,673.58,496.34
2016,7,1,10,30,914.0,120.0,1.7,27.0,946.0,722.8,530.3
2016,7,1,10,45,918.0,121.0,1.75,27.5,967.5,768.04,561.0
2016,7,1,11,0,922.0,122.0,1.8,28.0,989.0,811.08,587.99
2016,7,1,11,15,925.0,122.5,1.85,28.0,1003.0,850.55,613.42
2016,7,1,11,30,928.0,123.0,1.9,28.0,1017.0,887.42,637.04
2016,7,1,11,45,929.0,123.5,2.0,28.0,1023.0,919.85,658.26
2016,7,1,12,0,930.0,124.0,2.1,28.0,1029.0,949.33,677.63
2016,7,1,12,15,930.0,124.0,2.2,28.0,1027.5,974.39,694.24
2016,7,1,12,30,930.0,124.0,2.3,28.0,1026.0,996.21,708.9
2016,7,1,12,45,925.5,125.0,2.4,28.5,1016.5,1011.31,718.0
2016,7,1,13,0,921.0,126.0,2.5,29.0,1007.0,1022.82,724.96
2016,7,1,13,15,917.5,125.0,2.65,28.5,990.5,1029.72,732.55
2016,7,1,13,30,914.0,124.0,2.8,28.0,974.0,1032.91,737.93
2016,7,1,13,45,909.0,123.0,2.95,28.0,950.0,1030.89,738.65
2016,7,1,14,0,904.0,122.0,3.1,28.0,926.0,1025.19,737.11
2016,7,1,14,15,897.0,120.5,3.2,28.0,896.0,1013.37,731.32
2016,7,1,14,30,890.0,119.0,3.3,28.0,866.0,998.04,723.33
2016,7,1,14,45,881.0,116.5,3.45,28.0,829.5,976.32,711.56
2016,7,1,15,0,872.0,114.0,3.6,28.0,793.0,951.38,697.61
2016,7,1,15,15,860.0,112.0,3.7,27.5,751.5,921.16,681.08
2016,7,1,15,30,848.0,110.0,3.8,27.0,710.0,896.54,668.16
2016,7,1,15,45,833.0,106.5,3.95,26.5,664.0,856.39,644.61
2016,7,1,16,0,818.0,103.0,4.1,26.0,618.0,814.11,619.17
2016,7,1,16,15,798.0,99.5,4.1,25.5,569.0,765.96,588.44
2016,7,1,16,30,778.0,96.0,4.1,25.0,520.0,716.57,556.24
2016,7,1,16,45,753.0,91.5,4.2,24.5,469.0,661.54,519.48
2016,7,1,17,0,728.0,87.0,4.3,24.0,418.0,606.32,480.23
2016,7,1,17,15,693.0,82.0,4.2,23.0,366.0,546.81,436.42
2016,7,1,17,30,658.0,77.0,4.1,22.0,314.0,486.48,390.4
2016,7,1,17,45,610.5,70.5,4.1,21.5,263.0,419.71,337.0
2016,7,1,18,0,563.0,64.0,4.1,21.0,212.0,356.54,284.58
2016,7,1,18,15,491.0,55.5,3.9,20.0,164.5,284.84,224.14
2016,7,1,18,30,419.0,47.0,3.7,19.0,117.0,220.31,168.22
2016,7,1,18,45,311.0,35.5,3.55,18.5,78.0,149.34,107.11
2016,7,1,19,0,203.0,24.0,3.4,18.0,39.0,87.74,46.39
2016,7,1,19,15,101.5,12.0,3.2,17.5,19.5,30.43,0.0
2016,7,1,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.5,17.5,1.9,13.5,29.0,13.74,0.0
2016,7,2,5,30,225.0,35.0,2.0,14.0,58.0,27.28,17.39
2016,7,2,5,45,316.5,47.5,2.1,14.5,99.5,36.54,26.42
2016,7,2,6,0,408.0,60.0,2.2,15.0,141.0,47.09,36.15
2016,7,2,6,15,471.5,69.5,2.25,15.5,189.0,52.96,41.53
2016,7,2,6,30,535.0,79.0,2.3,16.0,237.0,58.59,46.48
2016,7,2,6,45,583.0,85.5,2.35,16.5,288.5,61.46,48.84
2016,7,2,7,0,631.0,92.0,2.4,17.0,340.0,64.2,51.0
2016,7,2,7,15,664.5,97.5,2.35,17.5,391.0,65.96,52.24
2016,7,2,7,30,698.0,103.0,2.3,18.0,442.0,67.58,53.34
2016,7,2,7,45,726.0,107.0,2.3,19.0,493.0,112.8,64.43
2016,7,2,8,0,754.0,111.0,2.3,20.0,544.0,172.14,102.17
2016,7,2,8,15,773.5,115.0,2.3,20.5,592.0,226.44,144.22
2016,7,2,8,30,793.0,119.0,2.3,21.0,640.0,282.75,191.38
2016,7,2,8,45,809.5,121.0,2.3,21.5,684.5,338.32,239.02
2016,7,2,9,0,826.0,123.0,2.3,22.0,729.0,395.01,287.07
2016,7,2,9,15,838.0,125.5,2.3,22.5,768.5,451.11,333.57
2016,7,2,9,30,850.0,128.0,2.3,23.0,808.0,507.32,378.68
2016,7,2,9,45,863.0,127.5,2.35,24.0,843.5,563.24,421.41
2016,7,2,10,0,876.0,127.0,2.4,25.0,879.0,616.06,460.43
2016,7,2,10,15,883.0,128.5,2.4,25.0,907.0,666.07,497.8
2016,7,2,10,30,890.0,130.0,2.4,25.0,935.0,714.63,533.16
2016,7,2,10,45,896.0,130.5,2.45,25.5,956.5,759.98,564.68
2016,7,2,11,0,902.0,131.0,2.5,26.0,978.0,803.36,592.94
2016,7,2,11,15,905.0,131.5,2.55,26.0,991.5,842.21,618.57
2016,7,2,11,30,908.0,132.0,2.6,26.0,1005.0,878.53,642.41
2016,7,2,11,45,910.5,131.5,2.65,26.5,1012.0,910.89,662.27
2016,7,2,12,0,913.0,131.0,2.7,27.0,1019.0,940.45,680.2
2016,7,2,12,15,913.0,131.0,2.8,27.0,1018.0,965.23,696.78
2016,7,2,12,30,913.0,131.0,2.9,27.0,1017.0,986.84,711.41
2016,7,2,12,45,918.5,125.5,3.0,27.0,1010.5,1005.26,724.08
2016,7,2,13,0,924.0,120.0,3.1,27.0,1004.0,1020.19,734.64
2016,7,2,13,15,921.0,119.5,3.2,27.0,987.5,1028.05,740.79
2016,7,2,13,30,918.0,119.0,3.3,27.0,971.0,1032.2,744.75
2016,7,2,13,45,914.5,117.0,3.45,27.0,948.0,1030.64,745.54
2016,7,2,14,0,911.0,115.0,3.6,27.0,925.0,1025.33,744.03
2016,7,2,14,15,904.0,113.5,3.7,26.5,895.0,1013.42,739.41
2016,7,2,14,30,897.0,112.0,3.8,26.0,865.0,997.96,732.54
2016,7,2,14,45,889.5,109.5,3.95,26.0,829.5,977.52,721.26
2016,7,2,15,0,882.0,107.0,4.1,26.0,794.0,953.78,707.73
2016,7,2,15,15,870.5,105.0,4.15,25.5,752.5,923.76,690.71
2016,7,2,15,30,859.0,103.0,4.2,25.0,711.0,890.97,671.64
2016,7,2,15,45,845.0,100.0,4.3,25.0,665.5,852.35,647.24
2016,7,2,16,0,831.0,97.0,4.4,25.0,620.0,818.7,626.08
2016,7,2,16,15,812.0,93.5,4.4,24.5,571.0,770.9,595.34
2016,7,2,16,30,793.0,90.0,4.4,24.0,522.0,721.77,563.13
2016,7,2,16,45,768.5,86.0,4.45,23.5,471.0,667.08,526.34
2016,7,2,17,0,744.0,82.0,4.5,23.0,420.0,612.13,487.35
2016,7,2,17,15,710.5,77.5,4.4,22.0,368.0,551.03,442.08
2016,7,2,17,30,677.0,73.0,4.3,21.0,316.0,493.38,397.78
2016,7,2,17,45,630.0,67.0,4.25,20.5,265.0,426.51,343.92
2016,7,2,18,0,583.0,61.0,4.2,20.0,214.0,363.17,291.02
2016,7,2,18,15,513.0,53.0,4.0,19.5,166.5,291.79,230.05
2016,7,2,18,30,443.0,45.0,3.8,19.0,119.0,227.34,173.55
2016,7,2,18,45,334.0,34.5,3.65,18.5,79.0,155.69,111.62
2016,7,2,19,0,225.0,24.0,3.5,18.0,39.0,93.36,49.16
2016,7,2,19,15,112.5,12.0,3.35,17.5,19.5,32.62,0.0
2016,7,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.5,1.4,13.5,30.5,12.98,0.0
2016,7,3,5,30,273.0,33.0,1.4,14.0,61.0,26.97,17.07
2016,7,3,5,45,366.5,44.0,1.45,14.5,103.5,35.09,25.15
2016,7,3,6,0,460.0,55.0,1.5,15.0,146.0,42.9,32.45
2016,7,3,6,15,522.0,62.5,1.5,15.5,194.5,47.3,36.52
2016,7,3,6,30,584.0,70.0,1.5,16.0,243.0,51.56,40.28
2016,7,3,6,45,629.0,76.0,1.5,17.0,294.5,54.38,42.54
2016,7,3,7,0,674.0,82.0,1.5,18.0,346.0,57.08,44.59
2016,7,3,7,15,706.0,87.0,1.45,18.5,397.5,58.82,45.84
2016,7,3,7,30,738.0,92.0,1.4,19.0,449.0,66.75,52.41
2016,7,3,7,45,762.5,95.5,1.35,19.5,499.5,112.22,62.89
2016,7,3,8,0,787.0,99.0,1.3,20.0,550.0,166.21,95.84
2016,7,3,8,15,805.0,102.5,1.3,20.5,598.0,221.79,138.72
2016,7,3,8,30,823.0,106.0,1.3,21.0,646.0,279.15,186.58
2016,7,3,8,45,838.0,108.5,1.3,22.0,690.5,336.36,234.81
2016,7,3,9,0,853.0,111.0,1.3,23.0,735.0,399.3,286.44
2016,7,3,9,15,863.5,113.0,1.25,23.5,774.5,455.03,331.73
2016,7,3,9,30,874.0,115.0,1.2,24.0,814.0,510.57,375.23
2016,7,3,9,45,895.5,109.5,1.2,25.0,852.0,565.37,416.07
2016,7,3,10,0,917.0,104.0,1.2,26.0,890.0,620.42,455.47
2016,7,3,10,15,923.0,105.5,1.2,26.0,918.0,671.66,492.52
2016,7,3,10,30,929.0,107.0,1.2,26.0,946.0,721.26,527.4
2016,7,3,10,45,933.0,107.5,1.3,26.5,967.0,766.72,558.36
2016,7,3,11,0,937.0,108.0,1.4,27.0,988.0,809.94,585.69
2016,7,3,11,15,940.0,108.5,1.5,27.0,1002.0,849.96,611.9
2016,7,3,11,30,943.0,109.0,1.6,27.0,1016.0,887.33,636.33
2016,7,3,11,45,944.0,109.5,1.7,27.5,1022.5,920.2,656.55
2016,7,3,12,0,945.0,110.0,1.8,28.0,1029.0,950.06,674.81
2016,7,3,12,15,945.0,110.0,1.9,28.0,1027.5,975.4,691.58
2016,7,3,12,30,945.0,110.0,2.0,28.0,1026.0,997.45,706.38
2016,7,3,12,45,935.5,114.5,2.1,28.0,1015.0,1011.28,716.15
2016,7,3,13,0,926.0,119.0,2.2,28.0,1004.0,1021.41,723.78
2016,7,3,13,15,923.0,118.0,2.3,28.0,988.0,1028.83,729.86
2016,7,3,13,30,920.0,117.0,2.4,28.0,972.0,1032.52,733.72
2016,7,3,13,45,915.5,116.0,2.55,28.0,948.5,1030.99,734.95
2016,7,3,14,0,911.0,115.0,2.7,28.0,925.0,1025.75,733.92
2016,7,3,14,15,904.0,113.5,2.8,27.5,895.0,1013.88,729.71
2016,7,3,14,30,897.0,112.0,2.9,27.0,865.0,998.45,723.27
2016,7,3,14,45,888.5,110.0,3.05,27.0,829.0,977.62,712.3
2016,7,3,15,0,880.0,108.0,3.2,27.0,793.0,953.53,699.11
2016,7,3,15,15,868.0,106.0,3.3,26.5,751.5,923.12,682.61
2016,7,3,15,30,856.0,104.0,3.4,26.0,710.0,889.97,664.05
2016,7,3,15,45,841.5,101.0,3.5,26.0,664.0,858.68,645.21
2016,7,3,16,0,827.0,98.0,3.6,26.0,618.0,817.13,619.02
2016,7,3,16,15,807.5,94.5,3.7,25.5,569.0,769.07,589.05
2016,7,3,16,30,788.0,91.0,3.8,25.0,520.0,719.73,557.47
2016,7,3,16,45,762.5,87.0,3.9,24.5,469.0,664.5,520.78
2016,7,3,17,0,737.0,83.0,4.0,24.0,418.0,609.11,481.83
2016,7,3,17,15,703.0,78.5,4.0,23.5,366.0,550.1,437.9
2016,7,3,17,30,669.0,74.0,4.0,23.0,314.0,490.45,391.99
2016,7,3,17,45,621.0,67.5,4.0,22.5,263.0,422.83,338.17
2016,7,3,18,0,573.0,61.0,4.0,22.0,212.0,358.86,285.33
2016,7,3,18,15,502.5,53.5,3.9,21.0,164.5,288.31,226.05
2016,7,3,18,30,432.0,46.0,3.8,20.0,117.0,224.72,170.98
2016,7,3,18,45,323.0,35.0,3.75,19.0,77.5,153.07,109.59
2016,7,3,19,0,214.0,24.0,3.7,18.0,38.0,90.69,47.36
2016,7,3,19,15,107.0,12.0,3.55,17.5,19.0,31.62,0.0
2016,7,3,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,1.6,13.0,30.5,12.37,0.0
2016,7,4,5,30,295.0,31.0,1.6,13.0,61.0,25.2,15.59
2016,7,4,5,45,389.5,41.0,1.65,13.5,103.5,32.52,22.98
2016,7,4,6,0,484.0,51.0,1.7,14.0,146.0,39.57,29.62
2016,7,4,6,15,545.5,58.0,1.65,14.5,194.5,43.73,33.49
2016,7,4,6,30,607.0,65.0,1.6,15.0,243.0,47.76,37.07
2016,7,4,6,45,650.5,70.0,1.55,16.0,294.5,50.0,38.85
2016,7,4,7,0,694.0,75.0,1.5,17.0,346.0,52.17,40.47
2016,7,4,7,15,725.0,79.5,1.5,17.5,398.0,59.14,46.33
2016,7,4,7,30,756.0,84.0,1.5,18.0,450.0,60.9,47.56
2016,7,4,7,45,780.0,87.5,1.5,19.0,500.5,106.52,58.11
2016,7,4,8,0,804.0,91.0,1.5,20.0,551.0,161.46,91.45
2016,7,4,8,15,822.0,94.0,1.6,20.5,599.0,217.65,134.94
2016,7,4,8,30,840.0,97.0,1.7,21.0,647.0,281.98,188.56
2016,7,4,8,45,854.0,99.5,1.8,22.0,692.0,339.21,237.31
2016,7,4,9,0,868.0,102.0,1.9,23.0,737.0,397.12,285.97
2016,7,4,9,15,879.0,104.0,1.95,23.5,776.5,453.83,332.98
2016,7,4,9,30,890.0,106.0,2.0,24.0,816.0,510.4,378.39
2016,7,4,9,45,889.5,112.5,2.15,24.5,848.0,564.21,420.65
2016,7,4,10,0,889.0,119.0,2.3,25.0,880.0,616.26,460.27
2016,7,4,10,15,895.5,120.5,2.4,25.0,908.0,666.64,498.37
2016,7,4,10,30,902.0,122.0,2.5,25.0,936.0,715.48,534.51
2016,7,4,10,45,906.5,123.0,2.7,25.5,957.5,760.74,566.88
2016,7,4,11,0,911.0,124.0,2.9,26.0,979.0,803.89,595.76
2016,7,4,11,15,914.0,124.5,3.05,26.0,992.5,843.13,622.42
2016,7,4,11,30,917.0,125.0,3.2,26.0,1006.0,879.81,647.32
2016,7,4,11,45,918.0,125.5,3.35,26.5,1012.5,912.09,667.93
2016,7,4,12,0,919.0,126.0,3.5,27.0,1019.0,941.45,686.56
2016,7,4,12,15,919.0,126.0,3.6,27.0,1018.0,966.42,703.35
2016,7,4,12,30,919.0,126.0,3.7,27.0,1017.0,988.19,718.14
2016,7,4,12,45,929.5,117.5,3.85,27.0,1012.0,1008.63,732.48
2016,7,4,13,0,940.0,109.0,4.0,27.0,1007.0,1025.55,744.63
2016,7,4,13,15,937.0,108.5,4.1,26.5,991.0,1033.49,752.22
2016,7,4,13,30,934.0,108.0,4.2,26.0,975.0,1037.66,757.57
2016,7,4,13,45,930.0,106.5,4.3,26.0,952.0,1036.05,757.78
2016,7,4,14,0,926.0,105.0,4.4,26.0,929.0,1030.66,755.66
2016,7,4,14,15,920.0,103.5,4.4,26.0,899.0,1019.57,749.32
2016,7,4,14,30,914.0,102.0,4.4,26.0,869.0,1004.85,740.72
2016,7,4,14,45,907.5,100.0,4.4,26.0,833.5,985.61,729.2
2016,7,4,15,0,901.0,98.0,4.4,26.0,798.0,962.97,715.48
2016,7,4,15,15,890.5,96.0,4.35,25.5,757.0,933.41,698.24
2016,7,4,15,30,880.0,94.0,4.3,25.0,716.0,900.96,678.94
2016,7,4,15,45,868.0,90.5,4.3,25.0,671.0,862.84,654.5
2016,7,4,16,0,856.0,87.0,4.3,25.0,626.0,822.33,628.19
2016,7,4,16,15,838.0,84.5,4.2,24.5,577.0,776.02,598.27
2016,7,4,16,30,820.0,82.0,4.1,24.0,528.0,734.28,571.22
2016,7,4,16,45,798.0,78.0,4.1,23.5,477.0,680.29,534.99
2016,7,4,17,0,776.0,74.0,4.1,23.0,426.0,625.79,496.92
2016,7,4,17,15,744.0,70.0,3.95,22.5,373.5,564.77,451.1
2016,7,4,17,30,712.0,66.0,3.8,22.0,321.0,504.83,404.6
2016,7,4,17,45,667.5,60.5,3.7,21.5,270.0,438.0,351.13
2016,7,4,18,0,623.0,55.0,3.6,21.0,219.0,376.23,299.7
2016,7,4,18,15,555.0,48.0,3.4,20.0,170.5,304.67,239.25
2016,7,4,18,30,487.0,41.0,3.2,19.0,122.0,239.81,182.65
2016,7,4,18,45,377.5,31.5,3.05,18.5,81.5,166.53,119.04
2016,7,4,19,0,268.0,22.0,2.9,18.0,41.0,102.42,52.92
2016,7,4,19,15,134.0,11.0,2.85,17.5,20.5,36.0,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.0,1.75,12.5,31.0,11.97,0.0
2016,7,5,5,30,323.0,30.0,1.8,13.0,62.0,24.39,14.82
2016,7,5,5,45,420.0,38.5,1.9,13.5,105.0,30.44,21.13
2016,7,5,6,0,517.0,47.0,2.0,14.0,148.0,36.32,26.73
2016,7,5,6,15,577.5,53.5,2.0,14.5,197.5,40.25,30.39
2016,7,5,6,30,638.0,60.0,2.0,15.0,247.0,44.06,33.77
2016,7,5,6,45,683.0,64.0,2.05,15.5,299.0,50.1,39.01
2016,7,5,7,0,728.0,68.0,2.1,16.0,351.0,51.97,40.47
2016,7,5,7,15,757.5,72.0,2.1,16.5,403.0,53.68,41.73
2016,7,5,7,30,787.0,76.0,2.1,17.0,455.0,55.3,42.89
2016,7,5,7,45,812.0,78.0,2.15,18.0,506.5,100.67,52.87
2016,7,5,8,0,837.0,80.0,2.2,19.0,558.0,164.07,92.75
2016,7,5,8,15,853.0,83.0,2.3,19.5,606.0,221.32,137.37
2016,7,5,8,30,869.0,86.0,2.4,20.0,654.0,279.95,187.21
2016,7,5,8,45,884.0,87.0,2.5,20.5,699.0,337.88,237.73
2016,7,5,9,0,899.0,88.0,2.6,21.0,744.0,396.57,288.43
2016,7,5,9,15,908.5,89.5,2.75,21.5,784.0,453.89,337.12
2016,7,5,9,30,918.0,91.0,2.9,22.0,824.0,510.85,384.1
2016,7,5,9,45,926.5,92.0,3.05,22.5,858.5,566.27,428.5
2016,7,5,10,0,935.0,93.0,3.2,23.0,893.0,620.74,470.8
2016,7,5,10,15,941.0,94.0,3.3,23.0,921.0,672.44,510.7
2016,7,5,10,30,947.0,95.0,3.4,23.0,949.0,722.46,548.46
2016,7,5,10,45,951.0,95.5,3.55,23.5,970.0,768.72,581.24
2016,7,5,11,0,955.0,96.0,3.7,24.0,991.0,812.7,610.51
2016,7,5,11,15,957.5,96.5,3.8,24.0,1005.0,853.01,638.01
2016,7,5,11,30,960.0,97.0,3.9,24.0,1019.0,890.59,663.54
2016,7,5,11,45,961.5,97.0,4.0,24.5,1026.0,923.96,684.83
2016,7,5,12,0,963.0,97.0,4.1,25.0,1033.0,954.26,703.97
2016,7,5,12,15,963.0,97.0,4.2,25.0,1032.0,979.99,721.44
2016,7,5,12,30,963.0,97.0,4.3,25.0,1031.0,1002.33,736.74
2016,7,5,12,45,955.5,101.0,4.4,25.0,1020.5,1017.88,747.65
2016,7,5,13,0,948.0,105.0,4.5,25.0,1010.0,1029.7,756.24
2016,7,5,13,15,945.0,104.5,4.5,25.0,994.0,1037.7,761.87
2016,7,5,13,30,942.0,104.0,4.5,25.0,978.0,1041.9,765.15
2016,7,5,13,45,938.0,103.0,4.55,25.0,955.0,1040.8,765.35
2016,7,5,14,0,934.0,102.0,4.6,25.0,932.0,1035.9,763.41
2016,7,5,14,15,928.0,100.5,4.6,24.5,902.0,1024.75,758.53
2016,7,5,14,30,922.0,99.0,4.6,24.0,872.0,1009.95,751.33
2016,7,5,14,45,914.0,97.0,4.65,24.0,836.0,989.14,739.09
2016,7,5,15,0,906.0,95.0,4.7,24.0,800.0,964.97,724.59
2016,7,5,15,15,895.5,93.0,4.65,23.5,759.0,935.29,706.96
2016,7,5,15,30,885.0,91.0,4.6,23.0,718.0,902.7,687.24
2016,7,5,15,45,871.5,89.0,4.6,23.0,672.0,864.81,662.67
2016,7,5,16,0,858.0,87.0,4.6,23.0,626.0,824.63,636.3
2016,7,5,16,15,839.5,84.0,4.55,22.5,577.0,777.27,605.4
2016,7,5,16,30,821.0,81.0,4.5,22.0,528.0,734.5,577.38
2016,7,5,16,45,797.0,77.5,4.45,21.5,476.5,679.61,539.81
2016,7,5,17,0,773.0,74.0,4.4,21.0,425.0,624.36,500.57
2016,7,5,17,15,740.5,70.0,4.3,20.5,372.5,563.14,454.11
2016,7,5,17,30,708.0,66.0,4.2,20.0,320.0,503.05,407.07
2016,7,5,17,45,662.0,61.0,4.15,19.5,268.5,436.13,353.0
2016,7,5,18,0,616.0,56.0,4.1,19.0,217.0,374.55,301.21
2016,7,5,18,15,546.5,49.0,3.95,18.0,169.0,302.66,239.93
2016,7,5,18,30,477.0,42.0,3.8,17.0,121.0,237.63,182.7
2016,7,5,18,45,365.5,32.0,3.7,16.5,80.5,163.66,118.04
2016,7,5,19,0,254.0,22.0,3.6,16.0,40.0,98.98,50.94
2016,7,5,19,15,127.0,11.0,3.5,15.5,20.0,34.72,0.0
2016,7,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,163.5,15.0,2.8,11.5,30.5,12.01,0.0
2016,7,6,5,30,327.0,30.0,2.8,12.0,61.0,24.46,14.85
2016,7,6,5,45,426.0,38.5,2.85,12.5,105.0,30.52,21.26
2016,7,6,6,0,525.0,47.0,2.9,13.0,149.0,36.41,26.89
2016,7,6,6,15,586.5,53.5,2.85,13.5,198.5,40.34,30.58
2016,7,6,6,30,648.0,60.0,2.8,14.0,248.0,44.16,34.0
2016,7,6,6,45,691.5,64.0,2.8,14.5,300.5,50.2,39.26
2016,7,6,7,0,735.0,68.0,2.8,15.0,353.0,52.07,40.72
2016,7,6,7,15,764.5,72.0,2.75,15.5,405.0,53.78,41.99
2016,7,6,7,30,794.0,76.0,2.7,16.0,457.0,55.4,43.17
2016,7,6,7,45,817.0,78.5,2.7,17.0,508.5,100.56,53.15
2016,7,6,8,0,840.0,81.0,2.7,18.0,560.0,164.4,93.4
2016,7,6,8,15,856.5,83.5,2.75,18.5,608.0,221.6,138.1
2016,7,6,8,30,873.0,86.0,2.8,19.0,656.0,280.23,188.19
2016,7,6,8,45,886.0,88.0,2.85,19.5,701.0,338.63,239.41
2016,7,6,9,0,899.0,90.0,2.9,20.0,746.0,397.57,290.62
2016,7,6,9,15,908.5,92.0,3.0,20.5,785.5,455.37,339.89
2016,7,6,9,30,918.0,94.0,3.1,21.0,825.0,512.83,387.4
2016,7,6,9,45,917.5,100.0,3.25,21.5,857.0,567.78,431.63
2016,7,6,10,0,917.0,106.0,3.4,22.0,889.0,620.93,473.09
2016,7,6,10,15,922.5,107.0,3.55,22.5,917.0,671.63,511.63
2016,7,6,10,30,928.0,108.0,3.7,23.0,945.0,720.64,547.92
2016,7,6,10,45,933.0,108.5,3.85,23.5,966.5,766.97,581.26
2016,7,6,11,0,938.0,109.0,4.0,24.0,988.0,811.14,610.76
2016,7,6,11,15,940.5,109.5,4.1,24.0,1001.5,851.0,638.04
2016,7,6,11,30,943.0,110.0,4.2,24.0,1015.0,888.17,663.38
2016,7,6,11,45,944.5,109.5,4.3,24.0,1021.5,920.76,685.56
2016,7,6,12,0,946.0,109.0,4.4,24.0,1028.0,950.33,705.71
2016,7,6,12,15,945.5,109.0,4.5,24.0,1026.5,975.4,722.83
2016,7,6,12,30,945.0,109.0,4.6,24.0,1025.0,997.13,738.13
2016,7,6,12,45,946.0,106.5,4.7,24.0,1016.5,1014.42,750.59
2016,7,6,13,0,947.0,104.0,4.8,24.0,1008.0,1028.08,760.77
2016,7,6,13,15,943.0,103.5,4.85,24.0,991.0,1035.12,766.24
2016,7,6,13,30,939.0,103.0,4.9,24.0,974.0,1038.35,769.34
2016,7,6,13,45,935.0,101.5,5.0,24.0,950.5,1036.75,769.79
2016,7,6,14,0,931.0,100.0,5.1,24.0,927.0,1031.34,767.82
2016,7,6,14,15,924.0,98.5,5.15,23.5,896.0,1019.23,762.57
2016,7,6,14,30,917.0,97.0,5.2,23.0,865.0,1003.5,754.95
2016,7,6,14,45,908.5,95.0,5.3,23.0,829.0,982.27,742.45
2016,7,6,15,0,900.0,93.0,5.4,23.0,793.0,957.71,727.64
2016,7,6,15,15,888.0,91.0,5.35,22.5,751.0,926.77,708.78
2016,7,6,15,30,876.0,89.0,5.3,22.0,709.0,893.01,687.84
2016,7,6,15,45,862.0,86.5,5.3,22.0,663.0,854.35,662.19
2016,7,6,16,0,848.0,84.0,5.3,22.0,617.0,813.47,634.75
2016,7,6,16,15,829.0,81.5,5.2,21.5,568.0,766.6,603.37
2016,7,6,16,30,810.0,79.0,5.1,21.0,519.0,724.37,575.0
2016,7,6,16,45,786.0,75.5,5.05,20.5,468.0,669.91,537.13
2016,7,6,17,0,762.0,72.0,5.0,20.0,417.0,615.14,497.69
2016,7,6,17,15,729.5,68.0,4.8,19.5,365.5,554.43,450.73
2016,7,6,17,30,697.0,64.0,4.6,19.0,314.0,494.88,403.29
2016,7,6,17,45,651.5,59.0,4.45,18.5,263.0,428.8,349.18
2016,7,6,18,0,606.0,54.0,4.3,18.0,212.0,367.85,297.37
2016,7,6,18,15,538.5,47.0,4.05,17.5,165.0,297.34,236.29
2016,7,6,18,30,471.0,40.0,3.8,17.0,118.0,233.52,179.52
2016,7,6,18,45,363.5,30.5,3.6,16.5,78.5,161.66,116.44
2016,7,6,19,0,256.0,21.0,3.4,16.0,39.0,98.51,49.83
2016,7,6,19,15,128.0,10.5,3.3,15.5,19.5,34.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,168.0,13.5,2.45,12.0,29.5,10.72,0.0
2016,7,7,5,30,336.0,27.0,2.4,12.0,59.0,21.79,12.53
2016,7,7,5,45,433.5,35.0,2.4,12.5,102.0,27.53,18.62
2016,7,7,6,0,531.0,43.0,2.4,13.0,145.0,33.12,23.96
2016,7,7,6,15,356.5,76.0,2.35,13.5,153.0,56.4,44.92
2016,7,7,6,30,182.0,109.0,2.3,14.0,161.0,81.15,66.88
2016,7,7,6,45,193.0,130.0,2.3,14.5,195.5,94.87,78.74
2016,7,7,7,0,204.0,151.0,2.3,15.0,230.0,108.03,89.86
2016,7,7,7,15,497.0,110.0,2.3,15.5,338.5,74.38,60.03
2016,7,7,7,30,790.0,69.0,2.3,16.0,447.0,50.35,38.73
2016,7,7,7,45,812.0,71.0,2.35,17.0,497.0,102.05,54.85
2016,7,7,8,0,834.0,73.0,2.4,18.0,547.0,157.07,87.74
2016,7,7,8,15,850.0,75.5,2.45,18.5,594.5,213.69,131.98
2016,7,7,8,30,866.0,78.0,2.5,19.0,642.0,271.72,181.58
2016,7,7,8,45,879.5,79.5,2.6,20.0,686.5,329.38,231.8
2016,7,7,9,0,893.0,81.0,2.7,21.0,731.0,387.65,281.92
2016,7,7,9,15,902.5,82.5,2.8,21.5,770.0,444.64,330.42
2016,7,7,9,30,912.0,84.0,2.9,22.0,809.0,501.3,377.21
2016,7,7,9,45,916.5,87.0,3.0,22.5,842.5,556.03,421.06
2016,7,7,10,0,921.0,90.0,3.1,23.0,876.0,609.46,462.5
2016,7,7,10,15,926.5,91.0,3.25,23.0,903.5,660.25,501.96
2016,7,7,10,30,932.0,92.0,3.4,23.0,931.0,709.35,539.32
2016,7,7,10,45,935.5,93.0,3.55,23.5,952.0,755.12,571.84
2016,7,7,11,0,939.0,94.0,3.7,24.0,973.0,798.62,600.89
2016,7,7,11,15,941.0,94.5,3.8,24.0,986.5,838.03,627.86
2016,7,7,11,30,943.0,95.0,3.9,24.0,1000.0,874.7,652.87
2016,7,7,11,45,943.5,95.5,4.05,24.5,1006.5,907.23,673.94
2016,7,7,12,0,944.0,96.0,4.2,25.0,1013.0,936.68,692.87
2016,7,7,12,15,944.0,96.0,4.25,25.0,1012.0,962.03,709.89
2016,7,7,12,30,944.0,96.0,4.3,25.0,1011.0,984.04,724.75
2016,7,7,12,45,932.5,103.0,4.4,25.0,999.5,998.43,734.91
2016,7,7,13,0,921.0,110.0,4.5,25.0,988.0,1009.1,742.76
2016,7,7,13,15,918.0,109.0,4.5,25.0,972.5,1016.49,748.01
2016,7,7,13,30,915.0,108.0,4.5,25.0,957.0,1020.17,750.95
2016,7,7,13,45,910.5,107.0,4.55,25.0,934.0,1018.65,750.88
2016,7,7,14,0,906.0,106.0,4.6,25.0,911.0,1013.43,748.67
2016,7,7,14,15,900.0,104.5,4.6,24.5,882.0,1002.56,743.9
2016,7,7,14,30,894.0,103.0,4.6,24.0,853.0,988.13,736.84
2016,7,7,14,45,886.5,101.0,4.65,24.0,818.0,968.28,725.13
2016,7,7,15,0,879.0,99.0,4.7,24.0,783.0,945.14,711.21
2016,7,7,15,15,724.0,159.0,4.7,23.5,702.0,864.73,658.5
2016,7,7,15,30,569.0,219.0,4.7,23.0,621.0,766.33,590.29
2016,7,7,15,45,700.5,154.0,4.7,23.0,617.0,802.03,619.6
2016,7,7,16,0,832.0,89.0,4.7,23.0,613.0,806.43,624.29
2016,7,7,16,15,814.0,86.0,4.65,22.5,564.5,766.91,598.57
2016,7,7,16,30,796.0,83.0,4.6,22.0,516.0,719.03,566.59
2016,7,7,16,45,773.5,79.5,4.55,21.5,465.5,666.2,530.34
2016,7,7,17,0,751.0,76.0,4.5,21.0,415.0,612.94,492.26
2016,7,7,17,15,718.5,71.5,4.4,20.5,364.0,552.08,445.93
2016,7,7,17,30,686.0,67.0,4.3,20.0,313.0,492.4,399.03
2016,7,7,17,45,643.0,61.0,4.25,19.5,262.5,428.82,347.46
2016,7,7,18,0,600.0,55.0,4.2,19.0,212.0,366.62,295.15
2016,7,7,18,15,530.5,48.5,4.0,18.0,164.5,296.09,234.88
2016,7,7,18,30,461.0,42.0,3.8,17.0,117.0,232.43,178.77
2016,7,7,18,45,354.5,32.0,3.65,16.5,77.5,160.79,115.89
2016,7,7,19,0,248.0,22.0,3.5,16.0,38.0,97.54,48.53
2016,7,7,19,15,124.0,11.0,3.35,15.5,19.0,34.25,0.0
2016,7,7,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,179.5,13.0,2.45,12.0,29.5,10.32,0.0
2016,7,8,5,30,359.0,26.0,2.5,12.0,59.0,20.98,11.76
2016,7,8,5,45,453.0,33.5,2.55,12.5,102.0,26.34,17.55
2016,7,8,6,0,547.0,41.0,2.6,13.0,145.0,34.42,25.1
2016,7,8,6,15,605.5,46.5,2.55,13.5,194.0,38.07,28.55
2016,7,8,6,30,664.0,52.0,2.5,14.0,243.0,41.66,31.77
2016,7,8,6,45,703.5,56.0,2.5,14.5,294.0,43.83,33.6
2016,7,8,7,0,743.0,60.0,2.5,15.0,345.0,45.95,35.31
2016,7,8,7,15,771.5,63.0,2.45,15.5,397.0,47.17,36.18
2016,7,8,7,30,800.0,66.0,2.4,16.0,449.0,56.41,44.06
2016,7,8,7,45,820.0,69.0,2.4,17.0,499.0,100.31,53.46
2016,7,8,8,0,840.0,72.0,2.4,18.0,549.0,156.31,86.94
2016,7,8,8,15,856.0,74.5,2.4,18.5,596.5,213.31,131.37
2016,7,8,8,30,872.0,77.0,2.4,19.0,644.0,271.72,181.24
2016,7,8,8,45,885.0,78.5,2.4,19.5,688.5,329.62,232.01
2016,7,8,9,0,898.0,80.0,2.4,20.0,733.0,388.07,282.74
2016,7,8,9,15,907.0,81.5,2.45,20.5,772.0,445.18,331.34
2016,7,8,9,30,916.0,83.0,2.5,21.0,811.0,501.9,378.1
2016,7,8,9,45,924.5,83.5,2.55,22.0,845.5,556.88,421.2
2016,7,8,10,0,933.0,84.0,2.6,23.0,880.0,610.9,461.95
2016,7,8,10,15,938.0,85.0,2.7,23.5,907.5,661.98,500.27
2016,7,8,10,30,943.0,86.0,2.8,24.0,935.0,711.29,536.25
2016,7,8,10,45,947.0,86.5,2.9,24.5,956.0,757.47,568.3
2016,7,8,11,0,951.0,87.0,3.0,25.0,977.0,801.38,597.04
2016,7,8,11,15,953.0,87.5,3.1,25.5,990.5,841.24,622.76
2016,7,8,11,30,955.0,88.0,3.2,26.0,1004.0,878.34,646.41
2016,7,8,11,45,955.5,88.5,3.3,26.5,1010.5,911.23,667.13
2016,7,8,12,0,956.0,89.0,3.4,27.0,1017.0,941.0,685.7
2016,7,8,12,15,955.5,89.0,3.5,27.0,1015.5,966.15,702.59
2016,7,8,12,30,955.0,89.0,3.6,27.0,1014.0,987.89,717.35
2016,7,8,12,45,949.0,91.5,3.75,27.0,1004.0,1003.32,728.42
2016,7,8,13,0,943.0,94.0,3.9,27.0,994.0,1015.04,737.23
2016,7,8,13,15,940.0,93.5,4.0,27.0,978.0,1022.94,743.35
2016,7,8,13,30,937.0,93.0,4.1,27.0,962.0,1027.05,747.16
2016,7,8,13,45,932.5,92.0,4.2,27.0,938.5,1025.38,747.33
2016,7,8,14,0,928.0,91.0,4.3,27.0,915.0,1019.93,745.16
2016,7,8,14,15,921.5,90.0,4.35,26.5,885.5,1008.79,740.55
2016,7,8,14,30,915.0,89.0,4.4,26.0,856.0,994.04,733.64
2016,7,8,14,45,907.0,87.5,4.45,26.0,820.0,973.8,721.68
2016,7,8,15,0,899.0,86.0,4.5,26.0,784.0,950.23,707.53
2016,7,8,15,15,888.5,84.0,4.55,25.5,743.5,920.62,690.67
2016,7,8,15,30,878.0,82.0,4.6,25.0,703.0,888.12,671.83
2016,7,8,15,45,864.5,80.0,4.7,25.0,657.5,850.35,648.07
2016,7,8,16,0,851.0,78.0,4.8,25.0,612.0,810.31,622.4
2016,7,8,16,15,833.5,75.5,4.8,24.5,564.0,764.47,592.86
2016,7,8,16,30,816.0,73.0,4.8,24.0,516.0,717.18,561.73
2016,7,8,16,45,794.0,69.5,4.85,23.5,465.5,669.71,530.02
2016,7,8,17,0,772.0,66.0,4.9,23.0,415.0,615.93,492.55
2016,7,8,17,15,741.0,62.5,4.8,22.5,364.0,556.28,447.26
2016,7,8,17,30,710.0,59.0,4.7,22.0,313.0,497.66,401.29
2016,7,8,17,45,668.0,54.0,4.65,21.5,262.5,432.78,348.84
2016,7,8,18,0,626.0,49.0,4.6,21.0,212.0,370.82,296.8
2016,7,8,18,15,559.5,43.0,4.3,20.0,165.0,300.59,236.74
2016,7,8,18,30,493.0,37.0,4.0,19.0,118.0,238.8,182.12
2016,7,8,18,45,386.5,28.5,3.75,18.5,78.5,167.07,119.16
2016,7,8,19,0,280.0,20.0,3.5,18.0,39.0,103.57,49.88
2016,7,8,19,15,140.0,10.0,3.35,17.5,19.5,36.53,0.0
2016,7,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,12.5,1.45,14.5,27.0,9.9,0.0
2016,7,9,5,30,318.0,25.0,1.5,15.0,54.0,20.06,10.74
2016,7,9,5,45,392.0,35.0,1.55,15.5,93.5,27.53,18.34
2016,7,9,6,0,466.0,45.0,1.6,16.0,133.0,34.69,25.01
2016,7,9,6,15,514.5,53.0,1.7,16.5,178.0,39.8,29.71
2016,7,9,6,30,563.0,61.0,1.8,17.0,223.0,44.67,34.03
2016,7,9,6,45,590.5,70.5,1.95,18.0,270.0,50.31,38.8
2016,7,9,7,0,618.0,80.0,2.1,19.0,317.0,55.6,43.14
2016,7,9,7,15,714.5,69.0,2.25,19.5,381.0,51.26,39.12
2016,7,9,7,30,811.0,58.0,2.4,20.0,445.0,50.85,38.54
2016,7,9,7,45,831.0,60.5,2.55,21.0,494.5,94.01,47.44
2016,7,9,8,0,851.0,63.0,2.7,22.0,544.0,150.14,80.29
2016,7,9,8,15,866.0,65.0,2.8,22.5,591.5,207.12,124.16
2016,7,9,8,30,881.0,67.0,2.9,23.0,639.0,265.38,173.48
2016,7,9,8,45,892.0,68.5,3.0,23.5,682.5,323.1,223.84
2016,7,9,9,0,903.0,70.0,3.1,24.0,726.0,381.16,274.07
2016,7,9,9,15,912.0,71.5,3.2,24.5,765.0,438.48,322.63
2016,7,9,9,30,921.0,73.0,3.3,25.0,804.0,495.42,369.42
2016,7,9,9,45,919.0,80.0,3.45,25.5,836.5,550.69,413.51
2016,7,9,10,0,917.0,87.0,3.6,26.0,869.0,604.02,454.72
2016,7,9,10,15,922.5,88.0,3.7,26.0,896.5,654.71,493.73
2016,7,9,10,30,928.0,89.0,3.8,26.0,924.0,703.72,530.62
2016,7,9,10,45,932.5,89.5,3.9,26.0,945.5,749.68,563.92
2016,7,9,11,0,937.0,90.0,4.0,26.0,967.0,793.46,593.97
2016,7,9,11,15,940.0,90.5,4.1,26.0,981.0,833.67,621.38
2016,7,9,11,30,943.0,91.0,4.2,26.0,995.0,871.23,646.88
2016,7,9,11,45,945.0,90.5,4.3,26.5,1002.0,904.19,667.89
2016,7,9,12,0,947.0,90.0,4.4,27.0,1009.0,934.14,686.79
2016,7,9,12,15,947.5,90.0,4.5,27.0,1008.0,960.04,704.34
2016,7,9,12,30,948.0,90.0,4.6,27.0,1007.0,982.61,719.79
2016,7,9,12,45,948.0,89.0,4.75,27.0,999.0,1000.27,732.75
2016,7,9,13,0,948.0,88.0,4.9,27.0,991.0,1014.3,743.45
2016,7,9,13,15,945.5,87.5,4.95,26.5,975.5,1022.68,751.27
2016,7,9,13,30,943.0,87.0,5.0,26.0,960.0,1027.26,756.76
2016,7,9,13,45,940.0,85.5,5.1,26.0,937.5,1026.5,757.71
2016,7,9,14,0,937.0,84.0,5.2,26.0,915.0,1021.91,756.24
2016,7,9,14,15,931.5,83.0,5.25,25.5,886.0,1011.62,752.21
2016,7,9,14,30,926.0,82.0,5.3,25.0,857.0,997.68,745.8
2016,7,9,14,45,920.0,79.5,5.4,25.0,822.0,978.01,734.39
2016,7,9,15,0,914.0,77.0,5.5,25.0,787.0,954.88,720.61
2016,7,9,15,15,904.5,75.5,5.5,24.5,746.5,926.34,703.85
2016,7,9,15,30,895.0,74.0,5.5,24.0,706.0,894.83,684.9
2016,7,9,15,45,884.0,71.5,5.5,23.5,661.5,858.08,662.05
2016,7,9,16,0,873.0,69.0,5.5,23.0,617.0,818.83,637.14
2016,7,9,16,15,856.5,67.0,5.4,22.5,569.0,773.52,607.0
2016,7,9,16,30,840.0,65.0,5.3,22.0,521.0,726.62,575.29
2016,7,9,16,45,820.5,62.0,5.25,21.5,470.5,675.07,539.71
2016,7,9,17,0,801.0,59.0,5.2,21.0,420.0,622.78,502.82
2016,7,9,17,15,771.5,56.0,5.1,20.5,369.0,563.74,457.83
2016,7,9,17,30,742.0,53.0,5.0,20.0,318.0,509.63,414.74
2016,7,9,17,45,701.5,48.5,4.9,19.5,267.0,444.54,361.44
2016,7,9,18,0,661.0,44.0,4.8,19.0,216.0,382.19,308.42
2016,7,9,18,15,597.0,39.0,4.65,18.5,168.5,312.36,247.59
2016,7,9,18,30,533.0,34.0,4.5,18.0,121.0,248.62,190.32
2016,7,9,18,45,425.0,26.5,4.35,17.5,80.5,175.0,125.03
2016,7,9,19,0,317.0,19.0,4.2,17.0,40.0,110.12,51.77
2016,7,9,19,15,158.5,9.5,4.1,16.5,20.0,39.76,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.5,3.2,11.5,29.5,10.84,0.0
2016,7,10,5,30,354.0,27.0,3.4,12.0,59.0,22.0,12.36
2016,7,10,5,45,458.5,34.5,3.6,12.5,103.0,27.32,18.35
2016,7,10,6,0,563.0,42.0,3.8,13.0,147.0,35.51,26.03
2016,7,10,6,15,622.5,47.5,3.85,13.5,197.0,39.13,29.47
2016,7,10,6,30,682.0,53.0,3.9,14.0,247.0,42.7,32.68
2016,7,10,6,45,723.5,56.5,3.95,14.5,299.5,44.44,34.14
2016,7,10,7,0,765.0,60.0,4.0,15.0,352.0,46.18,35.51
2016,7,10,7,15,793.0,63.5,4.0,15.5,404.5,47.78,36.72
2016,7,10,7,30,821.0,67.0,4.0,16.0,457.0,57.3,44.85
2016,7,10,7,45,842.0,69.5,4.05,16.5,508.0,100.39,53.63
2016,7,10,8,0,863.0,72.0,4.1,17.0,559.0,157.55,87.63
2016,7,10,8,15,879.0,74.0,4.1,17.0,608.0,215.66,133.4
2016,7,10,8,30,895.0,76.0,4.1,17.0,657.0,275.14,185.17
2016,7,10,8,45,907.0,78.0,4.1,17.5,701.5,334.59,238.2
2016,7,10,9,0,919.0,80.0,4.1,18.0,746.0,394.48,291.19
2016,7,10,9,15,928.5,81.5,4.1,18.5,786.5,453.11,342.03
2016,7,10,9,30,938.0,83.0,4.1,19.0,827.0,511.37,391.01
2016,7,10,9,45,944.0,85.5,4.2,19.5,861.5,568.05,437.34
2016,7,10,10,0,950.0,88.0,4.3,20.0,896.0,623.5,481.26
2016,7,10,10,15,956.0,89.0,4.35,20.5,925.0,676.22,521.76
2016,7,10,10,30,962.0,90.0,4.4,21.0,954.0,727.22,559.84
2016,7,10,10,45,965.5,91.0,4.45,21.5,975.5,774.51,593.49
2016,7,10,11,0,969.0,92.0,4.5,22.0,997.0,819.44,623.54
2016,7,10,11,15,972.0,92.5,4.6,22.0,1012.0,860.98,652.52
2016,7,10,11,30,975.0,93.0,4.7,22.0,1027.0,899.76,679.51
2016,7,10,11,45,976.0,93.5,4.8,22.5,1034.0,933.92,701.87
2016,7,10,12,0,977.0,94.0,4.9,23.0,1041.0,964.91,722.01
2016,7,10,12,15,977.5,94.0,4.95,23.0,1040.5,991.69,740.34
2016,7,10,12,30,978.0,94.0,5.0,23.0,1040.0,1015.03,756.42
2016,7,10,12,45,972.5,97.0,5.1,23.0,1031.0,1032.0,768.71
2016,7,10,13,0,967.0,100.0,5.2,23.0,1022.0,1045.19,778.62
2016,7,10,13,15,964.5,99.5,5.2,23.0,1006.0,1054.01,784.91
2016,7,10,13,30,962.0,99.0,5.2,23.0,990.0,1058.95,788.75
2016,7,10,13,45,960.0,97.0,5.25,23.5,967.5,1058.94,788.25
2016,7,10,14,0,958.0,95.0,5.3,24.0,945.0,1055.0,785.28
2016,7,10,14,15,952.5,93.5,5.3,23.5,915.0,1044.25,780.61
2016,7,10,14,30,947.0,92.0,5.3,23.0,885.0,1029.73,773.51
2016,7,10,14,45,941.0,90.0,5.35,23.0,849.0,1010.5,762.12
2016,7,10,15,0,935.0,88.0,5.4,23.0,813.0,987.74,748.35
2016,7,10,15,15,925.0,86.0,5.35,23.0,771.5,957.88,728.99
2016,7,10,15,30,915.0,84.0,5.3,23.0,730.0,924.96,707.51
2016,7,10,15,45,903.5,81.5,5.25,23.0,684.0,887.33,682.65
2016,7,10,16,0,892.0,79.0,5.2,23.0,638.0,847.15,655.85
2016,7,10,16,15,875.0,76.5,5.1,22.5,588.5,800.26,624.97
2016,7,10,16,30,858.0,74.0,5.0,22.0,539.0,751.75,592.47
2016,7,10,16,45,836.5,70.5,4.95,21.5,487.0,697.47,555.31
2016,7,10,17,0,815.0,67.0,4.9,21.0,435.0,647.58,520.65
2016,7,10,17,15,784.0,63.5,4.7,20.5,381.5,585.85,473.36
2016,7,10,17,30,753.0,60.0,4.5,20.0,328.0,525.03,425.33
2016,7,10,17,45,709.5,55.0,4.35,19.5,275.5,457.04,370.11
2016,7,10,18,0,666.0,50.0,4.2,19.0,223.0,392.03,315.27
2016,7,10,18,15,597.5,44.0,3.85,18.0,173.0,318.59,252.31
2016,7,10,18,30,529.0,38.0,3.5,17.0,123.0,251.66,193.0
2016,7,10,18,45,412.5,29.5,3.2,16.5,81.5,176.91,126.92
2016,7,10,19,0,296.0,21.0,2.9,16.0,40.0,108.67,49.92
2016,7,10,19,15,148.0,10.5,2.9,15.5,20.0,38.67,0.0
2016,7,10,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,13.0,1.65,12.5,28.5,11.82,0.0
2016,7,11,5,30,346.0,26.0,1.6,13.0,57.0,21.14,11.47
2016,7,11,5,45,453.0,33.5,1.6,13.5,101.0,26.49,17.55
2016,7,11,6,0,560.0,41.0,1.6,14.0,145.0,34.63,25.16
2016,7,11,6,15,621.0,47.0,1.6,14.5,195.5,38.74,29.02
2016,7,11,6,30,682.0,53.0,1.6,15.0,246.0,42.75,32.61
2016,7,11,6,45,725.5,56.5,1.65,16.0,299.0,44.5,34.0
2016,7,11,7,0,769.0,60.0,1.7,17.0,352.0,46.25,35.3
2016,7,11,7,15,797.0,63.5,1.8,17.5,404.5,47.85,36.5
2016,7,11,7,30,825.0,67.0,1.9,18.0,457.0,57.35,44.53
2016,7,11,7,45,846.5,69.0,2.05,19.0,508.5,99.51,52.49
2016,7,11,8,0,868.0,71.0,2.2,20.0,560.0,156.67,85.55
2016,7,11,8,15,883.5,73.5,2.25,20.5,608.5,215.4,130.71
2016,7,11,8,30,899.0,76.0,2.3,21.0,657.0,275.47,181.53
