Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,911.0,77.5,2.4,22.0,702.0,334.82,232.81
2016,7,11,9,0,923.0,79.0,2.5,23.0,747.0,394.58,283.82
2016,7,11,9,15,932.0,80.5,2.55,23.5,787.0,453.28,333.23
2016,7,11,9,30,941.0,82.0,2.6,24.0,827.0,511.56,380.72
2016,7,11,9,45,939.5,88.5,2.65,24.5,859.5,567.93,425.14
2016,7,11,10,0,938.0,95.0,2.7,25.0,892.0,622.35,466.54
2016,7,11,10,15,943.0,96.5,2.75,25.0,920.5,674.41,505.97
2016,7,11,10,30,948.0,98.0,2.8,25.0,949.0,724.71,543.14
2016,7,11,10,45,951.5,99.0,2.9,25.5,970.0,771.52,575.71
2016,7,11,11,0,955.0,100.0,3.0,26.0,991.0,816.01,604.6
2016,7,11,11,15,957.0,100.5,3.05,26.0,1005.0,856.36,631.36
2016,7,11,11,30,959.0,101.0,3.1,26.0,1019.0,893.92,656.13
2016,7,11,11,45,959.5,101.5,3.15,26.5,1025.5,927.28,676.69
2016,7,11,12,0,960.0,102.0,3.2,27.0,1032.0,957.5,695.09
2016,7,11,12,15,959.5,102.0,3.25,27.0,1030.5,983.1,711.83
2016,7,11,12,30,959.0,102.0,3.3,27.0,1029.0,1005.27,726.43
2016,7,11,12,45,957.0,102.0,3.4,27.0,1020.5,1022.48,738.29
2016,7,11,13,0,955.0,102.0,3.5,27.0,1012.0,1035.99,747.92
2016,7,11,13,15,952.0,101.0,3.55,27.0,995.5,1043.76,753.61
2016,7,11,13,30,949.0,100.0,3.6,27.0,979.0,1047.67,757.0
2016,7,11,13,45,944.5,99.5,3.65,27.0,955.5,1046.75,757.43
2016,7,11,14,0,940.0,99.0,3.7,27.0,932.0,1042.01,755.55
2016,7,11,14,15,934.0,97.5,3.8,26.5,902.0,1030.95,751.54
2016,7,11,14,30,928.0,96.0,3.9,26.0,872.0,1016.19,745.19
2016,7,11,14,45,919.5,94.5,4.0,26.0,836.0,995.43,733.45
2016,7,11,15,0,911.0,93.0,4.1,26.0,800.0,971.3,719.47
2016,7,11,15,15,900.5,91.0,4.1,25.5,758.5,941.54,702.51
2016,7,11,15,30,890.0,89.0,4.1,25.0,717.0,908.83,683.42
2016,7,11,15,45,876.5,86.5,4.2,25.0,671.0,870.21,659.24
2016,7,11,16,0,863.0,84.0,4.3,25.0,625.0,829.25,633.15
2016,7,11,16,15,845.0,81.5,4.3,24.5,576.0,782.59,603.44
2016,7,11,16,30,827.0,79.0,4.3,24.0,527.0,740.53,576.54
2016,7,11,16,45,804.0,75.5,4.35,23.5,475.0,685.97,540.03
2016,7,11,17,0,781.0,72.0,4.4,23.0,423.0,630.96,502.0
2016,7,11,17,15,748.5,68.0,4.3,22.5,371.0,569.18,455.61
2016,7,11,17,30,716.0,64.0,4.2,22.0,319.0,508.51,408.54
2016,7,11,17,45,671.0,59.0,4.1,21.5,267.0,441.48,354.73
2016,7,11,18,0,626.0,54.0,4.0,21.0,215.0,379.63,303.01
2016,7,11,18,15,555.5,47.0,3.75,20.0,166.5,306.46,241.01
2016,7,11,18,30,485.0,40.0,3.5,19.0,118.0,240.31,183.11
2016,7,11,18,45,370.0,30.5,3.25,18.5,77.5,165.0,117.43
2016,7,11,19,0,255.0,21.0,3.0,18.0,37.0,98.15,42.71
2016,7,11,19,15,127.5,10.5,2.95,17.5,18.5,34.67,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.0,2.25,12.0,28.5,10.91,0.0
2016,7,12,5,30,379.0,24.0,2.3,12.0,57.0,21.19,11.4
2016,7,12,5,45,482.0,31.5,2.4,12.5,101.5,27.11,18.14
2016,7,12,6,0,585.0,39.0,2.5,13.0,146.0,32.93,23.73
2016,7,12,6,15,644.0,44.0,2.5,13.5,196.5,36.25,26.89
2016,7,12,6,30,703.0,49.0,2.5,14.0,247.0,39.53,29.86
2016,7,12,6,45,743.0,52.5,2.5,15.0,299.5,41.43,31.4
2016,7,12,7,0,783.0,56.0,2.5,16.0,352.0,43.3,32.84
2016,7,12,7,15,810.5,59.0,2.5,16.5,405.0,51.75,40.08
2016,7,12,7,30,838.0,62.0,2.5,17.0,458.0,53.95,41.75
2016,7,12,7,45,858.0,64.5,2.5,18.0,509.0,96.14,49.93
2016,7,12,8,0,878.0,67.0,2.5,19.0,560.0,154.13,83.55
2016,7,12,8,15,893.0,69.0,2.55,19.5,608.5,212.97,128.98
2016,7,12,8,30,908.0,71.0,2.6,20.0,657.0,273.08,180.19
2016,7,12,8,45,919.5,72.5,2.7,21.0,702.0,332.79,232.19
2016,7,12,9,0,931.0,74.0,2.8,22.0,747.0,392.86,283.89
2016,7,12,9,15,939.5,75.5,2.9,22.5,787.0,451.81,334.02
2016,7,12,9,30,948.0,77.0,3.0,23.0,827.0,510.29,382.22
2016,7,12,9,45,952.5,80.0,3.15,23.5,861.0,567.22,427.81
2016,7,12,10,0,957.0,83.0,3.3,24.0,895.0,622.78,470.91
2016,7,12,10,15,962.0,84.0,3.45,24.0,923.5,675.31,511.57
2016,7,12,10,30,967.0,85.0,3.6,24.0,952.0,726.01,549.97
2016,7,12,10,45,971.0,85.5,3.75,24.5,973.5,773.52,583.29
2016,7,12,11,0,975.0,86.0,3.9,25.0,995.0,818.69,613.26
2016,7,12,11,15,977.0,86.5,4.0,25.0,1009.5,859.74,641.16
2016,7,12,11,30,979.0,87.0,4.1,25.0,1024.0,897.94,667.02
2016,7,12,11,45,980.5,87.0,4.2,25.5,1030.5,932.24,688.83
2016,7,12,12,0,982.0,87.0,4.3,26.0,1037.0,963.37,708.43
2016,7,12,12,15,982.0,87.0,4.35,26.0,1036.5,989.83,726.02
2016,7,12,12,30,982.0,87.0,4.4,26.0,1036.0,1012.79,741.37
2016,7,12,12,45,971.5,93.5,4.5,26.0,1025.5,1028.51,752.33
2016,7,12,13,0,961.0,100.0,4.6,26.0,1015.0,1040.35,760.97
2016,7,12,13,15,958.5,99.0,4.6,25.5,999.0,1048.67,768.34
2016,7,12,13,30,956.0,98.0,4.6,25.0,983.0,1053.12,773.33
2016,7,12,13,45,953.0,96.5,4.65,25.0,960.0,1052.66,774.16
2016,7,12,14,0,950.0,95.0,4.7,25.0,937.0,1048.32,772.59
2016,7,12,14,15,944.5,93.5,4.7,25.0,907.0,1037.65,766.52
2016,7,12,14,30,939.0,92.0,4.7,25.0,877.0,1023.24,758.1
2016,7,12,14,45,932.5,90.0,4.75,25.0,841.5,1003.67,746.77
2016,7,12,15,0,926.0,88.0,4.8,25.0,806.0,980.59,733.12
2016,7,12,15,15,916.0,86.0,4.8,24.5,764.5,950.92,716.02
2016,7,12,15,30,906.0,84.0,4.8,24.0,723.0,918.22,696.74
2016,7,12,15,45,895.0,81.0,4.8,24.0,677.5,880.68,672.55
2016,7,12,16,0,884.0,78.0,4.8,24.0,632.0,840.59,646.37
2016,7,12,16,15,867.0,75.5,4.7,23.5,582.5,793.93,615.9
2016,7,12,16,30,850.0,73.0,4.6,23.0,533.0,745.67,583.84
2016,7,12,16,45,829.0,69.5,4.6,22.5,481.0,692.02,547.69
2016,7,12,17,0,808.0,66.0,4.6,22.0,429.0,642.75,513.98
2016,7,12,17,15,777.0,62.5,4.45,21.5,376.0,581.28,467.38
2016,7,12,17,30,746.0,59.0,4.3,21.0,323.0,520.73,419.97
2016,7,12,17,45,702.5,54.5,4.15,20.5,271.0,453.6,365.76
2016,7,12,18,0,659.0,50.0,4.0,20.0,219.0,389.44,311.9
2016,7,12,18,15,590.5,44.0,3.65,19.0,170.0,316.25,249.4
2016,7,12,18,30,522.0,38.0,3.3,18.0,121.0,249.57,190.53
2016,7,12,18,45,406.0,29.0,2.95,17.5,79.5,174.83,124.55
2016,7,12,19,0,290.0,20.0,2.6,17.0,38.0,105.97,44.17
2016,7,12,19,15,145.0,10.0,2.5,16.5,19.0,37.72,0.0
2016,7,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,179.0,12.5,1.65,12.5,27.5,11.37,0.0
2016,7,13,5,30,358.0,25.0,1.7,13.0,55.0,20.37,10.51
2016,7,13,5,45,464.0,32.5,1.75,13.5,99.5,25.76,16.86
2016,7,13,6,0,570.0,40.0,1.8,14.0,144.0,33.86,24.45
2016,7,13,6,15,631.5,46.0,1.75,14.5,194.5,38.0,28.35
2016,7,13,6,30,693.0,52.0,1.7,15.0,245.0,42.06,31.99
2016,7,13,6,45,735.5,55.5,1.65,16.0,298.5,43.84,33.42
2016,7,13,7,0,778.0,59.0,1.6,17.0,352.0,45.62,34.76
2016,7,13,7,15,806.0,62.5,1.55,18.0,405.5,47.26,35.92
2016,7,13,7,30,834.0,66.0,1.5,19.0,459.0,56.74,43.84
2016,7,13,7,45,855.5,68.5,1.5,20.0,511.0,98.15,51.5
2016,7,13,8,0,877.0,71.0,1.5,21.0,563.0,156.3,84.57
2016,7,13,8,15,892.5,73.0,1.5,21.5,612.0,215.31,129.37
2016,7,13,8,30,908.0,75.0,1.5,22.0,661.0,275.63,179.84
2016,7,13,8,45,920.5,77.0,1.5,23.0,706.5,336.16,231.34
2016,7,13,9,0,933.0,79.0,1.5,24.0,752.0,397.18,282.43
2016,7,13,9,15,942.0,80.5,1.45,24.5,792.5,456.59,331.24
2016,7,13,9,30,951.0,82.0,1.4,25.0,833.0,515.56,377.87
2016,7,13,9,45,948.0,89.5,1.4,26.0,865.5,572.67,420.68
2016,7,13,10,0,945.0,97.0,1.4,27.0,898.0,627.67,460.07
2016,7,13,10,15,950.5,98.0,1.45,27.5,926.5,680.13,497.54
2016,7,13,10,30,956.0,99.0,1.5,28.0,955.0,730.84,532.64
2016,7,13,10,45,960.5,99.5,1.55,28.5,977.0,778.43,564.21
2016,7,13,11,0,965.0,100.0,1.6,29.0,999.0,823.75,592.16
2016,7,13,11,15,967.0,100.5,1.65,29.0,1013.0,864.62,618.14
2016,7,13,11,30,969.0,101.0,1.7,29.0,1027.0,902.67,642.21
2016,7,13,11,45,970.0,101.5,1.8,29.5,1034.0,936.91,663.03
2016,7,13,12,0,971.0,102.0,1.9,30.0,1041.0,968.0,681.81
2016,7,13,12,15,970.5,102.0,1.95,30.0,1039.5,993.98,698.19
2016,7,13,12,30,970.0,102.0,2.0,30.0,1038.0,1016.49,712.51
2016,7,13,12,45,966.0,102.5,2.15,30.0,1028.5,1032.56,724.15
2016,7,13,13,0,962.0,103.0,2.3,30.0,1019.0,1044.84,733.58
2016,7,13,13,15,959.0,102.5,2.4,30.0,1002.5,1053.26,740.2
2016,7,13,13,30,956.0,102.0,2.5,30.0,986.0,1057.82,744.57
2016,7,13,13,45,950.5,101.5,2.6,30.0,962.0,1056.01,745.12
2016,7,13,14,0,945.0,101.0,2.7,30.0,938.0,1050.34,743.41
2016,7,13,14,15,938.5,99.5,2.75,29.5,907.5,1038.83,739.15
2016,7,13,14,30,932.0,98.0,2.8,29.0,877.0,1023.6,732.63
2016,7,13,14,45,922.5,97.0,2.9,29.0,840.0,1002.41,721.34
2016,7,13,15,0,913.0,96.0,3.0,29.0,803.0,977.87,707.88
2016,7,13,15,15,902.0,94.0,3.05,28.5,761.0,947.64,691.63
2016,7,13,15,30,891.0,92.0,3.1,28.0,719.0,914.47,673.29
2016,7,13,15,45,875.5,90.0,3.2,28.0,672.5,874.64,649.24
2016,7,13,16,0,860.0,88.0,3.3,28.0,626.0,832.61,623.36
2016,7,13,16,15,841.5,85.0,3.35,27.5,576.0,785.07,594.16
2016,7,13,16,30,823.0,82.0,3.4,27.0,526.0,742.26,567.7
2016,7,13,16,45,797.0,79.0,3.5,26.5,473.5,686.2,531.25
2016,7,13,17,0,771.0,76.0,3.6,26.0,421.0,629.92,493.16
2016,7,13,17,15,737.0,71.5,3.55,25.0,368.5,566.94,447.81
2016,7,13,17,30,703.0,67.0,3.5,24.0,316.0,505.22,401.59
2016,7,13,17,45,652.5,62.0,3.45,23.5,263.5,437.83,348.24
2016,7,13,18,0,602.0,57.0,3.4,23.0,211.0,372.39,294.46
2016,7,13,18,15,528.5,49.5,3.2,22.0,162.5,298.49,232.66
2016,7,13,18,30,455.0,42.0,3.0,21.0,114.0,231.95,175.22
2016,7,13,18,45,333.5,31.5,2.9,20.0,74.0,155.07,109.42
2016,7,13,19,0,212.0,21.0,2.8,19.0,34.0,86.92,33.29
2016,7,13,19,15,106.0,10.5,2.65,18.5,17.0,30.5,0.0
2016,7,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,0.7,16.5,25.0,11.82,0.0
2016,7,14,5,30,294.0,26.0,0.8,17.0,50.0,21.27,10.78
2016,7,14,5,45,402.0,35.0,0.95,17.5,93.0,27.88,18.34
2016,7,14,6,0,510.0,44.0,1.1,18.0,136.0,34.3,24.4
2016,7,14,6,15,576.0,50.5,1.1,18.5,186.0,38.32,28.14
2016,7,14,6,30,642.0,57.0,1.1,19.0,236.0,42.23,31.61
2016,7,14,6,45,687.5,61.5,1.15,20.0,288.5,48.55,36.96
2016,7,14,7,0,733.0,66.0,1.2,21.0,341.0,50.88,38.73
2016,7,14,7,15,763.5,70.0,1.2,21.5,394.0,52.65,40.03
2016,7,14,7,30,794.0,74.0,1.2,22.0,447.0,54.34,41.23
2016,7,14,7,45,817.5,77.0,1.25,23.0,498.5,93.66,48.53
2016,7,14,8,0,841.0,80.0,1.3,24.0,550.0,158.17,86.54
2016,7,14,8,15,858.0,82.5,1.35,24.5,599.0,215.87,129.58
2016,7,14,8,30,875.0,85.0,1.4,25.0,648.0,275.09,178.3
2016,7,14,8,45,888.5,87.0,1.5,26.0,693.5,334.18,227.93
2016,7,14,9,0,902.0,89.0,1.6,27.0,739.0,393.89,277.45
2016,7,14,9,15,912.0,91.0,1.7,27.5,779.0,452.54,325.52
2016,7,14,9,30,922.0,93.0,1.8,28.0,819.0,510.91,371.87
2016,7,14,9,45,929.0,94.5,1.9,28.5,854.0,566.78,414.92
2016,7,14,10,0,936.0,96.0,2.0,29.0,889.0,621.55,455.76
2016,7,14,10,15,941.5,97.0,2.1,29.0,917.5,673.62,494.44
2016,7,14,10,30,947.0,98.0,2.2,29.0,946.0,723.95,530.99
2016,7,14,10,45,951.0,99.0,2.3,29.5,967.5,771.28,563.12
2016,7,14,11,0,955.0,100.0,2.4,30.0,989.0,816.33,591.66
2016,7,14,11,15,957.5,100.5,2.45,30.0,1003.0,857.27,618.09
2016,7,14,11,30,960.0,101.0,2.5,30.0,1017.0,895.47,642.61
2016,7,14,11,45,960.5,101.5,2.65,30.0,1024.0,929.03,664.86
2016,7,14,12,0,961.0,102.0,2.8,30.0,1031.0,959.46,685.14
2016,7,14,12,15,960.5,102.0,2.9,30.0,1030.0,985.23,702.09
2016,7,14,12,30,960.0,102.0,3.0,30.0,1029.0,1007.57,716.95
2016,7,14,12,45,952.5,105.5,3.15,30.0,1018.5,1023.05,727.98
2016,7,14,13,0,945.0,109.0,3.3,30.0,1008.0,1034.77,736.77
2016,7,14,13,15,942.0,108.5,3.35,30.0,991.5,1043.15,742.8
2016,7,14,13,30,939.0,108.0,3.4,30.0,975.0,1047.71,746.56
2016,7,14,13,45,934.0,107.0,3.5,30.0,951.5,1045.96,746.85
2016,7,14,14,0,929.0,106.0,3.6,30.0,928.0,1040.38,744.86
2016,7,14,14,15,922.5,104.5,3.6,29.5,898.0,1029.04,740.07
2016,7,14,14,30,916.0,103.0,3.6,29.0,868.0,1014.04,733.04
2016,7,14,14,45,907.0,101.5,3.65,29.0,831.5,993.07,721.08
2016,7,14,15,0,898.0,100.0,3.7,29.0,795.0,968.76,707.0
2016,7,14,15,15,886.5,98.0,3.75,28.5,753.5,938.43,690.28
2016,7,14,15,30,875.0,96.0,3.8,28.0,712.0,905.22,671.48
2016,7,14,15,45,860.5,93.5,3.85,27.5,665.5,866.17,648.47
2016,7,14,16,0,846.0,91.0,3.9,27.0,619.0,824.9,623.58
2016,7,14,16,15,827.0,88.0,3.85,26.5,569.5,784.17,598.22
2016,7,14,16,30,808.0,85.0,3.8,26.0,520.0,734.87,566.33
2016,7,14,16,45,782.5,81.5,3.8,26.0,468.5,679.15,528.29
2016,7,14,17,0,757.0,78.0,3.8,26.0,417.0,623.2,488.73
2016,7,14,17,15,722.5,73.5,3.7,25.0,364.0,560.47,443.29
2016,7,14,17,30,688.0,69.0,3.6,24.0,311.0,501.19,398.66
2016,7,14,17,45,638.5,63.5,3.55,23.5,259.5,432.53,344.29
2016,7,14,18,0,589.0,58.0,3.5,23.0,208.0,367.63,290.9
2016,7,14,18,15,514.5,50.5,3.35,22.0,160.0,293.93,229.26
2016,7,14,18,30,440.0,43.0,3.2,21.0,112.0,227.69,172.09
2016,7,14,18,45,320.0,32.0,3.05,20.0,72.5,151.54,106.78
2016,7,14,19,0,200.0,21.0,2.9,19.0,33.0,83.67,29.41
2016,7,14,19,15,100.0,10.5,2.8,18.5,16.5,29.34,0.0
2016,7,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,1.6,13.5,24.5,11.37,0.0
2016,7,15,5,30,295.0,25.0,1.7,14.0,49.0,20.41,10.03
2016,7,15,5,45,402.5,34.0,1.85,14.5,91.5,27.06,17.84
2016,7,15,6,0,510.0,43.0,2.0,15.0,134.0,33.52,24.0
2016,7,15,6,15,575.0,49.5,2.05,15.5,183.0,37.56,27.81
2016,7,15,6,30,640.0,56.0,2.1,16.0,232.0,45.35,34.77
2016,7,15,6,45,684.5,60.5,2.15,17.0,284.5,47.76,36.73
2016,7,15,7,0,729.0,65.0,2.2,18.0,337.0,50.11,38.55
2016,7,15,7,15,759.5,68.5,2.2,18.5,389.5,51.53,39.56
2016,7,15,7,30,790.0,72.0,2.2,19.0,442.0,52.89,40.5
2016,7,15,7,45,813.5,75.0,2.2,20.0,493.5,91.34,47.67
2016,7,15,8,0,837.0,78.0,2.2,21.0,545.0,155.63,85.99
2016,7,15,8,15,854.0,80.5,2.2,21.5,593.5,213.11,129.53
2016,7,15,8,30,871.0,83.0,2.2,22.0,642.0,272.11,178.94
2016,7,15,8,45,885.0,85.0,2.25,23.0,687.5,331.13,229.44
2016,7,15,9,0,899.0,87.0,2.3,24.0,733.0,390.85,279.9
2016,7,15,9,15,909.0,88.5,2.4,24.5,773.5,448.96,328.58
2016,7,15,9,30,919.0,90.0,2.5,25.0,814.0,506.79,375.56
2016,7,15,9,45,923.5,94.0,2.65,25.5,848.5,563.33,420.19
2016,7,15,10,0,928.0,98.0,2.8,26.0,883.0,618.56,462.42
2016,7,15,10,15,934.0,99.0,2.9,26.0,911.5,670.63,501.99
2016,7,15,10,30,940.0,100.0,3.0,26.0,940.0,721.04,539.44
2016,7,15,10,45,945.0,100.5,3.15,26.5,962.0,768.42,572.7
2016,7,15,11,0,950.0,101.0,3.3,27.0,984.0,813.61,602.32
2016,7,15,11,15,952.5,101.5,3.4,27.0,999.0,854.43,629.69
2016,7,15,11,30,955.0,102.0,3.5,27.0,1014.0,892.52,655.13
2016,7,15,11,45,957.5,102.0,3.6,27.5,1021.0,927.26,676.95
2016,7,15,12,0,960.0,102.0,3.7,28.0,1028.0,958.98,696.67
2016,7,15,12,15,960.0,102.0,3.75,28.0,1027.5,985.24,713.87
2016,7,15,12,30,960.0,102.0,3.8,28.0,1027.0,1008.08,728.93
2016,7,15,12,45,956.0,103.0,3.9,28.0,1018.0,1024.52,740.26
2016,7,15,13,0,952.0,104.0,4.0,28.0,1009.0,1037.23,749.32
2016,7,15,13,15,949.0,103.5,4.0,28.0,993.0,1045.63,755.08
2016,7,15,13,30,946.0,103.0,4.0,28.0,977.0,1050.19,758.52
2016,7,15,13,45,942.5,101.5,4.05,28.0,954.0,1049.37,758.97
2016,7,15,14,0,939.0,100.0,4.1,28.0,931.0,1044.68,757.08
2016,7,15,14,15,933.0,99.0,4.1,27.5,901.0,1034.24,752.78
2016,7,15,14,30,927.0,98.0,4.1,27.0,871.0,1020.09,746.18
2016,7,15,14,45,919.5,96.0,4.15,27.0,835.0,999.82,734.45
2016,7,15,15,0,912.0,94.0,4.2,27.0,799.0,976.1,720.5
2016,7,15,15,15,901.5,92.0,4.15,26.5,757.5,946.31,703.33
2016,7,15,15,30,891.0,90.0,4.1,26.0,716.0,913.56,684.07
2016,7,15,15,45,878.0,87.5,4.1,26.0,670.0,875.3,659.81
2016,7,15,16,0,865.0,85.0,4.1,26.0,624.0,834.65,633.71
2016,7,15,16,15,847.0,82.0,4.05,25.5,574.5,787.26,603.56
2016,7,15,16,30,829.0,79.0,4.0,25.0,525.0,744.51,576.25
2016,7,15,16,45,804.5,76.0,4.0,24.5,473.0,689.24,539.41
2016,7,15,17,0,780.0,73.0,4.0,24.0,421.0,633.61,501.16
2016,7,15,17,15,746.5,69.0,3.9,23.0,368.0,571.05,455.47
2016,7,15,17,30,713.0,65.0,3.8,22.0,315.0,509.68,408.89
2016,7,15,17,45,663.0,60.0,3.7,21.5,263.0,439.87,353.04
2016,7,15,18,0,613.0,55.0,3.6,21.0,211.0,376.05,299.86
2016,7,15,18,15,539.5,48.0,3.45,20.0,162.0,302.06,237.34
2016,7,15,18,30,466.0,41.0,3.3,19.0,113.0,235.41,179.15
2016,7,15,18,45,341.0,31.0,3.15,18.5,73.0,157.28,111.19
2016,7,15,19,0,216.0,21.0,3.0,18.0,33.0,87.55,27.94
2016,7,15,19,15,108.0,10.5,2.9,17.5,16.5,30.94,0.0
2016,7,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,13.0,2.15,13.5,23.5,11.82,0.0
2016,7,16,5,30,277.0,26.0,2.2,14.0,47.0,21.41,10.49
2016,7,16,5,45,387.0,35.0,2.3,14.5,89.5,27.99,18.6
2016,7,16,6,0,497.0,44.0,2.4,15.0,132.0,34.4,24.75
2016,7,16,6,15,564.5,50.5,2.4,15.5,181.5,38.4,28.54
2016,7,16,6,30,632.0,57.0,2.4,16.0,231.0,42.3,32.05
2016,7,16,6,45,679.5,61.5,2.45,16.5,283.5,48.62,37.57
2016,7,16,7,0,727.0,66.0,2.5,17.0,336.0,50.96,39.45
2016,7,16,7,15,758.0,70.0,2.45,17.5,389.0,52.72,40.78
2016,7,16,7,30,789.0,74.0,2.4,18.0,442.0,54.41,42.0
2016,7,16,7,45,814.5,76.5,2.4,19.0,494.0,91.85,48.56
2016,7,16,8,0,840.0,79.0,2.4,20.0,546.0,156.09,86.68
2016,7,16,8,15,857.0,81.5,2.4,20.5,595.0,213.83,130.54
2016,7,16,8,30,874.0,84.0,2.4,21.0,644.0,273.09,180.38
2016,7,16,8,45,888.5,85.5,2.45,22.0,689.5,332.13,231.16
2016,7,16,9,0,903.0,87.0,2.5,23.0,735.0,391.9,281.97
2016,7,16,9,15,913.0,89.0,2.6,23.5,775.5,450.72,331.48
2016,7,16,9,30,923.0,91.0,2.7,24.0,816.0,509.26,379.27
2016,7,16,9,45,927.0,94.5,2.85,24.5,850.5,565.42,423.9
2016,7,16,10,0,931.0,98.0,3.0,25.0,885.0,620.2,466.08
2016,7,16,10,15,937.0,99.0,3.1,25.0,913.5,672.49,506.06
2016,7,16,10,30,943.0,100.0,3.2,25.0,942.0,723.11,543.89
2016,7,16,10,45,947.5,101.0,3.3,25.5,964.0,770.77,577.3
2016,7,16,11,0,952.0,102.0,3.4,26.0,986.0,816.21,606.98
2016,7,16,11,15,954.5,102.5,3.5,26.0,1001.0,857.19,634.58
2016,7,16,11,30,957.0,103.0,3.6,26.0,1016.0,895.42,660.24
2016,7,16,11,45,958.5,103.0,3.7,26.5,1023.0,929.44,681.67
2016,7,16,12,0,960.0,103.0,3.8,27.0,1030.0,960.36,700.96
2016,7,16,12,15,960.0,103.0,3.9,27.0,1029.0,986.68,718.61
2016,7,16,12,30,960.0,103.0,4.0,27.0,1028.0,1009.58,734.1
2016,7,16,12,45,955.0,105.0,4.1,27.0,1018.5,1026.09,745.52
2016,7,16,13,0,950.0,107.0,4.2,27.0,1009.0,1038.86,754.65
2016,7,16,13,15,947.0,106.5,4.25,26.5,993.0,1047.31,762.32
2016,7,16,13,30,944.0,106.0,4.3,26.0,977.0,1051.93,767.66
2016,7,16,13,45,940.0,104.5,4.35,26.0,954.0,1050.67,767.81
2016,7,16,14,0,936.0,103.0,4.4,26.0,931.0,1045.55,765.59
2016,7,16,14,15,930.0,102.0,4.4,25.5,900.5,1035.18,761.26
2016,7,16,14,30,924.0,101.0,4.4,25.0,870.0,1021.11,754.6
2016,7,16,14,45,916.5,99.0,4.45,25.0,834.0,1000.91,742.76
2016,7,16,15,0,909.0,97.0,4.5,25.0,798.0,977.28,728.66
2016,7,16,15,15,898.0,95.0,4.45,24.5,756.5,947.12,711.03
2016,7,16,15,30,887.0,93.0,4.4,24.0,715.0,914.02,691.3
2016,7,16,15,45,874.0,90.0,4.4,24.0,669.0,875.31,666.43
2016,7,16,16,0,861.0,87.0,4.4,24.0,623.0,834.21,639.7
2016,7,16,16,15,843.0,84.0,4.35,23.5,573.5,786.95,609.27
2016,7,16,16,30,825.0,81.0,4.3,23.0,524.0,744.41,581.78
2016,7,16,16,45,801.5,77.0,4.25,23.0,472.0,688.79,543.05
2016,7,16,17,0,778.0,73.0,4.2,23.0,420.0,632.75,503.05
2016,7,16,17,15,744.5,69.0,4.05,22.5,367.0,570.23,456.12
2016,7,16,17,30,711.0,65.0,3.9,22.0,314.0,508.9,408.53
2016,7,16,17,45,664.5,59.5,3.8,21.5,262.0,440.46,353.69
2016,7,16,18,0,618.0,54.0,3.7,21.0,210.0,377.61,301.19
2016,7,16,18,15,543.5,47.0,3.5,20.0,161.5,302.89,237.96
2016,7,16,18,30,469.0,40.0,3.3,19.0,113.0,235.65,179.2
2016,7,16,18,45,345.0,30.0,3.1,18.5,73.0,157.66,111.1
2016,7,16,19,0,221.0,20.0,2.9,18.0,33.0,87.67,24.17
2016,7,16,19,15,110.5,10.0,2.85,17.5,16.5,31.0,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,1.8,12.0,24.5,10.46,0.0
2016,7,17,5,30,339.0,23.0,1.9,12.0,49.0,18.77,8.31
2016,7,17,5,45,449.0,31.0,2.0,12.5,92.5,24.65,15.84
2016,7,17,6,0,559.0,39.0,2.1,13.0,136.0,33.15,23.85
2016,7,17,6,15,622.5,44.5,2.0,13.5,186.5,36.86,27.41
2016,7,17,6,30,686.0,50.0,1.9,14.0,237.0,40.53,30.75
2016,7,17,6,45,730.0,53.5,1.85,15.0,290.0,42.37,32.26
2016,7,17,7,0,774.0,57.0,1.8,16.0,343.0,44.22,33.68
2016,7,17,7,15,803.0,60.5,1.75,16.5,396.5,52.8,41.04
2016,7,17,7,30,832.0,64.0,1.7,17.0,450.0,55.35,43.01
2016,7,17,7,45,855.0,66.0,1.65,18.0,502.5,93.52,49.35
2016,7,17,8,0,878.0,68.0,1.6,19.0,555.0,151.6,81.76
2016,7,17,8,15,893.5,70.0,1.65,19.5,604.0,210.84,126.84
2016,7,17,8,30,909.0,72.0,1.7,20.0,653.0,271.42,177.98
2016,7,17,8,45,922.0,73.5,1.8,21.0,699.0,331.98,230.24
2016,7,17,9,0,935.0,75.0,1.9,22.0,745.0,393.07,282.34
2016,7,17,9,15,944.0,76.5,2.05,22.5,785.5,452.82,332.81
2016,7,17,9,30,953.0,78.0,2.2,23.0,826.0,512.14,381.42
2016,7,17,9,45,951.0,85.0,2.35,23.5,859.5,569.75,427.14
2016,7,17,10,0,949.0,92.0,2.5,24.0,893.0,625.35,469.84
2016,7,17,10,15,954.5,93.0,2.65,24.0,921.5,678.23,510.39
2016,7,17,10,30,960.0,94.0,2.8,24.0,950.0,729.36,548.76
2016,7,17,10,45,963.0,95.5,2.95,24.5,972.0,777.17,582.25
2016,7,17,11,0,966.0,97.0,3.1,25.0,994.0,822.58,612.13
2016,7,17,11,15,968.5,97.5,3.2,25.0,1008.5,864.13,640.08
2016,7,17,11,30,971.0,98.0,3.3,25.0,1023.0,902.87,666.05
2016,7,17,11,45,971.0,99.0,3.45,25.5,1029.5,936.97,687.83
2016,7,17,12,0,971.0,100.0,3.6,26.0,1036.0,967.86,707.42
2016,7,17,12,15,971.0,100.0,3.75,26.0,1035.0,994.47,725.6
2016,7,17,12,30,971.0,100.0,3.9,26.0,1034.0,1017.61,741.6
2016,7,17,12,45,966.5,101.5,4.05,26.5,1024.5,1034.31,752.01
2016,7,17,13,0,962.0,103.0,4.2,27.0,1015.0,1047.22,760.07
2016,7,17,13,15,959.0,102.5,4.25,26.5,999.0,1055.77,767.8
2016,7,17,13,30,956.0,102.0,4.3,26.0,983.0,1060.43,773.17
2016,7,17,13,45,951.5,101.0,4.4,26.0,959.5,1059.17,773.65
2016,7,17,14,0,947.0,100.0,4.5,26.0,936.0,1054.03,771.73
2016,7,17,14,15,941.0,99.0,4.55,25.5,906.0,1043.56,767.59
2016,7,17,14,30,935.0,98.0,4.6,25.0,876.0,1029.35,761.39
2016,7,17,14,45,926.5,96.0,4.7,25.0,839.5,1007.99,749.37
2016,7,17,15,0,918.0,94.0,4.8,25.0,803.0,983.19,735.03
2016,7,17,15,15,907.0,92.0,4.8,24.5,761.0,952.8,717.48
2016,7,17,15,30,896.0,90.0,4.8,24.0,719.0,919.43,697.76
2016,7,17,15,45,882.5,87.5,4.8,24.0,672.5,880.54,672.64
2016,7,17,16,0,869.0,85.0,4.8,24.0,626.0,839.28,645.65
2016,7,17,16,15,850.5,82.5,4.7,23.5,575.5,791.86,614.64
2016,7,17,16,30,832.0,80.0,4.6,23.0,525.0,749.18,586.64
2016,7,17,16,45,808.5,76.0,4.6,22.5,473.0,693.24,548.8
2016,7,17,17,0,785.0,72.0,4.6,22.0,421.0,636.85,509.55
2016,7,17,17,15,751.0,68.0,4.5,21.0,367.5,573.64,462.64
2016,7,17,17,30,717.0,64.0,4.4,20.0,314.0,511.67,414.89
2016,7,17,17,45,671.0,58.5,4.3,19.5,262.0,443.16,359.28
2016,7,17,18,0,625.0,53.0,4.2,19.0,210.0,380.11,305.96
2016,7,17,18,15,550.5,46.0,4.0,18.0,161.0,304.98,241.68
2016,7,17,18,30,476.0,39.0,3.8,17.0,112.0,237.34,181.92
2016,7,17,18,45,354.0,29.0,3.6,16.5,72.0,159.58,113.01
2016,7,17,19,0,232.0,19.0,3.4,16.0,32.0,89.28,20.34
2016,7,17,19,15,116.0,9.5,3.3,15.5,16.0,31.66,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,161.5,11.5,1.85,11.5,23.0,10.46,0.0
2016,7,18,5,30,323.0,23.0,1.9,12.0,46.0,18.82,7.98
2016,7,18,5,45,434.0,31.0,2.0,12.5,89.5,24.68,15.83
2016,7,18,6,0,545.0,39.0,2.1,13.0,133.0,33.17,23.85
2016,7,18,6,15,609.5,44.5,2.1,13.5,183.0,36.87,27.41
2016,7,18,6,30,674.0,50.0,2.1,14.0,233.0,40.52,30.74
2016,7,18,6,45,718.5,54.0,2.1,14.5,286.0,42.76,32.67
2016,7,18,7,0,763.0,58.0,2.1,15.0,339.0,44.97,34.49
2016,7,18,7,15,792.5,61.5,2.05,15.5,392.0,46.63,35.76
2016,7,18,7,30,822.0,65.0,2.0,16.0,445.0,55.98,43.75
2016,7,18,7,45,845.0,67.0,2.0,17.0,497.0,93.1,49.78
2016,7,18,8,0,868.0,69.0,2.0,18.0,549.0,150.64,81.88
2016,7,18,8,15,883.5,71.0,1.95,18.5,598.0,209.37,126.71
2016,7,18,8,30,899.0,73.0,1.9,19.0,647.0,269.43,177.61
2016,7,18,8,45,912.5,74.5,1.9,19.5,692.5,329.61,230.14
2016,7,18,9,0,926.0,76.0,1.9,20.0,738.0,390.41,282.68
2016,7,18,9,15,935.0,77.5,1.95,20.5,778.5,449.73,332.96
2016,7,18,9,30,944.0,79.0,2.0,21.0,819.0,508.63,381.25
2016,7,18,9,45,947.0,83.0,2.05,21.5,853.0,565.88,426.61
2016,7,18,10,0,950.0,87.0,2.1,22.0,887.0,621.62,469.23
2016,7,18,10,15,955.0,88.0,2.2,22.5,915.5,674.27,508.54
2016,7,18,10,30,960.0,89.0,2.3,23.0,944.0,725.1,545.43
2016,7,18,10,45,964.0,89.5,2.4,23.5,966.0,772.76,578.35
2016,7,18,11,0,968.0,90.0,2.5,24.0,988.0,818.08,607.83
2016,7,18,11,15,970.0,90.5,2.65,24.0,1002.5,859.29,635.84
2016,7,18,11,30,972.0,91.0,2.8,24.0,1017.0,897.66,661.88
2016,7,18,11,45,973.5,91.0,2.95,24.5,1023.5,932.14,683.97
2016,7,18,12,0,975.0,91.0,3.1,25.0,1030.0,963.45,703.9
2016,7,18,12,15,974.5,91.0,3.25,25.0,1029.0,989.62,721.86
2016,7,18,12,30,974.0,91.0,3.4,25.0,1028.0,1012.27,737.61
2016,7,18,12,45,973.0,90.5,3.55,25.0,1019.5,1030.31,750.48
2016,7,18,13,0,972.0,90.0,3.7,25.0,1011.0,1044.59,761.03
2016,7,18,13,15,969.5,89.5,3.8,25.0,995.0,1053.55,767.9
2016,7,18,13,30,967.0,89.0,3.9,25.0,979.0,1058.59,772.39
2016,7,18,13,45,963.5,87.5,4.0,25.0,956.0,1057.63,773.12
2016,7,18,14,0,960.0,86.0,4.1,25.0,933.0,1052.73,771.44
2016,7,18,14,15,954.0,85.0,4.1,24.5,902.5,1041.99,766.9
2016,7,18,14,30,948.0,84.0,4.1,24.0,872.0,1027.47,759.98
2016,7,18,14,45,941.5,82.0,4.2,24.0,836.0,1007.66,748.78
2016,7,18,15,0,935.0,80.0,4.3,24.0,800.0,984.31,735.21
2016,7,18,15,15,924.5,78.5,4.3,23.5,758.5,954.39,718.04
2016,7,18,15,30,914.0,77.0,4.3,23.0,717.0,921.44,698.68
2016,7,18,15,45,902.0,74.5,4.35,23.0,670.5,883.19,674.36
2016,7,18,16,0,890.0,72.0,4.4,23.0,624.0,842.4,648.04
2016,7,18,16,15,873.0,69.5,4.35,22.5,574.5,795.3,617.69
2016,7,18,16,30,856.0,67.0,4.3,22.0,525.0,746.57,585.66
2016,7,18,16,45,834.5,64.0,4.25,21.5,473.0,692.63,549.13
2016,7,18,17,0,813.0,61.0,4.2,21.0,421.0,638.07,511.3
2016,7,18,17,15,782.0,57.5,4.1,20.5,368.0,581.21,468.79
2016,7,18,17,30,751.0,54.0,4.0,20.0,315.0,520.2,421.1
2016,7,18,17,45,707.5,49.5,3.95,19.5,263.0,452.58,366.41
2016,7,18,18,0,664.0,45.0,3.9,19.0,211.0,387.98,311.94
2016,7,18,18,15,594.0,39.5,3.75,18.0,162.0,314.27,248.64
2016,7,18,18,30,524.0,34.0,3.6,17.0,113.0,247.33,189.05
2016,7,18,18,45,404.5,25.5,3.45,16.5,72.5,169.07,118.87
2016,7,18,19,0,285.0,17.0,3.3,16.0,32.0,98.87,16.72
2016,7,18,19,15,142.5,8.5,3.2,15.5,16.0,36.03,0.0
2016,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,186.5,10.0,1.8,11.5,23.5,9.1,0.0
2016,7,19,5,30,373.0,20.0,1.8,12.0,47.0,17.65,6.74
2016,7,19,5,45,480.0,27.0,1.85,12.5,90.5,23.24,14.54
2016,7,19,6,0,587.0,34.0,1.9,13.0,134.0,28.75,19.92
2016,7,19,6,15,648.0,38.5,1.9,13.5,184.0,31.81,22.89
2016,7,19,6,30,709.0,43.0,1.9,14.0,234.0,34.86,25.69
2016,7,19,6,45,749.5,46.5,1.9,15.0,286.5,42.06,31.99
2016,7,19,7,0,790.0,50.0,1.9,16.0,339.0,45.04,34.42
2016,7,19,7,15,817.5,52.5,1.85,16.5,392.0,47.09,36.03
2016,7,19,7,30,845.0,55.0,1.8,17.0,445.0,49.05,37.52
2016,7,19,7,45,865.0,57.0,1.75,18.0,496.5,86.16,43.61
2016,7,19,8,0,885.0,59.0,1.7,19.0,548.0,144.41,75.85
2016,7,19,8,15,900.0,61.0,1.7,19.5,596.5,203.94,121.13
2016,7,19,8,30,915.0,63.0,1.7,20.0,645.0,264.77,172.56
2016,7,19,8,45,926.0,64.5,1.7,20.5,690.0,325.09,225.18
2016,7,19,9,0,937.0,66.0,1.7,21.0,735.0,385.73,277.54
2016,7,19,9,15,946.0,67.5,1.75,21.5,775.5,445.62,328.09
2016,7,19,9,30,955.0,69.0,1.8,22.0,816.0,505.09,376.62
2016,7,19,9,45,954.5,75.5,1.9,23.0,850.5,563.27,421.82
2016,7,19,10,0,954.0,82.0,2.0,24.0,885.0,619.6,463.86
2016,7,19,10,15,959.0,83.0,2.15,24.0,913.5,672.46,504.24
2016,7,19,10,30,964.0,84.0,2.3,24.0,942.0,723.51,542.41
2016,7,19,10,45,967.0,85.0,2.45,24.5,963.5,771.1,575.33
2016,7,19,11,0,970.0,86.0,2.6,25.0,985.0,816.26,604.94
2016,7,19,11,15,972.0,86.5,2.7,25.0,999.5,857.58,632.6
2016,7,19,11,30,974.0,87.0,2.8,25.0,1014.0,896.03,658.26
2016,7,19,11,45,974.5,88.0,2.95,25.5,1020.5,930.66,680.36
2016,7,19,12,0,975.0,89.0,3.1,26.0,1027.0,962.07,700.28
2016,7,19,12,15,975.0,89.0,3.2,26.0,1026.0,988.71,718.1
2016,7,19,12,30,975.0,89.0,3.3,26.0,1025.0,1011.86,733.74
2016,7,19,12,45,968.5,92.0,3.4,26.0,1015.5,1028.12,745.02
2016,7,19,13,0,962.0,95.0,3.5,26.0,1006.0,1040.54,753.99
2016,7,19,13,15,959.5,94.5,3.55,25.5,990.0,1049.5,761.99
2016,7,19,13,30,957.0,94.0,3.6,25.0,974.0,1054.56,767.64
2016,7,19,13,45,953.5,92.5,3.7,25.0,951.0,1053.68,768.48
2016,7,19,14,0,950.0,91.0,3.8,25.0,928.0,1048.88,766.92
2016,7,19,14,15,944.0,90.0,3.85,25.0,898.0,1038.27,761.34
2016,7,19,14,30,938.0,89.0,3.9,25.0,868.0,1023.91,753.43
2016,7,19,14,45,931.5,86.5,4.0,25.0,832.0,1003.75,742.09
2016,7,19,15,0,925.0,84.0,4.1,25.0,796.0,980.04,728.41
2016,7,19,15,15,914.5,82.5,4.1,24.5,754.5,950.37,711.5
2016,7,19,15,30,904.0,81.0,4.1,24.0,713.0,917.69,692.44
2016,7,19,15,45,892.0,78.5,4.2,23.5,667.0,879.74,670.03
2016,7,19,16,0,880.0,76.0,4.3,23.0,621.0,839.29,645.49
2016,7,19,16,15,862.5,73.5,4.3,22.5,571.5,792.14,615.31
2016,7,19,16,30,845.0,71.0,4.3,22.0,522.0,743.42,583.44
2016,7,19,16,45,822.5,67.5,4.3,22.0,470.0,688.6,545.31
2016,7,19,17,0,800.0,64.0,4.3,22.0,418.0,638.41,509.93
2016,7,19,17,15,768.0,60.5,4.2,21.0,365.0,576.36,464.32
2016,7,19,17,30,736.0,57.0,4.1,20.0,312.0,515.36,417.47
2016,7,19,17,45,690.5,52.5,4.1,19.5,260.0,447.33,362.45
2016,7,19,18,0,645.0,48.0,4.1,19.0,208.0,382.51,307.8
2016,7,19,18,15,573.0,42.0,3.9,18.0,159.0,308.23,243.99
2016,7,19,18,30,501.0,36.0,3.7,17.0,110.0,243.58,186.27
2016,7,19,18,45,378.5,27.0,3.55,16.5,70.5,165.39,116.12
2016,7,19,19,0,256.0,18.0,3.4,16.0,31.0,93.9,8.74
2016,7,19,19,15,128.0,9.0,3.25,15.5,15.5,33.62,0.0
2016,7,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,22.5,9.1,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,45.0,17.7,6.26
2016,7,20,5,45,470.5,27.0,1.9,13.5,88.0,23.28,14.46
2016,7,20,6,0,579.0,34.0,2.0,14.0,131.0,28.77,19.83
2016,7,20,6,15,641.0,39.0,2.05,14.5,181.0,32.26,23.17
2016,7,20,6,30,703.0,44.0,2.1,15.0,231.0,35.7,26.31
2016,7,20,6,45,744.0,47.0,2.15,16.0,283.5,42.41,32.16
2016,7,20,7,0,785.0,50.0,2.2,17.0,336.0,45.01,34.24
2016,7,20,7,15,813.0,53.0,2.1,17.5,389.0,47.43,36.17
2016,7,20,7,30,841.0,56.0,2.0,18.0,442.0,49.74,37.96
2016,7,20,7,45,861.5,58.0,1.95,19.0,494.0,86.11,43.76
2016,7,20,8,0,882.0,60.0,1.9,20.0,546.0,144.28,75.67
2016,7,20,8,15,897.5,62.0,1.75,20.5,595.0,203.8,120.66
2016,7,20,8,30,913.0,64.0,1.6,21.0,644.0,264.69,171.78
2016,7,20,8,45,925.0,65.5,1.5,22.0,689.0,325.26,223.71
2016,7,20,9,0,937.0,67.0,1.4,23.0,734.0,386.28,275.1
2016,7,20,9,15,946.0,68.5,1.3,23.5,775.0,446.26,324.57
2016,7,20,9,30,955.0,70.0,1.2,24.0,816.0,505.82,371.68
2016,7,20,9,45,955.0,76.0,1.2,25.0,850.5,563.92,415.4
2016,7,20,10,0,955.0,82.0,1.2,26.0,885.0,620.2,455.85
2016,7,20,10,15,960.5,83.0,1.35,26.0,914.0,673.5,495.81
2016,7,20,10,30,966.0,84.0,1.5,26.0,943.0,725.03,533.64
2016,7,20,10,45,970.5,84.0,1.7,26.5,965.0,772.95,566.64
2016,7,20,11,0,975.0,84.0,1.9,27.0,987.0,818.55,596.51
2016,7,20,11,15,977.5,84.5,2.05,27.0,1001.5,860.49,624.53
2016,7,20,11,30,980.0,85.0,2.2,27.0,1016.0,899.6,650.62
2016,7,20,11,45,981.5,85.0,2.35,27.5,1023.0,934.38,672.55
2016,7,20,12,0,983.0,85.0,2.5,28.0,1030.0,965.95,692.35
2016,7,20,12,15,982.5,85.0,2.6,28.0,1029.0,992.33,709.77
2016,7,20,12,30,982.0,85.0,2.7,28.0,1028.0,1015.15,725.01
2016,7,20,12,45,979.0,86.0,2.85,28.0,1019.5,1032.88,737.61
2016,7,20,13,0,976.0,87.0,3.0,28.0,1011.0,1046.8,747.93
2016,7,20,13,15,973.5,86.5,3.1,28.0,995.0,1055.8,754.81
2016,7,20,13,30,971.0,86.0,3.2,28.0,979.0,1060.84,759.36
2016,7,20,13,45,967.0,85.0,3.3,28.0,955.5,1059.91,760.26
2016,7,20,14,0,963.0,84.0,3.4,28.0,932.0,1055.01,758.79
2016,7,20,14,15,957.0,83.0,3.5,27.5,902.0,1044.23,755.16
2016,7,20,14,30,951.0,82.0,3.6,27.0,872.0,1029.65,749.16
2016,7,20,14,45,943.5,81.0,3.7,27.0,835.5,1009.91,738.35
2016,7,20,15,0,936.0,80.0,3.8,27.0,799.0,986.67,725.25
2016,7,20,15,15,926.0,78.5,3.85,26.5,757.0,957.16,709.05
2016,7,20,15,30,916.0,77.0,3.9,26.0,715.0,924.58,690.65
2016,7,20,15,45,902.5,75.0,3.95,26.0,669.0,885.47,666.25
2016,7,20,16,0,889.0,73.0,4.0,26.0,623.0,843.94,639.93
2016,7,20,16,15,871.5,70.5,4.05,25.0,573.0,796.4,611.44
2016,7,20,16,30,854.0,68.0,4.1,24.0,523.0,747.28,581.07
2016,7,20,16,45,830.5,65.5,4.15,23.5,470.5,692.49,544.62
2016,7,20,17,0,807.0,63.0,4.2,23.0,418.0,637.27,506.89
2016,7,20,17,15,775.5,59.5,4.2,22.0,365.0,580.32,465.69
2016,7,20,17,30,744.0,56.0,4.2,21.0,312.0,519.21,419.11
2016,7,20,17,45,697.0,51.5,4.2,20.5,259.5,449.91,363.26
2016,7,20,18,0,650.0,47.0,4.2,20.0,207.0,384.0,307.86
2016,7,20,18,15,578.0,41.0,4.1,19.0,158.0,309.43,244.04
2016,7,20,18,30,506.0,35.0,4.0,18.0,109.0,241.85,184.09
2016,7,20,18,45,380.5,26.0,3.9,17.5,69.5,165.03,114.86
2016,7,20,19,0,255.0,17.0,3.8,17.0,30.0,92.33,0.0
2016,7,20,19,15,127.5,8.5,3.65,16.5,15.0,33.07,0.0
2016,7,20,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
