Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,2.05,12.0,21.5,9.1,0.0
2016,7,21,5,30,337.0,20.0,2.1,12.0,43.0,17.75,5.76
2016,7,21,5,45,448.0,27.5,2.15,12.5,85.5,23.77,14.91
2016,7,21,6,0,559.0,35.0,2.2,13.0,128.0,29.69,20.71
2016,7,21,6,15,622.5,40.5,2.2,13.5,178.0,33.54,24.42
2016,7,21,6,30,686.0,46.0,2.2,14.0,228.0,37.34,27.89
2016,7,21,6,45,728.5,49.5,2.25,15.0,280.5,39.31,29.54
2016,7,21,7,0,771.0,53.0,2.3,16.0,333.0,41.27,31.08
2016,7,21,7,15,799.5,56.0,2.3,16.5,385.5,49.53,38.17
2016,7,21,7,30,828.0,59.0,2.3,17.0,438.0,51.79,39.92
2016,7,21,7,45,848.5,61.5,2.3,18.0,489.5,87.45,45.67
2016,7,21,8,0,869.0,64.0,2.3,19.0,541.0,145.36,77.51
2016,7,21,8,15,884.5,66.0,2.3,19.5,589.5,204.24,122.22
2016,7,21,8,30,900.0,68.0,2.3,20.0,638.0,264.48,173.24
2016,7,21,8,45,912.0,69.5,2.35,21.0,683.0,324.42,225.33
2016,7,21,9,0,924.0,71.0,2.4,22.0,728.0,384.81,277.22
2016,7,21,9,15,933.0,72.5,2.45,22.5,768.5,444.17,327.55
2016,7,21,9,30,942.0,74.0,2.5,23.0,809.0,503.12,375.93
2016,7,21,9,45,947.0,76.5,2.55,23.5,843.5,560.19,421.26
2016,7,21,10,0,952.0,79.0,2.6,24.0,878.0,615.95,464.01
2016,7,21,10,15,957.0,79.5,2.7,24.5,906.5,668.39,503.24
2016,7,21,10,30,962.0,80.0,2.8,25.0,935.0,719.0,540.02
2016,7,21,10,45,965.5,81.0,2.9,25.5,956.5,766.95,572.89
2016,7,21,11,0,969.0,82.0,3.0,26.0,978.0,812.52,602.55
2016,7,21,11,15,971.5,82.5,3.1,26.0,992.5,854.27,630.56
2016,7,21,11,30,974.0,83.0,3.2,26.0,1007.0,893.2,656.57
2016,7,21,11,45,975.0,83.5,3.35,26.5,1014.0,927.85,678.66
2016,7,21,12,0,976.0,84.0,3.5,27.0,1021.0,959.29,698.56
2016,7,21,12,15,976.0,83.5,3.65,27.0,1020.0,985.49,716.41
2016,7,21,12,30,976.0,83.0,3.8,27.0,1019.0,1008.15,732.05
2016,7,21,12,45,967.0,88.5,3.95,27.0,1009.0,1024.51,743.71
2016,7,21,13,0,958.0,94.0,4.1,27.0,999.0,1037.01,752.99
2016,7,21,13,15,955.0,93.5,4.2,27.0,983.0,1045.45,759.46
2016,7,21,13,30,952.0,93.0,4.3,27.0,967.0,1050.0,763.55
2016,7,21,13,45,949.5,91.0,4.45,27.0,944.5,1049.57,764.85
2016,7,21,14,0,947.0,89.0,4.6,27.0,922.0,1045.21,763.7
2016,7,21,14,15,941.0,88.0,4.6,26.5,892.0,1034.59,759.27
2016,7,21,14,30,935.0,87.0,4.6,26.0,862.0,1020.21,752.49
2016,7,21,14,45,928.5,85.0,4.65,26.0,826.0,1000.6,741.22
2016,7,21,15,0,922.0,83.0,4.7,26.0,790.0,977.46,727.63
2016,7,21,15,15,912.0,81.0,4.7,25.5,749.0,947.69,710.58
2016,7,21,15,30,902.0,79.0,4.7,25.0,708.0,914.87,691.35
2016,7,21,15,45,890.5,76.5,4.7,24.5,662.0,877.32,668.64
2016,7,21,16,0,879.0,74.0,4.7,24.0,616.0,837.25,643.86
2016,7,21,16,15,862.0,71.5,4.65,23.5,566.5,790.44,613.59
2016,7,21,16,30,845.0,69.0,4.6,23.0,517.0,742.03,581.66
2016,7,21,16,45,824.0,65.5,4.55,22.5,465.5,688.19,545.09
2016,7,21,17,0,803.0,62.0,4.5,22.0,414.0,633.7,507.2
2016,7,21,17,15,772.0,58.5,4.4,21.5,361.5,577.22,464.85
2016,7,21,17,30,741.0,55.0,4.3,21.0,309.0,516.54,417.31
2016,7,21,17,45,698.0,50.0,4.2,20.5,257.0,448.91,362.54
2016,7,21,18,0,655.0,45.0,4.1,20.0,205.0,384.29,308.01
2016,7,21,18,15,584.0,39.0,3.9,19.0,156.5,309.9,244.18
2016,7,21,18,30,513.0,33.0,3.7,18.0,108.0,242.48,184.22
2016,7,21,18,45,393.0,24.5,3.5,17.5,68.5,164.66,113.61
2016,7,21,19,0,273.0,16.0,3.3,17.0,29.0,94.0,0.0
2016,7,21,19,15,136.5,8.0,3.15,16.5,14.5,34.41,0.0
2016,7,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,1.75,13.5,20.5,9.1,0.0
2016,7,22,5,30,334.0,20.0,1.9,14.0,41.0,17.82,5.06
2016,7,22,5,45,446.0,27.5,2.05,14.5,84.0,23.84,14.77
2016,7,22,6,0,558.0,35.0,2.2,15.0,127.0,29.74,20.55
2016,7,22,6,15,623.0,40.5,2.25,15.5,177.0,33.6,24.23
2016,7,22,6,30,688.0,46.0,2.3,16.0,227.0,37.4,27.69
2016,7,22,6,45,732.0,49.5,2.4,17.0,280.0,39.38,29.34
2016,7,22,7,0,776.0,53.0,2.5,18.0,333.0,47.18,36.01
2016,7,22,7,15,805.5,56.5,2.6,18.5,386.5,49.94,38.21
2016,7,22,7,30,835.0,60.0,2.7,19.0,440.0,52.57,40.26
2016,7,22,7,45,857.0,62.0,2.85,20.0,492.5,87.63,45.51
2016,7,22,8,0,879.0,64.0,3.0,21.0,545.0,145.93,77.07
2016,7,22,8,15,895.0,66.0,3.05,21.5,594.5,205.58,122.06
2016,7,22,8,30,911.0,68.0,3.1,22.0,644.0,266.65,173.57
2016,7,22,8,45,923.5,69.5,3.2,23.0,690.0,327.47,226.28
2016,7,22,9,0,936.0,71.0,3.3,24.0,736.0,388.78,278.9
2016,7,22,9,15,945.5,72.5,3.35,24.5,777.0,449.12,330.01
2016,7,22,9,30,955.0,74.0,3.4,25.0,818.0,509.08,379.22
2016,7,22,9,45,948.0,84.0,3.5,26.0,850.5,567.16,424.56
2016,7,22,10,0,941.0,94.0,3.6,27.0,883.0,622.7,466.22
2016,7,22,10,15,947.0,95.0,3.65,27.0,912.0,675.88,506.65
2016,7,22,10,30,953.0,96.0,3.7,27.0,941.0,727.36,544.85
2016,7,22,10,45,957.5,97.0,3.8,27.5,963.5,775.85,578.54
2016,7,22,11,0,962.0,98.0,3.9,28.0,986.0,822.07,608.62
2016,7,22,11,15,964.5,98.5,3.95,28.0,1000.5,863.78,636.38
2016,7,22,11,30,967.0,99.0,4.0,28.0,1015.0,902.7,662.12
2016,7,22,11,45,968.0,99.5,4.05,28.5,1022.0,937.36,683.57
2016,7,22,12,0,969.0,100.0,4.1,29.0,1029.0,968.84,702.8
2016,7,22,12,15,968.5,100.0,4.1,29.0,1028.0,995.15,719.74
2016,7,22,12,30,968.0,100.0,4.1,29.0,1027.0,1017.95,734.44
2016,7,22,12,45,969.0,97.5,4.2,29.0,1019.0,1036.1,746.82
2016,7,22,13,0,970.0,95.0,4.3,29.0,1011.0,1050.47,756.91
2016,7,22,13,15,967.0,94.5,4.3,28.5,994.5,1059.07,764.31
2016,7,22,13,30,964.0,94.0,4.3,28.0,978.0,1063.73,769.36
2016,7,22,13,45,959.5,93.0,4.35,28.0,954.5,1062.42,769.5
2016,7,22,14,0,955.0,92.0,4.4,28.0,931.0,1057.16,767.25
2016,7,22,14,15,949.0,91.0,4.4,27.5,900.5,1046.53,762.86
2016,7,22,14,30,943.0,90.0,4.4,27.0,870.0,1032.12,756.11
2016,7,22,14,45,934.5,88.0,4.4,26.5,833.0,1010.49,744.66
2016,7,22,15,0,926.0,86.0,4.4,26.0,796.0,985.36,730.91
2016,7,22,15,15,915.5,84.5,4.4,25.5,754.0,955.62,714.01
2016,7,22,15,30,905.0,83.0,4.4,25.0,712.0,922.86,694.93
2016,7,22,15,45,875.0,87.0,4.45,25.0,661.5,876.53,665.18
2016,7,22,16,0,845.0,91.0,4.5,25.0,611.0,828.87,634.2
2016,7,22,16,15,825.0,88.0,4.45,24.5,561.0,787.26,607.85
2016,7,22,16,30,805.0,85.0,4.4,24.0,511.0,736.94,574.79
2016,7,22,16,45,751.5,88.5,4.4,23.5,454.0,668.55,527.83
2016,7,22,17,0,698.0,92.0,4.4,23.0,397.0,605.24,482.22
2016,7,22,17,15,659.5,86.0,4.25,22.5,344.5,540.48,433.3
2016,7,22,17,30,621.0,80.0,4.1,22.0,292.0,477.61,384.3
2016,7,22,17,45,550.0,74.5,3.95,21.5,239.0,400.05,321.93
2016,7,22,18,0,479.0,69.0,3.8,21.0,186.0,328.44,262.47
2016,7,22,18,15,402.5,57.5,3.6,20.5,139.5,254.87,200.0
2016,7,22,18,30,326.0,46.0,3.4,20.0,93.0,187.86,141.93
2016,7,22,18,45,213.5,31.0,3.25,19.5,57.0,116.82,79.58
2016,7,22,19,0,101.0,16.0,3.1,19.0,21.0,49.89,0.0
2016,7,22,19,15,50.5,8.0,3.0,18.5,10.5,17.31,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.0,1.45,13.5,15.5,10.01,0.0
2016,7,23,5,30,142.0,22.0,1.6,14.0,31.0,17.3,3.97
2016,7,23,5,45,251.5,36.5,1.8,15.0,70.0,28.4,18.56
2016,7,23,6,0,361.0,51.0,2.0,16.0,109.0,40.92,30.2
2016,7,23,6,15,432.5,62.0,2.0,16.5,156.5,48.35,37.1
2016,7,23,6,30,504.0,73.0,2.0,17.0,204.0,55.45,43.49
2016,7,23,6,45,559.5,80.0,2.05,18.0,255.5,58.83,46.3
2016,7,23,7,0,615.0,87.0,2.1,19.0,307.0,62.11,48.87
2016,7,23,7,15,651.5,93.0,2.25,19.5,359.5,64.35,50.55
2016,7,23,7,30,688.0,99.0,2.4,20.0,412.0,66.45,52.07
2016,7,23,7,45,715.5,104.5,2.55,21.0,463.5,98.07,57.5
2016,7,23,8,0,743.0,110.0,2.7,22.0,515.0,152.31,87.44
2016,7,23,8,15,764.0,114.0,2.85,23.0,564.0,213.33,132.84
2016,7,23,8,30,785.0,118.0,3.0,24.0,613.0,270.34,179.44
2016,7,23,8,45,797.5,123.0,3.15,25.0,657.5,327.71,227.97
2016,7,23,9,0,810.0,128.0,3.3,26.0,702.0,385.87,276.71
2016,7,23,9,15,823.0,131.0,3.45,26.5,743.0,443.12,324.24
2016,7,23,9,30,836.0,134.0,3.6,27.0,784.0,500.67,370.69
2016,7,23,9,45,846.5,136.0,3.75,28.0,819.5,556.14,413.46
2016,7,23,10,0,857.0,138.0,3.9,29.0,855.0,611.11,454.38
2016,7,23,10,15,864.0,139.5,3.9,29.0,884.0,661.81,492.52
2016,7,23,10,30,871.0,141.0,3.9,29.0,913.0,710.93,528.61
2016,7,23,10,45,833.0,169.0,3.95,29.5,922.0,752.82,556.95
2016,7,23,11,0,795.0,197.0,4.0,30.0,931.0,787.17,579.36
2016,7,23,11,15,798.5,198.5,4.05,30.0,945.5,826.3,606.65
2016,7,23,11,30,802.0,200.0,4.1,30.0,960.0,863.27,631.33
2016,7,23,11,45,763.5,226.5,4.15,30.5,954.0,890.0,647.64
2016,7,23,12,0,725.0,253.0,4.2,31.0,948.0,907.78,657.57
2016,7,23,12,15,724.5,253.0,4.25,31.0,947.0,931.42,673.58
2016,7,23,12,30,724.0,253.0,4.3,31.0,946.0,952.19,687.49
2016,7,23,12,45,736.0,242.5,4.35,31.0,941.5,971.83,700.62
2016,7,23,13,0,748.0,232.0,4.4,31.0,937.0,988.37,711.82
2016,7,23,13,15,743.5,230.5,4.45,31.0,921.0,994.4,716.31
2016,7,23,13,30,739.0,229.0,4.5,31.0,905.0,997.01,718.77
2016,7,23,13,45,693.5,248.5,4.55,31.0,871.0,976.49,706.26
2016,7,23,14,0,648.0,268.0,4.6,31.0,837.0,952.35,690.56
2016,7,23,14,15,637.5,263.5,4.6,30.5,807.5,936.47,682.39
2016,7,23,14,30,627.0,259.0,4.6,30.0,778.0,917.68,672.21
2016,7,23,14,45,603.5,258.5,4.6,30.0,739.5,887.39,652.65
2016,7,23,15,0,580.0,258.0,4.6,30.0,701.0,851.84,629.5
2016,7,23,15,15,563.5,250.0,4.6,29.5,661.0,816.95,608.2
2016,7,23,15,30,547.0,242.0,4.6,29.0,621.0,780.37,585.41
2016,7,23,15,45,536.0,228.0,4.6,29.0,579.0,740.76,559.26
2016,7,23,16,0,525.0,214.0,4.6,29.0,537.0,699.62,531.68
2016,7,23,16,15,499.5,203.0,4.5,28.5,490.0,648.64,496.93
2016,7,23,16,30,474.0,192.0,4.4,28.0,443.0,597.69,461.67
2016,7,23,16,45,462.0,174.0,4.35,27.5,397.5,549.43,428.03
2016,7,23,17,0,450.0,156.0,4.3,27.0,352.0,500.67,393.07
2016,7,23,17,15,411.0,141.5,4.05,26.0,303.0,438.19,346.66
2016,7,23,17,30,372.0,127.0,3.8,25.0,254.0,378.36,300.91
2016,7,23,17,45,337.5,108.5,3.55,24.5,208.5,319.63,254.12
2016,7,23,18,0,303.0,90.0,3.3,24.0,163.0,263.83,208.27
2016,7,23,18,15,241.5,70.5,3.05,23.0,120.0,190.69,147.89
2016,7,23,18,30,180.0,51.0,2.8,22.0,77.0,132.61,98.84
2016,7,23,18,45,115.5,31.5,2.55,21.0,45.5,79.98,52.79
2016,7,23,19,0,51.0,12.0,2.3,20.0,14.0,28.11,0.0
2016,7,23,19,15,25.5,6.0,2.25,19.5,7.0,10.52,0.0
2016,7,23,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,60.0,10.5,0.85,14.5,14.0,9.55,0.0
2016,7,24,5,30,120.0,21.0,0.9,15.0,28.0,16.5,2.61
2016,7,24,5,45,219.5,37.5,0.95,16.0,66.5,29.15,19.06
2016,7,24,6,0,319.0,54.0,1.0,17.0,105.0,41.43,30.5
2016,7,24,6,15,390.5,66.5,1.0,17.5,152.0,50.19,38.57
2016,7,24,6,30,462.0,79.0,1.0,18.0,199.0,58.65,46.12
2016,7,24,6,45,276.5,110.0,1.05,19.0,186.0,82.3,66.51
2016,7,24,7,0,91.0,141.0,1.1,20.0,173.0,110.12,89.94
2016,7,24,7,15,373.5,126.0,1.1,20.5,290.0,86.47,69.26
2016,7,24,7,30,656.0,111.0,1.1,21.0,407.0,75.08,59.2
2016,7,24,7,45,513.0,158.5,1.1,22.0,407.0,127.62,86.05
2016,7,24,8,0,370.0,206.0,1.1,23.0,407.0,187.77,129.78
2016,7,24,8,15,382.5,225.0,1.15,23.5,449.5,230.62,160.87
2016,7,24,8,30,395.0,244.0,1.2,24.0,492.0,275.17,195.41
2016,7,24,8,45,380.0,269.0,1.25,25.0,522.5,317.69,229.33
2016,7,24,9,0,365.0,294.0,1.3,26.0,553.0,358.65,261.33
2016,7,24,9,15,366.5,314.5,1.35,26.5,586.5,401.32,293.92
2016,7,24,9,30,368.0,335.0,1.4,27.0,620.0,444.09,325.73
2016,7,24,9,45,563.5,265.5,1.45,28.0,725.5,514.17,376.08
2016,7,24,10,0,759.0,196.0,1.5,29.0,831.0,602.77,439.06
2016,7,24,10,15,767.5,199.0,1.6,29.0,860.0,653.25,475.56
2016,7,24,10,30,776.0,202.0,1.7,29.0,889.0,702.83,510.92
2016,7,24,10,45,736.5,232.0,1.85,29.5,896.5,740.46,536.0
2016,7,24,11,0,697.0,262.0,2.0,30.0,904.0,773.0,557.09
2016,7,24,11,15,701.5,264.0,2.1,30.0,918.5,811.4,583.39
2016,7,24,11,30,706.0,266.0,2.2,30.0,933.0,848.01,608.16
2016,7,24,11,45,665.5,293.5,2.3,30.5,926.5,866.34,618.53
2016,7,24,12,0,625.0,321.0,2.4,31.0,920.0,879.95,625.83
2016,7,24,12,15,624.5,321.0,2.5,31.0,919.0,901.86,640.81
2016,7,24,12,30,624.0,321.0,2.6,31.0,918.0,921.19,654.06
2016,7,24,12,45,632.0,313.0,2.75,31.0,913.0,938.74,666.9
2016,7,24,13,0,640.0,305.0,2.9,31.0,908.0,953.5,678.03
2016,7,24,13,15,635.0,302.0,2.95,30.5,892.0,957.13,682.44
2016,7,24,13,30,630.0,299.0,3.0,30.0,876.0,957.6,684.99
2016,7,24,13,45,580.0,319.5,3.15,30.0,840.0,932.08,668.93
2016,7,24,14,0,530.0,340.0,3.3,30.0,804.0,905.3,652.0
2016,7,24,14,15,519.5,333.0,3.35,29.5,775.0,887.74,643.02
2016,7,24,14,30,509.0,326.0,3.4,29.0,746.0,867.74,632.3
2016,7,24,14,45,476.0,326.0,3.5,29.0,705.0,830.77,608.57
2016,7,24,15,0,443.0,326.0,3.6,29.0,664.0,792.46,583.74
2016,7,24,15,15,426.5,313.0,3.65,28.5,624.5,741.89,551.96
2016,7,24,15,30,410.0,300.0,3.7,28.0,585.0,704.04,528.19
2016,7,24,15,45,387.5,286.0,3.8,27.5,540.5,658.98,498.86
2016,7,24,16,0,365.0,272.0,3.9,27.0,496.0,613.75,468.79
2016,7,24,16,15,342.5,254.0,3.9,26.5,450.0,564.15,434.73
2016,7,24,16,30,320.0,236.0,3.9,26.0,404.0,514.96,400.24
2016,7,24,16,45,296.0,214.0,3.9,25.5,357.5,460.8,361.24
2016,7,24,17,0,272.0,192.0,3.9,25.0,311.0,407.7,322.08
2016,7,24,17,15,242.0,168.0,3.75,24.0,263.5,349.76,278.47
2016,7,24,17,30,212.0,144.0,3.6,23.0,216.0,293.96,235.28
2016,7,24,17,45,182.0,118.0,3.45,22.0,172.0,229.12,183.6
2016,7,24,18,0,152.0,92.0,3.3,21.0,128.0,176.64,140.48
2016,7,24,18,15,115.5,66.0,3.15,20.0,89.5,123.9,96.2
2016,7,24,18,30,79.0,40.0,3.0,19.0,51.0,74.36,54.24
2016,7,24,18,45,49.0,23.0,2.85,18.5,29.0,41.73,25.23
2016,7,24,19,0,19.0,6.0,2.7,18.0,7.0,10.29,0.0
2016,7,24,19,15,9.5,3.0,2.55,17.5,3.5,2.73,0.0
2016,7,24,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,39.5,8.5,0.8,13.5,11.0,7.73,0.0
2016,7,25,5,30,79.0,17.0,0.9,14.0,22.0,13.29,0.16
2016,7,25,5,45,158.0,36.5,1.0,14.5,57.5,28.28,18.38
2016,7,25,6,0,237.0,56.0,1.1,15.0,93.0,42.79,31.92
2016,7,25,6,15,301.5,73.0,1.1,15.5,138.5,54.83,42.96
2016,7,25,6,30,366.0,90.0,1.1,16.0,184.0,66.4,53.31
2016,7,25,6,45,424.0,102.0,1.15,17.0,234.5,73.83,59.64
2016,7,25,7,0,482.0,114.0,1.2,18.0,285.0,80.96,65.48
2016,7,25,7,15,521.5,124.0,1.3,18.5,336.0,86.26,69.72
2016,7,25,7,30,561.0,134.0,1.4,19.0,387.0,91.27,73.63
2016,7,25,7,45,598.5,140.5,1.55,20.0,439.0,118.89,77.84
2016,7,25,8,0,636.0,147.0,1.7,21.0,491.0,167.96,104.6
2016,7,25,8,15,659.5,153.5,1.75,22.0,539.5,219.4,142.04
2016,7,25,8,30,683.0,160.0,1.8,23.0,588.0,273.59,185.44
2016,7,25,8,45,705.0,164.0,1.9,24.0,634.0,327.93,230.23
2016,7,25,9,0,727.0,168.0,2.0,25.0,680.0,384.32,276.31
2016,7,25,9,15,741.5,172.5,2.05,25.5,721.0,439.85,321.36
2016,7,25,9,30,756.0,177.0,2.1,26.0,762.0,496.07,365.61
2016,7,25,9,45,816.5,153.0,2.2,26.5,811.5,555.2,411.0
2016,7,25,10,0,877.0,129.0,2.3,27.0,861.0,615.83,456.56
2016,7,25,10,15,884.5,130.5,2.3,27.5,890.5,667.73,493.98
2016,7,25,10,30,892.0,132.0,2.3,28.0,920.0,718.23,529.26
2016,7,25,10,45,862.5,154.5,2.35,28.5,931.5,762.07,558.53
2016,7,25,11,0,833.0,177.0,2.4,29.0,943.0,799.54,582.76
2016,7,25,11,15,836.5,178.0,2.4,29.0,958.0,839.64,609.11
2016,7,25,11,30,840.0,179.0,2.4,29.0,973.0,877.43,633.16
2016,7,25,11,45,806.5,202.5,2.45,29.5,969.0,901.0,647.0
2016,7,25,12,0,773.0,226.0,2.5,30.0,965.0,927.01,662.49
2016,7,25,12,15,772.5,226.0,2.55,30.0,964.5,951.57,678.35
2016,7,25,12,30,772.0,226.0,2.6,30.0,964.0,973.08,692.32
2016,7,25,12,45,781.5,217.5,2.7,30.0,959.0,992.63,705.58
2016,7,25,13,0,791.0,209.0,2.8,30.0,954.0,1000.59,711.61
2016,7,25,13,15,786.5,207.5,2.85,29.5,937.5,1006.6,717.63
2016,7,25,13,30,782.0,206.0,2.9,29.0,921.0,1009.09,721.58
2016,7,25,13,45,737.0,226.0,2.95,29.0,886.5,998.77,716.06
2016,7,25,14,0,692.0,246.0,3.0,29.0,852.0,976.01,702.73
2016,7,25,14,15,682.0,242.0,3.05,28.5,822.0,960.79,695.76
2016,7,25,14,30,672.0,238.0,3.1,28.0,792.0,942.5,686.73
2016,7,25,14,45,640.0,242.5,3.2,28.0,751.0,908.45,665.57
2016,7,25,15,0,608.0,247.0,3.3,28.0,710.0,872.17,642.75
2016,7,25,15,15,590.5,239.5,3.35,27.5,669.5,832.13,618.69
2016,7,25,15,30,573.0,232.0,3.4,27.0,629.0,794.43,595.7
2016,7,25,15,45,540.5,227.5,3.45,27.0,581.5,745.3,562.85
2016,7,25,16,0,508.0,223.0,3.5,27.0,534.0,695.93,529.32
2016,7,25,16,15,482.0,211.0,3.5,26.5,486.5,643.98,494.44
2016,7,25,16,30,456.0,199.0,3.5,26.0,439.0,592.15,458.81
2016,7,25,16,45,411.5,188.0,3.5,25.5,387.5,528.29,413.05
2016,7,25,17,0,367.0,177.0,3.5,25.0,336.0,455.98,359.88
2016,7,25,17,15,330.0,158.5,3.35,24.0,287.0,395.3,314.58
2016,7,25,17,30,293.0,140.0,3.2,23.0,238.0,337.38,269.97
2016,7,25,17,45,242.0,118.0,3.1,22.5,189.5,270.81,216.6
2016,7,25,18,0,191.0,96.0,3.0,22.0,141.0,209.03,165.85
2016,7,25,18,15,146.0,70.5,2.85,21.0,100.0,150.4,116.98
2016,7,25,18,30,101.0,45.0,2.7,20.0,59.0,95.83,70.94
2016,7,25,18,45,60.5,26.0,2.55,19.0,33.5,55.4,34.85
2016,7,25,19,0,20.0,7.0,2.4,18.0,8.0,11.45,0.0
2016,7,25,19,15,10.0,3.5,2.3,17.5,4.0,3.18,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,28.5,7.5,0.4,16.5,9.0,6.82,0.0
2016,7,26,5,30,57.0,15.0,0.5,17.0,18.0,12.46,0.0
2016,7,26,5,45,128.5,36.0,0.6,18.0,53.0,28.87,18.49
2016,7,26,6,0,200.0,57.0,0.7,19.0,88.0,44.73,33.02
2016,7,26,6,15,260.5,76.0,0.75,19.5,132.0,58.74,45.61
2016,7,26,6,30,321.0,95.0,0.8,20.0,176.0,69.98,55.52
2016,7,26,6,45,377.0,109.0,0.85,21.0,226.0,78.73,62.87
2016,7,26,7,0,433.0,123.0,0.9,22.0,276.0,87.09,69.63
2016,7,26,7,15,472.0,135.0,0.85,22.5,326.0,93.55,74.73
2016,7,26,7,30,511.0,147.0,0.8,23.0,376.0,99.66,79.43
2016,7,26,7,45,546.5,155.0,0.8,24.0,427.0,126.2,83.62
2016,7,26,8,0,582.0,163.0,0.8,25.0,478.0,173.76,109.29
2016,7,26,8,15,606.5,171.0,0.8,26.0,526.0,224.0,144.74
2016,7,26,8,30,631.0,179.0,0.8,27.0,574.0,276.46,185.17
2016,7,26,8,45,646.0,187.0,0.8,28.0,617.5,328.93,226.79
2016,7,26,9,0,661.0,195.0,0.8,29.0,661.0,382.78,268.88
2016,7,26,9,15,676.0,200.0,0.75,29.0,700.5,435.39,309.9
2016,7,26,9,30,691.0,205.0,0.7,29.0,740.0,488.88,350.29
2016,7,26,9,45,736.0,191.0,0.65,29.5,783.5,542.92,389.1
2016,7,26,10,0,781.0,177.0,0.6,30.0,827.0,601.45,429.63
2016,7,26,10,15,789.0,179.5,0.5,30.5,855.5,651.28,462.07
2016,7,26,10,30,797.0,182.0,0.4,31.0,884.0,700.07,492.44
2016,7,26,10,45,752.5,214.5,0.35,31.5,890.5,737.7,514.22
2016,7,26,11,0,708.0,247.0,0.3,32.0,897.0,769.46,531.54
2016,7,26,11,15,711.5,248.5,0.4,32.0,911.0,806.96,556.45
2016,7,26,11,30,715.0,250.0,0.5,32.0,925.0,842.54,579.9
2016,7,26,11,45,664.0,284.5,0.65,32.0,915.0,858.45,590.75
2016,7,26,12,0,613.0,319.0,0.8,32.0,905.0,868.86,598.28
2016,7,26,12,15,612.0,319.0,0.95,32.0,903.5,890.0,613.71
2016,7,26,12,30,611.0,319.0,1.1,32.0,902.0,908.59,627.36
2016,7,26,12,45,664.0,282.0,1.25,32.5,910.5,942.47,650.64
2016,7,26,13,0,717.0,245.0,1.4,33.0,919.0,973.23,671.23
2016,7,26,13,15,711.5,243.0,1.5,32.5,902.5,977.59,676.7
2016,7,26,13,30,706.0,241.0,1.6,32.0,886.0,978.59,680.52
2016,7,26,13,45,640.0,272.0,1.75,32.0,845.5,948.44,663.34
2016,7,26,14,0,574.0,303.0,1.9,32.0,805.0,913.02,642.17
2016,7,26,14,15,562.5,297.5,1.95,32.0,775.0,895.49,632.68
2016,7,26,14,30,551.0,292.0,2.0,32.0,745.0,875.43,621.37
2016,7,26,14,45,508.0,298.5,2.1,32.0,702.0,834.91,596.42
2016,7,26,15,0,465.0,305.0,2.2,32.0,659.0,793.24,570.43
2016,7,26,15,15,447.5,293.5,2.3,31.5,619.0,756.23,549.06
2016,7,26,15,30,430.0,282.0,2.4,31.0,579.0,717.91,526.27
2016,7,26,15,45,399.5,272.0,2.5,30.5,533.0,655.05,486.06
2016,7,26,16,0,369.0,262.0,2.6,30.0,487.0,606.95,454.91
2016,7,26,16,15,345.0,244.5,2.65,29.5,441.0,556.41,421.22
2016,7,26,16,30,321.0,227.0,2.7,29.0,395.0,506.39,387.05
2016,7,26,16,45,291.5,207.0,2.8,28.5,347.5,450.31,347.54
2016,7,26,17,0,262.0,187.0,2.9,28.0,300.0,395.82,308.1
2016,7,26,17,15,231.5,163.0,2.8,27.0,253.5,337.91,265.21
2016,7,26,17,30,201.0,139.0,2.7,26.0,207.0,272.23,215.01
2016,7,26,17,45,168.5,113.0,2.6,25.5,163.0,216.37,170.61
2016,7,26,18,0,136.0,87.0,2.5,25.0,119.0,163.26,127.33
2016,7,26,18,15,102.0,61.5,2.3,24.0,82.0,112.95,85.76
2016,7,26,18,30,68.0,36.0,2.1,23.0,45.0,65.58,46.3
2016,7,26,18,45,39.5,20.0,1.95,22.5,25.0,35.04,19.34
2016,7,26,19,0,11.0,4.0,1.8,22.0,5.0,6.43,0.0
2016,7,26,19,15,5.5,2.0,1.65,21.5,2.5,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,19.5,6.0,0.2,20.5,7.0,5.46,0.0
2016,7,27,5,30,39.0,12.0,0.3,21.0,14.0,10.06,0.0
2016,7,27,5,45,95.5,33.0,0.4,21.5,45.5,26.57,16.2
2016,7,27,6,0,152.0,54.0,0.5,22.0,77.0,42.44,30.62
2016,7,27,6,15,205.5,74.5,0.5,22.5,119.0,57.48,43.94
2016,7,27,6,30,259.0,95.0,0.5,23.0,161.0,72.05,56.57
2016,7,27,6,45,309.0,111.5,0.5,24.0,207.5,83.48,66.08
2016,7,27,7,0,359.0,128.0,0.5,25.0,254.0,90.26,71.37
2016,7,27,7,15,397.0,142.0,0.55,25.5,302.0,97.95,77.43
2016,7,27,7,30,435.0,156.0,0.6,26.0,350.0,105.21,83.0
2016,7,27,7,45,469.0,166.0,0.65,27.0,398.5,130.04,87.42
2016,7,27,8,0,503.0,176.0,0.7,28.0,447.0,174.28,111.43
2016,7,27,8,15,527.5,185.0,0.8,28.5,493.0,220.43,143.81
2016,7,27,8,30,552.0,194.0,0.9,29.0,539.0,269.44,181.45
2016,7,27,8,45,570.0,202.5,1.05,29.5,581.5,318.91,220.83
2016,7,27,9,0,588.0,211.0,1.2,30.0,624.0,370.2,261.48
2016,7,27,9,15,604.0,217.0,1.35,30.0,663.0,419.93,301.02
2016,7,27,9,30,620.0,223.0,1.5,30.0,702.0,470.8,340.65
2016,7,27,9,45,656.0,214.5,1.65,30.5,741.5,521.08,378.43
2016,7,27,10,0,692.0,206.0,1.8,31.0,781.0,573.81,417.15
2016,7,27,10,15,701.0,209.0,1.95,31.0,809.5,621.53,452.22
2016,7,27,10,30,710.0,212.0,2.1,31.0,838.0,668.55,486.16
2016,7,27,10,45,679.5,237.5,2.25,31.5,848.5,705.95,511.2
2016,7,27,11,0,649.0,263.0,2.4,32.0,859.0,739.16,532.87
2016,7,27,11,15,653.5,265.0,2.55,32.0,873.0,775.8,558.34
2016,7,27,11,30,658.0,267.0,2.7,32.0,887.0,810.8,582.45
2016,7,27,11,45,622.0,293.0,2.85,32.0,882.5,830.22,595.11
2016,7,27,12,0,586.0,319.0,3.0,32.0,878.0,846.83,605.88
2016,7,27,12,15,585.5,319.0,3.1,31.5,877.0,867.44,621.3
2016,7,27,12,30,585.0,319.0,3.2,31.0,876.0,885.59,635.12
2016,7,27,12,45,587.5,314.0,3.35,31.0,869.5,898.96,645.09
2016,7,27,13,0,590.0,309.0,3.5,31.0,863.0,910.48,653.9
2016,7,27,13,15,584.5,306.0,3.55,31.0,847.0,912.17,655.66
2016,7,27,13,30,579.0,303.0,3.6,31.0,831.0,911.44,655.97
2016,7,27,13,45,543.0,315.5,3.7,31.0,800.5,893.17,644.23
2016,7,27,14,0,507.0,328.0,3.8,31.0,770.0,872.3,630.83
2016,7,27,14,15,496.5,321.0,3.85,30.5,741.5,854.72,621.53
2016,7,27,14,30,486.0,314.0,3.9,30.0,713.0,834.82,610.59
2016,7,27,14,45,461.0,311.0,3.95,30.0,676.0,802.77,589.79
2016,7,27,15,0,436.0,308.0,4.0,30.0,639.0,769.24,567.88
2016,7,27,15,15,420.0,296.0,4.0,29.5,600.5,733.7,545.68
2016,7,27,15,30,404.0,284.0,4.0,29.0,562.0,682.6,512.57
2016,7,27,15,45,385.0,269.5,4.05,28.5,519.5,640.02,484.77
2016,7,27,16,0,366.0,255.0,4.1,28.0,477.0,597.05,456.1
2016,7,27,16,15,342.5,230.0,4.0,27.5,424.0,538.43,415.22
2016,7,27,16,30,319.0,205.0,3.9,27.0,371.0,480.15,373.74
2016,7,27,16,45,299.5,192.0,3.85,27.0,335.0,439.28,343.67
2016,7,27,17,0,280.0,179.0,3.8,27.0,299.0,399.27,313.63
2016,7,27,17,15,249.0,156.5,3.6,26.0,253.0,341.82,270.45
2016,7,27,17,30,218.0,134.0,3.4,25.0,207.0,286.62,227.83
2016,7,27,17,45,190.5,110.0,3.2,24.5,165.5,234.0,185.68
2016,7,27,18,0,163.0,86.0,3.0,24.0,124.0,183.64,144.29
2016,7,27,18,15,124.0,62.0,2.8,23.5,86.5,130.66,100.03
2016,7,27,18,30,85.0,38.0,2.6,23.0,49.0,81.05,58.33
2016,7,27,18,45,51.0,21.5,2.4,22.5,27.0,45.85,26.49
2016,7,27,19,0,17.0,5.0,2.2,22.0,5.0,8.86,0.0
2016,7,27,19,15,8.5,2.5,2.05,21.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,28.0,7.0,1.15,17.5,8.5,6.37,0.0
2016,7,28,5,30,56.0,14.0,1.2,18.0,17.0,11.65,0.0
2016,7,28,5,45,135.0,33.5,1.25,18.5,51.0,26.99,16.64
2016,7,28,6,0,214.0,53.0,1.3,19.0,85.0,40.54,29.33
2016,7,28,6,15,278.0,69.5,1.25,19.5,128.5,52.25,39.95
2016,7,28,6,30,342.0,86.0,1.2,20.0,172.0,63.51,49.92
2016,7,28,6,45,214.5,111.5,1.2,21.0,170.0,82.97,66.55
2016,7,28,7,0,87.0,137.0,1.2,22.0,168.0,107.27,86.85
2016,7,28,7,15,315.0,132.0,1.2,22.5,268.5,96.49,77.25
2016,7,28,7,30,543.0,127.0,1.2,23.0,369.0,86.7,68.58
2016,7,28,7,45,379.5,178.5,1.25,24.0,357.5,134.52,94.45
2016,7,28,8,0,216.0,230.0,1.3,25.0,346.0,193.43,139.54
2016,7,28,8,15,224.0,253.0,1.35,25.5,383.0,229.07,165.2
2016,7,28,8,30,232.0,276.0,1.4,26.0,420.0,266.01,193.08
2016,7,28,8,45,254.5,295.0,1.45,27.0,464.0,300.17,218.38
2016,7,28,9,0,277.0,314.0,1.5,28.0,508.0,343.02,250.07
2016,7,28,9,15,287.0,327.0,1.55,28.5,538.5,378.97,277.05
2016,7,28,9,30,297.0,340.0,1.6,29.0,569.0,415.82,304.23
2016,7,28,9,45,297.5,355.0,1.65,29.5,593.5,450.15,329.06
2016,7,28,10,0,298.0,370.0,1.7,30.0,618.0,484.28,353.16
2016,7,28,10,15,522.5,280.5,1.8,30.0,733.0,571.34,417.43
2016,7,28,10,30,747.0,191.0,1.9,30.0,848.0,675.66,492.89
2016,7,28,10,45,721.0,213.0,2.0,30.5,860.0,714.91,518.63
2016,7,28,11,0,695.0,235.0,2.1,31.0,872.0,750.27,541.59
2016,7,28,11,15,699.0,236.5,2.2,31.0,886.0,787.58,567.22
2016,7,28,11,30,703.0,238.0,2.3,31.0,900.0,823.04,591.32
2016,7,28,11,45,668.5,262.5,2.45,31.0,896.0,844.04,605.18
2016,7,28,12,0,634.0,287.0,2.6,31.0,892.0,860.75,616.21
2016,7,28,12,15,633.5,287.0,2.7,31.0,891.0,882.58,631.19
2016,7,28,12,30,633.0,287.0,2.8,31.0,890.0,901.81,644.42
2016,7,28,12,45,623.0,290.5,2.9,31.0,879.5,912.38,651.9
2016,7,28,13,0,613.0,294.0,3.0,31.0,869.0,919.87,657.48
2016,7,28,13,15,608.0,291.5,3.1,30.5,853.5,923.57,662.26
2016,7,28,13,30,603.0,289.0,3.2,30.0,838.0,924.23,665.17
2016,7,28,13,45,568.0,301.5,3.3,30.0,808.0,904.64,652.81
2016,7,28,14,0,533.0,314.0,3.4,30.0,778.0,884.75,640.25
2016,7,28,14,15,522.5,307.5,3.45,29.5,749.5,867.43,631.24
2016,7,28,14,30,512.0,301.0,3.5,29.0,721.0,847.7,620.55
2016,7,28,14,45,487.5,298.5,3.55,29.0,684.0,816.27,600.32
2016,7,28,15,0,463.0,296.0,3.6,29.0,647.0,783.26,578.92
2016,7,28,15,15,356.0,310.5,3.6,28.5,571.0,675.63,504.66
2016,7,28,15,30,249.0,325.0,3.6,28.0,495.0,571.73,431.03
2016,7,28,15,45,243.5,301.0,3.65,28.0,458.5,535.64,406.82
2016,7,28,16,0,238.0,277.0,3.7,28.0,422.0,498.78,381.37
2016,7,28,16,15,240.5,247.0,3.65,27.5,382.5,460.92,355.63
2016,7,28,16,30,243.0,217.0,3.6,27.0,343.0,435.42,338.46
2016,7,28,16,45,271.0,196.5,3.6,26.5,323.5,423.99,332.08
2016,7,28,17,0,299.0,176.0,3.6,26.0,304.0,409.22,322.7
2016,7,28,17,15,266.0,155.0,3.4,25.0,257.5,351.3,278.95
2016,7,28,17,30,233.0,134.0,3.2,24.0,211.0,295.83,236.01
2016,7,28,17,45,199.0,110.5,3.05,23.5,168.0,239.53,190.77
2016,7,28,18,0,165.0,87.0,2.9,23.0,125.0,186.2,146.83
2016,7,28,18,15,124.5,62.5,2.7,22.5,87.0,131.85,101.29
2016,7,28,18,30,84.0,38.0,2.5,22.0,49.0,80.99,58.42
2016,7,28,18,45,49.0,21.0,2.35,21.5,27.0,44.46,25.01
2016,7,28,19,0,14.0,4.0,2.2,21.0,5.0,7.18,0.0
2016,7,28,19,15,7.0,2.0,2.1,20.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,15,22.0,6.0,1.05,17.5,7.0,5.46,0.0
2016,7,29,5,30,44.0,12.0,1.1,18.0,14.0,10.05,0.0
2016,7,29,5,45,113.0,32.0,1.15,18.5,46.5,25.81,15.56
2016,7,29,6,0,182.0,52.0,1.2,19.0,79.0,41.05,29.73
2016,7,29,6,15,241.5,70.5,1.2,19.5,121.5,54.79,42.12
2016,7,29,6,30,301.0,89.0,1.2,20.0,164.0,65.63,51.75
2016,7,29,6,45,365.0,101.0,1.2,20.5,213.0,73.08,58.15
2016,7,29,7,0,429.0,113.0,1.2,21.0,262.0,80.22,64.08
2016,7,29,7,15,468.0,124.0,1.2,22.0,311.0,86.2,68.72
2016,7,29,7,30,507.0,135.0,1.2,23.0,360.0,91.85,72.96
2016,7,29,7,45,546.0,141.0,1.2,24.0,410.0,116.03,76.08
2016,7,29,8,0,585.0,147.0,1.2,25.0,460.0,161.95,100.32
2016,7,29,8,15,609.5,154.0,1.2,25.5,507.0,211.01,135.41
2016,7,29,8,30,634.0,161.0,1.2,26.0,554.0,262.99,176.42
2016,7,29,8,45,652.5,166.5,1.25,27.0,598.0,314.78,218.31
2016,7,29,9,0,671.0,172.0,1.3,28.0,642.0,368.3,261.14
2016,7,29,9,15,686.0,176.5,1.3,28.5,681.5,421.08,302.91
2016,7,29,9,30,701.0,181.0,1.3,29.0,721.0,474.7,344.01
2016,7,29,9,45,688.0,198.5,1.35,29.5,748.5,525.13,381.65
2016,7,29,10,0,675.0,216.0,1.4,30.0,776.0,573.2,416.25
2016,7,29,10,15,684.5,219.5,1.45,30.0,804.0,621.04,450.72
2016,7,29,10,30,694.0,223.0,1.5,30.0,832.0,668.28,484.0
2016,7,29,10,45,675.5,241.0,1.6,30.5,846.0,707.23,509.91
2016,7,29,11,0,657.0,259.0,1.7,31.0,860.0,743.01,533.15
2016,7,29,11,15,661.5,261.0,1.8,31.0,874.0,780.02,558.42
2016,7,29,11,30,666.0,263.0,1.9,31.0,888.0,815.34,582.3
2016,7,29,11,45,639.5,282.5,2.05,31.5,886.5,837.58,595.98
2016,7,29,12,0,613.0,302.0,2.2,32.0,885.0,856.09,607.18
2016,7,29,12,15,612.5,302.0,2.3,31.5,884.5,877.55,623.09
2016,7,29,12,30,612.0,302.0,2.4,31.0,884.0,896.48,637.38
2016,7,29,12,45,623.0,292.0,2.55,31.0,880.0,914.58,650.73
2016,7,29,13,0,634.0,282.0,2.7,31.0,876.0,929.97,662.4
2016,7,29,13,15,629.0,279.5,2.75,31.0,860.5,933.79,665.54
2016,7,29,13,30,624.0,277.0,2.8,31.0,845.0,934.5,666.87
2016,7,29,13,45,588.5,290.0,2.9,31.0,814.5,916.44,655.73
2016,7,29,14,0,553.0,303.0,3.0,31.0,784.0,894.19,641.97
2016,7,29,14,15,542.5,297.5,3.1,30.5,755.5,877.7,634.04
2016,7,29,14,30,532.0,292.0,3.2,30.0,727.0,858.75,624.34
2016,7,29,14,45,505.5,290.5,3.3,30.0,689.5,826.1,603.79
2016,7,29,15,0,479.0,289.0,3.4,30.0,652.0,791.88,582.02
2016,7,29,15,15,462.5,278.5,3.45,29.5,613.0,756.39,560.43
2016,7,29,15,30,446.0,268.0,3.5,29.0,574.0,719.51,537.52
2016,7,29,15,45,426.0,255.5,3.6,28.5,531.5,676.33,509.93
2016,7,29,16,0,406.0,243.0,3.7,28.0,489.0,618.48,471.54
2016,7,29,16,15,348.5,225.5,3.7,27.5,424.0,539.09,415.35
2016,7,29,16,30,291.0,208.0,3.7,27.0,359.0,462.71,359.92
2016,7,29,16,45,301.5,191.0,3.7,26.5,333.0,440.38,345.21
2016,7,29,17,0,312.0,174.0,3.7,26.0,307.0,416.21,328.38
2016,7,29,17,15,278.5,153.5,3.6,25.0,260.0,357.89,284.47
2016,7,29,17,30,245.0,133.0,3.5,24.0,213.0,302.07,241.27
2016,7,29,17,45,210.5,110.0,3.4,23.5,170.0,245.45,195.72
2016,7,29,18,0,176.0,87.0,3.3,23.0,127.0,191.88,151.46
2016,7,29,18,15,133.0,62.5,3.1,22.0,88.5,135.84,104.63
2016,7,29,18,30,90.0,38.0,2.9,21.0,50.0,83.55,60.51
2016,7,29,18,45,53.0,21.0,2.75,20.5,27.5,45.66,25.11
2016,7,29,19,0,16.0,4.0,2.6,20.0,5.0,7.68,0.0
2016,7,29,19,15,8.0,2.0,2.45,19.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.0,7.0,1.35,17.0,8.5,6.37,0.0
2016,7,30,5,30,64.0,14.0,1.5,17.0,17.0,10.98,0.0
2016,7,30,5,45,148.0,32.0,1.7,17.5,50.5,24.88,14.72
2016,7,30,6,0,232.0,50.0,1.9,18.0,84.0,38.35,27.49
2016,7,30,6,15,300.0,65.5,1.9,18.5,127.5,49.4,37.59
2016,7,30,6,30,368.0,81.0,1.9,19.0,171.0,60.04,47.09
2016,7,30,6,45,431.0,90.5,1.9,20.0,220.5,65.89,52.05
2016,7,30,7,0,494.0,100.0,1.9,21.0,270.0,71.52,56.63
2016,7,30,7,15,534.0,108.5,1.95,21.5,320.5,76.36,60.5
2016,7,30,7,30,574.0,117.0,2.0,22.0,371.0,79.76,63.05
2016,7,30,7,45,611.5,121.5,2.05,23.0,422.0,103.89,65.4
2016,7,30,8,0,649.0,126.0,2.1,24.0,473.0,152.49,90.97
2016,7,30,8,15,672.5,131.5,2.15,24.5,521.0,204.16,128.54
2016,7,30,8,30,696.0,137.0,2.2,25.0,569.0,258.53,172.43
2016,7,30,8,45,718.5,140.0,2.25,26.0,614.5,313.13,217.56
2016,7,30,9,0,741.0,143.0,2.3,27.0,660.0,369.78,263.96
2016,7,30,9,15,755.0,146.5,2.4,27.5,700.5,428.86,311.86
2016,7,30,9,30,769.0,150.0,2.5,28.0,741.0,484.07,355.66
2016,7,30,9,45,809.5,136.5,2.65,28.5,783.5,538.96,398.28
2016,7,30,10,0,850.0,123.0,2.8,29.0,826.0,596.93,442.07
2016,7,30,10,15,857.5,124.5,2.9,29.0,855.0,647.74,480.25
2016,7,30,10,30,865.0,126.0,3.0,29.0,884.0,697.19,516.61
2016,7,30,10,45,847.0,141.5,3.1,29.5,899.5,738.66,545.18
2016,7,30,11,0,829.0,157.0,3.2,30.0,915.0,781.61,573.84
2016,7,30,11,15,833.0,158.0,3.25,30.0,929.5,821.96,600.5
2016,7,30,11,30,837.0,159.0,3.3,30.0,944.0,860.02,625.49
2016,7,30,11,45,814.5,175.0,3.4,30.0,944.0,886.54,643.08
2016,7,30,12,0,792.0,191.0,3.5,30.0,944.0,909.01,658.1
2016,7,30,12,15,792.0,191.0,3.55,30.0,943.5,933.49,674.23
2016,7,30,12,30,792.0,191.0,3.6,30.0,943.0,954.98,688.43
2016,7,30,12,45,788.5,191.5,3.65,30.0,934.5,970.41,698.79
2016,7,30,13,0,785.0,192.0,3.7,30.0,926.0,982.51,707.13
2016,7,30,13,15,781.0,190.5,3.75,30.0,910.5,988.75,711.82
2016,7,30,13,30,777.0,189.0,3.8,30.0,895.0,991.53,714.43
2016,7,30,13,45,748.5,200.5,3.85,30.0,866.0,987.76,712.95
2016,7,30,14,0,720.0,212.0,3.9,30.0,837.0,973.05,704.5
2016,7,30,14,15,710.5,208.5,3.9,29.5,807.5,958.4,697.34
2016,7,30,14,30,701.0,205.0,3.9,29.0,778.0,940.63,688.16
2016,7,30,14,45,678.5,206.0,3.9,29.0,740.0,911.98,670.4
2016,7,30,15,0,656.0,207.0,3.9,29.0,702.0,880.9,651.04
2016,7,30,15,15,640.0,201.0,3.9,28.5,661.5,846.49,630.59
2016,7,30,15,30,624.0,195.0,3.9,28.0,621.0,809.99,608.29
2016,7,30,15,45,597.0,190.5,3.9,28.0,575.5,763.45,577.15
2016,7,30,16,0,570.0,186.0,3.9,28.0,530.0,710.62,541.27
2016,7,30,16,15,544.0,177.0,3.85,27.5,482.5,659.5,506.86
2016,7,30,16,30,518.0,168.0,3.8,27.0,435.0,608.36,471.62
2016,7,30,16,45,476.0,159.0,3.75,26.5,384.5,545.82,426.84
2016,7,30,17,0,434.0,150.0,3.7,26.0,334.0,485.38,382.48
2016,7,30,17,15,394.0,136.0,3.55,25.0,285.0,423.27,336.22
2016,7,30,17,30,354.0,122.0,3.4,24.0,236.0,364.0,290.63
2016,7,30,17,45,295.0,104.5,3.25,23.5,188.0,284.47,227.04
2016,7,30,18,0,236.0,87.0,3.1,23.0,140.0,221.25,174.86
2016,7,30,18,15,180.0,65.0,2.95,22.0,99.0,159.59,123.32
2016,7,30,18,30,124.0,43.0,2.8,21.0,58.0,103.49,75.76
2016,7,30,18,45,72.0,24.0,2.65,20.5,32.0,55.94,30.63
2016,7,30,19,0,20.0,5.0,2.5,20.0,6.0,9.6,0.0
2016,7,30,19,15,10.0,2.5,2.45,19.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
