Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.5,1.3,15.5,9.0,6.82,0.0
2016,7,31,5,30,77.0,15.0,1.5,16.0,18.0,11.8,0.0
2016,7,31,5,45,179.5,31.0,1.7,16.5,53.0,24.18,14.06
2016,7,31,6,0,282.0,47.0,1.9,17.0,88.0,36.19,25.71
2016,7,31,6,15,355.5,60.0,1.9,17.5,132.5,45.47,34.3
2016,7,31,6,30,429.0,73.0,1.9,18.0,177.0,54.43,42.37
2016,7,31,6,45,495.0,80.0,1.9,19.0,228.0,59.43,46.64
2016,7,31,7,0,561.0,87.0,1.9,20.0,279.0,62.66,49.19
2016,7,31,7,15,599.5,93.5,2.05,20.5,330.0,65.21,51.14
2016,7,31,7,30,638.0,100.0,2.2,21.0,381.0,67.62,52.92
2016,7,31,7,45,673.5,103.5,2.35,22.0,432.5,93.04,55.65
2016,7,31,8,0,709.0,107.0,2.5,23.0,484.0,144.51,82.67
2016,7,31,8,15,731.0,111.0,2.6,23.5,532.0,198.4,122.25
2016,7,31,8,30,753.0,115.0,2.7,24.0,580.0,259.66,172.25
2016,7,31,8,45,771.0,118.0,2.8,25.0,625.5,315.61,219.39
2016,7,31,9,0,789.0,121.0,2.9,26.0,671.0,373.0,267.35
2016,7,31,9,15,802.0,124.0,2.9,26.0,711.0,429.54,314.71
2016,7,31,9,30,815.0,127.0,2.9,26.0,751.0,486.41,361.08
2016,7,31,9,45,793.5,146.5,2.95,26.5,778.0,539.45,402.51
2016,7,31,10,0,772.0,166.0,3.0,27.0,805.0,588.86,439.7
2016,7,31,10,15,780.5,168.5,3.0,27.0,833.5,638.77,477.08
2016,7,31,10,30,789.0,171.0,3.0,27.0,862.0,687.71,512.81
2016,7,31,10,45,766.5,190.5,3.05,27.5,875.5,727.97,540.3
2016,7,31,11,0,744.0,210.0,3.1,28.0,889.0,767.25,566.31
2016,7,31,11,15,748.0,211.5,3.1,28.0,903.5,806.29,593.16
2016,7,31,11,30,752.0,213.0,3.1,28.0,918.0,843.3,618.24
2016,7,31,11,45,724.0,233.0,3.1,28.5,916.0,867.56,632.44
2016,7,31,12,0,696.0,253.0,3.1,29.0,914.0,887.8,643.82
2016,7,31,12,15,695.5,253.5,3.15,29.0,913.0,911.33,659.69
2016,7,31,12,30,695.0,254.0,3.2,29.0,912.0,932.05,673.67
2016,7,31,12,45,745.5,218.5,3.25,29.0,919.5,963.8,694.87
2016,7,31,13,0,796.0,183.0,3.3,29.0,927.0,985.39,709.23
2016,7,31,13,15,792.0,181.5,3.35,29.0,910.5,991.64,713.87
2016,7,31,13,30,788.0,180.0,3.4,29.0,894.0,994.39,716.5
2016,7,31,13,45,733.5,206.5,3.45,29.0,858.0,979.85,708.09
2016,7,31,14,0,679.0,233.0,3.5,29.0,822.0,954.48,692.8
2016,7,31,14,15,669.0,229.0,3.55,28.5,792.0,939.11,685.51
2016,7,31,14,30,659.0,225.0,3.6,28.0,762.0,920.74,676.15
2016,7,31,14,45,621.0,232.5,3.65,28.0,720.5,883.96,652.5
2016,7,31,15,0,583.0,240.0,3.7,28.0,679.0,840.55,624.09
2016,7,31,15,15,566.0,232.5,3.7,27.5,639.0,805.32,602.56
2016,7,31,15,30,549.0,225.0,3.7,27.0,599.0,768.43,579.51
2016,7,31,15,45,524.0,217.5,3.75,26.5,554.5,723.1,550.18
2016,7,31,16,0,499.0,210.0,3.8,26.0,510.0,677.16,519.85
2016,7,31,16,15,472.5,198.5,3.75,25.5,463.0,625.39,484.39
2016,7,31,16,30,446.0,187.0,3.7,25.0,416.0,573.82,448.33
2016,7,31,16,45,416.5,173.0,3.7,24.5,368.5,517.91,408.23
2016,7,31,17,0,387.0,159.0,3.7,24.0,321.0,463.17,367.93
2016,7,31,17,15,347.5,142.5,3.6,23.5,273.0,389.69,311.9
2016,7,31,17,30,308.0,126.0,3.5,23.0,225.0,331.48,266.11
2016,7,31,17,45,261.5,106.0,3.4,22.5,179.5,268.63,215.26
2016,7,31,18,0,215.0,86.0,3.3,22.0,134.0,210.17,166.68
2016,7,31,18,15,162.0,63.0,3.15,21.0,94.0,149.63,115.82
2016,7,31,18,30,109.0,40.0,3.0,20.0,54.0,94.13,68.63
2016,7,31,18,45,63.5,22.5,2.85,19.5,29.5,51.03,26.24
2016,7,31,19,0,18.0,5.0,2.7,19.0,5.0,9.08,0.0
2016,7,31,19,15,9.0,2.5,2.6,18.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.0,7.5,0.85,15.5,9.5,6.82,0.0
2016,8,1,5,30,110.0,15.0,0.9,16.0,19.0,13.64,0.0
2016,8,1,5,45,226.0,28.5,1.0,16.5,54.5,23.16,13.09
2016,8,1,6,0,342.0,42.0,1.1,17.0,90.0,33.64,23.5
2016,8,1,6,15,418.5,52.0,1.15,17.5,135.5,40.47,29.93
2016,8,1,6,30,495.0,62.0,1.2,18.0,181.0,47.03,35.89
2016,8,1,6,45,553.5,68.0,1.25,18.5,232.0,49.99,38.48
2016,8,1,7,0,612.0,74.0,1.3,19.0,283.0,52.88,40.88
2016,8,1,7,15,649.5,79.5,1.35,19.5,334.0,55.16,42.65
2016,8,1,7,30,687.0,85.0,1.4,20.0,385.0,57.32,44.27
2016,8,1,7,45,717.5,88.5,1.45,21.0,436.5,89.64,52.28
2016,8,1,8,0,748.0,92.0,1.5,22.0,488.0,142.69,79.9
2016,8,1,8,15,768.5,95.5,1.55,22.5,536.5,197.76,120.33
2016,8,1,8,30,789.0,99.0,1.6,23.0,585.0,255.01,167.36
2016,8,1,8,45,806.0,101.0,1.65,24.0,630.0,312.0,215.45
2016,8,1,9,0,823.0,103.0,1.7,25.0,675.0,370.21,264.05
2016,8,1,9,15,835.5,105.5,1.75,25.5,715.5,431.8,314.44
2016,8,1,9,30,848.0,108.0,1.8,26.0,756.0,488.92,360.05
2016,8,1,9,45,859.5,108.5,1.9,26.5,792.0,543.73,402.72
2016,8,1,10,0,871.0,109.0,2.0,27.0,828.0,598.01,443.64
2016,8,1,10,15,878.0,110.5,2.1,27.0,856.5,649.55,482.32
2016,8,1,10,30,885.0,112.0,2.2,27.0,885.0,699.63,519.07
2016,8,1,10,45,882.5,117.5,2.3,27.5,905.0,744.72,550.38
2016,8,1,11,0,880.0,123.0,2.4,28.0,925.0,787.17,577.76
2016,8,1,11,15,883.5,124.0,2.45,28.0,939.5,827.69,604.36
2016,8,1,11,30,887.0,125.0,2.5,28.0,954.0,865.72,629.17
2016,8,1,11,45,879.5,131.0,2.6,28.5,958.5,896.06,647.95
2016,8,1,12,0,872.0,137.0,2.7,29.0,963.0,923.05,664.55
2016,8,1,12,15,872.0,136.5,2.75,29.0,962.5,947.63,680.54
2016,8,1,12,30,872.0,136.0,2.8,29.0,962.0,969.01,694.55
2016,8,1,12,45,872.0,134.5,2.9,29.0,954.0,986.14,706.34
2016,8,1,13,0,872.0,133.0,3.0,29.0,946.0,999.81,716.06
2016,8,1,13,15,868.5,132.5,3.05,28.5,930.0,1007.47,723.11
2016,8,1,13,30,865.0,132.0,3.1,28.0,914.0,1011.5,728.04
2016,8,1,13,45,851.0,136.0,3.2,28.0,888.5,1005.92,725.91
2016,8,1,14,0,837.0,140.0,3.3,28.0,863.0,1008.56,729.25
2016,8,1,14,15,829.0,138.0,3.35,27.5,833.0,995.8,723.74
2016,8,1,14,30,821.0,136.0,3.4,27.0,803.0,979.59,716.14
2016,8,1,14,45,805.0,136.0,3.45,27.0,766.0,954.44,701.28
2016,8,1,15,0,789.0,136.0,3.5,27.0,729.0,926.37,684.49
2016,8,1,15,15,775.0,133.0,3.55,26.5,688.0,894.21,666.2
2016,8,1,15,30,761.0,130.0,3.6,26.0,647.0,859.5,645.96
2016,8,1,15,45,734.5,129.0,3.65,26.0,599.5,818.47,619.83
2016,8,1,16,0,708.0,128.0,3.7,26.0,552.0,771.55,589.26
2016,8,1,16,15,684.0,123.0,3.7,25.5,503.5,721.17,556.66
2016,8,1,16,30,660.0,118.0,3.7,25.0,455.0,670.1,522.88
2016,8,1,16,45,617.0,114.5,3.7,24.5,402.5,606.42,477.81
2016,8,1,17,0,574.0,111.0,3.7,24.0,350.0,544.26,432.35
2016,8,1,17,15,531.5,102.0,3.6,23.0,299.5,478.53,383.38
2016,8,1,17,30,489.0,93.0,3.5,22.0,249.0,410.95,331.21
2016,8,1,17,45,422.0,83.0,3.45,21.5,200.0,337.91,272.04
2016,8,1,18,0,355.0,73.0,3.4,21.0,151.0,271.28,216.29
2016,8,1,18,15,280.5,57.0,3.25,20.0,108.0,201.29,156.99
2016,8,1,18,30,206.0,41.0,3.1,19.0,65.0,139.61,103.48
2016,8,1,18,45,120.0,23.5,3.0,18.5,36.0,76.02,38.84
2016,8,1,19,0,34.0,6.0,2.9,18.0,7.0,14.01,0.0
2016,8,1,19,15,17.0,3.0,2.8,17.5,3.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.5,7.0,0.7,14.5,8.5,6.37,0.0
2016,8,2,5,30,93.0,14.0,0.7,15.0,17.0,12.73,0.0
2016,8,2,5,45,199.5,29.0,0.75,15.5,52.0,22.68,12.59
2016,8,2,6,0,306.0,44.0,0.8,16.0,87.0,34.0,23.9
2016,8,2,6,15,382.5,56.0,0.85,16.5,132.5,44.02,33.17
2016,8,2,6,30,459.0,68.0,0.9,17.0,178.0,52.14,40.54
2016,8,2,6,45,296.5,100.5,0.95,17.5,178.5,76.04,61.47
2016,8,2,7,0,134.0,133.0,1.0,18.0,179.0,100.67,82.58
2016,8,2,7,15,396.5,114.5,1.05,19.0,281.0,79.47,63.75
2016,8,2,7,30,659.0,96.0,1.1,20.0,383.0,65.07,50.93
2016,8,2,7,45,480.5,154.0,1.2,21.0,377.0,121.47,83.42
2016,8,2,8,0,302.0,212.0,1.3,22.0,371.0,183.62,130.25
2016,8,2,8,15,318.5,231.5,1.4,22.5,414.0,223.91,159.39
2016,8,2,8,30,335.0,251.0,1.5,23.0,457.0,266.43,192.24
2016,8,2,8,45,568.0,186.0,1.6,23.5,566.5,306.38,217.97
2016,8,2,9,0,801.0,121.0,1.7,24.0,676.0,377.48,270.87
2016,8,2,9,15,814.5,124.0,1.85,24.5,717.5,435.07,318.45
2016,8,2,9,30,828.0,127.0,2.0,25.0,759.0,493.03,365.03
2016,8,2,9,45,843.5,127.0,2.2,25.5,796.5,549.58,409.39
2016,8,2,10,0,859.0,127.0,2.4,26.0,834.0,606.53,452.75
2016,8,2,10,15,867.0,128.5,2.5,26.5,863.5,658.36,490.89
2016,8,2,10,30,875.0,130.0,2.6,27.0,893.0,708.84,527.03
2016,8,2,10,45,854.5,147.5,2.75,27.5,908.0,750.81,556.16
2016,8,2,11,0,834.0,165.0,2.9,28.0,923.0,794.62,585.65
2016,8,2,11,15,838.5,166.0,3.0,28.0,938.5,835.82,613.28
2016,8,2,11,30,843.0,167.0,3.1,28.0,954.0,874.73,639.16
2016,8,2,11,45,818.5,184.5,3.25,28.0,953.5,901.19,657.07
2016,8,2,12,0,794.0,202.0,3.4,28.0,953.0,923.39,672.3
2016,8,2,12,15,794.0,202.0,3.5,28.0,952.5,948.11,688.97
2016,8,2,12,30,794.0,202.0,3.6,28.0,952.0,969.8,703.69
2016,8,2,12,45,811.0,189.5,3.7,28.5,949.5,992.86,717.98
2016,8,2,13,0,828.0,177.0,3.8,29.0,947.0,1012.68,730.17
2016,8,2,13,15,824.0,175.5,3.85,28.5,930.5,1019.18,736.46
2016,8,2,13,30,820.0,174.0,3.9,28.0,914.0,1022.05,740.65
2016,8,2,13,45,787.0,187.5,3.95,28.0,883.0,1007.27,732.02
2016,8,2,14,0,754.0,201.0,4.0,28.0,852.0,997.91,727.15
2016,8,2,14,15,744.5,198.0,4.0,27.5,821.5,983.44,720.1
2016,8,2,14,30,735.0,195.0,4.0,27.0,791.0,965.74,711.0
2016,8,2,14,45,710.5,196.5,4.0,27.0,751.5,935.13,691.91
2016,8,2,15,0,686.0,198.0,4.0,27.0,712.0,902.06,671.18
2016,8,2,15,15,669.5,192.5,3.95,26.5,670.5,866.92,649.98
2016,8,2,15,30,653.0,187.0,3.9,26.0,629.0,829.62,627.08
2016,8,2,15,45,627.0,182.0,3.9,26.0,582.0,782.52,595.93
2016,8,2,16,0,601.0,177.0,3.9,26.0,535.0,734.34,563.16
2016,8,2,16,15,574.0,168.0,3.85,25.5,486.0,675.03,522.91
2016,8,2,16,30,547.0,159.0,3.8,25.0,437.0,621.8,486.03
2016,8,2,16,45,511.0,149.0,3.75,24.5,386.5,561.2,442.58
2016,8,2,17,0,475.0,139.0,3.7,24.0,336.0,502.12,399.08
2016,8,2,17,15,432.5,125.5,3.55,23.0,286.0,436.89,350.07
2016,8,2,17,30,390.0,112.0,3.4,22.0,236.0,374.69,301.75
2016,8,2,17,45,338.5,95.5,3.3,21.5,188.5,307.73,247.48
2016,8,2,18,0,287.0,79.0,3.2,21.0,141.0,245.63,195.58
2016,8,2,18,15,221.0,59.5,3.05,20.0,99.5,179.15,139.39
2016,8,2,18,30,155.0,40.0,2.9,19.0,58.0,111.97,81.98
2016,8,2,18,45,77.5,20.0,2.8,18.5,29.0,51.6,22.41
2016,8,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,35.5,6.5,1.1,14.5,7.5,0.0,0.0
2016,8,3,5,30,71.0,13.0,1.2,15.0,15.0,11.82,0.0
2016,8,3,5,45,178.5,30.0,1.3,15.5,50.5,23.47,12.97
2016,8,3,6,0,286.0,47.0,1.4,16.0,86.0,36.32,25.83
2016,8,3,6,15,364.5,60.5,1.4,16.5,132.5,46.02,34.87
2016,8,3,6,30,443.0,74.0,1.4,17.0,179.0,55.39,43.37
2016,8,3,6,45,503.0,83.5,1.45,17.5,230.5,62.84,49.93
2016,8,3,7,0,563.0,93.0,1.5,18.0,282.0,67.93,54.22
2016,8,3,7,15,604.0,100.5,1.5,19.0,335.0,71.06,56.55
2016,8,3,7,30,645.0,108.0,1.5,20.0,388.0,74.0,58.65
2016,8,3,7,45,503.5,153.5,1.55,21.0,388.5,121.96,83.44
2016,8,3,8,0,362.0,199.0,1.6,22.0,389.0,181.19,126.09
2016,8,3,8,15,363.0,221.0,1.65,22.5,428.0,224.11,157.9
2016,8,3,8,30,364.0,243.0,1.7,23.0,467.0,267.47,192.21
2016,8,3,8,45,362.0,265.5,1.8,24.0,502.0,310.66,226.58
2016,8,3,9,0,360.0,288.0,1.9,25.0,537.0,353.76,260.37
2016,8,3,9,15,389.0,296.0,2.05,25.5,579.5,398.26,294.73
2016,8,3,9,30,418.0,304.0,2.2,26.0,622.0,443.45,329.21
2016,8,3,9,45,622.0,230.5,2.35,26.5,729.0,519.29,386.0
2016,8,3,10,0,826.0,157.0,2.5,27.0,836.0,613.52,455.94
2016,8,3,10,15,834.0,159.5,2.65,27.0,865.5,665.99,495.11
2016,8,3,10,30,842.0,162.0,2.8,27.0,895.0,717.28,532.85
2016,8,3,10,45,796.0,195.0,2.95,27.5,902.0,755.0,558.39
2016,8,3,11,0,750.0,228.0,3.1,28.0,909.0,790.09,581.36
2016,8,3,11,15,754.0,229.5,3.25,28.0,923.5,829.78,609.32
2016,8,3,11,30,758.0,231.0,3.4,28.0,938.0,867.4,635.56
2016,8,3,11,45,715.0,260.5,3.6,28.0,931.0,887.6,649.02
2016,8,3,12,0,672.0,290.0,3.8,28.0,924.0,902.68,659.02
2016,8,3,12,15,671.5,289.5,3.9,28.0,923.0,925.16,674.67
2016,8,3,12,30,671.0,289.0,4.0,28.0,922.0,944.84,688.39
2016,8,3,12,45,690.5,273.5,4.1,28.0,920.0,966.84,704.34
2016,8,3,13,0,710.0,258.0,4.2,28.0,918.0,985.9,718.28
2016,8,3,13,15,705.0,256.0,4.25,28.0,901.5,990.73,722.04
2016,8,3,13,30,700.0,254.0,4.3,28.0,885.0,992.18,723.8
2016,8,3,13,45,656.0,271.5,4.4,28.0,851.0,970.3,709.64
2016,8,3,14,0,612.0,289.0,4.5,28.0,817.0,944.79,692.96
2016,8,3,14,15,601.5,283.5,4.55,27.5,786.5,925.54,682.73
2016,8,3,14,30,591.0,278.0,4.6,27.0,756.0,905.8,672.11
2016,8,3,14,45,570.0,274.0,4.65,27.0,718.5,874.88,652.32
2016,8,3,15,0,549.0,270.0,4.7,27.0,681.0,841.98,631.07
2016,8,3,15,15,531.5,261.0,4.65,26.5,640.0,805.37,607.89
2016,8,3,15,30,514.0,252.0,4.6,26.0,599.0,767.2,583.34
2016,8,3,15,45,506.5,235.5,4.6,25.5,557.0,728.55,558.73
2016,8,3,16,0,499.0,219.0,4.6,25.0,515.0,688.21,532.43
2016,8,3,16,15,472.5,206.0,4.45,24.5,467.0,634.68,494.94
2016,8,3,16,30,446.0,193.0,4.3,24.0,419.0,581.34,457.05
2016,8,3,16,45,439.0,172.0,4.2,23.5,374.0,534.19,423.59
2016,8,3,17,0,432.0,151.0,4.1,23.0,329.0,486.13,388.47
2016,8,3,17,15,390.5,135.5,3.9,22.0,279.0,421.36,339.27
2016,8,3,17,30,349.0,120.0,3.7,21.0,229.0,359.61,290.9
2016,8,3,17,45,325.5,99.0,3.5,20.5,185.5,304.86,246.18
2016,8,3,18,0,302.0,78.0,3.3,20.0,142.0,251.87,201.31
2016,8,3,18,15,233.0,58.5,3.1,19.5,99.5,183.27,142.74
2016,8,3,18,30,164.0,39.0,2.9,19.0,57.0,122.2,89.58
2016,8,3,18,45,82.0,19.5,2.75,18.5,28.5,52.19,19.7
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,21.0,5.5,2.1,12.0,6.5,0.0,0.0
2016,8,4,5,30,42.0,11.0,2.1,12.0,13.0,10.01,0.0
2016,8,4,5,45,143.0,30.0,2.15,12.5,47.5,23.45,12.87
2016,8,4,6,0,244.0,49.0,2.2,13.0,82.0,37.83,27.42
2016,8,4,6,15,127.0,65.0,2.1,13.5,82.5,50.43,39.18
2016,8,4,6,30,10.0,81.0,2.0,14.0,83.0,67.8,54.89
2016,8,4,6,45,21.0,102.0,1.95,14.5,108.0,84.66,69.82
2016,8,4,7,0,32.0,123.0,1.9,15.0,133.0,97.55,80.92
2016,8,4,7,15,167.5,143.0,1.8,15.5,213.5,108.2,89.79
2016,8,4,7,30,303.0,163.0,1.7,16.0,294.0,115.73,95.79
2016,8,4,7,45,325.5,182.0,1.65,17.0,339.0,140.49,103.87
2016,8,4,8,0,348.0,201.0,1.6,18.0,384.0,181.06,128.52
2016,8,4,8,15,541.0,166.5,1.55,19.0,482.0,209.23,140.71
2016,8,4,8,30,734.0,132.0,1.5,20.0,580.0,263.57,177.87
2016,8,4,8,45,744.5,139.5,1.5,21.0,624.0,320.84,226.17
2016,8,4,9,0,755.0,147.0,1.5,22.0,668.0,378.81,274.33
2016,8,4,9,15,567.0,234.5,1.65,22.5,639.0,420.63,312.04
2016,8,4,9,30,379.0,322.0,1.8,23.0,610.0,441.87,330.86
2016,8,4,9,45,564.0,256.0,1.95,23.5,707.5,510.47,382.71
2016,8,4,10,0,749.0,190.0,2.1,24.0,805.0,596.62,447.2
2016,8,4,10,15,540.0,298.0,2.25,24.0,749.5,600.28,449.18
2016,8,4,10,30,331.0,406.0,2.4,24.0,694.0,581.7,434.03
2016,8,4,10,45,381.0,392.5,2.55,24.5,732.0,627.88,467.7
2016,8,4,11,0,431.0,379.0,2.7,25.0,770.0,679.85,504.6
2016,8,4,11,15,425.5,388.5,2.85,25.0,779.5,708.2,524.6
2016,8,4,11,30,420.0,398.0,3.0,25.0,789.0,734.96,543.48
2016,8,4,11,45,417.5,391.5,3.15,25.5,783.0,748.35,552.4
2016,8,4,12,0,415.0,385.0,3.3,26.0,777.0,759.72,559.95
2016,8,4,12,15,414.5,385.0,3.45,26.0,776.0,776.88,572.44
2016,8,4,12,30,414.0,385.0,3.6,26.0,775.0,792.12,583.59
2016,8,4,12,45,420.0,378.5,3.8,26.0,771.5,805.42,593.96
2016,8,4,13,0,426.0,372.0,4.0,26.0,768.0,816.65,602.96
2016,8,4,13,15,419.5,370.0,4.05,25.5,753.5,817.65,605.29
2016,8,4,13,30,413.0,368.0,4.1,25.0,739.0,816.3,606.14
2016,8,4,13,45,375.0,380.0,4.2,25.0,710.5,781.76,582.48
2016,8,4,14,0,337.0,392.0,4.3,25.0,682.0,759.22,566.85
2016,8,4,14,15,428.0,348.5,4.3,24.5,703.0,819.81,613.62
2016,8,4,14,30,519.0,305.0,4.3,24.0,724.0,863.5,648.35
2016,8,4,14,45,498.5,299.5,4.35,24.0,687.0,832.51,627.58
2016,8,4,15,0,478.0,294.0,4.4,24.0,650.0,799.75,605.9
2016,8,4,15,15,461.5,283.0,4.35,23.5,610.5,763.52,582.6
2016,8,4,15,30,445.0,272.0,4.3,23.0,571.0,725.89,558.01
2016,8,4,15,45,440.0,253.0,4.3,22.5,531.5,688.89,534.09
2016,8,4,16,0,435.0,234.0,4.3,22.0,492.0,650.23,508.52
2016,8,4,16,15,410.0,219.0,4.2,21.5,445.0,584.33,461.74
2016,8,4,16,30,385.0,204.0,4.1,21.0,398.0,533.39,425.01
2016,8,4,16,45,382.5,181.0,4.1,20.5,356.0,490.37,394.19
2016,8,4,17,0,380.0,158.0,4.1,20.0,314.0,446.25,361.56
2016,8,4,17,15,341.0,140.0,4.0,19.0,265.0,383.8,313.28
2016,8,4,17,30,302.0,122.0,3.9,18.0,216.0,324.34,265.88
2016,8,4,17,45,282.0,100.0,3.8,17.5,174.5,273.44,223.64
2016,8,4,18,0,262.0,78.0,3.7,17.0,133.0,223.91,181.04
2016,8,4,18,15,197.5,57.5,3.6,16.5,92.0,158.9,124.78
2016,8,4,18,30,133.0,37.0,3.5,16.0,51.0,100.45,73.41
2016,8,4,18,45,66.5,18.5,3.4,15.5,25.5,45.89,13.59
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,84.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,218.0,27.5,2.4,12.5,52.5,21.6,11.11
2016,8,5,6,0,352.0,42.0,2.5,13.0,89.0,34.15,24.16
2016,8,5,6,15,436.0,52.5,2.5,13.5,136.5,41.42,31.18
2016,8,5,6,30,520.0,63.0,2.5,14.0,184.0,48.43,37.69
2016,8,5,6,45,262.5,87.0,2.5,14.5,148.5,66.63,53.9
2016,8,5,7,0,5.0,111.0,2.5,15.0,113.0,92.73,76.74
2016,8,5,7,15,15.5,134.5,2.45,15.5,141.0,111.18,92.47
2016,8,5,7,30,26.0,158.0,2.4,16.0,169.0,123.22,102.36
2016,8,5,7,45,82.5,192.5,2.35,16.5,234.0,151.02,118.17
2016,8,5,8,0,139.0,227.0,2.3,17.0,299.0,182.97,139.36
2016,8,5,8,15,156.0,250.5,2.25,17.5,339.5,215.95,163.77
2016,8,5,8,30,173.0,274.0,2.2,18.0,380.0,251.41,190.96
2016,8,5,8,45,232.0,289.0,2.2,18.5,442.0,295.41,223.91
2016,8,5,9,0,291.0,304.0,2.2,19.0,504.0,342.07,259.46
2016,8,5,9,15,589.5,206.5,2.2,19.5,643.5,408.14,307.79
2016,8,5,9,30,888.0,109.0,2.2,20.0,783.0,509.52,385.01
2016,8,5,9,45,883.5,118.5,2.2,20.5,815.5,565.98,429.37
2016,8,5,10,0,879.0,128.0,2.2,21.0,848.0,620.23,470.64
2016,8,5,10,15,886.0,129.5,2.25,21.5,877.5,672.65,509.55
2016,8,5,10,30,893.0,131.0,2.3,22.0,907.0,723.58,546.21
2016,8,5,10,45,885.0,140.5,2.35,22.5,925.5,768.82,577.65
2016,8,5,11,0,877.0,150.0,2.4,23.0,944.0,810.94,605.37
2016,8,5,11,15,880.5,150.5,2.45,23.0,959.0,851.39,632.3
2016,8,5,11,30,884.0,151.0,2.5,23.0,974.0,889.34,657.4
2016,8,5,11,45,873.0,160.0,2.6,23.5,977.0,919.44,676.31
2016,8,5,12,0,862.0,169.0,2.7,24.0,980.0,956.64,699.87
2016,8,5,12,15,861.5,169.0,2.75,24.0,979.0,982.3,716.69
2016,8,5,12,30,861.0,169.0,2.8,24.0,978.0,1004.64,731.49
2016,8,5,12,45,882.0,153.5,2.9,24.5,976.0,1017.26,739.12
2016,8,5,13,0,903.0,138.0,3.0,25.0,974.0,1038.6,752.52
2016,8,5,13,15,899.5,137.0,3.1,25.0,957.0,1046.1,758.5
2016,8,5,13,30,896.0,136.0,3.2,25.0,940.0,1049.82,762.29
2016,8,5,13,45,874.5,144.0,3.3,25.0,911.5,1040.73,757.95
2016,8,5,14,0,853.0,152.0,3.4,25.0,883.0,1040.57,759.61
2016,8,5,14,15,844.5,149.5,3.45,25.0,852.0,1026.63,751.93
2016,8,5,14,30,836.0,147.0,3.5,25.0,821.0,1009.13,742.1
2016,8,5,14,45,817.0,148.5,3.6,25.0,781.5,982.25,726.47
2016,8,5,15,0,798.0,150.0,3.7,25.0,742.0,952.41,708.83
2016,8,5,15,15,783.0,146.0,3.7,24.5,699.5,917.8,688.59
2016,8,5,15,30,768.0,142.0,3.7,24.0,657.0,886.49,670.44
2016,8,5,15,45,748.0,137.5,3.75,23.5,609.5,842.01,643.14
2016,8,5,16,0,728.0,133.0,3.8,23.0,562.0,795.84,614.21
2016,8,5,16,15,703.0,127.5,3.8,22.5,511.5,743.06,579.72
2016,8,5,16,30,678.0,122.0,3.8,22.0,461.0,689.58,543.99
2016,8,5,16,45,650.0,113.5,3.8,22.0,409.5,630.22,501.15
2016,8,5,17,0,622.0,105.0,3.8,22.0,358.0,571.19,457.15
2016,8,5,17,15,577.5,96.5,3.7,21.0,305.0,502.28,405.43
2016,8,5,17,30,533.0,88.0,3.6,20.0,252.0,436.02,353.79
2016,8,5,17,45,480.0,76.0,3.5,19.5,202.5,364.71,295.46
2016,8,5,18,0,427.0,64.0,3.4,19.0,153.0,297.98,238.8
2016,8,5,18,15,338.0,50.0,3.25,18.0,108.0,217.74,170.23
2016,8,5,18,30,249.0,36.0,3.1,17.0,63.0,150.07,110.05
2016,8,5,18,45,124.5,18.0,3.0,16.5,31.5,68.21,15.85
2016,8,5,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,1.7,12.0,13.0,10.91,0.0
2016,8,6,5,45,177.5,28.0,1.75,12.5,47.5,21.97,11.05
2016,8,6,6,0,300.0,44.0,1.8,13.0,82.0,34.13,24.12
2016,8,6,6,15,385.0,55.5,1.75,13.5,128.5,44.1,33.55
2016,8,6,6,30,470.0,67.0,1.7,14.0,175.0,51.83,40.71
2016,8,6,6,45,538.0,73.5,1.7,14.5,227.5,54.94,43.52
2016,8,6,7,0,606.0,80.0,1.7,15.0,280.0,58.03,46.14
2016,8,6,7,15,646.0,86.0,1.7,15.5,333.0,60.47,48.08
2016,8,6,7,30,686.0,92.0,1.7,16.0,386.0,62.79,49.84
2016,8,6,7,45,721.5,95.0,1.7,17.0,439.0,87.95,52.29
2016,8,6,8,0,757.0,98.0,1.7,18.0,492.0,147.9,85.29
2016,8,6,8,15,778.5,102.0,1.8,18.5,541.5,204.48,127.34
2016,8,6,8,30,800.0,106.0,1.9,19.0,591.0,263.4,176.45
2016,8,6,8,45,818.0,108.0,2.0,20.0,638.0,321.78,226.54
2016,8,6,9,0,836.0,110.0,2.1,21.0,685.0,381.52,277.31
2016,8,6,9,15,849.0,112.5,2.25,21.0,726.5,440.73,327.83
2016,8,6,9,30,862.0,115.0,2.4,21.0,768.0,502.71,379.1
2016,8,6,9,45,850.5,129.0,2.55,21.5,798.0,556.72,422.31
2016,8,6,10,0,839.0,143.0,2.7,22.0,828.0,610.57,463.79
2016,8,6,10,15,847.0,144.5,2.85,22.5,857.5,662.86,503.11
2016,8,6,10,30,855.0,146.0,3.0,23.0,887.0,713.91,540.48
2016,8,6,10,45,851.5,153.0,3.2,23.5,906.5,760.14,573.61
2016,8,6,11,0,848.0,160.0,3.4,24.0,926.0,803.78,604.07
2016,8,6,11,15,852.0,161.0,3.55,24.0,941.0,845.24,632.58
2016,8,6,11,30,856.0,162.0,3.7,24.0,956.0,884.32,659.37
2016,8,6,11,45,849.5,167.5,3.85,24.0,961.0,915.87,681.04
2016,8,6,12,0,843.0,173.0,4.0,24.0,966.0,944.14,700.55
2016,8,6,12,15,843.5,173.0,4.1,24.0,965.5,970.3,718.42
2016,8,6,12,30,844.0,173.0,4.2,24.0,965.0,993.23,734.22
2016,8,6,12,45,841.5,172.5,4.3,24.0,956.0,1009.41,745.62
2016,8,6,13,0,839.0,172.0,4.4,24.0,947.0,1022.02,754.81
2016,8,6,13,15,835.5,170.5,4.45,24.0,931.0,1029.01,760.12
2016,8,6,13,30,832.0,169.0,4.5,24.0,915.0,1032.31,763.15
2016,8,6,13,45,825.0,168.0,4.55,24.0,891.0,1028.91,761.98
2016,8,6,14,0,818.0,167.0,4.6,24.0,867.0,1021.86,758.64
2016,8,6,14,15,809.5,164.5,4.6,23.5,836.5,1008.17,752.06
2016,8,6,14,30,801.0,162.0,4.6,23.0,806.0,991.03,743.25
2016,8,6,14,45,796.0,156.0,4.65,23.0,770.5,970.29,731.0
2016,8,6,15,0,791.0,150.0,4.7,23.0,735.0,946.23,716.49
2016,8,6,15,15,776.0,146.0,4.65,22.5,693.0,911.7,695.36
2016,8,6,15,30,761.0,142.0,4.6,22.0,651.0,880.56,676.52
2016,8,6,15,45,746.0,136.0,4.6,22.0,605.0,838.92,649.06
2016,8,6,16,0,731.0,130.0,4.6,22.0,559.0,795.28,619.95
2016,8,6,16,15,706.5,124.5,4.55,21.5,509.0,742.75,584.85
2016,8,6,16,30,682.0,119.0,4.5,21.0,459.0,689.49,548.57
2016,8,6,16,45,651.0,111.5,4.45,20.5,407.0,628.84,505.08
2016,8,6,17,0,620.0,104.0,4.4,20.0,355.0,568.76,460.35
2016,8,6,17,15,575.5,96.0,4.3,19.5,302.5,500.44,407.48
2016,8,6,17,30,531.0,88.0,4.2,19.0,250.0,434.74,354.92
2016,8,6,17,45,478.0,76.0,4.1,18.5,200.5,363.47,296.1
2016,8,6,18,0,425.0,64.0,4.0,18.0,151.0,296.79,238.97
2016,8,6,18,15,334.0,50.0,3.8,17.0,106.0,216.19,169.59
2016,8,6,18,30,243.0,36.0,3.6,16.0,61.0,148.2,108.44
2016,8,6,18,45,121.5,18.0,3.45,15.5,30.5,66.92,6.95
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,24.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,8,7,5,30,48.0,11.0,2.5,12.0,12.0,10.01,0.0
2016,8,7,5,45,190.0,26.5,2.7,12.5,48.5,20.82,9.76
2016,8,7,6,0,332.0,42.0,2.9,13.0,85.0,34.36,24.24
2016,8,7,6,15,418.0,53.5,2.9,13.5,132.5,42.51,32.1
2016,8,7,6,30,504.0,65.0,2.9,14.0,180.0,50.34,39.36
2016,8,7,6,45,575.0,71.0,2.95,14.5,234.5,53.16,41.93
2016,8,7,7,0,646.0,77.0,3.0,15.0,289.0,55.99,44.33
2016,8,7,7,15,685.5,82.5,3.0,15.5,343.0,58.19,46.07
2016,8,7,7,30,725.0,88.0,3.0,16.0,397.0,60.29,47.66
2016,8,7,7,45,759.5,91.0,3.0,17.0,451.5,92.38,55.3
2016,8,7,8,0,794.0,94.0,3.0,18.0,506.0,148.48,84.44
2016,8,7,8,15,815.0,97.5,3.0,18.5,556.5,206.95,128.14
2016,8,7,8,30,836.0,101.0,3.0,19.0,607.0,267.67,179.16
2016,8,7,8,45,849.5,105.0,3.0,20.0,653.5,328.63,231.91
2016,8,7,9,0,863.0,109.0,3.0,21.0,700.0,390.39,284.78
2016,8,7,9,15,875.0,111.5,3.05,21.5,742.0,454.25,338.45
2016,8,7,9,30,887.0,114.0,3.1,22.0,784.0,513.92,387.4
2016,8,7,9,45,868.0,131.5,3.15,22.5,812.5,568.49,430.87
2016,8,7,10,0,849.0,149.0,3.2,23.0,841.0,622.08,471.81
2016,8,7,10,15,857.0,151.0,3.25,23.5,871.0,675.45,511.48
2016,8,7,10,30,865.0,153.0,3.3,24.0,901.0,727.57,549.08
2016,8,7,10,45,841.0,172.0,3.35,24.5,914.5,770.25,578.5
2016,8,7,11,0,817.0,191.0,3.4,25.0,928.0,808.59,604.14
2016,8,7,11,15,821.0,192.0,3.4,25.0,942.5,849.22,632.06
2016,8,7,11,30,825.0,193.0,3.4,25.0,957.0,887.56,657.36
2016,8,7,11,45,800.5,210.0,3.45,25.5,956.0,912.99,672.86
2016,8,7,12,0,776.0,227.0,3.5,26.0,955.0,941.75,690.63
2016,8,7,12,15,776.0,226.5,3.55,26.0,954.0,966.58,707.1
2016,8,7,12,30,776.0,226.0,3.6,26.0,953.0,988.28,721.58
2016,8,7,12,45,798.5,209.5,3.7,26.5,952.0,1004.2,731.28
2016,8,7,13,0,821.0,193.0,3.8,27.0,951.0,1025.86,744.82
2016,8,7,13,15,817.0,191.5,3.85,27.0,934.0,1032.35,749.67
2016,8,7,13,30,813.0,190.0,3.9,27.0,917.0,1035.19,752.4
2016,8,7,13,45,775.0,205.5,3.95,27.0,883.5,1026.28,747.64
2016,8,7,14,0,737.0,221.0,4.0,27.0,850.0,1005.81,735.48
2016,8,7,14,15,727.0,217.5,4.0,26.5,819.0,990.3,727.85
2016,8,7,14,30,717.0,214.0,4.0,26.0,788.0,971.56,718.07
2016,8,7,14,45,699.0,211.5,4.05,26.0,749.5,942.96,700.6
2016,8,7,15,0,681.0,209.0,4.1,26.0,711.0,911.69,681.31
2016,8,7,15,15,663.5,202.5,4.1,25.5,668.5,874.34,658.79
2016,8,7,15,30,646.0,196.0,4.1,25.0,626.0,834.84,634.54
2016,8,7,15,45,635.0,184.5,4.1,25.0,581.5,794.09,607.75
2016,8,7,16,0,624.0,173.0,4.1,25.0,537.0,751.35,579.12
2016,8,7,16,15,596.0,164.5,4.05,24.5,487.0,690.62,537.71
2016,8,7,16,30,568.0,156.0,4.0,24.0,437.0,636.07,499.75
2016,8,7,16,45,550.0,141.0,4.0,23.5,388.5,581.83,461.4
2016,8,7,17,0,532.0,126.0,4.0,23.0,340.0,527.42,421.69
2016,8,7,17,15,486.0,114.0,3.8,22.0,288.0,458.73,369.61
2016,8,7,17,30,440.0,102.0,3.6,21.0,236.0,393.34,318.32
2016,8,7,17,45,398.5,85.5,3.45,20.5,188.5,328.92,265.5
2016,8,7,18,0,357.0,69.0,3.3,20.0,141.0,268.21,213.87
2016,8,7,18,15,273.0,52.0,3.1,19.0,97.5,193.07,149.78
2016,8,7,18,30,189.0,35.0,2.9,18.0,54.0,127.51,91.46
2016,8,7,18,45,94.5,17.5,2.7,17.5,27.0,57.57,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,20.5,5.0,1.45,12.5,5.0,0.0,0.0
2016,8,8,5,30,41.0,10.0,1.7,13.0,10.0,9.1,0.0
2016,8,8,5,45,156.0,27.0,1.95,13.5,44.0,21.2,9.5
2016,8,8,6,0,271.0,44.0,2.2,14.0,78.0,34.15,23.9
2016,8,8,6,15,354.5,57.5,2.15,14.5,124.0,43.93,33.19
2016,8,8,6,30,438.0,71.0,2.1,15.0,170.0,53.39,41.89
2016,8,8,6,45,513.0,77.5,2.1,15.5,223.0,58.44,46.44
2016,8,8,7,0,588.0,84.0,2.1,16.0,276.0,61.37,48.9
2016,8,8,7,15,629.5,91.0,2.05,16.5,329.0,64.42,51.36
2016,8,8,7,30,671.0,98.0,2.0,17.0,382.0,67.31,53.6
2016,8,8,7,45,704.0,102.5,2.0,18.0,434.5,92.56,56.45
2016,8,8,8,0,737.0,107.0,2.0,19.0,487.0,146.93,85.07
2016,8,8,8,15,759.5,111.5,2.0,19.5,537.0,203.61,127.07
2016,8,8,8,30,782.0,116.0,2.0,20.0,587.0,267.74,179.95
2016,8,8,8,45,792.5,122.0,2.05,21.0,632.0,326.35,229.97
2016,8,8,9,0,803.0,128.0,2.1,22.0,677.0,385.52,279.88
2016,8,8,9,15,816.5,131.5,2.2,22.5,718.5,444.15,328.71
2016,8,8,9,30,830.0,135.0,2.3,23.0,760.0,503.16,376.37
2016,8,8,9,45,807.0,155.0,2.4,23.5,786.5,557.32,418.84
2016,8,8,10,0,784.0,175.0,2.5,24.0,813.0,607.58,456.85
2016,8,8,10,15,792.5,177.5,2.65,24.5,842.5,658.67,494.74
2016,8,8,10,30,801.0,180.0,2.8,25.0,872.0,708.74,530.9
2016,8,8,10,45,756.5,213.0,2.95,25.5,879.5,748.04,557.65
2016,8,8,11,0,712.0,246.0,3.1,26.0,887.0,781.11,579.43
2016,8,8,11,15,716.0,247.5,3.2,26.0,901.5,819.71,606.62
2016,8,8,11,30,720.0,249.0,3.3,26.0,916.0,856.34,632.12
2016,8,8,11,45,682.5,275.0,3.45,26.0,910.5,876.88,645.77
2016,8,8,12,0,645.0,301.0,3.6,26.0,905.0,892.7,656.23
2016,8,8,12,15,645.0,300.5,3.7,26.0,904.0,915.07,671.92
2016,8,8,12,30,645.0,300.0,3.8,26.0,903.0,934.72,685.74
2016,8,8,12,45,614.5,316.0,3.95,26.0,886.0,937.01,687.46
2016,8,8,13,0,584.0,332.0,4.1,26.0,869.0,936.65,687.52
2016,8,8,13,15,578.5,329.0,4.2,25.5,853.0,938.87,691.35
2016,8,8,13,30,573.0,326.0,4.3,25.0,837.0,938.15,693.28
2016,8,8,13,45,555.5,326.5,4.45,25.0,811.0,926.01,686.19
2016,8,8,14,0,538.0,327.0,4.6,25.0,785.0,911.14,677.54
2016,8,8,14,15,527.0,320.0,4.65,24.5,755.5,892.54,667.48
2016,8,8,14,30,516.0,313.0,4.7,24.0,726.0,871.46,655.66
2016,8,8,14,45,520.5,295.5,4.8,24.0,695.0,852.28,644.67
2016,8,8,15,0,525.0,278.0,4.9,24.0,664.0,830.32,631.66
2016,8,8,15,15,507.5,268.0,4.9,23.5,623.5,792.95,607.7
2016,8,8,15,30,490.0,258.0,4.9,23.0,583.0,754.09,582.41
2016,8,8,15,45,510.5,230.0,4.95,23.0,547.5,728.32,566.51
2016,8,8,16,0,531.0,202.0,5.0,23.0,512.0,698.79,547.57
2016,8,8,16,15,503.5,191.0,4.95,22.0,463.0,645.2,510.85
2016,8,8,16,30,476.0,180.0,4.9,21.0,414.0,591.83,473.41
2016,8,8,16,45,492.0,154.0,4.85,20.5,372.5,554.26,447.19
2016,8,8,17,0,508.0,128.0,4.8,20.0,331.0,513.36,417.4
2016,8,8,17,15,462.0,116.0,4.6,19.5,279.5,445.81,364.17
2016,8,8,17,30,416.0,104.0,4.4,19.0,228.0,381.63,312.18
2016,8,8,17,45,394.0,84.5,4.2,18.5,184.0,325.41,265.25
2016,8,8,18,0,372.0,65.0,4.0,18.0,140.0,270.64,217.7
2016,8,8,18,15,284.5,49.5,3.75,17.5,96.5,194.97,152.01
2016,8,8,18,30,197.0,34.0,3.5,17.0,53.0,129.47,92.36
2016,8,8,18,45,98.5,17.0,3.25,16.5,26.5,57.72,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,15.5,4.0,2.5,12.0,4.5,0.0,0.0
2016,8,9,5,30,31.0,8.0,2.6,12.0,9.0,7.28,0.0
2016,8,9,5,45,140.0,26.0,2.75,12.5,42.0,20.41,8.41
2016,8,9,6,0,249.0,44.0,2.9,13.0,75.0,34.14,23.93
2016,8,9,6,15,332.0,58.5,2.9,13.5,120.5,44.67,33.95
2016,8,9,6,30,415.0,73.0,2.9,14.0,166.0,54.85,43.34
2016,8,9,6,45,364.0,92.0,2.9,14.5,189.5,67.31,54.49
2016,8,9,7,0,313.0,111.0,2.9,15.0,213.0,83.14,68.34
2016,8,9,7,15,337.5,129.5,2.85,15.5,257.0,95.25,78.64
2016,8,9,7,30,362.0,148.0,2.8,16.0,301.0,100.64,82.9
2016,8,9,7,45,357.0,172.0,2.75,16.5,339.0,135.1,99.45
2016,8,9,8,0,352.0,196.0,2.7,17.0,377.0,178.22,127.05
2016,8,9,8,15,548.5,162.5,2.65,17.5,477.5,208.08,140.89
2016,8,9,8,30,745.0,129.0,2.6,18.0,578.0,264.62,180.65
2016,8,9,8,45,752.0,138.5,2.55,18.5,621.5,323.49,231.69
2016,8,9,9,0,759.0,148.0,2.5,19.0,665.0,382.66,282.44
2016,8,9,9,15,773.5,151.5,2.5,19.5,706.5,440.09,330.59
2016,8,9,9,30,788.0,155.0,2.5,20.0,748.0,500.98,379.8
2016,8,9,9,45,768.0,175.5,2.5,20.5,776.0,552.79,420.62
2016,8,9,10,0,748.0,196.0,2.5,21.0,804.0,604.23,459.45
2016,8,9,10,15,757.5,199.0,2.55,21.5,833.5,655.78,497.54
2016,8,9,10,30,767.0,202.0,2.6,22.0,863.0,706.5,533.96
2016,8,9,10,45,731.0,230.5,2.65,22.5,873.5,745.92,560.64
2016,8,9,11,0,695.0,259.0,2.7,23.0,884.0,780.41,583.21
2016,8,9,11,15,699.5,260.5,2.75,23.0,898.5,818.93,610.2
2016,8,9,11,30,704.0,262.0,2.8,23.0,913.0,855.57,635.53
2016,8,9,11,45,667.5,288.0,2.9,23.5,908.5,876.39,647.95
2016,8,9,12,0,631.0,314.0,3.0,24.0,904.0,892.56,657.18
2016,8,9,12,15,631.0,313.0,3.05,24.0,902.5,914.24,672.14
2016,8,9,12,30,631.0,312.0,3.1,24.0,901.0,933.24,685.25
2016,8,9,12,45,649.5,296.5,3.2,24.0,898.0,954.0,700.57
2016,8,9,13,0,668.0,281.0,3.3,24.0,895.0,971.93,714.06
2016,8,9,13,15,663.0,278.5,3.35,24.0,878.5,975.87,717.38
2016,8,9,13,30,658.0,276.0,3.4,24.0,862.0,976.51,718.72
2016,8,9,13,45,609.0,296.5,3.45,24.0,827.0,949.86,700.81
2016,8,9,14,0,560.0,317.0,3.5,24.0,792.0,923.75,683.27
2016,8,9,14,15,548.5,310.5,3.5,23.5,762.0,904.93,672.96
2016,8,9,14,30,537.0,304.0,3.5,23.0,732.0,883.57,660.83
2016,8,9,14,45,501.5,305.5,3.55,23.0,690.5,844.72,634.99
2016,8,9,15,0,466.0,307.0,3.6,23.0,649.0,804.53,608.06
2016,8,9,15,15,448.5,295.0,3.55,22.5,608.5,766.38,583.64
2016,8,9,15,30,431.0,283.0,3.5,22.0,568.0,713.05,548.35
2016,8,9,15,45,407.5,269.0,3.5,22.0,522.5,665.89,515.73
2016,8,9,16,0,384.0,255.0,3.5,22.0,477.0,618.59,482.45
2016,8,9,16,15,358.5,236.5,3.5,21.5,429.5,564.69,444.62
2016,8,9,16,30,333.0,218.0,3.5,21.0,382.0,511.42,406.39
2016,8,9,16,45,308.0,196.0,3.5,21.0,334.0,455.36,364.41
2016,8,9,17,0,283.0,174.0,3.5,21.0,286.0,400.48,322.37
2016,8,9,17,15,248.5,150.0,3.4,20.0,237.5,338.6,274.58
2016,8,9,17,30,214.0,126.0,3.3,19.0,189.0,279.35,227.38
2016,8,9,17,45,178.5,99.5,3.25,18.5,145.0,219.26,177.68
2016,8,9,18,0,143.0,73.0,3.2,18.0,101.0,162.11,129.21
2016,8,9,18,15,100.5,48.0,3.05,17.5,65.0,106.85,81.68
2016,8,9,18,30,58.0,23.0,2.9,17.0,29.0,54.41,35.72
2016,8,9,18,45,29.0,11.5,2.8,16.5,14.5,24.18,0.0
2016,8,9,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
