Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,5,15,12.5,3.0,1.25,12.5,3.0,0.0,0.0
2016,8,10,5,30,25.0,6.0,1.4,13.0,6.0,5.46,0.0
2016,8,10,5,45,111.0,24.0,1.55,13.5,35.5,18.81,6.65
2016,8,10,6,0,197.0,42.0,1.7,14.0,65.0,32.5,22.37
2016,8,10,6,15,273.5,59.0,1.7,14.5,109.0,44.93,34.02
2016,8,10,6,30,350.0,76.0,1.7,15.0,153.0,56.9,44.97
2016,8,10,6,45,315.5,95.0,1.7,15.5,179.0,69.36,56.06
2016,8,10,7,0,281.0,114.0,1.7,16.0,205.0,84.96,69.64
2016,8,10,7,15,324.5,130.0,1.65,16.5,253.0,95.5,78.5
2016,8,10,7,30,368.0,146.0,1.6,17.0,301.0,99.43,81.46
2016,8,10,7,45,496.0,142.5,1.55,17.5,379.5,113.99,78.71
2016,8,10,8,0,624.0,139.0,1.5,18.0,458.0,160.0,100.53
2016,8,10,8,15,650.0,145.5,1.45,18.5,507.5,212.05,138.71
2016,8,10,8,30,676.0,152.0,1.4,19.0,557.0,267.22,183.6
2016,8,10,8,45,695.0,157.5,1.4,20.0,603.0,322.46,229.71
2016,8,10,9,0,714.0,163.0,1.4,21.0,649.0,379.45,276.69
2016,8,10,9,15,730.0,168.0,1.4,21.5,690.5,436.3,322.95
2016,8,10,9,30,746.0,173.0,1.4,22.0,732.0,494.03,368.39
2016,8,10,9,45,809.5,148.5,1.4,22.5,782.0,554.25,414.33
2016,8,10,10,0,873.0,124.0,1.4,23.0,832.0,616.26,460.43
2016,8,10,10,15,881.0,125.5,1.4,23.5,861.5,669.25,498.38
2016,8,10,10,30,889.0,127.0,1.4,24.0,891.0,720.84,534.13
2016,8,10,10,45,881.5,136.0,1.4,24.5,910.0,766.09,564.24
2016,8,10,11,0,874.0,145.0,1.4,25.0,929.0,808.23,590.46
2016,8,10,11,15,877.5,145.5,1.5,25.0,943.5,848.7,617.2
2016,8,10,11,30,881.0,146.0,1.6,25.0,958.0,886.63,642.21
2016,8,10,11,45,868.5,155.5,1.7,25.5,960.5,915.88,660.29
2016,8,10,12,0,856.0,165.0,1.8,26.0,963.0,951.91,682.72
2016,8,10,12,15,856.0,165.0,1.95,26.0,962.0,977.83,700.54
2016,8,10,12,30,856.0,165.0,2.1,26.0,961.0,1000.44,716.42
2016,8,10,12,45,855.5,163.0,2.25,26.0,952.5,1017.11,728.64
2016,8,10,13,0,855.0,161.0,2.4,26.0,944.0,1030.18,738.72
2016,8,10,13,15,851.0,160.0,2.55,26.0,927.0,1037.1,745.03
2016,8,10,13,30,847.0,159.0,2.7,26.0,910.0,1040.27,749.09
2016,8,10,13,45,829.0,163.5,2.85,26.0,882.0,1031.31,745.51
2016,8,10,14,0,811.0,168.0,3.0,26.0,854.0,1018.69,739.69
2016,8,10,14,15,801.5,165.5,3.15,25.5,823.0,1003.84,733.87
2016,8,10,14,30,792.0,163.0,3.3,25.0,792.0,985.55,725.76
2016,8,10,14,45,777.0,160.5,3.45,25.0,753.5,958.59,710.39
2016,8,10,15,0,762.0,158.0,3.6,25.0,715.0,935.62,697.61
2016,8,10,15,15,745.5,154.0,3.65,24.5,672.0,900.02,676.85
2016,8,10,15,30,729.0,150.0,3.7,24.0,629.0,862.07,654.27
2016,8,10,15,45,710.0,144.0,3.8,24.0,582.5,817.55,625.74
2016,8,10,16,0,691.0,138.0,3.9,24.0,536.0,771.38,595.62
2016,8,10,16,15,663.5,131.5,3.9,23.5,485.5,716.38,559.29
2016,8,10,16,30,636.0,125.0,3.9,23.0,435.0,661.0,521.62
2016,8,10,16,45,601.5,117.0,3.95,22.5,383.0,598.84,477.16
2016,8,10,17,0,567.0,109.0,4.0,22.0,331.0,537.66,431.99
2016,8,10,17,15,519.0,99.0,3.85,21.0,279.5,467.15,378.3
2016,8,10,17,30,471.0,89.0,3.7,20.0,228.0,396.35,322.43
2016,8,10,17,45,405.0,76.5,3.6,19.5,178.5,321.82,260.85
2016,8,10,18,0,339.0,64.0,3.5,19.0,129.0,253.8,202.76
2016,8,10,18,15,252.0,47.0,3.35,18.0,87.0,178.49,138.07
2016,8,10,18,30,165.0,30.0,3.2,17.0,45.0,113.15,77.96
2016,8,10,18,45,82.5,15.0,3.05,16.5,22.5,38.57,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,106.0,20.0,1.35,13.5,32.5,15.64,3.96
2016,8,11,6,0,212.0,40.0,1.6,14.0,65.0,31.0,21.02
2016,8,11,6,15,291.5,56.0,1.6,14.5,109.5,42.72,32.06
2016,8,11,6,30,371.0,72.0,1.6,15.0,154.0,54.03,42.43
2016,8,11,6,45,440.0,83.0,1.6,15.5,205.5,61.21,48.88
2016,8,11,7,0,509.0,94.0,1.6,16.0,257.0,68.14,54.88
2016,8,11,7,15,553.0,103.0,1.6,16.5,309.5,73.86,59.65
2016,8,11,7,30,597.0,112.0,1.6,17.0,362.0,77.85,62.8
2016,8,11,7,45,640.0,116.0,1.6,18.0,415.5,100.25,64.3
2016,8,11,8,0,683.0,120.0,1.6,19.0,469.0,151.49,90.94
2016,8,11,8,15,708.0,125.5,1.6,19.5,519.5,206.3,131.29
2016,8,11,8,30,733.0,131.0,1.6,20.0,570.0,263.99,178.59
2016,8,11,8,45,758.5,133.0,1.65,21.0,618.0,321.71,227.02
2016,8,11,9,0,784.0,135.0,1.7,22.0,666.0,385.86,279.93
2016,8,11,9,15,798.5,138.5,1.7,22.5,708.0,444.03,327.73
2016,8,11,9,30,813.0,142.0,1.7,23.0,750.0,502.73,374.38
2016,8,11,9,45,843.5,134.0,1.75,24.0,791.5,560.17,418.04
2016,8,11,10,0,874.0,126.0,1.8,25.0,833.0,619.12,461.25
2016,8,11,10,15,881.5,128.0,1.8,25.0,863.0,672.35,500.42
2016,8,11,10,30,889.0,130.0,1.8,25.0,893.0,724.14,537.49
2016,8,11,10,45,885.0,137.0,1.8,25.5,913.0,770.25,568.47
2016,8,11,11,0,881.0,144.0,1.8,26.0,933.0,813.55,595.64
2016,8,11,11,15,884.5,145.0,1.8,26.0,947.5,854.75,621.9
2016,8,11,11,30,888.0,146.0,1.8,26.0,962.0,893.41,646.29
2016,8,11,11,45,878.5,153.0,1.85,26.5,966.0,923.32,664.16
2016,8,11,12,0,869.0,160.0,1.9,27.0,970.0,959.8,686.19
2016,8,11,12,15,868.5,160.0,1.9,27.0,968.5,985.52,702.02
2016,8,11,12,30,868.0,160.0,1.9,27.0,967.0,1007.86,715.85
2016,8,11,12,45,868.0,158.5,1.95,27.0,958.5,1025.65,727.56
2016,8,11,13,0,868.0,157.0,2.0,27.0,950.0,1039.81,737.16
2016,8,11,13,15,863.5,156.0,2.05,27.0,933.0,1046.29,742.14
2016,8,11,13,30,859.0,155.0,2.1,27.0,916.0,1048.95,744.96
2016,8,11,13,45,838.5,161.0,2.2,27.0,887.0,1039.02,740.68
2016,8,11,14,0,818.0,167.0,2.3,27.0,858.0,1025.38,734.23
2016,8,11,14,15,809.0,164.5,2.35,26.5,826.5,1010.93,728.2
2016,8,11,14,30,800.0,162.0,2.4,26.0,795.0,993.0,719.98
2016,8,11,14,45,779.5,162.5,2.45,26.0,755.5,970.67,707.54
2016,8,11,15,0,759.0,163.0,2.5,26.0,716.0,938.86,688.88
2016,8,11,15,15,742.5,158.5,2.6,25.5,672.5,902.7,669.0
2016,8,11,15,30,726.0,154.0,2.7,25.0,629.0,864.17,647.14
2016,8,11,15,45,701.5,149.5,2.8,25.0,581.0,816.48,617.29
2016,8,11,16,0,677.0,145.0,2.9,25.0,533.0,767.47,586.0
2016,8,11,16,15,649.0,138.5,2.95,24.5,482.5,712.43,550.57
2016,8,11,16,30,621.0,132.0,3.0,24.0,432.0,657.04,513.35
2016,8,11,16,45,583.0,123.5,3.15,23.5,379.5,592.22,467.9
2016,8,11,17,0,545.0,115.0,3.3,23.0,327.0,523.82,418.16
2016,8,11,17,15,496.0,104.5,3.2,22.0,275.5,454.21,365.58
2016,8,11,17,30,447.0,94.0,3.1,21.0,224.0,388.26,313.82
2016,8,11,17,45,378.0,80.5,3.05,20.5,174.5,312.29,251.56
2016,8,11,18,0,309.0,67.0,3.0,20.0,125.0,243.23,193.08
2016,8,11,18,15,224.5,48.5,2.9,19.0,83.5,169.11,129.82
2016,8,11,18,30,140.0,30.0,2.8,18.0,42.0,104.02,69.63
2016,8,11,18,45,70.0,15.0,2.7,17.5,21.0,34.72,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,18.5,1.0,14.5,35.0,14.52,2.54
2016,8,12,6,0,294.0,37.0,1.1,15.0,70.0,30.19,20.18
2016,8,12,6,15,383.5,48.5,1.05,15.5,116.5,38.49,28.21
2016,8,12,6,30,473.0,60.0,1.0,16.0,163.0,46.46,35.58
2016,8,12,6,45,534.5,68.5,1.0,16.5,214.5,51.44,40.08
2016,8,12,7,0,596.0,77.0,1.0,17.0,266.0,56.23,44.22
2016,8,12,7,15,638.0,83.5,0.9,18.0,319.0,59.14,46.47
2016,8,12,7,30,680.0,90.0,0.8,19.0,372.0,61.91,48.51
2016,8,12,7,45,711.5,95.0,0.75,20.0,425.0,87.48,51.83
2016,8,12,8,0,743.0,100.0,0.7,21.0,478.0,142.75,80.59
2016,8,12,8,15,766.0,104.0,0.65,21.5,528.0,204.83,126.07
2016,8,12,8,30,789.0,108.0,0.6,22.0,578.0,263.79,173.74
2016,8,12,8,45,806.5,111.0,0.55,23.0,624.5,322.62,222.33
2016,8,12,9,0,824.0,114.0,0.5,24.0,671.0,382.79,271.07
2016,8,12,9,15,837.0,117.0,0.5,24.5,712.5,442.19,318.51
2016,8,12,9,30,850.0,120.0,0.5,25.0,754.0,501.83,364.35
2016,8,12,9,45,862.5,120.5,0.5,25.5,790.5,560.27,407.53
2016,8,12,10,0,875.0,121.0,0.5,26.0,827.0,616.15,447.31
2016,8,12,10,15,882.5,122.5,0.6,26.5,856.5,669.0,484.81
2016,8,12,10,30,890.0,124.0,0.7,27.0,886.0,720.39,520.3
2016,8,12,10,45,890.5,128.0,0.8,27.5,907.0,767.21,551.81
2016,8,12,11,0,891.0,132.0,0.9,28.0,928.0,811.57,579.61
2016,8,12,11,15,894.0,133.0,1.0,28.0,942.5,852.66,606.21
2016,8,12,11,30,897.0,134.0,1.1,28.0,957.0,891.12,631.08
2016,8,12,11,45,892.0,138.5,1.2,28.0,962.0,922.97,651.79
2016,8,12,12,0,887.0,143.0,1.3,28.0,967.0,951.49,670.5
2016,8,12,12,15,887.0,142.5,1.45,28.0,966.0,976.62,687.92
2016,8,12,12,30,887.0,142.0,1.6,28.0,965.0,998.41,703.35
2016,8,12,12,45,884.5,142.0,1.8,28.0,955.5,1014.79,716.19
2016,8,12,13,0,882.0,142.0,2.0,28.0,946.0,1027.57,726.84
2016,8,12,13,15,878.0,141.0,2.1,28.0,929.0,1034.2,732.52
2016,8,12,13,30,874.0,140.0,2.2,28.0,912.0,1037.08,736.04
2016,8,12,13,45,861.0,142.5,2.35,28.0,886.0,1030.7,734.45
2016,8,12,14,0,848.0,145.0,2.5,28.0,860.0,1032.96,738.43
2016,8,12,14,15,839.5,143.0,2.6,27.5,828.5,1019.17,733.16
2016,8,12,14,30,831.0,141.0,2.7,27.0,797.0,1001.83,725.76
2016,8,12,14,45,816.5,139.5,2.85,27.0,758.5,975.74,711.66
2016,8,12,15,0,802.0,138.0,3.0,27.0,720.0,946.59,695.44
2016,8,12,15,15,786.5,134.5,3.05,26.5,677.0,911.48,675.66
2016,8,12,15,30,771.0,131.0,3.1,26.0,634.0,873.81,653.92
2016,8,12,15,45,749.5,127.5,3.15,26.0,586.5,833.92,629.06
2016,8,12,16,0,728.0,124.0,3.2,26.0,539.0,787.15,599.07
2016,8,12,16,15,702.0,118.5,3.2,25.5,488.0,733.12,564.33
2016,8,12,16,30,676.0,113.0,3.2,25.0,437.0,678.52,528.38
2016,8,12,16,45,639.0,106.5,3.25,25.0,384.5,614.52,483.0
2016,8,12,17,0,602.0,100.0,3.3,25.0,332.0,551.66,436.6
2016,8,12,17,15,554.0,91.0,3.15,24.0,279.5,480.61,383.47
2016,8,12,17,30,506.0,82.0,3.0,23.0,227.0,412.69,330.65
2016,8,12,17,45,436.5,71.0,2.9,22.5,177.5,331.84,265.02
2016,8,12,18,0,367.0,60.0,2.8,22.0,128.0,262.31,206.32
2016,8,12,18,15,272.0,44.5,2.65,21.0,85.5,184.05,139.83
2016,8,12,18,30,177.0,29.0,2.5,20.0,43.0,115.14,74.52
2016,8,12,18,45,88.5,14.5,2.35,19.5,21.5,39.75,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,18.0,0.35,17.5,34.0,14.14,1.42
2016,8,13,6,0,290.0,36.0,0.4,18.0,68.0,29.37,19.17
2016,8,13,6,15,380.5,47.5,0.45,18.5,114.0,37.7,27.16
2016,8,13,6,30,471.0,59.0,0.5,19.0,160.0,45.69,34.47
2016,8,13,6,45,533.0,67.0,0.55,20.0,211.5,50.3,38.5
2016,8,13,7,0,595.0,75.0,0.6,21.0,263.0,54.74,42.19
2016,8,13,7,15,637.0,81.5,0.7,21.5,315.5,57.71,44.56
2016,8,13,7,30,679.0,88.0,0.8,22.0,368.0,60.54,46.74
2016,8,13,7,45,712.5,92.0,0.95,23.0,421.0,85.43,49.54
2016,8,13,8,0,746.0,96.0,1.1,24.0,474.0,145.68,81.97
2016,8,13,8,15,769.0,100.0,1.15,25.0,524.0,202.32,122.67
2016,8,13,8,30,792.0,104.0,1.2,26.0,574.0,261.51,170.16
2016,8,13,8,45,808.5,107.5,1.3,27.0,620.5,320.69,219.27
2016,8,13,9,0,825.0,111.0,1.4,28.0,667.0,381.09,268.79
2016,8,13,9,15,838.5,113.5,1.4,28.5,708.5,440.35,316.5
2016,8,13,9,30,852.0,116.0,1.4,29.0,750.0,502.12,364.28
2016,8,13,9,45,863.0,117.5,1.45,29.5,786.5,558.64,406.95
2016,8,13,10,0,874.0,119.0,1.5,30.0,823.0,614.53,447.7
2016,8,13,10,15,881.5,120.5,1.5,30.0,852.0,667.36,485.63
2016,8,13,10,30,889.0,122.0,1.5,30.0,881.0,718.72,521.48
2016,8,13,10,45,879.0,132.0,1.5,30.5,899.0,763.15,550.39
2016,8,13,11,0,869.0,142.0,1.5,31.0,917.0,804.25,575.25
2016,8,13,11,15,872.5,143.0,1.55,31.0,932.0,845.0,601.1
2016,8,13,11,30,876.0,144.0,1.6,31.0,947.0,883.23,625.18
2016,8,13,11,45,860.0,155.5,1.65,31.5,948.5,919.97,646.93
2016,8,13,12,0,844.0,167.0,1.7,32.0,950.0,945.69,661.69
2016,8,13,12,15,844.0,167.0,1.8,32.0,948.5,971.3,678.43
2016,8,13,12,30,844.0,167.0,1.9,32.0,947.0,993.62,693.21
2016,8,13,12,45,843.0,165.5,2.05,32.0,938.5,1010.04,705.06
2016,8,13,13,0,842.0,164.0,2.2,32.0,930.0,1022.88,714.84
2016,8,13,13,15,838.0,162.5,2.35,31.5,913.0,1029.06,722.09
2016,8,13,13,30,834.0,161.0,2.5,31.0,896.0,1031.52,727.19
2016,8,13,13,45,808.5,170.0,2.65,31.0,866.5,1019.45,721.83
2016,8,13,14,0,783.0,179.0,2.8,31.0,837.0,1003.69,714.25
2016,8,13,14,15,773.5,176.0,2.9,30.5,806.0,988.36,707.93
2016,8,13,14,30,764.0,173.0,3.0,30.0,775.0,977.49,704.47
2016,8,13,14,45,744.0,173.0,3.1,30.0,735.5,948.71,687.95
2016,8,13,15,0,724.0,173.0,3.2,30.0,696.0,917.26,669.69
2016,8,13,15,15,707.0,168.0,3.3,29.5,653.5,880.7,649.14
2016,8,13,15,30,690.0,163.0,3.4,29.0,611.0,841.9,626.73
2016,8,13,15,45,668.0,157.0,3.5,29.0,564.0,795.61,597.53
2016,8,13,16,0,646.0,151.0,3.6,29.0,517.0,747.95,566.91
2016,8,13,16,15,617.5,143.5,3.65,28.5,467.0,692.33,530.69
2016,8,13,16,30,589.0,136.0,3.7,28.0,417.0,636.49,492.79
2016,8,13,16,45,555.5,125.5,3.8,27.5,366.0,568.49,444.99
2016,8,13,17,0,522.0,115.0,3.9,27.0,315.0,508.1,401.12
2016,8,13,17,15,473.5,103.5,3.75,26.0,263.5,438.72,348.93
2016,8,13,17,30,425.0,92.0,3.6,25.0,212.0,373.02,297.65
2016,8,13,17,45,367.0,77.0,3.5,24.0,165.0,302.31,240.5
2016,8,13,18,0,309.0,62.0,3.4,23.0,118.0,237.33,186.01
2016,8,13,18,15,221.5,44.0,3.2,22.5,77.5,162.55,122.32
2016,8,13,18,30,134.0,26.0,3.0,22.0,37.0,94.63,57.8
2016,8,13,18,45,67.0,13.0,2.85,21.5,18.5,31.86,0.0
2016,8,13,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,110.5,18.5,0.35,18.5,30.5,14.52,0.55
2016,8,14,6,0,221.0,37.0,0.4,19.0,61.0,28.77,18.49
2016,8,14,6,15,305.5,52.0,0.45,19.5,105.0,39.83,28.84
2016,8,14,6,30,390.0,67.0,0.5,20.0,149.0,50.51,38.47
2016,8,14,6,45,445.0,79.5,0.6,20.5,198.5,58.85,45.82
2016,8,14,7,0,500.0,92.0,0.7,21.0,248.0,66.85,52.65
2016,8,14,7,15,544.5,101.0,0.65,22.0,300.0,72.64,57.26
2016,8,14,7,30,589.0,110.0,0.6,23.0,352.0,76.69,60.26
2016,8,14,7,45,617.0,119.0,0.6,24.0,402.5,102.03,64.61
2016,8,14,8,0,645.0,128.0,0.6,25.0,453.0,154.34,92.22
2016,8,14,8,15,670.5,134.0,0.65,25.5,502.5,207.48,130.04
2016,8,14,8,30,696.0,140.0,0.7,26.0,552.0,263.63,174.43
2016,8,14,8,45,708.5,148.0,0.8,27.0,596.5,320.39,220.63
2016,8,14,9,0,721.0,156.0,0.9,28.0,641.0,378.12,267.0
2016,8,14,9,15,736.5,160.5,1.0,28.0,682.5,434.96,312.7
2016,8,14,9,30,752.0,165.0,1.1,28.0,724.0,492.59,357.83
2016,8,14,9,45,785.0,157.0,1.25,28.5,765.5,551.24,402.07
2016,8,14,10,0,818.0,149.0,1.4,29.0,807.0,608.9,444.55
2016,8,14,10,15,826.5,151.5,1.55,29.0,836.0,661.8,483.45
2016,8,14,10,30,835.0,154.0,1.7,29.0,865.0,713.56,520.74
2016,8,14,10,45,805.5,176.5,1.85,29.5,877.0,754.29,548.15
2016,8,14,11,0,776.0,199.0,2.0,30.0,889.0,793.16,573.61
2016,8,14,11,15,780.5,200.0,2.15,30.0,904.0,829.85,599.28
2016,8,14,11,30,785.0,201.0,2.3,30.0,919.0,867.36,624.37
2016,8,14,11,45,751.0,224.0,2.45,30.5,914.5,895.32,641.84
2016,8,14,12,0,717.0,247.0,2.6,31.0,910.0,913.91,653.05
2016,8,14,12,15,716.5,247.0,2.7,31.0,909.0,937.44,669.03
2016,8,14,12,30,716.0,247.0,2.8,31.0,908.0,957.98,682.85
2016,8,14,12,45,760.5,217.0,2.95,31.0,913.0,989.38,704.08
2016,8,14,13,0,805.0,187.0,3.1,31.0,918.0,1010.07,718.49
2016,8,14,13,15,800.5,185.5,3.2,30.5,901.0,1015.57,724.53
2016,8,14,13,30,796.0,184.0,3.3,30.0,884.0,1017.45,728.52
2016,8,14,13,45,751.5,203.0,3.4,30.0,849.0,1005.21,722.15
2016,8,14,14,0,707.0,222.0,3.5,30.0,814.0,981.55,708.55
2016,8,14,14,15,696.5,218.0,3.6,29.5,783.0,964.8,700.91
2016,8,14,14,30,686.0,214.0,3.7,29.0,752.0,944.92,691.12
2016,8,14,14,45,656.5,216.0,3.8,29.0,711.0,909.71,669.7
2016,8,14,15,0,627.0,218.0,3.9,29.0,670.0,872.22,646.32
2016,8,14,15,15,608.5,211.0,3.9,28.5,627.5,834.04,623.05
2016,8,14,15,30,590.0,204.0,3.9,28.0,585.0,788.82,594.66
2016,8,14,15,45,572.5,193.0,3.95,27.5,540.0,744.26,566.41
2016,8,14,16,0,555.0,182.0,4.0,27.0,495.0,698.5,536.67
2016,8,14,16,15,526.0,171.5,4.0,26.5,446.0,643.05,498.84
2016,8,14,16,30,497.0,161.0,4.0,26.0,397.0,587.91,460.32
2016,8,14,16,45,475.5,145.0,4.0,25.5,349.0,532.73,420.92
2016,8,14,17,0,454.0,129.0,4.0,25.0,301.0,477.92,380.56
2016,8,14,17,15,407.0,114.5,3.85,24.0,251.0,409.38,328.28
2016,8,14,17,30,360.0,100.0,3.7,23.0,201.0,344.51,277.06
2016,8,14,17,45,315.0,81.5,3.6,22.5,156.0,280.19,224.08
2016,8,14,18,0,270.0,63.0,3.5,22.0,111.0,220.19,172.98
2016,8,14,18,15,190.0,43.5,3.3,21.0,71.5,149.08,112.28
2016,8,14,18,30,110.0,24.0,3.1,20.0,32.0,82.44,47.57
2016,8,14,18,45,55.0,12.0,2.95,19.5,16.0,27.31,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,16.5,1.55,14.5,35.0,13.23,0.0
2016,8,15,6,0,344.0,33.0,1.7,15.0,70.0,26.89,17.11
2016,8,15,6,15,439.0,43.0,1.7,15.5,117.0,34.05,24.22
2016,8,15,6,30,534.0,53.0,1.7,16.0,164.0,40.97,30.68
2016,8,15,6,45,596.0,59.5,1.7,16.5,217.5,44.63,34.03
2016,8,15,7,0,658.0,66.0,1.7,17.0,271.0,48.2,37.14
2016,8,15,7,15,699.0,71.5,1.65,17.5,325.0,50.78,39.25
2016,8,15,7,30,740.0,77.0,1.6,18.0,379.0,58.48,45.76
2016,8,15,7,45,769.5,81.0,1.6,19.0,432.5,85.08,48.96
2016,8,15,8,0,799.0,85.0,1.6,20.0,486.0,142.66,78.84
2016,8,15,8,15,820.5,88.5,1.6,20.5,537.0,202.09,122.83
2016,8,15,8,30,842.0,92.0,1.6,21.0,588.0,263.8,174.04
2016,8,15,8,45,856.0,95.5,1.6,22.0,635.0,325.37,226.52
2016,8,15,9,0,870.0,99.0,1.6,23.0,682.0,391.94,281.98
2016,8,15,9,15,882.5,101.5,1.7,23.5,724.0,452.68,332.4
2016,8,15,9,30,895.0,104.0,1.8,24.0,766.0,513.44,381.25
2016,8,15,9,45,884.0,116.5,1.95,24.5,797.0,570.05,425.59
2016,8,15,10,0,873.0,129.0,2.1,25.0,828.0,623.7,466.22
2016,8,15,10,15,881.0,130.5,2.2,25.5,858.0,677.01,505.26
2016,8,15,10,30,889.0,132.0,2.3,26.0,888.0,728.9,542.18
2016,8,15,10,45,881.0,141.0,2.45,26.5,906.5,774.01,573.57
2016,8,15,11,0,873.0,150.0,2.6,27.0,925.0,815.95,601.19
2016,8,15,11,15,876.5,151.0,2.7,27.0,940.0,857.0,628.52
2016,8,15,11,30,880.0,152.0,2.8,27.0,955.0,895.51,654.05
2016,8,15,11,45,868.0,161.0,2.95,27.5,957.5,934.16,678.63
2016,8,15,12,0,856.0,170.0,3.1,28.0,960.0,961.36,695.64
2016,8,15,12,15,855.5,170.0,3.2,27.5,958.5,986.83,714.06
2016,8,15,12,30,855.0,170.0,3.3,27.0,957.0,1008.92,730.44
2016,8,15,12,45,843.0,175.0,3.4,27.0,945.0,1021.27,739.22
2016,8,15,13,0,831.0,180.0,3.5,27.0,933.0,1029.75,745.71
2016,8,15,13,15,826.5,178.5,3.6,27.0,915.5,1035.41,750.53
2016,8,15,13,30,822.0,177.0,3.7,27.0,898.0,1037.34,753.09
2016,8,15,13,45,807.0,179.5,3.8,27.0,871.0,1029.01,749.13
2016,8,15,14,0,792.0,182.0,3.9,27.0,844.0,1017.04,742.96
2016,8,15,14,15,782.5,179.5,3.95,26.5,812.5,1010.24,741.44
2016,8,15,14,30,773.0,177.0,4.0,26.0,781.0,991.94,732.37
2016,8,15,14,45,759.5,173.0,4.05,26.0,742.5,964.81,716.04
2016,8,15,15,0,746.0,169.0,4.1,26.0,704.0,934.73,697.74
2016,8,15,15,15,728.5,164.5,4.1,25.5,661.0,897.62,675.63
2016,8,15,15,30,711.0,160.0,4.1,25.0,618.0,858.23,651.71
2016,8,15,15,45,691.5,153.0,4.1,24.5,570.5,812.28,622.84
2016,8,15,16,0,672.0,146.0,4.1,24.0,523.0,764.75,592.37
2016,8,15,16,15,643.0,139.0,4.05,23.5,472.0,708.21,554.56
2016,8,15,16,30,614.0,132.0,4.0,23.0,421.0,651.42,515.0
2016,8,15,16,45,579.5,122.0,3.95,22.5,369.0,587.59,468.85
2016,8,15,17,0,545.0,112.0,3.9,22.0,317.0,520.19,418.63
2016,8,15,17,15,494.5,101.0,3.7,21.0,265.0,448.98,363.91
2016,8,15,17,30,444.0,90.0,3.5,20.0,213.0,381.64,310.17
2016,8,15,17,45,379.5,75.5,3.3,19.5,164.5,307.12,248.14
2016,8,15,18,0,315.0,61.0,3.1,19.0,116.0,239.1,189.67
2016,8,15,18,15,222.0,43.0,2.9,18.5,75.0,162.02,122.87
2016,8,15,18,30,129.0,25.0,2.7,18.0,34.0,90.0,48.84
2016,8,15,18,45,64.5,12.5,2.55,17.5,17.0,30.53,0.0
2016,8,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,45,55.0,18.5,0.65,13.5,24.0,15.16,0.0
2016,8,16,6,0,110.0,37.0,0.7,14.0,48.0,29.56,19.38
2016,8,16,6,15,155.0,57.0,0.7,14.5,83.5,44.62,33.59
2016,8,16,6,30,200.0,77.0,0.7,15.0,119.0,59.22,46.92
2016,8,16,6,45,229.0,98.0,0.7,16.0,159.0,73.96,59.94
2016,8,16,7,0,258.0,119.0,0.7,17.0,199.0,88.16,72.09
2016,8,16,7,15,293.5,133.5,0.7,17.5,240.0,97.66,80.0
2016,8,16,7,30,329.0,148.0,0.7,18.0,281.0,106.79,87.4
2016,8,16,7,45,528.5,128.5,0.75,19.0,377.0,106.18,71.17
2016,8,16,8,0,728.0,109.0,0.8,20.0,473.0,148.73,86.35
2016,8,16,8,15,752.5,114.0,0.85,21.0,524.0,206.17,128.21
2016,8,16,8,30,777.0,119.0,0.9,22.0,575.0,266.39,176.88
2016,8,16,8,45,790.0,125.0,0.95,23.0,621.0,331.08,230.46
2016,8,16,9,0,803.0,131.0,1.0,24.0,667.0,391.57,280.1
2016,8,16,9,15,817.5,134.5,1.05,24.5,709.5,451.18,328.25
2016,8,16,9,30,832.0,138.0,1.1,25.0,752.0,511.27,375.16
2016,8,16,9,45,828.5,148.0,1.15,25.5,785.0,567.72,417.82
2016,8,16,10,0,825.0,158.0,1.2,26.0,818.0,622.26,457.52
2016,8,16,10,15,833.5,160.0,1.2,26.5,847.5,675.28,494.56
2016,8,16,10,30,842.0,162.0,1.2,27.0,877.0,727.12,529.54
2016,8,16,10,45,820.5,180.0,1.3,27.5,891.5,770.04,558.08
2016,8,16,11,0,799.0,198.0,1.4,28.0,906.0,808.8,583.24
2016,8,16,11,15,803.0,199.5,1.45,28.0,920.5,849.48,610.26
2016,8,16,11,30,807.0,201.0,1.5,28.0,935.0,887.86,634.66
2016,8,16,11,45,780.0,219.0,1.6,28.5,933.0,918.03,653.08
2016,8,16,12,0,753.0,237.0,1.7,29.0,931.0,939.09,665.8
2016,8,16,12,15,752.5,237.0,1.8,29.0,929.5,963.39,682.01
2016,8,16,12,30,752.0,237.0,1.9,29.0,928.0,984.57,696.3
2016,8,16,12,45,762.0,228.0,2.0,29.0,922.0,1003.76,709.46
2016,8,16,13,0,772.0,219.0,2.1,29.0,916.0,1019.64,720.68
2016,8,16,13,15,767.0,217.0,2.2,28.5,898.5,1024.29,726.5
2016,8,16,13,30,762.0,215.0,2.3,28.0,881.0,1025.33,730.29
2016,8,16,13,45,730.5,225.5,2.4,28.0,849.5,1009.05,721.83
2016,8,16,14,0,699.0,236.0,2.5,28.0,818.0,989.2,711.25
2016,8,16,14,15,688.0,231.5,2.55,28.0,786.5,971.4,701.5
2016,8,16,14,30,677.0,227.0,2.6,28.0,755.0,950.46,689.74
2016,8,16,14,45,655.5,224.5,2.7,28.0,715.0,918.3,671.03
2016,8,16,15,0,634.0,222.0,2.8,28.0,675.0,883.67,650.21
2016,8,16,15,15,615.5,214.5,2.85,27.5,632.0,844.65,627.2
2016,8,16,15,30,597.0,207.0,2.9,27.0,589.0,799.14,599.45
2016,8,16,15,45,576.5,196.5,3.0,27.0,542.5,752.18,569.15
2016,8,16,16,0,556.0,186.0,3.1,27.0,496.0,704.2,537.48
2016,8,16,16,15,526.0,175.0,3.1,26.5,446.0,647.24,499.12
2016,8,16,16,30,496.0,164.0,3.1,26.0,396.0,590.68,460.05
2016,8,16,16,45,466.0,149.0,3.1,25.5,346.0,530.42,417.15
2016,8,16,17,0,436.0,134.0,3.1,25.0,296.0,471.36,373.76
2016,8,16,17,15,388.0,118.0,2.95,24.0,245.0,401.36,320.62
2016,8,16,17,30,340.0,102.0,2.8,23.0,194.0,335.2,268.56
2016,8,16,17,45,286.5,82.0,2.7,22.0,148.0,265.84,212.12
2016,8,16,18,0,233.0,62.0,2.6,21.0,102.0,201.78,158.2
2016,8,16,18,15,158.5,41.0,2.5,20.0,63.5,124.59,92.68
2016,8,16,18,30,84.0,20.0,2.4,19.0,25.0,59.04,26.62
2016,8,16,18,45,42.0,10.0,2.3,18.5,12.5,21.53,0.0
2016,8,16,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,79.0,18.0,1.0,16.5,26.0,14.78,0.0
2016,8,17,6,0,158.0,36.0,1.1,17.0,52.0,27.97,17.65
2016,8,17,6,15,236.5,54.5,1.2,17.5,94.5,41.71,30.58
2016,8,17,6,30,315.0,73.0,1.3,18.0,137.0,54.94,42.58
2016,8,17,6,45,377.0,87.5,1.45,18.5,186.5,64.63,51.22
2016,8,17,7,0,439.0,102.0,1.6,19.0,236.0,73.92,59.25
2016,8,17,7,15,485.0,113.0,1.6,19.5,287.5,80.25,64.49
2016,8,17,7,30,531.0,124.0,1.6,20.0,339.0,86.28,69.33
2016,8,17,7,45,568.0,132.5,1.6,21.0,391.0,110.56,73.49
2016,8,17,8,0,605.0,141.0,1.6,22.0,443.0,161.3,100.88
2016,8,17,8,15,632.0,148.0,1.7,22.5,492.0,213.16,138.53
2016,8,17,8,30,659.0,155.0,1.8,23.0,541.0,268.33,182.95
2016,8,17,8,45,673.0,164.0,1.95,24.0,585.5,324.38,229.46
2016,8,17,9,0,687.0,173.0,2.1,25.0,630.0,381.66,276.46
2016,8,17,9,15,703.0,178.0,2.15,25.5,671.5,437.47,321.65
2016,8,17,9,30,719.0,183.0,2.2,26.0,713.0,494.2,366.23
2016,8,17,9,45,744.0,180.0,2.25,26.5,752.0,549.53,408.52
2016,8,17,10,0,769.0,177.0,2.3,27.0,791.0,605.99,450.39
2016,8,17,10,15,778.5,180.0,2.35,27.5,820.5,658.81,488.36
2016,8,17,10,30,788.0,183.0,2.4,28.0,850.0,709.74,523.97
2016,8,17,10,45,770.0,199.0,2.45,28.5,865.0,753.12,552.98
2016,8,17,11,0,752.0,215.0,2.5,29.0,880.0,792.15,578.37
2016,8,17,11,15,756.0,216.5,2.55,29.0,894.5,832.12,605.57
2016,8,17,11,30,760.0,218.0,2.6,29.0,909.0,869.92,630.96
2016,8,17,11,45,738.0,233.5,2.65,29.0,908.0,895.78,647.65
2016,8,17,12,0,716.0,249.0,2.7,29.0,907.0,917.75,661.74
2016,8,17,12,15,715.5,249.0,2.75,29.0,905.5,941.22,677.43
2016,8,17,12,30,715.0,249.0,2.8,29.0,904.0,961.69,690.95
2016,8,17,12,45,745.5,228.0,2.9,29.0,904.5,988.46,708.99
2016,8,17,13,0,776.0,207.0,3.0,29.0,905.0,1012.01,724.99
2016,8,17,13,15,770.5,205.0,3.05,29.0,887.5,1016.01,728.24
2016,8,17,13,30,765.0,203.0,3.1,29.0,870.0,1016.4,729.48
2016,8,17,13,45,731.5,214.5,3.15,29.0,838.0,999.2,719.61
2016,8,17,14,0,698.0,226.0,3.2,29.0,806.0,978.47,707.63
2016,8,17,14,15,687.0,222.0,3.25,28.5,774.5,961.1,699.28
2016,8,17,14,30,676.0,218.0,3.3,28.0,743.0,940.61,688.85
2016,8,17,14,45,648.5,218.5,3.35,28.0,702.0,905.67,667.43
2016,8,17,15,0,621.0,219.0,3.4,28.0,661.0,868.43,643.96
2016,8,17,15,15,602.0,211.5,3.4,27.5,618.5,823.81,616.52
2016,8,17,15,30,583.0,204.0,3.4,27.0,576.0,783.26,591.28
2016,8,17,15,45,542.5,200.5,3.45,27.0,526.0,726.85,553.06
2016,8,17,16,0,502.0,197.0,3.5,27.0,476.0,670.8,514.41
2016,8,17,16,15,472.0,184.5,3.5,26.0,427.0,614.14,476.65
2016,8,17,16,30,442.0,172.0,3.5,25.0,378.0,558.04,438.1
2016,8,17,16,45,391.0,159.5,3.5,24.5,325.0,487.63,386.35
2016,8,17,17,0,340.0,147.0,3.5,24.0,272.0,409.11,327.02
2016,8,17,17,15,296.5,127.0,3.35,23.0,223.5,343.2,276.13
2016,8,17,17,30,253.0,107.0,3.2,22.0,175.0,280.94,226.36
2016,8,17,17,45,197.5,83.0,3.05,21.5,129.0,211.02,168.47
2016,8,17,18,0,142.0,59.0,2.9,21.0,83.0,146.24,113.75
2016,8,17,18,15,92.0,36.5,2.75,20.0,49.5,90.86,66.17
2016,8,17,18,30,42.0,14.0,2.6,19.0,16.0,34.88,10.71
2016,8,17,18,45,21.0,7.0,2.5,18.5,8.0,12.56,0.0
2016,8,17,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,34.5,14.0,1.4,14.5,17.5,11.62,0.0
2016,8,18,6,0,69.0,28.0,1.6,15.0,35.0,22.74,13.31
2016,8,18,6,15,117.0,53.0,1.6,15.5,73.0,41.62,30.72
2016,8,18,6,30,165.0,78.0,1.6,16.0,111.0,59.74,47.12
2016,8,18,6,45,216.5,101.0,1.65,16.5,158.5,75.89,61.51
2016,8,18,7,0,268.0,124.0,1.7,17.0,206.0,91.47,75.06
2016,8,18,7,15,307.0,144.0,1.7,17.5,254.5,104.51,86.06
2016,8,18,7,30,346.0,164.0,1.7,18.0,303.0,117.03,96.37
2016,8,18,7,45,311.5,182.5,1.75,19.0,321.0,140.43,103.79
2016,8,18,8,0,277.0,201.0,1.8,20.0,339.0,174.93,125.9
2016,8,18,8,15,379.0,208.5,1.9,20.5,418.5,220.16,155.94
2016,8,18,8,30,481.0,216.0,2.0,21.0,498.0,273.85,195.26
2016,8,18,8,45,502.5,226.5,2.1,22.0,541.5,323.25,235.17
2016,8,18,9,0,524.0,237.0,2.2,23.0,585.0,374.96,276.63
2016,8,18,9,15,541.5,245.5,2.25,23.5,625.0,425.55,317.03
2016,8,18,9,30,559.0,254.0,2.3,24.0,665.0,477.52,357.47
2016,8,18,9,45,593.5,250.0,2.4,25.0,705.0,529.28,396.23
2016,8,18,10,0,628.0,246.0,2.5,26.0,745.0,583.97,436.08
2016,8,18,10,15,638.5,250.0,2.55,26.0,774.0,631.83,471.47
2016,8,18,10,30,649.0,254.0,2.6,26.0,803.0,679.29,505.86
2016,8,18,10,45,602.5,289.0,2.65,26.5,808.5,711.35,526.76
2016,8,18,11,0,556.0,324.0,2.7,27.0,814.0,739.15,544.13
2016,8,18,11,15,561.0,326.5,2.7,27.0,828.0,774.36,568.26
2016,8,18,11,30,566.0,329.0,2.7,27.0,842.0,808.08,591.02
2016,8,18,11,45,523.0,357.0,2.7,27.0,833.5,821.52,598.73
2016,8,18,12,0,480.0,385.0,2.7,27.0,825.0,830.63,603.59
2016,8,18,12,15,479.5,385.0,2.7,27.0,824.5,849.4,616.17
2016,8,18,12,30,479.0,385.0,2.7,27.0,824.0,865.94,627.17
2016,8,18,12,45,533.0,350.0,2.7,27.5,833.0,899.44,649.85
2016,8,18,13,0,587.0,315.0,2.7,28.0,842.0,930.75,670.81
2016,8,18,13,15,581.5,311.5,2.7,27.5,825.5,931.97,673.18
2016,8,18,13,30,576.0,308.0,2.7,27.0,809.0,930.23,673.97
2016,8,18,13,45,516.0,330.0,2.7,27.0,769.5,896.75,651.15
2016,8,18,14,0,456.0,352.0,2.7,27.0,730.0,860.55,626.64
2016,8,18,14,15,445.0,343.0,2.75,26.5,700.0,840.08,615.72
2016,8,18,14,30,434.0,334.0,2.8,26.0,670.0,817.4,603.08
2016,8,18,14,45,400.5,329.5,2.85,26.0,627.5,761.37,566.15
2016,8,18,15,0,367.0,325.0,2.9,26.0,585.0,719.42,538.26
2016,8,18,15,15,350.0,309.0,2.95,25.5,544.5,679.76,513.13
2016,8,18,15,30,333.0,293.0,3.0,25.0,504.0,639.34,486.96
2016,8,18,15,45,312.0,273.5,3.15,24.5,459.5,590.86,454.73
2016,8,18,16,0,291.0,254.0,3.3,24.0,415.0,542.38,421.7
2016,8,18,16,15,268.0,231.0,3.3,23.5,368.0,488.46,383.42
2016,8,18,16,30,245.0,208.0,3.3,23.0,321.0,421.6,334.53
2016,8,18,16,45,221.5,182.0,3.3,22.5,275.0,366.21,293.05
2016,8,18,17,0,198.0,156.0,3.3,22.0,229.0,312.07,251.35
2016,8,18,17,15,168.5,128.0,3.2,21.0,183.0,253.0,204.77
2016,8,18,17,30,139.0,100.0,3.1,20.0,137.0,196.02,158.46
2016,8,18,17,45,109.5,73.0,3.05,19.5,98.0,142.52,113.53
2016,8,18,18,0,80.0,46.0,3.0,19.0,59.0,91.14,69.7
2016,8,18,18,15,50.0,27.0,2.85,18.5,34.5,52.56,36.1
2016,8,18,18,30,20.0,8.0,2.7,18.0,10.0,18.23,0.89
2016,8,18,18,45,10.0,4.0,2.55,17.5,5.0,6.58,0.0
2016,8,18,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,12.5,1.4,13.5,15.5,10.42,0.0
2016,8,19,6,0,64.0,25.0,1.6,14.0,31.0,20.43,11.34
2016,8,19,6,15,109.5,50.0,1.65,14.5,68.5,39.42,28.9
2016,8,19,6,30,155.0,75.0,1.7,15.0,106.0,57.62,45.43
2016,8,19,6,45,211.0,98.5,1.75,15.5,154.5,74.18,60.25
2016,8,19,7,0,267.0,122.0,1.8,16.0,203.0,90.16,74.22
2016,8,19,7,15,306.0,142.0,1.75,16.5,251.5,103.24,85.31
2016,8,19,7,30,345.0,162.0,1.7,17.0,300.0,115.8,95.71
2016,8,19,7,45,395.0,173.5,1.65,18.0,352.5,137.99,100.42
2016,8,19,8,0,445.0,185.0,1.6,19.0,405.0,176.47,120.74
2016,8,19,8,15,472.5,197.5,1.45,19.5,452.5,223.59,155.03
2016,8,19,8,30,500.0,210.0,1.3,20.0,500.0,274.14,194.87
2016,8,19,8,45,536.5,213.5,1.15,21.0,548.0,323.72,234.1
2016,8,19,9,0,573.0,217.0,1.0,22.0,596.0,377.18,275.89
2016,8,19,9,15,590.5,224.0,0.95,22.5,636.5,429.24,316.76
2016,8,19,9,30,608.0,231.0,0.9,23.0,677.0,483.42,357.82
2016,8,19,9,45,575.5,260.5,0.85,24.0,699.0,529.2,390.5
2016,8,19,10,0,543.0,290.0,0.8,25.0,721.0,571.79,419.2
2016,8,19,10,15,553.5,295.5,0.75,25.5,749.0,617.29,449.93
2016,8,19,10,30,564.0,301.0,0.7,26.0,777.0,662.58,479.45
2016,8,19,10,45,567.5,307.5,0.7,26.5,797.0,703.23,505.52
2016,8,19,11,0,571.0,314.0,0.7,27.0,817.0,742.69,530.2
2016,8,19,11,15,576.0,317.0,0.7,27.0,830.5,778.81,553.36
2016,8,19,11,30,581.0,320.0,0.7,27.0,844.0,813.41,575.23
2016,8,19,11,45,579.0,323.0,0.75,27.5,849.0,840.12,591.43
2016,8,19,12,0,577.0,326.0,0.8,28.0,854.0,864.52,606.11
2016,8,19,12,15,576.5,326.0,0.85,28.0,852.5,884.98,619.58
2016,8,19,12,30,576.0,326.0,0.9,28.0,851.0,902.89,631.51
2016,8,19,12,45,565.5,328.5,1.0,28.0,839.5,910.84,637.96
2016,8,19,13,0,555.0,331.0,1.1,28.0,828.0,915.83,642.71
2016,8,19,13,15,549.5,327.0,1.25,27.5,811.0,916.35,646.99
2016,8,19,13,30,544.0,323.0,1.4,27.0,794.0,914.01,649.46
2016,8,19,13,45,535.0,318.0,1.55,27.0,770.0,904.28,645.89
2016,8,19,14,0,526.0,313.0,1.7,27.0,746.0,891.83,640.53
2016,8,19,14,15,514.5,305.5,1.85,26.5,715.5,871.67,631.31
2016,8,19,14,30,503.0,298.0,2.0,26.0,685.0,849.09,620.32
2016,8,19,14,45,492.0,286.5,2.15,26.0,650.0,820.54,604.0
2016,8,19,15,0,481.0,275.0,2.3,26.0,615.0,789.91,585.98
2016,8,19,15,15,462.5,263.5,2.45,25.5,574.0,750.38,562.47
2016,8,19,15,30,444.0,252.0,2.6,25.0,533.0,709.58,537.5
2016,8,19,15,45,424.5,237.0,2.8,25.0,488.5,663.18,507.14
2016,8,19,16,0,405.0,222.0,3.0,25.0,444.0,601.87,465.51
2016,8,19,16,15,377.0,205.5,3.1,24.0,396.0,546.9,428.37
2016,8,19,16,30,349.0,189.0,3.2,23.0,348.0,492.81,390.58
2016,8,19,16,45,316.5,169.0,3.35,22.5,299.5,432.46,346.04
2016,8,19,17,0,284.0,149.0,3.5,22.0,251.0,374.07,301.59
2016,8,19,17,15,245.0,125.5,3.45,21.0,203.5,309.46,250.99
2016,8,19,17,30,206.0,102.0,3.4,20.0,156.0,247.97,201.22
2016,8,19,17,45,163.5,77.0,3.35,19.5,113.5,185.95,149.17
2016,8,19,18,0,121.0,52.0,3.3,19.0,71.0,127.46,99.13
2016,8,19,18,15,76.5,31.0,3.15,18.5,41.0,77.22,55.05
2016,8,19,18,30,32.0,10.0,3.0,18.0,11.0,25.27,0.0
2016,8,19,18,45,16.0,5.0,2.9,17.5,5.5,9.23,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
