Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,13.0,0.6,13.5,16.5,10.81,0.0
2016,8,20,6,0,74.0,26.0,0.7,14.0,33.0,21.2,11.88
2016,8,20,6,15,125.5,50.0,0.7,14.5,71.0,39.44,28.92
2016,8,20,6,30,177.0,74.0,0.7,15.0,109.0,56.98,44.87
2016,8,20,6,45,227.5,96.5,0.7,15.5,155.5,72.9,59.1
2016,8,20,7,0,278.0,119.0,0.7,16.0,202.0,88.26,72.48
2016,8,20,7,15,318.0,137.5,0.7,16.5,250.5,100.44,82.76
2016,8,20,7,30,358.0,156.0,0.7,17.0,299.0,112.16,92.4
2016,8,20,7,45,395.5,170.5,0.7,18.0,348.5,130.91,94.36
2016,8,20,8,0,433.0,185.0,0.7,19.0,398.0,175.55,120.04
2016,8,20,8,15,460.0,197.5,0.7,19.5,445.0,221.89,153.52
2016,8,20,8,30,487.0,210.0,0.7,20.0,492.0,271.6,192.46
2016,8,20,8,45,506.0,221.0,0.75,21.0,535.5,321.06,232.01
2016,8,20,9,0,525.0,232.0,0.8,22.0,579.0,372.53,272.68
2016,8,20,9,15,542.5,240.5,0.85,22.5,618.5,423.22,312.47
2016,8,20,9,30,560.0,249.0,0.9,23.0,658.0,475.28,352.22
2016,8,20,9,45,638.5,221.0,1.0,24.0,709.0,531.0,393.44
2016,8,20,10,0,717.0,193.0,1.1,25.0,760.0,592.11,437.72
2016,8,20,10,15,726.0,196.0,1.15,25.5,788.5,642.21,473.11
2016,8,20,10,30,735.0,199.0,1.2,26.0,817.0,691.47,507.01
2016,8,20,10,45,711.0,219.0,1.3,26.5,830.0,730.96,533.36
2016,8,20,11,0,687.0,239.0,1.4,27.0,843.0,766.57,556.55
2016,8,20,11,15,691.5,241.0,1.45,27.0,856.5,805.16,582.57
2016,8,20,11,30,696.0,243.0,1.5,27.0,870.0,841.83,606.97
2016,8,20,11,45,667.0,262.5,1.6,27.5,867.0,863.11,619.71
2016,8,20,12,0,638.0,282.0,1.7,28.0,864.0,880.2,629.75
2016,8,20,12,15,637.5,282.0,1.8,28.0,863.0,901.95,644.84
2016,8,20,12,30,637.0,282.0,1.9,28.0,862.0,920.94,658.1
2016,8,20,12,45,664.5,262.5,2.0,28.0,861.5,945.73,676.02
2016,8,20,13,0,692.0,243.0,2.1,28.0,861.0,967.64,691.77
2016,8,20,13,15,686.5,240.5,2.2,28.0,844.0,970.49,694.9
2016,8,20,13,30,681.0,238.0,2.3,28.0,827.0,969.98,696.18
2016,8,20,13,45,634.0,256.5,2.45,28.0,792.0,945.31,681.72
2016,8,20,14,0,587.0,275.0,2.6,28.0,757.0,914.0,662.61
2016,8,20,14,15,575.0,269.0,2.75,27.5,726.0,894.21,653.23
2016,8,20,14,30,563.0,263.0,2.9,27.0,695.0,871.84,641.85
2016,8,20,14,45,532.0,262.5,3.05,27.0,654.5,834.43,618.4
2016,8,20,15,0,501.0,262.0,3.2,27.0,614.0,795.55,593.63
2016,8,20,15,15,482.0,251.5,3.3,26.5,572.5,756.07,569.4
2016,8,20,15,30,463.0,241.0,3.4,26.0,531.0,715.31,543.76
2016,8,20,15,45,440.0,227.5,3.5,25.5,486.0,666.78,511.99
2016,8,20,16,0,417.0,214.0,3.6,25.0,441.0,617.83,479.17
2016,8,20,16,15,388.0,198.5,3.65,24.5,393.5,547.75,429.92
2016,8,20,16,30,359.0,183.0,3.7,24.0,346.0,493.54,391.0
2016,8,20,16,45,331.5,163.0,3.75,23.5,299.0,436.27,348.68
2016,8,20,17,0,304.0,143.0,3.8,23.0,252.0,380.45,306.19
2016,8,20,17,15,262.5,121.5,3.65,22.0,204.5,315.7,255.41
2016,8,20,17,30,221.0,100.0,3.5,21.0,157.0,254.39,205.75
2016,8,20,17,45,178.5,76.0,3.35,20.0,115.0,192.88,154.46
2016,8,20,18,0,136.0,52.0,3.2,19.0,73.0,134.99,105.01
2016,8,20,18,15,85.0,31.0,3.1,18.5,42.0,81.38,57.67
2016,8,20,18,30,34.0,10.0,3.0,18.0,11.0,25.89,0.0
2016,8,20,18,45,17.0,5.0,2.9,17.5,5.5,9.51,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,14.0,0.95,13.5,17.5,12.73,0.0
2016,8,21,6,0,85.0,28.0,1.1,14.0,35.0,22.72,12.94
2016,8,21,6,15,143.5,50.5,1.1,14.5,74.0,39.83,29.19
2016,8,21,6,30,202.0,73.0,1.1,15.0,113.0,56.36,44.28
2016,8,21,6,45,261.5,92.5,1.1,15.5,160.0,70.34,56.84
2016,8,21,7,0,321.0,112.0,1.1,16.0,207.0,83.88,68.69
2016,8,21,7,15,364.0,127.5,1.1,16.5,256.0,90.14,73.89
2016,8,21,7,30,407.0,143.0,1.1,17.0,305.0,98.92,81.12
2016,8,21,7,45,447.5,154.0,1.1,18.0,355.0,121.64,85.84
2016,8,21,8,0,488.0,165.0,1.1,19.0,405.0,167.19,111.4
2016,8,21,8,15,516.0,175.0,1.1,19.5,452.5,215.08,146.32
2016,8,21,8,30,544.0,185.0,1.1,20.0,500.0,266.37,187.2
2016,8,21,8,45,569.0,192.0,1.15,21.0,545.0,317.7,228.92
2016,8,21,9,0,594.0,199.0,1.2,22.0,590.0,372.61,273.03
2016,8,21,9,15,611.5,205.5,1.25,22.5,630.0,425.15,315.1
2016,8,21,9,30,629.0,212.0,1.3,23.0,670.0,479.0,356.98
2016,8,21,9,45,659.5,208.0,1.4,24.0,709.0,531.89,396.58
2016,8,21,10,0,690.0,204.0,1.5,25.0,748.0,586.73,436.4
2016,8,21,10,15,700.0,207.0,1.55,25.0,776.5,636.25,472.68
2016,8,21,10,30,710.0,210.0,1.6,25.0,805.0,685.1,507.69
2016,8,21,10,45,703.5,220.5,1.65,25.5,823.0,727.75,536.41
2016,8,21,11,0,697.0,231.0,1.7,26.0,841.0,768.0,562.85
2016,8,21,11,15,701.5,232.5,1.8,26.0,855.0,806.43,589.46
2016,8,21,11,30,706.0,234.0,1.9,26.0,869.0,842.88,614.49
2016,8,21,11,45,695.0,242.5,2.05,26.5,871.5,870.07,632.11
2016,8,21,12,0,684.0,251.0,2.2,27.0,874.0,894.12,647.57
2016,8,21,12,15,683.5,251.0,2.35,27.0,872.0,916.66,663.63
2016,8,21,12,30,683.0,251.0,2.5,27.0,870.0,936.3,677.79
2016,8,21,12,45,692.0,242.0,2.65,27.0,863.5,953.32,690.42
2016,8,21,13,0,701.0,233.0,2.8,27.0,857.0,967.24,700.91
2016,8,21,13,15,695.0,231.0,2.9,27.0,839.5,970.04,703.9
2016,8,21,13,30,689.0,229.0,3.0,27.0,822.0,969.46,704.92
2016,8,21,13,45,666.5,233.5,3.2,27.0,793.5,955.53,698.06
2016,8,21,14,0,644.0,238.0,3.4,27.0,765.0,938.35,688.93
2016,8,21,14,15,632.5,233.0,3.5,26.5,734.0,919.54,679.45
2016,8,21,14,30,621.0,228.0,3.6,26.0,703.0,897.8,667.92
2016,8,21,14,45,602.5,223.5,3.7,26.0,665.0,866.96,648.68
2016,8,21,15,0,584.0,219.0,3.8,26.0,627.0,828.39,624.11
2016,8,21,15,15,564.5,211.0,3.85,25.5,585.5,789.08,599.62
2016,8,21,15,30,545.0,203.0,3.9,25.0,544.0,748.28,573.63
2016,8,21,15,45,523.0,193.0,3.95,24.5,498.5,701.84,543.1
2016,8,21,16,0,501.0,183.0,4.0,24.0,453.0,654.7,511.39
2016,8,21,16,15,470.5,171.0,4.0,23.5,405.0,598.04,471.65
2016,8,21,16,30,440.0,159.0,4.0,23.0,357.0,542.04,431.39
2016,8,21,16,45,404.5,144.0,4.05,22.5,308.5,480.07,385.47
2016,8,21,17,0,369.0,129.0,4.1,22.0,260.0,420.03,339.61
2016,8,21,17,15,322.0,111.5,4.0,21.0,212.0,340.53,277.26
2016,8,21,17,30,275.0,94.0,3.9,20.0,164.0,277.9,226.19
2016,8,21,17,45,221.0,73.0,3.8,19.5,120.5,211.34,169.93
2016,8,21,18,0,167.0,52.0,3.7,19.0,77.0,149.96,116.9
2016,8,21,18,15,104.0,31.0,3.55,18.5,44.5,89.86,63.33
2016,8,21,18,30,41.0,10.0,3.4,18.0,12.0,28.25,0.0
2016,8,21,18,45,20.5,5.0,3.25,17.5,6.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,45.0,14.0,2.15,13.5,18.0,12.73,0.0
2016,8,22,6,0,90.0,28.0,2.2,14.0,36.0,22.7,12.71
2016,8,22,6,15,153.5,50.5,2.2,14.0,75.0,39.83,29.17
2016,8,22,6,30,217.0,73.0,2.2,14.0,114.0,56.39,44.44
2016,8,22,6,45,280.5,90.5,2.2,14.5,161.5,69.05,55.93
2016,8,22,7,0,344.0,108.0,2.2,15.0,209.0,78.2,64.0
2016,8,22,7,15,389.0,122.5,2.15,15.5,258.0,86.84,71.36
2016,8,22,7,30,434.0,137.0,2.1,16.0,307.0,95.05,78.18
2016,8,22,7,45,478.5,145.5,2.05,16.5,358.0,117.17,82.1
2016,8,22,8,0,523.0,154.0,2.0,17.0,409.0,163.23,107.92
2016,8,22,8,15,415.0,196.5,1.9,17.5,412.0,214.44,151.83
2016,8,22,8,30,307.0,239.0,1.8,18.0,415.0,255.92,189.91
2016,8,22,8,45,468.5,210.5,1.75,19.0,505.0,303.09,223.31
2016,8,22,9,0,630.0,182.0,1.7,20.0,595.0,372.01,275.46
2016,8,22,9,15,647.0,187.0,1.7,20.5,635.0,425.19,318.82
2016,8,22,9,30,664.0,192.0,1.7,21.0,675.0,479.51,361.83
2016,8,22,9,45,644.0,214.0,1.7,22.0,701.0,529.57,399.4
2016,8,22,10,0,624.0,236.0,1.7,23.0,727.0,576.49,433.02
2016,8,22,10,15,634.5,240.0,1.85,23.5,755.0,624.19,467.99
2016,8,22,10,30,645.0,244.0,2.0,24.0,783.0,671.47,501.86
2016,8,22,10,45,639.5,254.5,2.15,24.5,800.5,712.14,530.19
2016,8,22,11,0,634.0,265.0,2.3,25.0,818.0,750.65,556.51
2016,8,22,11,15,638.5,267.0,2.45,25.0,832.0,787.45,582.67
2016,8,22,11,30,643.0,269.0,2.6,25.0,846.0,822.48,607.4
2016,8,22,11,45,632.0,277.5,2.8,25.5,848.0,847.8,624.19
2016,8,22,12,0,621.0,286.0,3.0,26.0,850.0,870.12,638.88
2016,8,22,12,15,620.5,286.0,3.1,26.0,848.0,891.41,653.81
2016,8,22,12,30,620.0,286.0,3.2,26.0,846.0,909.98,666.93
2016,8,22,12,45,596.0,296.5,3.35,26.0,830.5,912.52,669.17
2016,8,22,13,0,572.0,307.0,3.5,26.0,815.0,910.66,668.63
2016,8,22,13,15,566.0,304.0,3.6,26.0,798.5,911.47,670.28
2016,8,22,13,30,560.0,301.0,3.7,26.0,782.0,909.4,670.04
2016,8,22,13,45,543.5,300.5,3.8,26.0,755.5,896.48,662.35
2016,8,22,14,0,527.0,300.0,3.9,26.0,729.0,880.89,652.95
2016,8,22,14,15,515.0,293.0,3.95,25.5,699.0,860.49,641.57
2016,8,22,14,30,503.0,286.0,4.0,25.0,669.0,837.71,628.5
2016,8,22,14,45,488.5,276.5,4.05,25.0,633.0,807.62,609.08
2016,8,22,15,0,474.0,267.0,4.1,25.0,597.0,775.63,588.22
2016,8,22,15,15,455.0,256.0,4.1,24.5,556.0,736.13,562.74
2016,8,22,15,30,436.0,245.0,4.1,24.0,515.0,695.46,536.04
2016,8,22,15,45,417.0,230.0,4.1,23.5,471.5,634.18,494.27
2016,8,22,16,0,398.0,215.0,4.1,23.0,428.0,588.5,462.84
2016,8,22,16,15,369.5,198.5,4.05,22.5,381.0,533.26,423.19
2016,8,22,16,30,341.0,182.0,4.0,22.0,334.0,479.0,383.36
2016,8,22,16,45,311.5,162.0,3.95,21.5,287.5,421.08,339.69
2016,8,22,17,0,282.0,142.0,3.9,21.0,241.0,364.87,296.14
2016,8,22,17,15,241.5,119.5,3.75,20.5,194.0,300.62,244.64
2016,8,22,17,30,201.0,97.0,3.6,20.0,147.0,239.72,194.43
2016,8,22,17,45,158.5,72.5,3.5,19.5,106.0,178.6,142.8
2016,8,22,18,0,116.0,48.0,3.4,19.0,65.0,120.98,93.25
2016,8,22,18,15,69.5,27.5,3.25,18.5,36.5,70.85,48.1
2016,8,22,18,30,23.0,7.0,3.1,18.0,8.0,14.31,0.0
2016,8,22,18,45,11.5,3.5,3.0,17.5,4.0,3.18,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,44.5,13.5,1.8,14.5,17.5,12.28,0.0
2016,8,23,6,0,89.0,27.0,2.1,15.0,35.0,21.93,11.8
2016,8,23,6,15,154.0,49.5,2.1,15.5,74.5,39.08,28.29
2016,8,23,6,30,219.0,72.0,2.1,16.0,114.0,55.68,43.43
2016,8,23,6,45,284.5,89.5,2.15,16.5,161.5,68.37,54.87
2016,8,23,7,0,350.0,107.0,2.2,17.0,209.0,77.59,62.96
2016,8,23,7,15,395.5,121.5,2.15,17.5,258.5,86.27,70.31
2016,8,23,7,30,441.0,136.0,2.1,18.0,308.0,94.52,77.11
2016,8,23,7,45,366.0,164.5,2.1,18.5,321.5,131.64,95.7
2016,8,23,8,0,291.0,193.0,2.1,19.0,335.0,171.96,123.61
2016,8,23,8,15,435.0,183.0,2.1,19.5,420.5,208.24,145.01
2016,8,23,8,30,579.0,173.0,2.1,20.0,506.0,266.28,187.05
2016,8,23,8,45,603.0,179.5,2.15,21.0,551.0,319.93,231.39
2016,8,23,9,0,627.0,186.0,2.2,22.0,596.0,374.88,276.43
2016,8,23,9,15,644.0,191.5,2.25,22.5,636.5,428.38,320.11
2016,8,23,9,30,661.0,197.0,2.3,23.0,677.0,483.04,363.46
2016,8,23,9,45,642.5,218.5,2.4,23.5,704.0,533.38,402.35
2016,8,23,10,0,624.0,240.0,2.5,24.0,731.0,580.72,437.68
2016,8,23,10,15,634.5,244.5,2.6,24.5,759.0,628.92,472.92
2016,8,23,10,30,645.0,249.0,2.7,25.0,787.0,676.71,507.0
2016,8,23,10,45,646.0,256.0,2.85,25.5,806.5,719.12,536.7
2016,8,23,11,0,647.0,263.0,3.0,26.0,826.0,759.88,564.69
2016,8,23,11,15,651.5,264.5,3.1,26.0,839.5,796.73,590.64
2016,8,23,11,30,656.0,266.0,3.2,26.0,853.0,831.75,615.1
2016,8,23,11,45,653.0,270.0,3.3,26.5,858.0,860.41,633.67
2016,8,23,12,0,650.0,274.0,3.4,27.0,863.0,886.45,650.34
2016,8,23,12,15,649.5,274.0,3.5,27.0,861.0,908.32,665.58
2016,8,23,12,30,649.0,274.0,3.6,27.0,859.0,927.37,678.98
2016,8,23,12,45,678.5,252.5,3.7,27.5,858.0,952.02,695.76
2016,8,23,13,0,708.0,231.0,3.8,28.0,857.0,973.62,709.6
2016,8,23,13,15,702.0,229.0,3.85,27.5,839.5,976.36,713.46
2016,8,23,13,30,696.0,227.0,3.9,27.0,822.0,975.68,715.35
2016,8,23,13,45,683.0,226.5,3.95,27.0,796.0,966.09,710.08
2016,8,23,14,0,670.0,226.0,4.0,27.0,770.0,953.22,702.79
2016,8,23,14,15,658.5,221.5,4.05,26.5,738.5,934.57,693.1
2016,8,23,14,30,647.0,217.0,4.1,26.0,707.0,912.92,681.41
2016,8,23,14,45,639.0,207.5,4.15,26.0,671.5,886.66,665.22
2016,8,23,15,0,631.0,198.0,4.2,26.0,636.0,857.61,647.1
2016,8,23,15,15,611.5,191.5,4.2,25.5,593.5,818.32,622.75
2016,8,23,15,30,592.0,185.0,4.2,25.0,551.0,770.86,592.18
2016,8,23,15,45,577.5,173.5,4.2,25.0,506.5,727.67,563.03
2016,8,23,16,0,563.0,162.0,4.2,25.0,462.0,683.11,532.38
2016,8,23,16,15,531.5,152.0,4.15,24.5,412.5,625.47,492.07
2016,8,23,16,30,500.0,142.0,4.1,24.0,363.0,568.42,451.21
2016,8,23,16,45,467.5,128.5,4.05,23.5,314.0,507.57,406.34
2016,8,23,17,0,435.0,115.0,4.0,23.0,265.0,448.24,361.22
2016,8,23,17,15,382.5,100.5,3.8,22.0,216.0,377.16,305.52
2016,8,23,17,30,330.0,86.0,3.6,21.0,167.0,310.54,251.38
2016,8,23,17,45,267.5,68.0,3.45,20.5,123.0,239.49,191.49
2016,8,23,18,0,205.0,50.0,3.3,20.0,79.0,175.04,135.67
2016,8,23,18,15,125.5,30.0,3.15,19.5,45.5,107.99,73.82
2016,8,23,18,30,46.0,10.0,3.0,19.0,12.0,24.92,0.0
2016,8,23,18,45,23.0,5.0,2.9,18.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,60.5,14.0,1.6,14.5,19.0,12.73,0.0
2016,8,24,6,0,121.0,28.0,1.8,15.0,38.0,21.82,11.46
2016,8,24,6,15,198.0,47.5,1.8,15.5,78.5,36.51,26.03
2016,8,24,6,30,275.0,67.0,1.8,16.0,119.0,50.67,39.02
2016,8,24,6,45,341.5,82.0,1.8,16.5,167.5,60.87,48.28
2016,8,24,7,0,408.0,97.0,1.8,17.0,216.0,70.68,56.9
2016,8,24,7,15,455.0,109.0,1.75,17.5,266.5,77.83,62.96
2016,8,24,7,30,502.0,121.0,1.7,18.0,317.0,84.65,68.57
2016,8,24,7,45,539.0,130.5,1.7,19.0,367.5,109.62,73.69
2016,8,24,8,0,576.0,140.0,1.7,20.0,418.0,160.17,101.99
2016,8,24,8,15,453.5,185.5,1.7,20.5,419.5,213.57,147.74
2016,8,24,8,30,331.0,231.0,1.7,21.0,421.0,256.35,187.23
2016,8,24,8,45,497.5,201.0,1.7,21.5,512.5,305.29,222.17
2016,8,24,9,0,664.0,171.0,1.7,22.0,604.0,376.3,276.17
2016,8,24,9,15,681.0,176.0,1.75,22.5,645.0,431.53,321.07
2016,8,24,9,30,698.0,181.0,1.8,23.0,686.0,487.81,365.53
2016,8,24,9,45,713.5,183.5,1.9,24.0,721.5,541.94,406.52
2016,8,24,10,0,729.0,186.0,2.0,25.0,757.0,596.37,446.33
2016,8,24,10,15,739.0,189.0,2.1,25.5,786.0,647.75,483.65
2016,8,24,10,30,749.0,192.0,2.2,26.0,815.0,698.34,519.43
2016,8,24,10,45,724.5,212.5,2.35,26.5,828.0,738.63,546.95
2016,8,24,11,0,700.0,233.0,2.5,27.0,841.0,774.94,571.16
2016,8,24,11,15,704.5,234.5,2.6,27.0,855.0,813.52,598.05
2016,8,24,11,30,709.0,236.0,2.7,27.0,869.0,850.09,623.27
2016,8,24,11,45,685.5,253.0,2.85,27.0,868.0,874.29,639.69
2016,8,24,12,0,662.0,270.0,3.0,27.0,867.0,894.58,653.49
2016,8,24,12,15,661.5,269.5,3.05,27.0,865.0,916.21,668.25
2016,8,24,12,30,661.0,269.0,3.1,27.0,863.0,934.96,681.08
2016,8,24,12,45,691.5,247.0,3.2,27.5,862.5,960.1,698.04
2016,8,24,13,0,722.0,225.0,3.3,28.0,862.0,982.13,711.88
2016,8,24,13,15,716.5,223.0,3.4,27.5,844.5,985.39,716.46
2016,8,24,13,30,711.0,221.0,3.5,27.0,827.0,985.19,719.08
2016,8,24,13,45,680.0,230.5,3.6,27.0,796.0,967.69,709.03
2016,8,24,14,0,649.0,240.0,3.7,27.0,765.0,946.79,696.69
2016,8,24,14,15,637.5,235.0,3.75,26.5,733.5,927.72,686.73
2016,8,24,14,30,626.0,230.0,3.8,26.0,702.0,905.69,674.71
2016,8,24,14,45,615.5,221.5,3.85,26.0,666.0,878.29,657.78
2016,8,24,15,0,605.0,213.0,3.9,26.0,630.0,848.25,638.96
2016,8,24,15,15,585.0,205.5,3.9,25.5,587.5,802.61,610.08
2016,8,24,15,30,565.0,198.0,3.9,25.0,545.0,761.19,583.6
2016,8,24,15,45,561.0,181.5,3.95,25.0,502.5,722.38,558.08
2016,8,24,16,0,557.0,165.0,4.0,25.0,460.0,681.47,530.58
2016,8,24,16,15,525.5,155.0,3.95,24.5,410.5,624.04,490.45
2016,8,24,16,30,494.0,145.0,3.9,24.0,361.0,567.21,449.8
2016,8,24,16,45,476.5,128.0,3.9,23.5,314.0,513.35,410.69
2016,8,24,17,0,459.0,111.0,3.9,23.0,267.0,459.53,370.21
2016,8,24,17,15,405.5,97.0,3.75,22.0,217.0,387.22,313.6
2016,8,24,17,30,352.0,83.0,3.6,21.0,167.0,319.44,258.52
2016,8,24,17,45,296.0,65.0,3.45,20.0,123.5,250.55,200.6
2016,8,24,18,0,240.0,47.0,3.3,19.0,80.0,187.45,145.62
2016,8,24,18,15,147.0,28.5,3.2,18.5,46.0,113.36,75.6
2016,8,24,18,30,54.0,10.0,3.1,18.0,12.0,27.59,0.0
2016,8,24,18,45,27.0,5.0,3.05,17.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,59.5,14.5,2.1,13.5,19.0,13.19,0.0
2016,8,25,6,0,119.0,29.0,2.2,14.0,38.0,23.42,12.44
2016,8,25,6,15,200.0,48.5,2.2,14.5,79.0,37.35,26.81
2016,8,25,6,30,281.0,68.0,2.2,15.0,120.0,51.52,39.9
2016,8,25,6,45,354.5,81.5,2.2,15.5,169.0,60.62,48.24
2016,8,25,7,0,428.0,95.0,2.2,16.0,218.0,69.4,56.01
2016,8,25,7,15,476.0,106.5,2.2,16.5,269.0,76.26,61.86
2016,8,25,7,30,524.0,118.0,2.2,17.0,320.0,82.82,67.28
2016,8,25,7,45,567.0,124.5,2.2,17.5,372.5,107.52,71.77
2016,8,25,8,0,610.0,131.0,2.2,18.0,425.0,156.9,98.84
2016,8,25,8,15,638.0,138.0,2.2,18.5,474.0,209.75,138.27
2016,8,25,8,30,666.0,145.0,2.2,19.0,523.0,265.99,184.62
2016,8,25,8,45,684.5,151.0,2.2,19.5,568.5,321.78,232.24
2016,8,25,9,0,703.0,157.0,2.2,20.0,614.0,379.27,280.82
2016,8,25,9,15,720.0,161.5,2.2,20.5,655.5,436.31,327.99
2016,8,25,9,30,737.0,166.0,2.2,21.0,697.0,494.31,374.43
2016,8,25,9,45,746.5,171.0,2.25,22.0,731.5,549.46,416.64
2016,8,25,10,0,756.0,176.0,2.3,23.0,766.0,604.22,457.01
2016,8,25,10,15,765.5,178.5,2.35,23.0,795.0,656.12,495.89
2016,8,25,10,30,775.0,181.0,2.4,23.0,824.0,705.99,532.46
2016,8,25,10,45,755.0,199.0,2.5,23.5,838.5,749.55,562.42
2016,8,25,11,0,735.0,217.0,2.6,24.0,853.0,788.36,588.43
2016,8,25,11,15,739.5,218.0,2.65,24.0,867.0,827.65,615.79
2016,8,25,11,30,744.0,219.0,2.7,24.0,881.0,864.78,641.33
2016,8,25,11,45,720.5,235.5,2.8,24.5,879.5,889.65,656.77
2016,8,25,12,0,697.0,252.0,2.9,25.0,878.0,910.51,669.44
2016,8,25,12,15,696.0,251.5,2.95,25.0,876.0,932.32,684.38
2016,8,25,12,30,695.0,251.0,3.0,25.0,874.0,951.1,697.3
2016,8,25,12,45,704.0,242.5,3.05,25.5,867.5,968.64,708.04
2016,8,25,13,0,713.0,234.0,3.1,26.0,861.0,983.03,716.67
2016,8,25,13,15,707.0,231.5,3.15,26.0,843.0,985.2,718.86
2016,8,25,13,30,701.0,229.0,3.2,26.0,825.0,983.92,719.05
2016,8,25,13,45,670.0,238.0,3.3,26.0,793.5,965.72,708.63
2016,8,25,14,0,639.0,247.0,3.4,26.0,762.0,944.13,695.56
2016,8,25,14,15,627.0,241.5,3.45,25.5,730.0,924.05,684.97
2016,8,25,14,30,615.0,236.0,3.5,25.0,698.0,901.04,672.33
2016,8,25,14,45,594.0,232.0,3.6,25.0,659.0,863.3,648.46
2016,8,25,15,0,573.0,228.0,3.7,25.0,620.0,828.78,626.47
2016,8,25,15,15,552.5,219.0,3.75,24.5,577.5,787.48,600.53
2016,8,25,15,30,532.0,210.0,3.8,24.0,535.0,744.78,573.14
2016,8,25,15,45,518.5,195.5,3.85,23.5,491.0,700.96,544.67
2016,8,25,16,0,505.0,181.0,3.9,23.0,447.0,655.87,514.61
2016,8,25,16,15,473.0,169.0,3.9,22.5,398.0,597.71,473.56
2016,8,25,16,30,441.0,157.0,3.9,22.0,349.0,540.35,432.05
2016,8,25,16,45,420.5,138.5,3.9,21.5,302.0,485.07,391.23
2016,8,25,17,0,400.0,120.0,3.9,21.0,255.0,430.27,349.39
2016,8,25,17,15,348.0,103.5,3.8,20.0,206.0,359.01,292.96
2016,8,25,17,30,296.0,87.0,3.7,19.0,157.0,292.25,238.13
2016,8,25,17,45,246.5,66.5,3.6,18.5,114.5,226.96,182.36
2016,8,25,18,0,197.0,46.0,3.5,18.0,72.0,166.65,129.26
2016,8,25,18,15,117.0,26.5,3.4,17.5,40.0,97.31,61.83
2016,8,25,18,30,37.0,7.0,3.3,17.0,8.0,18.99,0.0
2016,8,25,18,45,18.5,3.5,3.2,16.5,4.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,13.5,1.75,12.5,22.0,12.28,0.0
2016,8,26,6,0,218.0,27.0,2.0,13.0,44.0,22.26,11.24
2016,8,26,6,15,321.5,40.0,2.0,13.5,87.5,32.25,22.46
2016,8,26,6,30,425.0,53.0,2.0,14.0,131.0,41.81,31.48
2016,8,26,6,45,212.5,73.5,2.0,14.5,112.5,56.95,45.19
2016,8,26,7,0,0.0,94.0,2.0,15.0,94.0,78.87,64.59
2016,8,26,7,15,5.0,113.5,2.0,15.5,115.5,94.6,78.19
2016,8,26,7,30,10.0,133.0,2.0,16.0,137.0,110.19,91.37
2016,8,26,7,45,48.5,167.0,2.0,16.5,190.0,132.41,104.0
2016,8,26,8,0,87.0,201.0,2.0,17.0,243.0,166.79,128.84
2016,8,26,8,15,156.0,224.5,2.0,17.5,309.5,200.67,152.11
2016,8,26,8,30,225.0,248.0,2.0,18.0,376.0,248.66,187.61
2016,8,26,8,45,299.0,255.5,2.0,19.0,440.0,292.09,219.94
2016,8,26,9,0,373.0,263.0,2.0,20.0,504.0,348.01,262.57
2016,8,26,9,15,601.0,193.5,2.0,20.5,611.5,414.35,312.46
2016,8,26,9,30,829.0,124.0,2.0,21.0,719.0,504.9,381.85
2016,8,26,9,45,808.5,142.5,2.05,21.5,747.0,560.01,424.74
2016,8,26,10,0,788.0,161.0,2.1,22.0,775.0,611.38,463.38
2016,8,26,10,15,797.0,163.5,2.15,22.0,804.0,663.61,502.6
2016,8,26,10,30,806.0,166.0,2.2,22.0,833.0,714.75,540.08
2016,8,26,10,45,813.0,167.5,2.25,22.5,855.0,762.2,573.08
2016,8,26,11,0,820.0,169.0,2.3,23.0,877.0,807.87,603.99
2016,8,26,11,15,823.5,170.0,2.4,23.0,891.0,848.24,631.23
2016,8,26,11,30,827.0,171.0,2.5,23.0,905.0,886.12,656.74
2016,8,26,11,45,829.0,171.0,2.6,23.5,911.0,919.04,677.6
2016,8,26,12,0,831.0,171.0,2.7,24.0,917.0,949.01,696.47
2016,8,26,12,15,830.5,171.0,2.8,24.0,914.5,973.51,713.12
2016,8,26,12,30,830.0,171.0,2.9,24.0,912.0,994.64,727.7
2016,8,26,12,45,822.5,172.5,3.0,24.5,900.5,1006.93,735.2
2016,8,26,13,0,815.0,174.0,3.1,25.0,889.0,1015.49,740.45
2016,8,26,13,15,809.5,172.5,3.2,25.0,870.5,1019.26,744.19
2016,8,26,13,30,804.0,171.0,3.3,25.0,852.0,1019.32,745.68
2016,8,26,13,45,795.5,169.5,3.4,25.0,826.0,1012.66,742.92
2016,8,26,14,0,787.0,168.0,3.5,25.0,800.0,1002.37,737.93
2016,8,26,14,15,776.5,165.0,3.55,24.5,767.0,984.98,729.42
2016,8,26,14,30,766.0,162.0,3.6,24.0,734.0,971.84,723.84
2016,8,26,14,45,752.5,157.5,3.65,24.0,695.5,943.35,706.52
2016,8,26,15,0,739.0,153.0,3.7,24.0,657.0,911.97,687.27
2016,8,26,15,15,720.0,148.5,3.7,23.5,613.0,872.78,663.54
2016,8,26,15,30,701.0,144.0,3.7,23.0,569.0,831.46,638.04
2016,8,26,15,45,678.5,137.5,3.7,23.0,521.0,782.94,605.84
2016,8,26,16,0,656.0,131.0,3.7,23.0,473.0,733.14,572.26
2016,8,26,16,15,624.5,124.0,3.65,22.5,422.0,674.57,532.5
2016,8,26,16,30,593.0,117.0,3.6,22.0,371.0,616.09,491.23
2016,8,26,16,45,551.5,107.5,3.55,21.5,319.5,548.2,441.09
2016,8,26,17,0,510.0,98.0,3.5,21.0,268.0,477.66,387.28
2016,8,26,17,15,453.0,86.5,3.35,20.0,217.0,403.61,328.96
2016,8,26,17,30,396.0,75.0,3.2,19.0,166.0,334.43,272.19
2016,8,26,17,45,317.5,59.5,3.1,18.5,120.0,254.67,204.38
2016,8,26,18,0,239.0,44.0,3.0,18.0,74.0,183.45,141.89
2016,8,26,18,15,141.0,26.0,2.9,17.5,41.5,105.18,63.03
2016,8,26,18,30,43.0,8.0,2.8,17.0,9.0,21.88,0.0
2016,8,26,18,45,21.5,4.0,2.75,16.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,45,74.5,13.0,1.85,12.5,19.0,11.82,0.0
2016,8,27,6,0,149.0,26.0,1.9,13.0,38.0,20.37,9.4
2016,8,27,6,15,241.5,43.5,1.85,13.0,79.5,33.62,23.65
2016,8,27,6,30,334.0,61.0,1.8,13.0,121.0,46.44,35.69
2016,8,27,6,45,172.5,80.0,1.75,13.5,112.0,61.32,49.24
2016,8,27,7,0,11.0,99.0,1.7,14.0,103.0,82.4,67.96
2016,8,27,7,15,18.5,120.0,1.65,14.5,127.0,99.16,82.48
2016,8,27,7,30,26.0,141.0,1.6,15.0,151.0,110.79,92.21
2016,8,27,7,45,49.5,169.0,1.6,15.5,191.5,133.66,105.35
2016,8,27,8,0,73.0,197.0,1.6,16.0,232.0,162.74,126.51
2016,8,27,8,15,136.5,223.0,1.6,16.5,297.0,196.53,150.06
2016,8,27,8,30,200.0,249.0,1.6,17.0,362.0,243.8,185.15
2016,8,27,8,45,476.5,192.0,1.6,18.0,491.0,293.74,217.0
2016,8,27,9,0,753.0,135.0,1.6,19.0,620.0,380.22,281.05
2016,8,27,9,15,768.0,138.5,1.65,19.5,661.5,441.45,331.53
2016,8,27,9,30,783.0,142.0,1.7,20.0,703.0,499.49,378.25
2016,8,27,9,45,780.5,152.5,1.8,20.5,735.0,554.67,421.47
2016,8,27,10,0,778.0,163.0,1.9,21.0,767.0,608.09,461.93
2016,8,27,10,15,787.0,165.5,1.95,21.0,795.5,659.84,500.8
2016,8,27,10,30,796.0,168.0,2.0,21.0,824.0,710.53,537.98
2016,8,27,10,45,801.0,170.5,2.15,21.5,845.5,756.98,570.98
2016,8,27,11,0,806.0,173.0,2.3,22.0,867.0,801.54,602.04
2016,8,27,11,15,810.0,174.0,2.4,22.5,880.5,841.79,628.24
2016,8,27,11,30,814.0,175.0,2.5,23.0,894.0,879.63,652.55
2016,8,27,11,45,813.5,176.5,2.65,23.5,899.5,911.37,673.07
2016,8,27,12,0,813.0,178.0,2.8,24.0,905.0,940.07,691.56
2016,8,27,12,15,812.5,178.0,2.9,24.0,903.0,964.15,707.99
2016,8,27,12,30,812.0,178.0,3.0,24.0,901.0,984.92,722.36
2016,8,27,12,45,822.0,169.0,3.1,24.0,894.0,1003.51,735.43
2016,8,27,13,0,832.0,160.0,3.2,24.0,887.0,1018.59,746.35
2016,8,27,13,15,827.5,158.5,3.2,24.0,869.0,1023.33,749.86
2016,8,27,13,30,823.0,157.0,3.2,24.0,851.0,1024.31,751.16
2016,8,27,13,45,813.5,156.5,3.25,24.0,825.0,1017.55,747.98
2016,8,27,14,0,804.0,156.0,3.3,24.0,799.0,1007.15,742.59
2016,8,27,14,15,794.0,153.0,3.3,24.0,766.5,990.01,732.5
2016,8,27,14,30,784.0,150.0,3.3,24.0,734.0,969.46,720.28
2016,8,27,14,45,769.5,147.0,3.35,24.0,695.0,947.86,707.78
2016,8,27,15,0,755.0,144.0,3.4,24.0,656.0,916.84,688.91
2016,8,27,15,15,737.0,139.5,3.35,23.5,612.0,878.14,665.4
2016,8,27,15,30,719.0,135.0,3.3,23.0,568.0,837.23,640.12
2016,8,27,15,45,694.5,130.0,3.3,22.5,520.0,788.11,608.94
2016,8,27,16,0,670.0,125.0,3.3,22.0,472.0,737.79,576.31
2016,8,27,16,15,639.0,118.0,3.25,21.5,421.0,679.1,536.57
2016,8,27,16,30,608.0,111.0,3.2,21.0,370.0,620.47,495.58
2016,8,27,16,45,566.0,102.5,3.15,21.0,318.0,552.72,444.7
2016,8,27,17,0,524.0,94.0,3.1,21.0,266.0,486.82,393.69
2016,8,27,17,15,466.0,82.5,3.0,20.0,215.0,406.44,330.76
2016,8,27,17,30,408.0,71.0,2.9,19.0,164.0,336.04,273.1
2016,8,27,17,45,327.5,56.5,2.8,18.5,118.0,255.89,204.91
2016,8,27,18,0,247.0,42.0,2.7,18.0,72.0,184.63,142.09
2016,8,27,18,15,144.0,24.5,2.65,17.5,39.5,103.13,56.09
2016,8,27,18,30,41.0,7.0,2.6,17.0,7.0,20.23,0.0
2016,8,27,18,45,20.5,3.5,2.6,16.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,12.5,1.25,12.5,19.0,11.37,0.0
2016,8,28,6,0,168.0,25.0,1.3,13.0,38.0,19.62,8.39
2016,8,28,6,15,267.0,41.0,1.25,13.5,80.0,31.77,21.96
2016,8,28,6,30,366.0,57.0,1.2,14.0,122.0,43.53,32.97
2016,8,28,6,45,442.0,67.5,1.15,14.5,172.5,52.23,40.99
2016,8,28,7,0,518.0,78.0,1.1,15.0,223.0,58.66,46.74
2016,8,28,7,15,566.5,86.5,1.0,15.5,276.0,63.03,50.47
2016,8,28,7,30,615.0,95.0,0.9,16.0,329.0,67.2,53.88
2016,8,28,7,45,656.0,100.0,0.8,17.0,382.5,92.98,57.56
2016,8,28,8,0,697.0,105.0,0.7,18.0,436.0,146.89,86.74
2016,8,28,8,15,723.0,110.0,0.7,18.5,486.0,203.41,128.88
2016,8,28,8,30,749.0,115.0,0.7,19.0,536.0,262.89,177.83
2016,8,28,8,45,772.5,117.5,0.7,20.0,583.5,326.35,230.59
2016,8,28,9,0,796.0,120.0,0.7,21.0,631.0,387.2,280.51
2016,8,28,9,15,811.0,123.0,0.85,21.5,673.0,446.72,329.47
2016,8,28,9,30,826.0,126.0,1.0,22.0,715.0,506.73,377.33
2016,8,28,9,45,839.5,127.0,1.2,23.0,751.5,564.37,421.56
2016,8,28,10,0,853.0,128.0,1.4,24.0,788.0,621.71,464.09
2016,8,28,10,15,861.0,130.0,1.55,24.0,817.0,675.86,504.63
2016,8,28,10,30,869.0,132.0,1.7,24.0,846.0,725.69,541.38
2016,8,28,10,45,873.0,134.0,1.9,24.5,867.5,772.78,574.71
2016,8,28,11,0,877.0,136.0,2.1,25.0,889.0,817.63,604.42
2016,8,28,11,15,880.5,137.0,2.2,25.0,903.0,858.74,631.83
2016,8,28,11,30,884.0,138.0,2.3,25.0,917.0,897.2,657.4
2016,8,28,11,45,884.0,139.0,2.45,25.5,922.5,929.72,678.16
2016,8,28,12,0,884.0,140.0,2.6,26.0,928.0,959.06,696.82
2016,8,28,12,15,883.5,140.0,2.7,26.0,926.0,983.65,713.38
2016,8,28,12,30,883.0,140.0,2.8,26.0,924.0,1004.78,727.82
2016,8,28,12,45,896.0,130.0,2.9,26.5,917.5,1025.6,740.74
2016,8,28,13,0,909.0,120.0,3.0,27.0,911.0,1042.74,751.35
2016,8,28,13,15,904.5,119.0,3.1,26.5,892.5,1047.89,757.43
2016,8,28,13,30,900.0,118.0,3.2,26.0,874.0,1049.13,761.25
2016,8,28,13,45,892.5,117.5,3.3,26.0,848.0,1043.98,759.61
2016,8,28,14,0,885.0,117.0,3.4,26.0,822.0,1035.01,755.66
2016,8,28,14,15,876.0,115.0,3.45,26.0,789.0,1019.15,746.95
2016,8,28,14,30,867.0,113.0,3.5,26.0,756.0,999.7,736.01
2016,8,28,14,45,855.5,110.5,3.55,26.0,716.5,984.14,727.72
2016,8,28,15,0,844.0,108.0,3.6,26.0,677.0,954.7,710.19
2016,8,28,15,15,828.0,105.0,3.55,25.5,632.5,917.41,688.09
2016,8,28,15,30,812.0,102.0,3.5,25.0,588.0,877.52,664.04
2016,8,28,15,45,783.5,100.5,3.5,25.0,537.5,826.11,630.65
2016,8,28,16,0,755.0,99.0,3.5,25.0,487.0,773.45,595.9
2016,8,28,16,15,726.0,94.0,3.4,24.5,435.0,719.97,560.6
2016,8,28,16,30,697.0,89.0,3.3,24.0,383.0,661.92,521.1
2016,8,28,16,45,647.0,84.5,3.25,23.5,328.0,589.56,469.59
2016,8,28,17,0,597.0,80.0,3.2,23.0,273.0,519.61,416.79
2016,8,28,17,15,538.5,71.0,3.05,22.0,221.0,442.14,356.56
2016,8,28,17,30,480.0,62.0,2.9,21.0,169.0,369.12,297.19
2016,8,28,17,45,390.5,50.0,2.75,20.0,121.0,282.17,224.24
2016,8,28,18,0,301.0,38.0,2.6,19.0,73.0,204.58,156.16
2016,8,28,18,15,150.5,19.0,2.5,18.5,36.5,96.21,44.33
2016,8,28,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,12.5,1.75,12.5,19.0,11.37,0.0
2016,8,29,6,0,176.0,25.0,1.9,13.0,38.0,19.66,7.83
2016,8,29,6,15,279.5,40.0,1.9,13.5,80.0,31.05,21.26
2016,8,29,6,30,383.0,55.0,1.9,14.0,122.0,43.91,33.25
2016,8,29,6,45,461.5,64.5,1.95,14.5,173.0,49.81,38.81
2016,8,29,7,0,540.0,74.0,2.0,15.0,224.0,55.53,43.95
2016,8,29,7,15,588.5,82.0,2.0,15.5,277.0,59.65,47.49
2016,8,29,7,30,637.0,90.0,2.0,16.0,330.0,63.6,50.74
2016,8,29,7,45,673.5,95.5,2.0,17.0,383.0,90.66,55.19
2016,8,29,8,0,710.0,101.0,2.0,18.0,436.0,145.64,85.47
2016,8,29,8,15,735.5,105.5,2.0,18.5,486.0,202.52,128.47
2016,8,29,8,30,761.0,110.0,2.0,19.0,536.0,262.28,178.52
2016,8,29,8,45,776.5,115.0,2.05,20.0,581.5,326.04,232.92
2016,8,29,9,0,792.0,120.0,2.1,21.0,627.0,386.44,283.99
2016,8,29,9,15,806.5,123.5,2.1,21.5,668.5,445.99,333.49
2016,8,29,9,30,821.0,127.0,2.1,22.0,710.0,505.98,381.66
2016,8,29,9,45,849.5,120.0,2.15,22.5,750.0,564.23,427.21
2016,8,29,10,0,878.0,113.0,2.2,23.0,790.0,623.33,471.98
2016,8,29,10,15,885.5,114.5,2.2,23.5,819.0,676.81,510.94
2016,8,29,10,30,893.0,116.0,2.2,24.0,848.0,728.72,547.56
2016,8,29,10,45,865.0,136.0,2.25,25.0,860.5,769.46,573.95
2016,8,29,11,0,837.0,156.0,2.3,26.0,873.0,811.52,599.61
2016,8,29,11,15,840.5,157.0,2.35,26.0,886.5,852.36,626.48
2016,8,29,11,30,844.0,158.0,2.4,26.0,900.0,890.63,651.51
2016,8,29,11,45,819.0,174.0,2.45,26.5,898.0,915.42,666.32
2016,8,29,12,0,794.0,190.0,2.5,27.0,896.0,935.66,678.28
2016,8,29,12,15,793.5,190.0,2.6,27.0,893.5,959.29,694.29
2016,8,29,12,30,793.0,190.0,2.7,27.0,891.0,979.66,708.25
2016,8,29,12,45,802.5,181.5,2.8,27.5,884.5,998.08,719.64
2016,8,29,13,0,812.0,173.0,2.9,28.0,878.0,1013.06,728.92
2016,8,29,13,15,807.0,171.5,2.9,28.0,859.5,1017.08,731.91
2016,8,29,13,30,802.0,170.0,2.9,28.0,841.0,1017.4,732.77
2016,8,29,13,45,772.0,179.5,2.95,28.0,809.0,1008.34,728.23
2016,8,29,14,0,742.0,189.0,3.0,28.0,777.0,988.6,716.96
2016,8,29,14,15,730.5,185.5,3.05,27.5,744.5,969.93,707.92
2016,8,29,14,30,719.0,182.0,3.1,27.0,712.0,948.05,696.74
2016,8,29,14,45,702.0,178.0,3.2,27.0,673.0,917.22,678.56
2016,8,29,15,0,685.0,174.0,3.3,27.0,634.0,883.76,658.5
2016,8,29,15,15,665.0,168.0,3.35,26.5,590.0,842.92,634.14
2016,8,29,15,30,645.0,162.0,3.4,26.0,546.0,800.14,608.06
2016,8,29,15,45,632.0,151.0,3.45,26.0,500.5,756.42,579.69
2016,8,29,16,0,619.0,140.0,3.5,26.0,455.0,710.94,549.6
2016,8,29,16,15,586.0,131.5,3.55,25.0,404.5,650.59,509.71
2016,8,29,16,30,553.0,123.0,3.6,24.0,354.0,585.14,464.35
2016,8,29,16,45,524.0,110.0,3.65,23.5,304.5,524.78,420.26
2016,8,29,17,0,495.0,97.0,3.7,23.0,255.0,465.51,375.27
2016,8,29,17,15,435.5,84.5,3.65,22.0,204.5,389.6,315.49
2016,8,29,17,30,376.0,72.0,3.6,21.0,154.0,318.9,257.46
2016,8,29,17,45,303.5,55.5,3.55,20.0,109.5,242.38,192.62
2016,8,29,18,0,231.0,39.0,3.5,19.0,65.0,173.83,131.76
