Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,115.5,19.5,3.45,18.5,32.5,82.44,28.33
2016,8,29,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,12.0,2.25,13.5,20.0,10.91,0.0
2016,8,30,6,0,238.0,24.0,2.4,14.0,40.0,19.87,7.23
2016,8,30,6,15,352.0,35.5,2.45,14.5,84.0,28.64,19.02
2016,8,30,6,30,466.0,47.0,2.5,15.0,128.0,37.07,27.06
2016,8,30,6,45,554.0,52.5,2.65,15.5,181.0,40.05,29.99
2016,8,30,7,0,642.0,58.0,2.8,16.0,234.0,43.11,32.77
2016,8,30,7,15,686.5,63.0,2.8,16.5,288.0,49.85,38.65
2016,8,30,7,30,731.0,68.0,2.8,17.0,342.0,52.49,40.79
2016,8,30,7,45,765.5,71.0,2.85,18.0,396.0,81.1,44.85
2016,8,30,8,0,800.0,74.0,2.9,19.0,450.0,139.16,76.22
2016,8,30,8,15,822.5,77.0,2.95,19.5,500.5,199.34,122.07
2016,8,30,8,30,845.0,80.0,3.0,20.0,551.0,266.88,179.15
2016,8,30,8,45,861.0,83.0,3.05,21.0,598.0,328.99,233.18
2016,8,30,9,0,877.0,86.0,3.1,22.0,645.0,392.01,287.27
2016,8,30,9,15,889.5,88.0,3.15,22.5,687.0,453.36,339.24
2016,8,30,9,30,902.0,90.0,3.2,23.0,729.0,514.64,389.46
2016,8,30,9,45,908.5,92.5,3.25,24.0,764.0,572.84,434.83
2016,8,30,10,0,915.0,95.0,3.3,25.0,799.0,629.78,477.49
2016,8,30,10,15,922.0,96.5,3.35,25.5,828.0,684.63,518.09
2016,8,30,10,30,929.0,98.0,3.4,26.0,857.0,737.78,556.26
2016,8,30,10,45,921.0,106.0,3.45,26.5,875.0,784.05,587.16
2016,8,30,11,0,913.0,114.0,3.5,27.0,893.0,826.94,614.77
2016,8,30,11,15,915.5,114.5,3.55,27.0,906.5,867.9,642.04
2016,8,30,11,30,918.0,115.0,3.6,27.0,920.0,905.97,667.25
2016,8,30,11,45,906.0,123.0,3.65,27.5,921.5,935.4,685.28
2016,8,30,12,0,894.0,131.0,3.7,28.0,923.0,960.91,700.72
2016,8,30,12,15,893.0,131.0,3.8,28.0,920.5,985.06,717.02
2016,8,30,12,30,892.0,131.0,3.9,28.0,918.0,1005.68,731.1
2016,8,30,12,45,905.0,121.5,4.0,28.0,911.5,1026.76,745.61
2016,8,30,13,0,918.0,112.0,4.1,28.0,905.0,1044.14,757.83
2016,8,30,13,15,913.0,111.0,4.15,27.5,885.5,1048.61,763.01
2016,8,30,13,30,908.0,110.0,4.2,27.0,866.0,1049.11,765.87
2016,8,30,13,45,886.0,116.5,4.3,27.0,835.5,1036.65,759.21
2016,8,30,14,0,864.0,123.0,4.4,27.0,805.0,1020.53,750.3
2016,8,30,14,15,854.0,121.0,4.4,26.5,771.5,1014.89,749.36
2016,8,30,14,30,844.0,119.0,4.4,26.0,738.0,994.39,738.55
2016,8,30,14,45,828.0,117.5,4.45,26.0,697.5,965.19,720.81
2016,8,30,15,0,812.0,116.0,4.5,26.0,657.0,932.99,701.02
2016,8,30,15,15,794.5,112.5,4.5,25.5,612.0,894.3,677.76
2016,8,30,15,30,777.0,109.0,4.5,25.0,567.0,853.2,652.55
2016,8,30,15,45,764.0,101.5,4.55,25.0,520.0,809.29,624.07
2016,8,30,16,0,751.0,94.0,4.6,25.0,473.0,763.23,593.6
2016,8,30,16,15,721.0,89.5,4.5,24.5,421.5,709.3,557.19
2016,8,30,16,30,691.0,85.0,4.4,24.0,370.0,651.28,516.93
2016,8,30,16,45,664.5,76.0,4.35,23.5,319.0,590.41,473.61
2016,8,30,17,0,638.0,67.0,4.3,23.0,268.0,529.95,427.68
2016,8,30,17,15,578.5,60.0,4.1,22.0,215.5,452.53,366.57
2016,8,30,17,30,519.0,53.0,3.9,21.0,163.0,379.7,306.41
2016,8,30,17,45,438.5,42.0,3.7,20.5,116.5,296.77,235.21
2016,8,30,18,0,358.0,31.0,3.5,20.0,70.0,222.5,167.24
2016,8,30,18,15,179.0,15.5,3.35,19.5,35.0,103.25,20.19
2016,8,30,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.0,10.5,2.5,13.5,20.5,9.55,0.0
2016,8,31,6,0,306.0,21.0,2.7,14.0,41.0,17.22,4.78
2016,8,31,6,15,423.5,30.0,2.7,14.5,86.0,23.93,14.92
2016,8,31,6,30,541.0,39.0,2.7,15.0,131.0,33.23,23.67
2016,8,31,6,45,613.0,44.0,2.7,15.5,183.5,36.43,26.77
2016,8,31,7,0,685.0,49.0,2.7,16.0,236.0,39.67,29.72
2016,8,31,7,15,728.0,53.5,2.7,16.5,290.5,42.32,32.0
2016,8,31,7,30,771.0,58.0,2.7,17.0,345.0,44.92,34.13
2016,8,31,7,45,802.5,61.0,2.7,17.5,399.0,75.2,39.03
2016,8,31,8,0,834.0,64.0,2.7,18.0,453.0,141.3,76.84
2016,8,31,8,15,855.5,66.5,2.65,18.5,504.5,202.55,123.72
2016,8,31,8,30,877.0,69.0,2.6,19.0,556.0,265.88,177.8
2016,8,31,8,45,893.0,71.0,2.55,20.0,603.5,328.99,232.94
2016,8,31,9,0,909.0,73.0,2.5,21.0,651.0,392.96,287.93
2016,8,31,9,15,921.0,74.5,2.55,21.5,693.0,455.41,340.91
2016,8,31,9,30,933.0,76.0,2.6,22.0,735.0,517.67,391.94
2016,8,31,9,45,935.5,81.0,2.7,22.5,770.0,577.6,439.52
2016,8,31,10,0,938.0,86.0,2.8,23.0,805.0,635.83,484.18
2016,8,31,10,15,945.0,87.0,2.9,23.0,834.5,691.3,526.52
2016,8,31,10,30,952.0,88.0,3.0,23.0,864.0,745.0,566.54
2016,8,31,10,45,954.5,90.5,3.15,23.5,885.5,794.79,600.15
2016,8,31,11,0,957.0,93.0,3.3,24.0,907.0,841.97,631.34
2016,8,31,11,15,960.0,93.5,3.45,24.0,921.0,884.79,660.58
2016,8,31,11,30,963.0,94.0,3.6,24.0,935.0,924.61,687.72
2016,8,31,11,45,962.0,95.5,3.75,24.5,940.5,958.71,709.61
2016,8,31,12,0,961.0,97.0,3.9,25.0,946.0,989.25,729.09
2016,8,31,12,15,960.5,97.0,4.0,25.0,943.5,1015.05,746.59
2016,8,31,12,30,960.0,97.0,4.1,25.0,941.0,1037.07,761.71
2016,8,31,12,45,953.5,99.0,4.25,25.0,929.0,1051.43,772.25
2016,8,31,13,0,947.0,101.0,4.4,25.0,917.0,1061.72,780.3
2016,8,31,13,15,943.0,100.5,4.45,24.5,898.0,1067.76,786.66
2016,8,31,13,30,939.0,100.0,4.5,24.0,879.0,1069.75,790.54
2016,8,31,13,45,933.0,98.5,4.6,24.0,852.0,1064.55,788.85
2016,8,31,14,0,927.0,97.0,4.7,24.0,825.0,1055.34,784.81
2016,8,31,14,15,918.0,95.5,4.75,23.5,791.5,1039.2,777.35
2016,8,31,14,30,909.0,94.0,4.8,23.0,758.0,1019.32,767.43
2016,8,31,14,45,899.5,91.5,4.85,23.0,718.0,994.18,752.43
2016,8,31,15,0,890.0,89.0,4.9,23.0,678.0,965.63,735.08
2016,8,31,15,15,874.5,86.5,4.9,22.5,632.5,928.26,712.58
2016,8,31,15,30,859.0,84.0,4.9,22.0,587.0,888.23,687.96
2016,8,31,15,45,832.0,83.0,4.9,22.0,536.0,845.9,660.04
2016,8,31,16,0,805.0,82.0,4.9,22.0,485.0,793.52,624.45
2016,8,31,16,15,776.0,78.0,4.8,21.5,432.0,734.85,584.28
2016,8,31,16,30,747.0,74.0,4.7,21.0,379.0,675.76,542.85
2016,8,31,16,45,696.0,71.0,4.65,20.5,323.5,605.83,492.08
2016,8,31,17,0,645.0,68.0,4.6,20.0,268.0,535.19,437.48
2016,8,31,17,15,583.0,60.5,4.35,19.5,215.0,455.25,372.48
2016,8,31,17,30,521.0,53.0,4.1,19.0,162.0,380.16,308.98
2016,8,31,17,45,422.0,43.0,3.95,18.5,114.0,288.98,230.4
2016,8,31,18,0,323.0,33.0,3.8,18.0,66.0,208.25,156.16
2016,8,31,18,15,161.5,16.5,3.6,17.5,33.0,96.31,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.0,2.3,12.5,18.0,10.91,0.0
2016,9,1,6,0,194.0,24.0,2.5,13.0,36.0,18.96,4.91
2016,9,1,6,15,310.5,37.5,2.5,13.5,79.5,30.65,20.7
2016,9,1,6,30,427.0,51.0,2.5,14.0,123.0,40.8,30.41
2016,9,1,6,45,527.5,56.5,2.5,14.5,177.0,43.52,33.18
2016,9,1,7,0,628.0,62.0,2.5,15.0,231.0,46.41,35.84
2016,9,1,7,15,675.5,67.5,2.45,15.5,286.0,49.08,38.14
2016,9,1,7,30,723.0,73.0,2.4,16.0,341.0,56.71,44.7
2016,9,1,7,45,763.0,75.5,2.4,17.0,396.0,85.41,48.42
2016,9,1,8,0,803.0,78.0,2.4,18.0,451.0,143.65,79.98
2016,9,1,8,15,826.5,81.0,2.35,18.5,502.5,204.36,126.35
2016,9,1,8,30,850.0,84.0,2.3,19.0,554.0,267.56,179.98
2016,9,1,8,45,864.5,88.0,2.25,20.0,601.0,335.32,238.32
2016,9,1,9,0,879.0,92.0,2.2,21.0,648.0,399.03,292.55
2016,9,1,9,15,892.0,94.0,2.2,21.5,690.5,460.89,344.42
2016,9,1,9,30,905.0,96.0,2.2,22.0,733.0,522.71,394.42
2016,9,1,9,45,895.0,108.0,2.2,22.5,764.5,580.72,439.66
2016,9,1,10,0,885.0,120.0,2.2,23.0,796.0,635.79,480.91
2016,9,1,10,15,893.0,121.5,2.3,23.5,825.0,690.08,520.87
2016,9,1,10,30,901.0,123.0,2.4,24.0,854.0,742.82,558.59
2016,9,1,10,45,882.0,137.5,2.5,24.5,869.0,785.61,587.9
2016,9,1,11,0,863.0,152.0,2.6,25.0,884.0,830.43,616.97
2016,9,1,11,15,866.5,153.0,2.75,25.0,898.0,872.2,645.29
2016,9,1,11,30,870.0,154.0,2.9,25.0,912.0,911.29,671.76
2016,9,1,11,45,847.5,168.5,3.05,25.0,910.5,937.65,689.78
2016,9,1,12,0,825.0,183.0,3.2,25.0,909.0,959.51,705.01
2016,9,1,12,15,824.0,183.0,3.35,25.0,906.5,983.23,721.57
2016,9,1,12,30,823.0,183.0,3.5,25.0,904.0,1003.53,735.96
2016,9,1,12,45,861.5,158.5,3.7,25.0,904.5,1034.27,757.68
2016,9,1,13,0,900.0,134.0,3.9,25.0,905.0,1049.79,769.44
2016,9,1,13,15,895.0,132.5,4.0,24.5,886.0,1053.74,774.71
2016,9,1,13,30,890.0,131.0,4.1,24.0,867.0,1053.77,777.65
2016,9,1,13,45,850.5,146.5,4.25,24.0,831.5,1045.41,774.01
2016,9,1,14,0,811.0,162.0,4.4,24.0,796.0,1021.31,760.0
2016,9,1,14,15,800.0,159.0,4.4,23.5,762.0,1002.71,750.36
2016,9,1,14,30,789.0,156.0,4.4,23.0,728.0,988.12,743.46
2016,9,1,14,45,762.5,157.0,4.45,23.0,685.5,952.43,720.98
2016,9,1,15,0,736.0,158.0,4.5,23.0,643.0,914.22,696.84
2016,9,1,15,15,716.0,152.5,4.4,22.5,598.0,872.55,670.5
2016,9,1,15,30,696.0,147.0,4.3,22.0,553.0,828.79,642.49
2016,9,1,15,45,675.5,139.0,4.25,21.5,504.5,780.02,610.66
2016,9,1,16,0,655.0,131.0,4.2,21.0,456.0,729.85,577.24
2016,9,1,16,15,620.5,123.0,4.15,20.5,404.0,667.42,533.89
2016,9,1,16,30,586.0,115.0,4.1,20.0,352.0,605.34,488.9
2016,9,1,16,45,549.0,103.5,4.05,19.5,300.0,538.58,438.67
2016,9,1,17,0,512.0,92.0,4.0,19.0,248.0,469.56,384.88
2016,9,1,17,15,447.5,80.0,3.9,18.0,196.5,390.51,321.13
2016,9,1,17,30,383.0,68.0,3.8,17.0,145.0,317.28,259.52
2016,9,1,17,45,298.5,51.5,3.75,16.5,100.5,234.72,187.84
2016,9,1,18,0,214.0,35.0,3.7,16.0,56.0,161.77,120.09
2016,9,1,18,15,107.0,17.5,3.55,15.5,28.0,73.73,0.0
2016,9,1,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,11.5,2.05,12.5,16.0,10.46,0.0
2016,9,2,6,0,151.0,23.0,2.3,13.0,32.0,18.14,3.32
2016,9,2,6,15,264.0,38.0,2.4,13.5,73.5,29.6,19.72
2016,9,2,6,30,377.0,53.0,2.5,14.0,115.0,42.64,32.0
2016,9,2,6,45,476.0,59.5,2.65,14.5,167.5,46.02,35.38
2016,9,2,7,0,575.0,66.0,2.8,15.0,220.0,49.53,38.61
2016,9,2,7,15,624.0,72.5,2.75,15.5,273.5,52.78,41.42
2016,9,2,7,30,673.0,79.0,2.7,16.0,327.0,55.92,44.01
2016,9,2,7,45,712.5,82.5,2.7,17.0,380.5,84.19,48.44
2016,9,2,8,0,752.0,86.0,2.7,18.0,434.0,145.26,83.44
2016,9,2,8,15,776.0,90.0,2.65,18.5,484.5,203.72,128.13
2016,9,2,8,30,800.0,94.0,2.6,19.0,535.0,264.81,179.88
2016,9,2,8,45,817.5,97.5,2.6,20.0,581.0,325.9,232.8
2016,9,2,9,0,835.0,101.0,2.6,21.0,627.0,388.24,285.97
2016,9,2,9,15,848.5,103.5,2.65,21.5,668.5,449.01,337.16
2016,9,2,9,30,862.0,106.0,2.7,22.0,710.0,511.5,387.93
2016,9,2,9,45,884.5,101.5,2.75,22.5,748.5,570.12,434.26
2016,9,2,10,0,907.0,97.0,2.8,23.0,787.0,629.04,479.34
2016,9,2,10,15,913.5,98.0,2.9,23.0,815.5,682.74,520.37
2016,9,2,10,30,920.0,99.0,3.0,23.0,844.0,734.67,559.15
2016,9,2,10,45,908.0,109.5,3.1,23.5,860.5,779.91,589.81
2016,9,2,11,0,896.0,120.0,3.2,24.0,877.0,821.44,617.01
2016,9,2,11,15,899.0,121.0,3.35,24.0,890.5,862.6,645.27
2016,9,2,11,30,902.0,122.0,3.5,24.0,904.0,900.98,671.55
2016,9,2,11,45,887.0,131.5,3.7,24.5,905.0,928.59,689.51
2016,9,2,12,0,872.0,141.0,3.9,25.0,906.0,952.15,704.81
2016,9,2,12,15,871.5,141.0,4.0,25.0,903.0,976.2,721.32
2016,9,2,12,30,871.0,141.0,4.1,25.0,900.0,996.8,735.61
2016,9,2,12,45,870.5,138.5,4.2,25.0,889.5,1011.34,746.02
2016,9,2,13,0,870.0,136.0,4.3,25.0,879.0,1022.2,754.16
2016,9,2,13,15,865.0,135.0,4.3,25.0,860.0,1026.34,757.41
2016,9,2,13,30,860.0,134.0,4.3,25.0,841.0,1038.48,766.17
2016,9,2,13,45,839.5,139.0,4.3,25.0,811.0,1026.12,758.79
2016,9,2,14,0,819.0,144.0,4.3,25.0,781.0,1010.04,749.22
2016,9,2,14,15,808.0,141.5,4.25,24.5,747.5,991.76,739.47
2016,9,2,14,30,797.0,139.0,4.2,24.0,714.0,970.05,727.46
2016,9,2,14,45,781.5,136.0,4.2,24.0,674.5,940.13,708.77
2016,9,2,15,0,766.0,133.0,4.2,24.0,635.0,913.44,692.31
2016,9,2,15,15,746.5,129.0,4.2,23.5,590.0,873.21,667.67
2016,9,2,15,30,727.0,125.0,4.2,23.0,545.0,830.86,641.26
2016,9,2,15,45,587.0,146.0,4.2,23.0,466.0,710.23,556.45
2016,9,2,16,0,447.0,167.0,4.2,23.0,387.0,590.35,467.35
2016,9,2,16,15,530.5,133.5,4.15,22.0,366.0,600.84,480.71
2016,9,2,16,30,614.0,100.0,4.1,21.0,345.0,609.23,491.24
2016,9,2,16,45,571.0,91.5,4.1,20.5,293.0,540.49,439.19
2016,9,2,17,0,528.0,83.0,4.1,20.0,241.0,473.8,387.14
2016,9,2,17,15,462.0,72.5,3.95,19.0,190.5,393.41,322.33
2016,9,2,17,30,396.0,62.0,3.8,18.0,140.0,316.55,257.83
2016,9,2,17,45,304.5,47.0,3.7,17.5,96.0,231.67,184.24
2016,9,2,18,0,213.0,32.0,3.6,17.0,52.0,157.37,114.26
2016,9,2,18,15,106.5,16.0,3.45,16.5,26.0,55.55,0.0
2016,9,2,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,1.5,10.0,3.4,12.5,10.0,9.1,0.0
2016,9,3,6,0,3.0,20.0,3.5,13.0,20.0,17.33,1.58
2016,9,3,6,15,43.5,40.0,3.6,13.0,47.0,32.59,22.22
2016,9,3,6,30,84.0,60.0,3.7,13.0,74.0,48.0,36.81
2016,9,3,6,45,110.0,82.5,3.8,13.5,107.5,64.68,52.08
2016,9,3,7,0,136.0,105.0,3.9,14.0,141.0,80.93,66.65
2016,9,3,7,15,157.5,125.5,3.9,14.0,176.0,95.48,79.53
2016,9,3,7,30,179.0,146.0,3.9,14.0,211.0,109.62,91.8
2016,9,3,7,45,182.5,170.0,3.9,14.5,245.5,134.71,103.8
2016,9,3,8,0,186.0,194.0,3.9,15.0,280.0,168.57,127.62
2016,9,3,8,15,476.0,149.5,3.85,15.5,402.0,195.03,135.72
2016,9,3,8,30,766.0,105.0,3.8,16.0,524.0,266.71,185.35
2016,9,3,8,45,788.5,107.0,3.8,16.5,571.0,326.02,237.8
2016,9,3,9,0,811.0,109.0,3.8,17.0,618.0,387.23,291.47
2016,9,3,9,15,825.5,111.5,3.8,17.5,659.5,447.1,343.01
2016,9,3,9,30,840.0,114.0,3.8,18.0,701.0,507.32,393.19
2016,9,3,9,45,855.5,113.5,3.85,18.5,737.5,565.42,440.27
2016,9,3,10,0,871.0,113.0,3.9,19.0,774.0,622.84,485.35
2016,9,3,10,15,879.0,114.5,3.95,19.0,803.0,676.31,527.11
2016,9,3,10,30,887.0,116.0,4.0,19.0,832.0,728.26,566.75
2016,9,3,10,45,866.5,132.5,4.05,19.5,846.5,771.14,597.03
2016,9,3,11,0,846.0,149.0,4.1,20.0,861.0,815.84,627.11
2016,9,3,11,15,850.0,150.0,4.2,20.0,875.5,857.23,655.99
2016,9,3,11,30,854.0,151.0,4.3,20.0,890.0,896.03,682.96
2016,9,3,11,45,836.5,163.0,4.4,20.5,890.5,923.8,700.87
2016,9,3,12,0,819.0,175.0,4.5,21.0,891.0,947.45,716.27
2016,9,3,12,15,819.0,175.0,4.65,21.0,888.5,971.76,734.01
2016,9,3,12,30,819.0,175.0,4.8,21.0,886.0,992.7,749.58
2016,9,3,12,45,835.5,163.0,5.0,21.0,881.0,1014.16,766.05
2016,9,3,13,0,852.0,151.0,5.2,21.0,876.0,1032.05,780.22
2016,9,3,13,15,847.5,149.5,5.3,20.5,857.0,1036.34,786.01
2016,9,3,13,30,843.0,148.0,5.4,20.0,838.0,1036.79,789.41
2016,9,3,13,45,814.0,157.5,5.5,20.0,806.5,1020.46,779.79
2016,9,3,14,0,785.0,167.0,5.6,20.0,775.0,1008.18,773.15
2016,9,3,14,15,773.5,163.5,5.6,19.5,741.5,988.65,762.3
2016,9,3,14,30,762.0,160.0,5.6,19.0,708.0,965.8,749.17
2016,9,3,14,45,754.5,152.5,5.6,18.5,669.5,939.09,733.27
2016,9,3,15,0,747.0,145.0,5.6,18.0,631.0,909.24,715.05
2016,9,3,15,15,727.0,140.5,5.45,17.5,586.0,868.33,687.78
2016,9,3,15,30,707.0,136.0,5.3,17.0,541.0,825.34,658.8
2016,9,3,15,45,689.0,127.5,5.2,17.0,493.5,777.71,625.06
2016,9,3,16,0,671.0,119.0,5.1,17.0,446.0,728.51,589.77
2016,9,3,16,15,637.0,112.0,4.95,16.5,394.5,667.06,545.4
2016,9,3,16,30,603.0,105.0,4.8,16.0,343.0,605.93,499.93
2016,9,3,16,45,554.0,96.5,4.7,16.0,290.5,533.26,442.39
2016,9,3,17,0,505.0,88.0,4.6,16.0,238.0,463.11,385.19
2016,9,3,17,15,438.5,76.5,4.4,15.5,187.5,379.96,315.98
2016,9,3,17,30,372.0,65.0,4.2,15.0,137.0,306.97,252.76
2016,9,3,17,45,274.5,49.0,4.05,14.5,93.0,219.55,176.02
2016,9,3,18,0,177.0,33.0,3.9,14.0,49.0,143.55,102.7
2016,9,3,18,15,88.5,16.5,3.8,13.5,24.5,48.92,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,9.5,3.7,11.5,10.5,8.64,0.0
2016,9,4,6,0,32.0,19.0,3.8,12.0,21.0,16.09,0.0
2016,9,4,6,15,99.0,45.0,3.75,12.0,59.0,35.34,24.55
2016,9,4,6,30,166.0,71.0,3.7,12.0,97.0,54.41,42.57
2016,9,4,6,45,230.5,93.0,3.7,12.5,145.0,70.22,57.18
2016,9,4,7,0,295.0,115.0,3.7,13.0,193.0,85.54,71.0
2016,9,4,7,15,347.5,132.5,3.6,13.0,244.0,97.42,81.56
2016,9,4,7,30,400.0,150.0,3.5,13.0,295.0,105.63,88.63
2016,9,4,7,45,440.0,164.0,3.45,13.5,346.0,133.05,96.53
2016,9,4,8,0,480.0,178.0,3.4,14.0,397.0,181.4,126.18
2016,9,4,8,15,511.5,188.5,3.35,14.5,446.5,230.89,163.82
2016,9,4,8,30,543.0,199.0,3.3,15.0,496.0,284.22,207.83
2016,9,4,8,45,567.0,207.5,3.25,15.5,541.0,337.41,253.04
2016,9,4,9,0,591.0,216.0,3.2,16.0,586.0,393.05,299.92
2016,9,4,9,15,610.0,222.0,3.25,16.0,626.0,446.77,345.29
2016,9,4,9,30,629.0,228.0,3.3,16.0,666.0,501.79,390.71
2016,9,4,9,45,708.0,197.0,3.4,16.5,714.0,559.78,437.16
2016,9,4,10,0,787.0,166.0,3.5,17.0,762.0,622.0,486.16
2016,9,4,10,15,796.5,168.5,3.6,17.5,790.5,675.12,526.55
2016,9,4,10,30,806.0,171.0,3.7,18.0,819.0,726.69,564.82
2016,9,4,10,45,743.5,213.0,3.8,18.5,823.0,762.8,589.4
2016,9,4,11,0,681.0,255.0,3.9,19.0,827.0,789.84,606.85
2016,9,4,11,15,685.5,256.5,4.0,19.0,840.0,827.8,634.53
2016,9,4,11,30,690.0,258.0,4.1,19.0,853.0,863.72,660.42
2016,9,4,11,45,654.0,281.5,4.25,19.0,848.0,881.76,672.75
2016,9,4,12,0,618.0,305.0,4.4,19.0,843.0,894.59,681.59
2016,9,4,12,15,617.5,304.0,4.5,19.0,840.0,914.23,696.27
2016,9,4,12,30,617.0,303.0,4.6,19.0,837.0,931.08,709.0
2016,9,4,12,45,703.5,247.0,4.75,19.5,849.0,978.6,744.62
2016,9,4,13,0,790.0,191.0,4.9,20.0,861.0,1020.0,772.97
2016,9,4,13,15,784.5,189.0,4.95,20.0,842.0,1022.77,775.62
2016,9,4,13,30,779.0,187.0,5.0,20.0,823.0,1021.84,776.15
2016,9,4,13,45,716.5,212.5,5.1,20.0,783.0,989.32,755.42
2016,9,4,14,0,654.0,238.0,5.2,20.0,743.0,952.37,731.49
2016,9,4,14,15,641.0,233.0,5.2,19.5,709.5,930.83,719.04
2016,9,4,14,30,628.0,228.0,5.2,19.0,676.0,906.32,704.33
2016,9,4,14,45,609.0,222.0,5.25,19.0,636.5,867.69,678.41
2016,9,4,15,0,590.0,216.0,5.3,19.0,597.0,831.98,654.27
2016,9,4,15,15,567.5,207.5,5.2,18.5,553.0,788.4,624.59
2016,9,4,15,30,545.0,199.0,5.1,18.0,509.0,743.53,593.57
2016,9,4,15,45,543.5,180.0,5.1,18.0,466.0,703.95,566.05
2016,9,4,16,0,542.0,161.0,5.1,18.0,423.0,662.14,536.32
2016,9,4,16,15,505.5,150.0,4.95,17.5,372.5,599.87,489.89
2016,9,4,16,30,469.0,139.0,4.8,17.0,322.0,538.77,443.3
2016,9,4,16,45,452.0,120.0,4.65,16.5,274.5,483.7,400.64
2016,9,4,17,0,435.0,101.0,4.5,16.0,227.0,428.74,356.51
2016,9,4,17,15,369.0,86.0,4.2,15.5,177.5,349.39,289.97
2016,9,4,17,30,303.0,71.0,3.9,15.0,128.0,276.25,226.73
2016,9,4,17,45,228.0,51.5,3.6,14.5,86.5,199.92,159.36
2016,9,4,18,0,153.0,32.0,3.3,14.0,45.0,130.02,89.54
2016,9,4,18,15,76.5,16.0,3.15,13.5,22.5,43.73,0.0
2016,9,4,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,25.0,9.5,1.35,10.5,10.5,8.64,0.0
2016,9,5,6,0,50.0,19.0,1.5,11.0,21.0,15.53,0.0
2016,9,5,6,15,129.0,42.0,1.5,11.5,59.5,33.22,22.71
2016,9,5,6,30,208.0,65.0,1.5,12.0,98.0,50.38,39.01
2016,9,5,6,45,321.0,76.5,1.5,12.5,149.5,57.5,45.87
2016,9,5,7,0,434.0,88.0,1.5,13.0,201.0,65.12,52.83
2016,9,5,7,15,487.5,99.0,1.4,13.5,253.0,71.87,58.75
2016,9,5,7,30,541.0,110.0,1.3,14.0,305.0,78.35,64.23
2016,9,5,7,45,591.5,114.5,1.25,15.0,358.0,105.4,69.06
2016,9,5,8,0,642.0,119.0,1.2,16.0,411.0,156.22,97.38
2016,9,5,8,15,670.5,125.0,1.25,16.5,461.0,210.97,139.0
2016,9,5,8,30,699.0,131.0,1.3,17.0,511.0,269.12,187.44
2016,9,5,8,45,712.5,139.0,1.4,18.0,555.0,327.55,237.33
2016,9,5,9,0,726.0,147.0,1.5,19.0,599.0,387.02,287.26
2016,9,5,9,15,742.5,151.0,1.6,19.5,640.5,445.12,335.35
2016,9,5,9,30,759.0,155.0,1.7,20.0,682.0,504.02,382.6
2016,9,5,9,45,808.0,139.5,1.85,20.5,726.0,564.88,430.29
2016,9,5,10,0,857.0,124.0,2.0,21.0,770.0,626.71,477.63
2016,9,5,10,15,865.0,125.5,2.15,21.5,798.5,680.6,517.71
2016,9,5,10,30,873.0,127.0,2.3,22.0,827.0,729.93,553.66
2016,9,5,10,45,820.0,161.5,2.5,22.5,832.5,769.94,581.16
2016,9,5,11,0,767.0,196.0,2.7,23.0,838.0,803.08,603.21
2016,9,5,11,15,771.5,197.0,2.85,23.0,851.0,843.1,631.89
2016,9,5,11,30,776.0,198.0,3.0,23.0,864.0,880.78,657.83
2016,9,5,11,45,731.5,225.5,3.15,23.5,856.5,898.48,668.97
2016,9,5,12,0,687.0,253.0,3.3,24.0,849.0,910.57,675.73
2016,9,5,12,15,686.0,253.0,3.4,24.0,846.0,932.05,691.0
2016,9,5,12,30,685.0,253.0,3.5,24.0,843.0,950.49,704.18
2016,9,5,12,45,728.5,224.0,3.6,24.0,845.0,980.38,725.29
2016,9,5,13,0,772.0,195.0,3.7,24.0,847.0,1006.67,743.64
2016,9,5,13,15,765.5,193.0,3.75,24.0,827.5,1008.24,745.4
2016,9,5,13,30,759.0,191.0,3.8,24.0,808.0,1006.15,745.09
2016,9,5,13,45,702.5,212.5,3.9,24.0,769.0,975.25,726.0
2016,9,5,14,0,646.0,234.0,4.0,24.0,730.0,940.27,704.1
2016,9,5,14,15,632.5,229.0,4.05,23.5,697.0,918.21,691.99
2016,9,5,14,30,619.0,224.0,4.1,23.0,664.0,893.24,677.68
2016,9,5,14,45,592.0,221.0,4.15,23.0,622.5,849.95,649.05
2016,9,5,15,0,565.0,218.0,4.2,23.0,581.0,810.31,622.62
2016,9,5,15,15,542.5,209.0,4.2,22.5,537.5,766.73,594.24
2016,9,5,15,30,520.0,200.0,4.2,22.0,494.0,721.96,564.5
2016,9,5,15,45,505.5,184.5,4.25,22.0,449.0,675.88,532.65
2016,9,5,16,0,491.0,169.0,4.3,22.0,404.0,628.67,499.34
2016,9,5,16,15,454.5,156.0,4.2,21.5,354.5,566.09,453.76
2016,9,5,16,30,418.0,143.0,4.1,21.0,305.0,504.83,408.02
2016,9,5,16,45,397.5,123.5,4.0,20.5,258.5,449.09,365.59
2016,9,5,17,0,377.0,104.0,3.9,20.0,212.0,393.97,322.05
2016,9,5,17,15,315.0,86.5,3.45,19.0,163.5,317.13,259.05
2016,9,5,17,30,253.0,69.0,3.0,18.0,115.0,246.15,198.89
2016,9,5,17,45,191.5,48.0,2.6,17.5,76.5,177.42,138.74
2016,9,5,18,0,130.0,27.0,2.2,17.0,38.0,110.95,71.18
2016,9,5,18,15,65.0,13.5,2.05,16.5,19.0,36.95,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.5,9.0,0.5,12.5,12.0,8.19,0.0
2016,9,6,6,0,129.0,18.0,0.5,13.0,24.0,14.2,0.0
2016,9,6,6,15,244.5,33.5,0.6,13.5,64.5,26.16,16.47
2016,9,6,6,30,360.0,49.0,0.7,14.0,105.0,39.46,29.13
2016,9,6,6,45,436.5,60.0,0.8,15.0,154.5,46.85,36.02
2016,9,6,7,0,513.0,71.0,0.9,16.0,204.0,53.95,42.36
2016,9,6,7,15,565.5,79.5,1.0,17.0,256.5,58.57,46.28
2016,9,6,7,30,618.0,88.0,1.1,18.0,309.0,63.0,49.86
2016,9,6,7,45,657.5,93.5,1.2,19.0,362.0,92.07,55.29
2016,9,6,8,0,697.0,99.0,1.3,20.0,415.0,146.81,86.02
2016,9,6,8,15,724.0,104.0,1.45,21.0,465.0,203.93,128.99
2016,9,6,8,30,751.0,109.0,1.6,22.0,515.0,264.11,178.64
2016,9,6,8,45,768.0,114.0,1.8,23.0,560.5,327.86,232.43
2016,9,6,9,0,785.0,119.0,2.0,24.0,606.0,388.58,283.23
2016,9,6,9,15,800.5,122.5,2.05,24.5,647.5,448.38,332.33
2016,9,6,9,30,816.0,126.0,2.1,25.0,689.0,508.7,380.23
2016,9,6,9,45,827.5,128.5,2.2,25.5,725.0,566.22,424.69
2016,9,6,10,0,839.0,131.0,2.3,26.0,761.0,623.23,467.35
2016,9,6,10,15,847.5,132.5,2.35,26.0,789.5,676.6,506.94
2016,9,6,10,30,856.0,134.0,2.4,26.0,818.0,728.6,544.58
2016,9,6,10,45,820.5,158.5,2.45,26.5,827.5,768.24,570.91
2016,9,6,11,0,785.0,183.0,2.5,27.0,837.0,802.22,592.73
2016,9,6,11,15,789.0,184.0,2.55,27.0,850.0,841.52,619.14
2016,9,6,11,30,793.0,185.0,2.6,27.0,863.0,878.41,643.38
2016,9,6,11,45,756.5,207.0,2.65,27.5,857.0,903.18,658.27
2016,9,6,12,0,720.0,229.0,2.7,28.0,851.0,918.19,666.87
2016,9,6,12,15,719.0,229.0,2.75,28.0,848.5,940.15,681.49
2016,9,6,12,30,718.0,229.0,2.8,28.0,846.0,958.98,694.09
2016,9,6,12,45,743.0,212.0,2.85,28.0,843.0,982.63,709.93
2016,9,6,13,0,768.0,195.0,2.9,28.0,840.0,1002.98,723.69
2016,9,6,13,15,762.0,193.0,2.95,28.0,821.0,1004.94,725.78
2016,9,6,13,30,756.0,191.0,3.0,28.0,802.0,1003.26,725.84
2016,9,6,13,45,709.5,206.5,3.05,28.0,765.5,976.02,709.49
2016,9,6,14,0,663.0,222.0,3.1,28.0,729.0,945.07,690.87
2016,9,6,14,15,649.5,217.5,3.15,27.5,695.5,923.32,679.62
2016,9,6,14,30,636.0,213.0,3.2,27.0,662.0,898.62,666.27
2016,9,6,14,45,608.5,210.5,3.25,27.0,620.5,853.97,637.88
2016,9,6,15,0,581.0,208.0,3.3,27.0,579.0,814.05,612.14
2016,9,6,15,15,558.0,199.5,3.3,26.5,535.0,770.11,584.38
2016,9,6,15,30,535.0,191.0,3.3,26.0,491.0,724.96,555.26
2016,9,6,15,45,518.0,177.0,3.35,26.0,446.0,677.83,523.52
2016,9,6,16,0,501.0,163.0,3.4,26.0,401.0,629.73,490.4
2016,9,6,16,15,463.5,150.5,3.2,25.0,351.0,566.53,446.02
2016,9,6,16,30,426.0,138.0,3.0,24.0,301.0,504.73,401.38
2016,9,6,16,45,401.0,119.5,2.85,23.5,254.0,446.56,357.71
2016,9,6,17,0,376.0,101.0,2.7,23.0,207.0,389.46,313.25
2016,9,6,17,15,311.0,83.5,2.3,22.0,158.5,310.91,249.88
2016,9,6,17,30,246.0,66.0,1.9,21.0,110.0,238.57,189.54
2016,9,6,17,45,180.0,45.5,1.55,20.0,71.5,168.68,129.55
2016,9,6,18,0,114.0,25.0,1.2,19.0,33.0,99.64,58.27
2016,9,6,18,15,57.0,12.5,1.15,18.5,16.5,32.91,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,51.0,8.0,0.9,17.0,10.0,7.28,0.0
2016,9,7,6,0,102.0,16.0,0.9,17.0,20.0,12.6,0.0
2016,9,7,6,15,207.5,33.5,1.0,17.5,59.0,26.12,15.96
2016,9,7,6,30,313.0,51.0,1.1,18.0,98.0,39.23,28.36
2016,9,7,6,45,387.5,64.5,1.2,19.0,147.0,48.79,37.05
2016,9,7,7,0,462.0,78.0,1.3,20.0,196.0,58.01,45.16
2016,9,7,7,15,515.0,88.0,1.4,20.5,248.0,65.55,51.64
2016,9,7,7,30,568.0,98.0,1.5,21.0,300.0,70.87,56.03
2016,9,7,7,45,605.0,106.5,1.6,22.0,352.0,100.54,62.66
2016,9,7,8,0,642.0,115.0,1.7,23.0,404.0,154.12,93.14
2016,9,7,8,15,670.5,121.5,1.65,23.5,454.0,209.35,134.32
2016,9,7,8,30,699.0,128.0,1.6,24.0,504.0,267.96,182.05
2016,9,7,8,45,717.0,134.5,1.6,24.5,549.5,326.54,231.14
2016,9,7,9,0,735.0,141.0,1.6,25.0,595.0,386.66,280.76
2016,9,7,9,15,751.5,145.5,1.55,25.5,636.5,445.7,328.12
2016,9,7,9,30,768.0,150.0,1.5,26.0,678.0,505.52,374.35
2016,9,7,9,45,830.0,128.5,1.45,26.5,726.0,568.3,421.24
2016,9,7,10,0,892.0,107.0,1.4,27.0,774.0,632.63,467.83
2016,9,7,10,15,899.5,108.5,1.4,27.0,802.5,686.77,506.72
2016,9,7,10,30,907.0,110.0,1.4,27.0,831.0,739.25,543.41
2016,9,7,10,45,892.5,121.5,1.4,27.5,846.5,782.92,571.02
2016,9,7,11,0,878.0,133.0,1.4,28.0,862.0,822.69,594.92
2016,9,7,11,15,881.0,133.5,1.45,28.0,875.0,862.68,620.49
2016,9,7,11,30,884.0,134.0,1.5,28.0,888.0,899.89,644.15
2016,9,7,11,45,866.0,145.5,1.55,28.0,887.5,934.94,666.38
2016,9,7,12,0,848.0,157.0,1.6,28.0,887.0,958.35,681.29
2016,9,7,12,15,846.5,157.0,1.65,28.0,883.5,981.49,696.22
2016,9,7,12,30,845.0,157.0,1.7,28.0,880.0,1001.09,709.02
2016,9,7,12,45,841.0,156.5,1.8,28.0,868.0,1014.08,718.53
2016,9,7,13,0,837.0,156.0,1.9,28.0,856.0,1023.31,725.89
2016,9,7,13,15,831.0,154.5,1.95,28.0,836.0,1025.67,728.5
2016,9,7,13,30,825.0,153.0,2.0,28.0,816.0,1024.21,728.95
2016,9,7,13,45,798.0,160.0,2.1,28.0,784.0,1006.85,720.15
2016,9,7,14,0,771.0,167.0,2.2,28.0,752.0,993.94,714.34
2016,9,7,14,15,758.5,163.5,2.3,28.0,718.0,973.19,703.47
2016,9,7,14,30,746.0,160.0,2.4,28.0,684.0,949.21,690.52
2016,9,7,14,45,722.0,159.0,2.5,28.0,642.5,913.88,670.04
2016,9,7,15,0,698.0,158.0,2.6,28.0,601.0,876.13,647.75
2016,9,7,15,15,676.0,152.5,2.65,27.5,555.5,833.07,622.42
2016,9,7,15,30,654.0,147.0,2.7,27.0,510.0,788.18,595.35
2016,9,7,15,45,618.5,142.0,2.75,26.5,460.0,730.63,558.77
2016,9,7,16,0,583.0,137.0,2.8,26.0,410.0,672.74,520.93
2016,9,7,16,15,544.5,127.5,2.75,25.5,359.0,602.75,472.11
2016,9,7,16,30,506.0,118.0,2.7,25.0,308.0,540.29,427.22
2016,9,7,16,45,449.0,107.0,2.7,24.5,256.0,464.86,370.75
2016,9,7,17,0,392.0,96.0,2.7,24.0,204.0,393.55,315.34
2016,9,7,17,15,325.0,79.5,2.45,23.0,156.0,314.24,251.69
2016,9,7,17,30,258.0,63.0,2.2,22.0,108.0,241.36,191.01
2016,9,7,17,45,174.5,42.5,2.0,21.0,68.0,162.19,123.53
2016,9,7,18,0,91.0,22.0,1.8,20.0,28.0,75.1,37.59
2016,9,7,18,15,45.5,11.0,1.7,19.5,14.0,27.12,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,7.5,1.05,13.5,9.0,6.82,0.0
2016,9,8,6,0,59.0,15.0,1.1,14.0,18.0,12.4,0.0
2016,9,8,6,15,149.5,35.5,1.15,14.5,55.0,27.64,17.31
2016,9,8,6,30,240.0,56.0,1.2,15.0,92.0,42.97,31.95
2016,9,8,6,45,325.0,70.5,1.25,15.5,140.5,53.16,41.44
2016,9,8,7,0,410.0,85.0,1.3,16.0,189.0,63.01,50.32
2016,9,8,7,15,464.5,96.5,1.2,16.5,239.5,70.19,56.57
2016,9,8,7,30,519.0,108.0,1.1,17.0,290.0,77.07,62.37
2016,9,8,7,45,566.5,114.0,1.05,17.5,342.5,105.46,68.67
2016,9,8,8,0,614.0,120.0,1.0,18.0,395.0,155.69,97.26
2016,9,8,8,15,643.5,126.5,0.95,18.5,444.5,209.36,137.72
2016,9,8,8,30,673.0,133.0,0.9,19.0,494.0,266.57,184.67
2016,9,8,8,45,687.5,141.5,0.9,20.0,538.0,324.22,232.91
2016,9,8,9,0,702.0,150.0,0.9,21.0,582.0,383.05,281.1
2016,9,8,9,15,719.5,154.0,0.9,21.5,622.5,440.25,327.09
2016,9,8,9,30,737.0,158.0,0.9,22.0,663.0,498.38,372.19
2016,9,8,9,45,752.5,160.5,0.95,23.0,698.5,554.75,413.99
2016,9,8,10,0,768.0,163.0,1.0,24.0,734.0,611.23,454.3
2016,9,8,10,15,777.5,165.0,1.05,24.5,762.5,663.2,491.02
2016,9,8,10,30,787.0,167.0,1.1,25.0,791.0,712.85,525.17
2016,9,8,10,45,752.0,192.0,1.2,25.5,800.5,752.64,551.42
2016,9,8,11,0,717.0,217.0,1.3,26.0,810.0,786.08,572.92
2016,9,8,11,15,721.0,218.5,1.4,26.0,823.0,824.41,599.35
2016,9,8,11,30,725.0,220.0,1.5,26.0,836.0,860.52,624.0
2016,9,8,11,45,689.0,242.0,1.6,26.0,830.0,878.47,635.72
2016,9,8,12,0,653.0,264.0,1.7,26.0,824.0,891.51,644.36
2016,9,8,12,15,651.5,264.0,1.75,26.0,821.0,911.59,658.03
2016,9,8,12,30,650.0,264.0,1.8,26.0,818.0,928.71,669.72
2016,9,8,12,45,708.5,227.5,1.9,26.5,823.5,965.37,694.24
2016,9,8,13,0,767.0,191.0,2.0,27.0,829.0,998.16,714.89
2016,9,8,13,15,760.5,189.0,2.05,26.5,809.5,999.4,717.92
2016,9,8,13,30,754.0,187.0,2.1,26.0,790.0,997.02,719.14
2016,9,8,13,45,696.5,208.5,2.2,26.0,751.0,965.05,700.64
2016,9,8,14,0,639.0,230.0,2.3,26.0,712.0,929.02,679.44
2016,9,8,14,15,625.5,224.5,2.4,26.0,679.0,906.26,666.77
2016,9,8,14,30,612.0,219.0,2.5,26.0,646.0,880.62,651.93
2016,9,8,14,45,573.5,220.5,2.6,26.0,602.5,831.08,620.32
2016,9,8,15,0,535.0,222.0,2.7,26.0,559.0,785.86,591.09
2016,9,8,15,15,511.5,212.0,2.75,25.5,515.5,740.86,562.84
2016,9,8,15,30,488.0,202.0,2.8,25.0,472.0,694.84,533.21
2016,9,8,15,45,459.0,190.0,2.9,25.0,425.0,641.14,496.51
2016,9,8,16,0,430.0,178.0,3.0,25.0,378.0,587.52,459.0
2016,9,8,16,15,394.0,162.5,3.05,24.0,329.0,510.63,404.81
2016,9,8,16,30,358.0,147.0,3.1,23.0,280.0,450.85,361.41
2016,9,8,16,45,320.0,127.5,3.15,22.5,232.5,386.66,312.23
2016,9,8,17,0,282.0,108.0,3.2,22.0,185.0,325.16,263.41
2016,9,8,17,15,227.5,85.5,3.05,21.0,138.5,252.63,204.1
2016,9,8,17,30,173.0,63.0,2.9,20.0,92.0,184.87,146.96
2016,9,8,17,45,117.5,40.0,2.8,19.5,56.5,120.48,90.91
2016,9,8,18,0,62.0,17.0,2.7,19.0,21.0,53.71,20.35
2016,9,8,18,15,31.0,8.5,2.65,18.5,10.5,19.34,0.0
2016,9,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
