Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,7.5,0.4,13.5,9.5,6.82,0.0
2016,9,9,6,0,101.0,15.0,0.4,14.0,19.0,11.83,0.0
2016,9,9,6,15,211.5,31.5,0.4,14.5,57.0,24.61,14.69
2016,9,9,6,30,322.0,48.0,0.4,15.0,95.0,37.02,26.79
2016,9,9,6,45,402.0,60.0,0.4,15.5,144.0,47.16,36.19
2016,9,9,7,0,482.0,72.0,0.4,16.0,193.0,55.12,43.39
2016,9,9,7,15,536.0,81.0,0.45,16.5,244.5,60.09,47.72
2016,9,9,7,30,590.0,90.0,0.5,17.0,296.0,64.86,51.71
2016,9,9,7,45,632.0,96.0,0.55,18.0,348.5,94.42,57.63
2016,9,9,8,0,674.0,102.0,0.6,19.0,401.0,148.35,88.28
2016,9,9,8,15,702.0,107.0,0.7,19.5,451.0,204.32,130.6
2016,9,9,8,30,730.0,112.0,0.8,20.0,501.0,263.51,179.58
2016,9,9,8,45,753.5,115.5,0.95,21.0,548.0,323.03,229.75
2016,9,9,9,0,777.0,119.0,1.1,22.0,595.0,387.74,283.18
2016,9,9,9,15,792.5,122.0,1.2,22.5,636.0,446.66,331.47
2016,9,9,9,30,808.0,125.0,1.3,23.0,677.0,506.11,378.64
2016,9,9,9,45,838.0,118.5,1.4,24.0,717.0,564.94,423.15
2016,9,9,10,0,868.0,112.0,1.5,25.0,757.0,624.18,466.46
2016,9,9,10,15,876.0,113.5,1.55,25.5,785.0,677.44,504.62
2016,9,9,10,30,884.0,115.0,1.6,26.0,813.0,729.15,540.58
2016,9,9,10,45,885.0,118.5,1.65,26.5,833.0,775.76,571.21
2016,9,9,11,0,886.0,122.0,1.7,27.0,853.0,819.8,598.77
2016,9,9,11,15,889.5,123.0,1.65,27.0,866.0,860.76,624.21
2016,9,9,11,30,893.0,124.0,1.6,27.0,879.0,898.95,647.56
2016,9,9,11,45,888.5,127.0,1.6,27.5,882.5,929.04,664.85
2016,9,9,12,0,884.0,130.0,1.6,28.0,886.0,955.61,679.89
2016,9,9,12,15,883.5,130.0,1.6,28.0,882.5,979.38,694.52
2016,9,9,12,30,883.0,130.0,1.6,28.0,879.0,999.61,707.02
2016,9,9,12,45,874.5,132.5,1.6,28.0,866.0,1010.93,714.12
2016,9,9,13,0,866.0,135.0,1.6,28.0,853.0,1018.42,719.08
2016,9,9,13,15,860.5,133.5,1.65,28.0,833.0,1032.52,729.04
2016,9,9,13,30,855.0,132.0,1.7,28.0,813.0,1031.33,729.63
2016,9,9,13,45,838.5,134.5,1.75,28.0,783.5,1019.68,724.03
2016,9,9,14,0,822.0,137.0,1.8,28.0,754.0,1004.34,716.33
2016,9,9,14,15,810.5,134.5,1.85,27.5,720.0,984.89,707.52
2016,9,9,14,30,799.0,132.0,1.9,27.0,686.0,962.02,696.54
2016,9,9,14,45,779.5,130.0,2.0,27.0,645.0,928.72,677.93
2016,9,9,15,0,760.0,128.0,2.1,27.0,604.0,898.89,661.43
2016,9,9,15,15,739.5,124.0,2.2,26.5,558.5,857.41,638.11
2016,9,9,15,30,719.0,120.0,2.3,26.0,513.0,813.9,612.92
2016,9,9,15,45,687.0,116.0,2.4,26.0,463.0,758.78,577.82
2016,9,9,16,0,655.0,112.0,2.5,26.0,413.0,703.04,541.43
2016,9,9,16,15,617.0,105.0,2.6,25.0,361.5,638.91,499.81
2016,9,9,16,30,579.0,98.0,2.7,24.0,310.0,575.54,456.46
2016,9,9,16,45,523.0,89.5,2.8,23.5,257.5,499.13,399.59
2016,9,9,17,0,467.0,81.0,2.9,23.0,205.0,422.75,340.34
2016,9,9,17,15,392.0,68.0,2.85,22.0,156.0,339.19,272.98
2016,9,9,17,30,317.0,55.0,2.8,21.0,107.0,262.97,208.84
2016,9,9,17,45,215.5,38.0,2.75,20.0,67.0,176.61,133.82
2016,9,9,18,0,114.0,21.0,2.7,19.0,27.0,90.16,25.07
2016,9,9,18,15,57.0,10.5,2.6,18.5,13.5,30.79,0.0
2016,9,9,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,55.0,14.0,1.1,14.0,16.0,12.73,0.0
2016,9,10,6,15,154.0,32.5,1.1,14.5,52.0,25.34,15.05
2016,9,10,6,30,253.0,51.0,1.1,15.0,88.0,39.22,28.61
2016,9,10,6,45,333.0,65.0,1.15,15.5,135.0,49.14,37.86
2016,9,10,7,0,413.0,79.0,1.2,16.0,182.0,58.72,46.53
2016,9,10,7,15,468.5,89.5,1.2,16.5,232.0,65.31,52.3
2016,9,10,7,30,524.0,100.0,1.2,17.0,282.0,72.79,58.65
2016,9,10,7,45,565.5,107.5,1.2,18.0,333.0,101.16,64.8
2016,9,10,8,0,607.0,115.0,1.2,19.0,384.0,152.0,94.23
2016,9,10,8,15,637.0,121.5,1.2,19.5,433.0,205.36,134.6
2016,9,10,8,30,667.0,128.0,1.2,20.0,482.0,262.31,181.51
2016,9,10,8,45,687.5,133.5,1.25,21.0,526.5,318.88,229.02
2016,9,10,9,0,708.0,139.0,1.3,22.0,571.0,377.3,277.23
2016,9,10,9,15,725.0,143.0,1.4,22.5,611.5,434.52,324.01
2016,9,10,9,30,742.0,147.0,1.5,23.0,652.0,492.59,370.02
2016,9,10,9,45,747.0,154.0,1.65,23.5,684.5,547.46,412.5
2016,9,10,10,0,752.0,161.0,1.8,24.0,717.0,601.42,453.0
2016,9,10,10,15,761.5,163.5,1.9,24.5,745.0,652.96,490.5
2016,9,10,10,30,771.0,166.0,2.0,25.0,773.0,702.19,525.43
2016,9,10,10,45,761.5,177.0,2.1,25.5,789.0,746.81,555.96
2016,9,10,11,0,752.0,188.0,2.2,26.0,805.0,787.21,582.99
2016,9,10,11,15,756.0,189.0,2.3,26.0,818.0,825.9,609.87
2016,9,10,11,30,760.0,190.0,2.4,26.0,831.0,862.23,634.23
2016,9,10,11,45,745.0,200.0,2.55,26.0,831.0,888.19,652.11
2016,9,10,12,0,730.0,210.0,2.7,26.0,831.0,910.5,667.73
2016,9,10,12,15,729.0,210.0,2.75,26.0,828.0,932.2,682.27
2016,9,10,12,30,728.0,210.0,2.8,26.0,825.0,950.74,694.83
2016,9,10,12,45,753.0,192.5,2.9,26.0,821.0,973.05,710.39
2016,9,10,13,0,778.0,175.0,3.0,26.0,817.0,984.55,718.98
2016,9,10,13,15,772.0,173.0,3.05,26.0,797.5,985.79,720.71
2016,9,10,13,30,766.0,171.0,3.1,26.0,778.0,991.3,725.46
2016,9,10,13,45,737.0,179.0,3.2,26.0,747.0,973.63,715.5
2016,9,10,14,0,708.0,187.0,3.3,26.0,716.0,952.55,703.48
2016,9,10,14,15,695.0,183.0,3.35,25.5,682.5,931.1,692.26
2016,9,10,14,30,682.0,179.0,3.4,25.0,649.0,906.63,678.94
2016,9,10,14,45,656.5,177.0,3.45,25.0,608.0,869.42,655.52
2016,9,10,15,0,631.0,175.0,3.5,25.0,567.0,830.01,630.45
2016,9,10,15,15,608.5,168.0,3.5,24.5,523.0,786.15,602.9
2016,9,10,15,30,586.0,161.0,3.5,24.0,479.0,734.24,569.13
2016,9,10,15,45,558.5,152.0,3.55,24.0,432.0,681.95,533.35
2016,9,10,16,0,531.0,143.0,3.6,24.0,385.0,629.39,496.24
2016,9,10,16,15,492.5,132.0,3.55,23.5,335.0,565.94,450.55
2016,9,10,16,30,454.0,121.0,3.5,23.0,285.0,503.98,404.61
2016,9,10,16,45,410.5,106.5,3.45,22.5,236.5,436.29,352.66
2016,9,10,17,0,367.0,92.0,3.4,22.0,188.0,371.56,301.1
2016,9,10,17,15,299.5,74.5,3.25,21.0,141.0,292.33,236.19
2016,9,10,17,30,232.0,57.0,3.1,20.0,94.0,219.68,174.53
2016,9,10,17,45,152.5,37.0,3.0,19.5,57.5,145.07,108.5
2016,9,10,18,0,73.0,17.0,2.9,19.0,21.0,58.07,1.97
2016,9,10,18,15,36.5,8.5,2.75,18.5,10.5,21.27,0.0
2016,9,10,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,12.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,13.0,16.0,14.55,0.0
2016,9,11,6,15,147.0,32.0,1.75,13.5,52.5,24.97,14.58
2016,9,11,6,30,294.0,48.0,1.8,14.0,89.0,37.04,26.76
2016,9,11,6,45,379.5,60.0,1.85,14.5,137.5,45.56,34.82
2016,9,11,7,0,465.0,72.0,1.9,15.0,186.0,55.36,43.73
2016,9,11,7,15,520.0,81.0,1.85,15.5,237.0,60.32,48.1
2016,9,11,7,30,575.0,90.0,1.8,16.0,288.0,65.08,52.13
2016,9,11,7,45,617.0,96.0,1.8,17.0,340.0,94.78,58.37
2016,9,11,8,0,659.0,102.0,1.8,18.0,392.0,147.83,89.15
2016,9,11,8,15,687.0,107.5,1.75,18.5,441.5,203.32,131.75
2016,9,11,8,30,715.0,113.0,1.7,19.0,491.0,262.03,180.95
2016,9,11,8,45,735.5,117.5,1.7,20.0,536.0,320.61,230.89
2016,9,11,9,0,756.0,122.0,1.7,21.0,581.0,380.93,281.36
2016,9,11,9,15,584.0,197.0,1.75,21.5,566.0,419.94,316.49
2016,9,11,9,30,412.0,272.0,1.8,22.0,551.0,437.69,332.23
2016,9,11,9,45,626.0,196.0,1.9,22.5,645.0,520.23,395.28
2016,9,11,10,0,840.0,120.0,2.0,23.0,739.0,617.15,468.32
2016,9,11,10,15,848.0,122.0,2.1,23.5,766.5,670.48,507.18
2016,9,11,10,30,856.0,124.0,2.2,24.0,794.0,719.13,542.1
2016,9,11,10,45,851.5,130.5,2.35,24.5,812.0,767.71,575.85
2016,9,11,11,0,847.0,137.0,2.5,25.0,830.0,810.14,603.74
2016,9,11,11,15,850.5,137.5,2.6,25.0,842.5,850.17,630.71
2016,9,11,11,30,854.0,138.0,2.7,25.0,855.0,887.51,655.79
2016,9,11,11,45,845.0,144.0,2.85,25.5,857.0,916.44,674.33
2016,9,11,12,0,836.0,150.0,3.0,26.0,859.0,941.72,690.49
2016,9,11,12,15,835.0,150.0,3.15,26.0,855.0,964.65,706.54
2016,9,11,12,30,834.0,150.0,3.3,26.0,851.0,984.11,720.42
2016,9,11,12,45,840.0,144.0,3.45,26.0,842.0,1000.47,732.42
2016,9,11,13,0,846.0,138.0,3.6,26.0,833.0,1013.19,742.19
2016,9,11,13,15,840.5,136.5,3.7,25.5,813.0,1015.6,746.47
2016,9,11,13,30,835.0,135.0,3.8,25.0,793.0,1014.18,748.47
2016,9,11,13,45,818.5,137.0,3.95,25.0,764.0,1001.81,742.21
2016,9,11,14,0,802.0,139.0,4.1,25.0,735.0,985.81,733.65
2016,9,11,14,15,790.5,136.5,4.15,24.5,701.0,966.36,723.65
2016,9,11,14,30,779.0,134.0,4.2,24.0,667.0,943.58,711.4
2016,9,11,14,45,762.0,131.0,4.3,24.0,627.0,917.94,696.07
2016,9,11,15,0,745.0,128.0,4.4,24.0,587.0,883.57,674.58
2016,9,11,15,15,724.0,123.5,4.4,23.5,542.0,841.26,648.18
2016,9,11,15,30,703.0,119.0,4.4,23.0,497.0,797.04,620.03
2016,9,11,15,45,654.0,119.5,4.45,22.5,444.5,733.08,577.19
2016,9,11,16,0,605.0,120.0,4.5,22.0,392.0,669.45,533.56
2016,9,11,16,15,566.0,111.5,4.4,21.5,341.5,604.59,486.87
2016,9,11,16,30,527.0,103.0,4.3,21.0,291.0,535.33,434.86
2016,9,11,16,45,448.5,96.5,4.2,20.5,238.0,449.9,367.73
2016,9,11,17,0,370.0,90.0,4.1,20.0,185.0,370.75,303.37
2016,9,11,17,15,301.0,73.0,3.95,19.0,138.5,291.21,237.33
2016,9,11,17,30,232.0,56.0,3.8,18.0,92.0,218.51,174.76
2016,9,11,17,45,144.5,35.5,3.65,17.5,55.0,128.9,95.64
2016,9,11,18,0,57.0,15.0,3.5,17.0,18.0,47.71,0.0
2016,9,11,18,15,28.5,7.5,3.4,16.5,9.0,17.35,0.0
2016,9,11,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,8.19,0.0
2016,9,12,6,15,81.5,33.0,2.45,12.5,43.5,26.37,15.49
2016,9,12,6,30,143.0,57.0,2.5,13.0,77.0,44.37,33.21
2016,9,12,6,45,234.5,76.0,2.55,13.5,126.0,58.5,46.37
2016,9,12,7,0,326.0,95.0,2.6,14.0,175.0,70.45,57.27
2016,9,12,7,15,163.0,103.0,2.6,14.5,143.0,77.03,63.09
2016,9,12,7,30,0.0,111.0,2.6,15.0,111.0,93.0,76.95
2016,9,12,7,45,6.0,131.5,2.6,15.5,134.5,110.37,87.45
2016,9,12,8,0,12.0,152.0,2.6,16.0,158.0,129.25,102.23
2016,9,12,8,15,43.0,187.5,2.6,16.5,210.0,161.05,126.32
2016,9,12,8,30,74.0,223.0,2.6,17.0,262.0,201.39,157.33
2016,9,12,8,45,141.0,248.5,2.65,17.5,330.5,248.24,192.69
2016,9,12,9,0,208.0,274.0,2.7,18.0,399.0,306.26,237.38
2016,9,12,9,15,317.5,269.0,2.8,18.5,476.0,366.3,283.59
2016,9,12,9,30,427.0,264.0,2.9,19.0,553.0,440.34,340.88
2016,9,12,9,45,611.0,207.0,3.0,19.5,643.0,522.47,404.64
2016,9,12,10,0,795.0,150.0,3.1,20.0,733.0,618.66,478.55
2016,9,12,10,15,804.0,152.0,3.25,20.0,761.0,670.71,518.58
2016,9,12,10,30,813.0,154.0,3.4,20.0,789.0,721.53,557.14
2016,9,12,10,45,568.5,266.0,3.6,20.5,715.5,685.76,527.07
2016,9,12,11,0,324.0,378.0,3.8,21.0,642.0,621.63,475.41
2016,9,12,11,15,324.5,384.0,3.9,21.0,652.0,646.78,494.31
2016,9,12,11,30,325.0,390.0,4.0,21.0,662.0,670.89,511.89
2016,9,12,11,45,297.5,402.5,4.15,21.0,652.5,675.39,514.74
2016,9,12,12,0,270.0,415.0,4.3,21.0,643.0,677.31,515.79
2016,9,12,12,15,269.0,414.0,4.4,21.0,640.5,688.07,524.06
2016,9,12,12,30,268.0,413.0,4.5,21.0,638.0,697.45,531.41
2016,9,12,12,45,307.0,393.0,4.6,21.0,647.0,724.6,552.99
2016,9,12,13,0,346.0,373.0,4.7,21.0,656.0,750.78,573.85
2016,9,12,13,15,342.5,365.5,4.75,21.0,640.0,746.5,571.5
2016,9,12,13,30,339.0,358.0,4.8,21.0,624.0,740.36,568.04
2016,9,12,13,45,444.5,314.5,4.85,21.0,650.5,818.42,627.98
2016,9,12,14,0,550.0,271.0,4.9,21.0,677.0,878.69,674.67
2016,9,12,14,15,535.5,263.5,4.9,20.5,644.0,853.68,658.94
2016,9,12,14,30,521.0,256.0,4.9,20.0,611.0,826.32,641.93
2016,9,12,14,45,488.0,252.5,4.95,19.5,569.0,783.39,613.26
2016,9,12,15,0,455.0,249.0,5.0,19.0,527.0,739.33,583.35
2016,9,12,15,15,432.0,236.5,4.9,18.5,484.5,678.36,540.47
2016,9,12,15,30,409.0,224.0,4.8,18.0,442.0,633.28,508.52
2016,9,12,15,45,399.0,203.5,4.75,17.5,399.0,589.36,477.48
2016,9,12,16,0,389.0,183.0,4.7,17.0,356.0,544.49,445.01
2016,9,12,16,15,353.0,165.5,4.5,16.5,307.5,482.43,397.23
2016,9,12,16,30,317.0,148.0,4.3,16.0,259.0,422.27,349.86
2016,9,12,16,45,305.0,123.5,4.15,16.0,216.0,371.66,308.95
2016,9,12,17,0,293.0,99.0,4.0,16.0,173.0,320.95,266.61
2016,9,12,17,15,231.5,77.5,3.75,15.5,127.5,245.33,202.05
2016,9,12,17,30,170.0,56.0,3.5,15.0,82.0,175.37,140.83
2016,9,12,17,45,113.0,34.5,3.3,14.5,49.0,113.15,82.97
2016,9,12,18,0,56.0,13.0,3.1,14.0,16.0,35.48,0.0
2016,9,12,18,15,28.0,6.5,3.0,13.5,8.0,5.91,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,12.0,12.0,10.01,0.0
2016,9,13,6,15,103.0,34.0,1.9,12.0,47.0,27.09,15.77
2016,9,13,6,30,184.0,57.0,2.0,12.0,82.0,44.43,33.35
2016,9,13,6,45,118.0,75.5,2.1,12.5,94.5,59.22,47.17
2016,9,13,7,0,52.0,94.0,2.2,13.0,107.0,74.87,61.4
2016,9,13,7,15,74.0,115.0,2.25,13.0,137.5,90.68,75.57
2016,9,13,7,30,96.0,136.0,2.3,13.0,168.0,102.27,85.71
2016,9,13,7,45,127.5,159.5,2.4,13.5,210.0,126.46,98.39
2016,9,13,8,0,159.0,183.0,2.5,14.0,252.0,159.76,121.95
2016,9,13,8,15,125.5,204.5,2.5,14.0,263.5,184.76,143.36
2016,9,13,8,30,92.0,226.0,2.5,14.0,275.0,208.02,163.82
2016,9,13,8,45,232.0,234.0,2.5,14.5,370.5,263.46,204.66
2016,9,13,9,0,372.0,242.0,2.5,15.0,466.0,340.44,264.13
2016,9,13,9,15,200.5,251.5,2.45,15.5,373.5,302.72,237.79
2016,9,13,9,30,29.0,261.0,2.4,16.0,281.0,241.99,190.58
2016,9,13,9,45,18.0,228.5,2.35,16.5,241.0,210.92,165.62
2016,9,13,10,0,7.0,196.0,2.3,17.0,201.0,177.7,138.71
2016,9,13,10,15,6.0,188.0,2.3,17.0,193.0,170.86,133.15
2016,9,13,10,30,5.0,180.0,2.3,17.0,185.0,163.75,127.33
2016,9,13,10,45,8.5,210.5,2.3,17.5,218.0,194.42,151.31
2016,9,13,11,0,12.0,241.0,2.3,18.0,251.0,225.82,175.48
2016,9,13,11,15,13.0,252.0,2.35,18.0,263.5,237.92,184.76
2016,9,13,11,30,14.0,263.0,2.4,18.0,276.0,250.19,194.23
2016,9,13,11,45,15.0,270.5,2.5,18.0,284.0,259.35,201.34
2016,9,13,12,0,16.0,278.0,2.6,18.0,292.0,268.63,208.57
2016,9,13,12,15,27.5,316.0,2.65,18.0,339.5,330.92,256.77
2016,9,13,12,30,39.0,354.0,2.7,18.0,387.0,384.19,297.37
2016,9,13,12,45,26.0,301.0,2.75,18.5,322.5,319.44,247.46
2016,9,13,13,0,13.0,248.0,2.8,19.0,258.0,241.17,186.83
2016,9,13,13,15,76.5,315.0,2.8,19.0,374.5,389.86,303.53
2016,9,13,13,30,140.0,382.0,2.8,19.0,491.0,548.84,422.86
2016,9,13,13,45,127.0,372.5,2.85,19.0,469.0,529.16,407.86
2016,9,13,14,0,114.0,363.0,2.9,19.0,447.0,490.43,379.9
2016,9,13,14,15,111.5,346.5,2.9,18.5,425.5,472.04,367.83
2016,9,13,14,30,109.0,330.0,2.9,18.0,404.0,453.17,355.21
2016,9,13,14,45,316.0,281.0,2.95,18.0,476.5,633.44,497.28
2016,9,13,15,0,523.0,232.0,3.0,18.0,549.0,784.51,612.31
2016,9,13,15,15,498.5,221.0,2.95,18.0,505.0,737.63,578.41
2016,9,13,15,30,474.0,210.0,2.9,18.0,461.0,689.83,544.91
2016,9,13,15,45,445.0,196.0,2.9,18.0,413.5,634.28,505.31
2016,9,13,16,0,416.0,182.0,2.9,18.0,366.0,565.34,455.05
2016,9,13,16,15,377.0,165.5,2.8,17.5,316.0,501.21,407.26
2016,9,13,16,30,338.0,149.0,2.7,17.0,266.0,439.25,359.7
2016,9,13,16,45,299.0,127.0,2.65,16.5,217.5,372.55,307.0
2016,9,13,17,0,260.0,105.0,2.6,16.0,169.0,308.67,254.7
2016,9,13,17,15,200.5,80.5,2.3,15.5,123.0,232.19,189.89
2016,9,13,17,30,141.0,56.0,2.0,15.0,77.0,160.81,127.97
2016,9,13,17,45,84.5,33.0,1.75,14.5,44.0,98.08,69.54
2016,9,13,18,0,28.0,10.0,1.5,14.0,11.0,20.87,0.0
2016,9,13,18,15,14.0,5.0,1.4,13.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.5,0.35,11.5,6.5,0.0,0.0
2016,9,14,6,0,54.0,11.0,0.4,12.0,13.0,10.01,0.0
2016,9,14,6,15,165.5,29.5,0.35,12.5,49.0,23.12,12.32
2016,9,14,6,30,277.0,48.0,0.3,13.0,85.0,37.14,26.91
2016,9,14,6,45,365.5,61.0,0.3,13.5,133.0,46.43,35.74
2016,9,14,7,0,454.0,74.0,0.3,14.0,181.0,55.45,44.0
2016,9,14,7,15,511.5,83.5,0.45,14.5,233.0,62.9,50.6
2016,9,14,7,30,569.0,93.0,0.6,15.0,285.0,68.0,54.93
2016,9,14,7,45,614.5,99.0,0.8,15.5,337.5,98.64,61.57
2016,9,14,8,0,660.0,105.0,1.0,16.0,390.0,152.06,93.05
2016,9,14,8,15,689.5,110.5,1.05,16.5,440.0,208.01,136.2
2016,9,14,8,30,719.0,116.0,1.1,17.0,490.0,267.38,186.02
2016,9,14,8,45,744.0,119.5,1.15,18.0,536.5,326.84,236.6
2016,9,14,9,0,769.0,123.0,1.2,19.0,583.0,388.55,288.12
2016,9,14,9,15,785.5,126.0,1.15,19.5,624.0,450.56,338.63
2016,9,14,9,30,802.0,129.0,1.1,20.0,665.0,510.13,385.45
2016,9,14,9,45,861.0,108.5,1.05,20.5,711.0,571.38,431.97
2016,9,14,10,0,920.0,88.0,1.0,21.0,757.0,635.85,479.21
2016,9,14,10,15,927.5,89.0,0.9,21.0,785.5,690.54,517.83
2016,9,14,10,30,935.0,90.0,0.8,21.0,814.0,743.45,553.74
2016,9,14,10,45,940.5,90.5,0.75,21.5,835.0,792.37,583.24
2016,9,14,11,0,946.0,91.0,0.7,22.0,856.0,838.84,610.44
2016,9,14,11,15,949.0,91.5,0.7,22.0,868.5,880.59,636.17
2016,9,14,11,30,952.0,92.0,0.7,22.0,881.0,919.28,659.78
2016,9,14,11,45,953.5,92.0,0.7,22.5,885.5,952.89,678.77
2016,9,14,12,0,955.0,92.0,0.7,23.0,890.0,983.0,695.5
2016,9,14,12,15,954.5,92.0,0.8,23.0,886.5,1007.59,712.34
2016,9,14,12,30,954.0,92.0,0.9,23.0,883.0,1028.35,727.0
2016,9,14,12,45,943.0,96.0,1.05,23.5,869.0,1039.28,735.41
2016,9,14,13,0,932.0,100.0,1.2,24.0,855.0,1046.06,741.4
2016,9,14,13,15,927.0,99.0,1.35,24.0,834.5,1049.19,746.62
2016,9,14,13,30,922.0,98.0,1.5,24.0,814.0,1048.28,749.39
2016,9,14,13,45,915.5,96.5,1.65,24.0,786.5,1041.28,748.4
2016,9,14,14,0,909.0,95.0,1.8,24.0,759.0,1030.35,744.94
2016,9,14,14,15,899.0,93.5,1.95,23.5,724.0,1012.1,738.22
2016,9,14,14,30,889.0,92.0,2.1,23.0,689.0,990.24,729.05
2016,9,14,14,45,717.5,139.0,2.25,23.0,602.0,882.96,661.33
2016,9,14,15,0,546.0,186.0,2.4,23.0,515.0,753.39,575.45
2016,9,14,15,15,686.0,134.0,2.45,22.5,514.5,816.81,624.58
2016,9,14,15,30,826.0,82.0,2.5,22.0,514.0,853.67,653.2
2016,9,14,15,45,801.0,78.5,2.6,22.0,463.5,801.54,619.22
2016,9,14,16,0,776.0,75.0,2.7,22.0,413.0,748.1,584.2
2016,9,14,16,15,741.0,70.5,2.7,21.5,360.0,684.69,541.37
2016,9,14,16,30,706.0,66.0,2.7,21.0,307.0,621.55,497.23
2016,9,14,16,45,652.5,60.5,2.7,20.5,253.5,549.56,444.14
2016,9,14,17,0,599.0,55.0,2.7,20.0,200.0,476.83,386.4
2016,9,14,17,15,515.5,46.5,2.45,19.0,149.0,386.43,311.9
2016,9,14,17,30,432.0,38.0,2.2,18.0,98.0,303.74,240.26
2016,9,14,17,45,285.5,26.0,1.95,17.5,58.0,194.57,135.93
2016,9,14,18,0,139.0,14.0,1.7,17.0,18.0,70.88,0.0
2016,9,14,18,15,69.5,7.0,1.7,16.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,69.5,5.5,0.5,11.5,7.5,0.0,0.0
2016,9,15,6,0,139.0,11.0,0.5,12.0,15.0,10.01,0.0
2016,9,15,6,15,290.5,23.5,0.6,12.5,54.5,19.1,8.84
2016,9,15,6,30,442.0,36.0,0.7,13.0,94.0,28.89,19.63
2016,9,15,6,45,529.0,43.5,0.8,14.0,145.0,33.85,24.48
2016,9,15,7,0,616.0,51.0,0.9,15.0,196.0,38.74,28.98
2016,9,15,7,15,668.5,57.0,1.05,16.0,250.0,46.08,35.45
2016,9,15,7,30,721.0,63.0,1.2,17.0,304.0,49.77,38.5
2016,9,15,7,45,757.5,66.5,1.4,18.0,357.5,84.67,45.53
2016,9,15,8,0,794.0,70.0,1.6,19.0,411.0,143.61,79.59
2016,9,15,8,15,819.0,73.5,1.7,19.5,462.0,204.9,127.2
2016,9,15,8,30,844.0,77.0,1.8,20.0,513.0,268.81,181.59
2016,9,15,8,45,863.0,79.5,1.9,21.0,560.0,335.91,239.29
2016,9,15,9,0,882.0,82.0,2.0,22.0,607.0,400.08,293.78
2016,9,15,9,15,895.5,84.0,2.0,22.5,648.5,462.36,345.67
2016,9,15,9,30,909.0,86.0,2.0,23.0,690.0,524.58,395.61
2016,9,15,9,45,920.5,86.5,2.0,23.5,726.0,583.99,441.66
2016,9,15,10,0,932.0,87.0,2.0,24.0,762.0,642.52,485.34
2016,9,15,10,15,939.0,88.5,2.0,24.0,790.5,697.94,526.26
2016,9,15,10,30,946.0,90.0,2.0,24.0,819.0,751.51,564.7
2016,9,15,10,45,950.0,91.0,2.0,24.5,839.5,800.27,595.68
2016,9,15,11,0,954.0,92.0,2.0,25.0,860.0,846.42,624.44
2016,9,15,11,15,957.0,92.5,2.05,25.0,872.5,888.44,651.83
2016,9,15,11,30,960.0,93.0,2.1,25.0,885.0,927.36,677.08
2016,9,15,11,45,960.0,93.5,2.15,25.5,889.0,960.36,697.06
2016,9,15,12,0,960.0,94.0,2.2,26.0,893.0,989.75,714.68
2016,9,15,12,15,959.0,93.5,2.3,26.0,889.0,1013.4,730.64
2016,9,15,12,30,958.0,93.0,2.4,26.0,885.0,1033.16,744.28
2016,9,15,12,45,951.5,94.5,2.5,26.0,871.5,1045.76,753.54
2016,9,15,13,0,945.0,96.0,2.6,26.0,858.0,1054.25,760.39
2016,9,15,13,15,940.5,95.0,2.7,26.0,837.5,1057.84,764.31
2016,9,15,13,30,936.0,94.0,2.8,26.0,817.0,1057.32,765.8
2016,9,15,13,45,927.5,93.5,2.9,26.0,788.0,1049.31,762.65
2016,9,15,14,0,919.0,93.0,3.0,26.0,759.0,1037.36,757.12
2016,9,15,14,15,909.0,91.0,3.05,25.5,724.0,1018.32,748.13
2016,9,15,14,30,899.0,89.0,3.1,25.0,689.0,995.61,736.77
2016,9,15,14,45,885.0,87.0,3.2,25.0,647.5,965.56,719.47
2016,9,15,15,0,871.0,85.0,3.3,25.0,606.0,932.39,699.96
2016,9,15,15,15,852.5,82.5,3.35,24.5,559.5,900.65,682.24
2016,9,15,15,30,834.0,80.0,3.4,24.0,513.0,857.14,656.04
2016,9,15,15,45,807.0,77.0,3.45,24.0,461.5,803.64,621.05
2016,9,15,16,0,780.0,74.0,3.5,24.0,410.0,748.95,584.48
2016,9,15,16,15,744.5,69.5,3.4,23.5,357.0,684.99,540.59
2016,9,15,16,30,709.0,65.0,3.3,23.0,304.0,621.33,495.54
2016,9,15,16,45,652.5,59.5,3.25,22.5,249.5,547.22,440.5
2016,9,15,17,0,596.0,54.0,3.2,22.0,195.0,472.65,381.09
2016,9,15,17,15,511.0,45.5,2.85,21.0,144.5,381.7,306.02
2016,9,15,17,30,426.0,37.0,2.5,20.0,94.0,298.65,233.94
2016,9,15,17,45,277.5,24.5,2.2,19.0,54.5,186.6,123.85
2016,9,15,18,0,129.0,12.0,1.9,18.0,15.0,64.62,0.0
2016,9,15,18,15,64.5,6.0,1.85,17.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,63.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,9,16,6,0,127.0,11.0,0.7,12.0,14.0,10.01,0.0
2016,9,16,6,15,280.0,23.0,0.65,12.5,52.5,18.72,8.13
2016,9,16,6,30,433.0,35.0,0.6,13.0,91.0,28.07,18.88
2016,9,16,6,45,520.5,43.5,0.6,14.0,142.0,33.91,24.53
2016,9,16,7,0,608.0,52.0,0.6,15.0,193.0,39.61,29.76
2016,9,16,7,15,662.0,58.0,0.5,15.5,247.0,47.02,36.38
2016,9,16,7,30,716.0,64.0,0.4,16.0,301.0,50.67,39.5
2016,9,16,7,45,752.5,68.0,0.35,17.0,354.5,86.17,46.92
2016,9,16,8,0,789.0,72.0,0.3,18.0,408.0,145.25,81.05
2016,9,16,8,15,814.5,75.5,0.35,19.0,459.0,206.35,127.77
2016,9,16,8,30,840.0,79.0,0.4,20.0,510.0,270.15,180.77
2016,9,16,8,45,857.5,82.0,0.5,21.0,556.5,336.91,237.06
2016,9,16,9,0,875.0,85.0,0.6,22.0,603.0,400.67,290.04
2016,9,16,9,15,888.5,87.0,0.65,22.5,645.0,462.58,340.37
2016,9,16,9,30,902.0,89.0,0.7,23.0,687.0,524.43,388.8
2016,9,16,9,45,913.0,90.5,0.75,24.0,722.5,584.13,433.04
2016,9,16,10,0,924.0,92.0,0.8,25.0,758.0,642.93,474.82
2016,9,16,10,15,931.0,93.0,0.8,25.0,786.0,697.5,513.52
2016,9,16,10,30,938.0,94.0,0.8,25.0,814.0,750.21,549.8
2016,9,16,10,45,935.5,98.5,0.85,25.5,832.5,797.22,579.06
2016,9,16,11,0,933.0,103.0,0.9,26.0,851.0,841.16,605.91
2016,9,16,11,15,935.5,104.0,0.95,26.0,863.5,882.54,632.09
2016,9,16,11,30,938.0,105.0,1.0,26.0,876.0,920.87,656.24
2016,9,16,11,45,931.5,109.0,1.05,26.5,878.0,951.05,673.94
2016,9,16,12,0,925.0,113.0,1.1,27.0,880.0,977.41,689.32
2016,9,16,12,15,924.0,113.0,1.15,27.0,875.5,1000.95,704.4
2016,9,16,12,30,923.0,113.0,1.2,27.0,871.0,1020.74,717.31
2016,9,16,12,45,922.0,111.0,1.3,27.0,859.0,1034.56,727.61
2016,9,16,13,0,921.0,109.0,1.4,27.0,847.0,1044.44,735.7
2016,9,16,13,15,915.5,108.0,1.5,26.5,826.5,1046.94,740.89
2016,9,16,13,30,910.0,107.0,1.6,26.0,806.0,1045.43,743.8
2016,9,16,13,45,893.0,109.5,1.7,26.0,775.0,1032.39,738.2
2016,9,16,14,0,876.0,112.0,1.8,26.0,744.0,1015.65,730.41
2016,9,16,14,15,865.0,110.0,1.85,26.0,709.0,1006.95,727.09
2016,9,16,14,30,854.0,108.0,1.9,26.0,674.0,983.79,714.55
2016,9,16,14,45,834.5,107.0,2.0,26.0,631.5,950.28,695.99
2016,9,16,15,0,815.0,106.0,2.1,26.0,589.0,913.91,675.35
2016,9,16,15,15,794.0,102.0,2.15,25.5,542.5,870.07,650.16
2016,9,16,15,30,773.0,98.0,2.2,25.0,496.0,824.07,622.99
2016,9,16,15,45,737.5,95.5,2.25,24.5,444.0,770.83,590.07
2016,9,16,16,0,702.0,93.0,2.3,24.0,392.0,712.42,552.51
2016,9,16,16,15,662.0,86.5,2.25,23.5,339.5,645.62,507.0
2016,9,16,16,30,622.0,80.0,2.2,23.0,287.0,579.79,460.63
2016,9,16,16,45,555.0,73.0,2.15,22.5,233.0,496.32,397.44
2016,9,16,17,0,488.0,66.0,2.1,22.0,179.0,417.2,334.77
2016,9,16,17,15,401.5,54.0,1.85,21.0,130.5,326.48,260.39
2016,9,16,17,30,315.0,42.0,1.6,20.0,82.0,243.88,189.49
2016,9,16,17,45,187.5,25.5,1.4,19.0,46.0,141.78,86.8
2016,9,16,18,0,60.0,9.0,1.2,18.0,10.0,33.04,0.0
2016,9,16,18,15,30.0,4.5,1.15,17.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,35.0,4.5,0.95,15.0,5.0,0.0,0.0
2016,9,17,6,0,70.0,9.0,0.9,15.0,10.0,8.19,0.0
2016,9,17,6,15,206.5,24.0,0.95,15.5,46.0,19.65,8.13
2016,9,17,6,30,343.0,39.0,1.0,16.0,82.0,31.64,21.6
2016,9,17,6,45,433.0,50.0,1.05,17.0,131.0,39.42,28.96
2016,9,17,7,0,523.0,61.0,1.1,18.0,180.0,46.93,35.75
2016,9,17,7,15,580.0,68.5,1.1,18.5,232.5,51.1,39.46
2016,9,17,7,30,637.0,76.0,1.1,19.0,285.0,55.16,42.89
2016,9,17,7,45,678.0,81.5,1.1,20.0,338.0,89.32,50.77
2016,9,17,8,0,719.0,87.0,1.1,21.0,391.0,145.93,83.84
2016,9,17,8,15,746.5,91.5,1.25,22.0,441.0,204.38,128.43
2016,9,17,8,30,774.0,96.0,1.4,23.0,491.0,269.48,182.18
2016,9,17,8,45,794.0,99.5,1.6,24.0,537.0,330.08,233.57
2016,9,17,9,0,814.0,103.0,1.8,25.0,583.0,392.22,285.42
2016,9,17,9,15,829.0,106.0,1.85,25.5,624.0,453.0,335.15
2016,9,17,9,30,844.0,109.0,1.9,26.0,665.0,514.11,383.43
2016,9,17,9,45,855.0,111.0,1.95,27.0,700.0,572.16,427.01
2016,9,17,10,0,866.0,113.0,2.0,28.0,735.0,629.49,468.36
2016,9,17,10,15,874.0,114.5,2.0,28.0,763.0,681.21,506.07
2016,9,17,10,30,882.0,116.0,2.0,28.0,791.0,732.58,542.5
2016,9,17,10,45,864.5,129.5,2.0,28.5,804.5,779.26,572.76
2016,9,17,11,0,847.0,143.0,2.0,29.0,818.0,818.7,596.88
2016,9,17,11,15,850.0,143.5,1.95,29.0,830.5,858.08,621.49
2016,9,17,11,30,853.0,144.0,1.9,29.0,843.0,894.69,644.03
2016,9,17,11,45,830.0,157.5,1.9,29.5,840.0,918.39,657.37
2016,9,17,12,0,807.0,171.0,1.9,30.0,837.0,937.55,667.93
2016,9,17,12,15,806.0,170.5,1.9,30.0,833.0,959.06,681.38
2016,9,17,12,30,805.0,170.0,1.9,30.0,829.0,977.13,692.72
2016,9,17,12,45,831.5,153.0,1.95,30.0,825.0,1001.46,708.69
2016,9,17,13,0,858.0,136.0,2.0,30.0,821.0,1022.03,722.36
2016,9,17,13,15,852.0,134.5,2.1,29.5,800.0,1023.48,726.36
2016,9,17,13,30,846.0,133.0,2.2,29.0,779.0,1021.05,728.27
2016,9,17,13,45,807.0,145.0,2.3,29.0,743.5,996.69,714.97
2016,9,17,14,0,768.0,157.0,2.4,29.0,708.0,976.37,704.39
2016,9,17,14,15,754.5,153.5,2.45,28.5,673.0,953.82,693.2
2016,9,17,14,30,741.0,150.0,2.5,28.0,638.0,928.1,679.89
2016,9,17,14,45,711.5,150.0,2.55,28.0,594.5,888.15,655.72
2016,9,17,15,0,682.0,150.0,2.6,28.0,551.0,846.04,629.9
2016,9,17,15,15,657.5,144.0,2.6,27.5,505.5,799.94,601.84
2016,9,17,15,30,633.0,138.0,2.6,27.0,460.0,752.25,572.15
2016,9,17,15,45,595.5,131.5,2.6,27.0,410.0,691.72,531.59
2016,9,17,16,0,558.0,125.0,2.6,27.0,360.0,625.64,486.05
2016,9,17,16,15,515.5,114.5,2.3,26.0,309.0,558.72,438.52
2016,9,17,16,30,473.0,104.0,2.0,25.0,258.0,493.68,390.75
2016,9,17,16,45,413.0,91.0,1.75,24.5,208.0,416.01,330.9
2016,9,17,17,0,353.0,78.0,1.5,24.0,158.0,343.08,272.62
2016,9,17,17,15,276.0,60.5,1.4,23.0,112.5,259.89,204.92
2016,9,17,17,30,199.0,43.0,1.3,22.0,67.0,184.59,140.95
2016,9,17,17,45,99.5,21.5,1.2,21.0,33.5,92.43,48.64
2016,9,17,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,16.5,3.0,0.65,19.0,3.0,0.0,0.0
2016,9,18,6,0,33.0,6.0,0.7,19.0,6.0,5.46,0.0
2016,9,18,6,15,135.0,23.5,0.7,19.5,38.0,18.42,6.49
2016,9,18,6,30,237.0,41.0,0.7,20.0,70.0,31.75,21.24
2016,9,18,6,45,318.0,56.5,0.7,21.0,116.5,43.06,31.55
2016,9,18,7,0,399.0,72.0,0.7,22.0,163.0,53.98,41.2
2016,9,18,7,15,457.5,83.5,0.85,22.5,213.5,61.49,47.72
2016,9,18,7,30,516.0,95.0,1.0,23.0,264.0,70.11,54.98
2016,9,18,7,45,557.5,104.5,1.15,24.0,314.5,102.54,63.67
2016,9,18,8,0,599.0,114.0,1.3,25.0,365.0,154.8,94.52
2016,9,18,8,15,450.5,160.5,1.25,25.5,362.5,206.28,140.22
2016,9,18,8,30,302.0,207.0,1.2,26.0,360.0,241.61,174.42
2016,9,18,8,45,337.0,220.5,1.2,27.0,406.5,286.96,209.08
2016,9,18,9,0,372.0,234.0,1.2,28.0,453.0,336.41,246.53
2016,9,18,9,15,356.0,257.5,1.1,28.5,478.5,376.32,276.99
2016,9,18,9,30,340.0,281.0,1.0,29.0,504.0,414.32,304.81
2016,9,18,9,45,341.0,299.0,0.9,30.0,532.5,454.89,332.65
2016,9,18,10,0,342.0,317.0,0.8,31.0,561.0,495.26,359.16
2016,9,18,10,15,345.5,328.0,0.75,31.0,583.0,530.65,383.25
2016,9,18,10,30,349.0,339.0,0.7,31.0,605.0,565.68,406.56
2016,9,18,10,45,330.5,353.5,0.65,31.5,610.5,587.24,419.19
2016,9,18,11,0,312.0,368.0,0.6,32.0,616.0,606.51,430.03
2016,9,18,11,15,314.0,372.5,0.6,32.0,625.5,630.71,445.78
2016,9,18,11,30,316.0,377.0,0.6,32.0,635.0,653.97,460.71
2016,9,18,11,45,298.5,383.5,0.6,32.0,628.0,660.84,464.58
2016,9,18,12,0,281.0,390.0,0.6,32.0,621.0,665.56,467.22
2016,9,18,12,15,280.0,388.5,0.65,32.0,617.5,675.52,474.36
2016,9,18,12,30,279.0,387.0,0.7,32.0,614.0,684.05,480.58
2016,9,18,12,45,466.0,312.5,0.8,32.0,685.0,812.63,568.8
2016,9,18,13,0,653.0,238.0,0.9,32.0,756.0,934.47,649.18
2016,9,18,13,15,645.0,234.5,1.0,32.0,735.5,931.26,647.98
2016,9,18,13,30,637.0,231.0,1.1,32.0,715.0,924.74,646.38
2016,9,18,13,45,584.5,244.5,1.2,32.0,676.0,883.54,622.22
2016,9,18,14,0,532.0,258.0,1.3,32.0,637.0,845.77,599.91
2016,9,18,14,15,517.0,250.0,1.4,31.5,603.5,819.48,586.86
2016,9,18,14,30,502.0,242.0,1.5,31.0,570.0,790.98,571.92
2016,9,18,14,45,465.5,237.5,1.6,31.0,526.5,743.81,542.68
2016,9,18,15,0,429.0,233.0,1.7,31.0,483.0,695.84,512.36
2016,9,18,15,15,404.5,219.0,1.6,30.5,440.0,631.77,470.74
2016,9,18,15,30,380.0,205.0,1.5,30.0,397.0,584.2,439.46
2016,9,18,15,45,323.0,184.5,1.45,29.5,336.0,501.06,381.75
2016,9,18,16,0,266.0,164.0,1.4,29.0,275.0,420.55,324.29
2016,9,18,16,15,219.5,149.0,1.3,28.0,232.0,358.66,279.34
2016,9,18,16,30,173.0,134.0,1.2,27.0,189.0,287.14,225.54
2016,9,18,16,45,166.5,107.0,1.1,26.5,152.5,243.99,192.47
2016,9,18,17,0,160.0,80.0,1.0,26.0,116.0,211.67,166.39
2016,9,18,17,15,116.5,55.0,1.0,25.0,77.5,147.68,114.14
2016,9,18,17,30,73.0,30.0,1.0,24.0,39.0,85.85,62.47
2016,9,18,17,45,36.5,15.0,1.05,23.5,19.5,41.52,14.8
2016,9,18,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
