Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,6,15,86.0,20.0,0.9,21.5,30.5,16.45,4.47
2016,9,19,6,30,172.0,40.0,0.9,22.0,61.0,30.87,20.22
2016,9,19,6,45,237.5,59.5,0.9,22.5,104.0,45.17,33.1
2016,9,19,7,0,303.0,79.0,0.9,23.0,147.0,58.92,45.23
2016,9,19,7,15,356.5,95.0,1.1,23.5,195.5,69.5,54.36
2016,9,19,7,30,410.0,111.0,1.3,24.0,244.0,79.64,62.87
2016,9,19,7,45,445.5,125.0,1.5,25.0,292.0,111.48,73.47
2016,9,19,8,0,481.0,139.0,1.7,26.0,340.0,159.8,103.03
2016,9,19,8,15,512.5,149.5,1.7,26.5,387.0,209.32,139.8
2016,9,19,8,30,544.0,160.0,1.7,27.0,434.0,262.66,182.23
2016,9,19,8,45,558.0,171.5,1.75,27.5,475.5,315.09,225.22
2016,9,19,9,0,572.0,183.0,1.8,28.0,517.0,368.8,268.6
2016,9,19,9,15,591.0,190.0,1.8,28.5,556.5,421.89,310.36
2016,9,19,9,30,610.0,197.0,1.8,29.0,596.0,478.58,353.45
2016,9,19,9,45,659.5,187.0,1.85,29.5,638.5,535.64,395.95
2016,9,19,10,0,709.0,177.0,1.9,30.0,681.0,596.26,439.95
2016,9,19,10,15,719.0,180.0,1.95,30.0,708.0,646.44,476.21
2016,9,19,10,30,729.0,183.0,2.0,30.0,735.0,695.71,511.07
2016,9,19,10,45,678.5,214.0,2.15,30.5,738.5,725.51,530.51
2016,9,19,11,0,628.0,245.0,2.3,31.0,742.0,748.76,545.11
2016,9,19,11,15,632.5,247.0,2.35,31.0,753.5,784.33,569.39
2016,9,19,11,30,637.0,249.0,2.4,31.0,765.0,817.95,592.02
2016,9,19,11,45,590.5,274.0,2.5,31.0,754.5,823.51,595.23
2016,9,19,12,0,544.0,299.0,2.6,31.0,744.0,827.72,597.59
2016,9,19,12,15,542.5,298.0,2.65,31.0,739.5,843.62,608.66
2016,9,19,12,30,541.0,297.0,2.7,31.0,735.0,856.97,617.98
2016,9,19,12,45,570.5,277.0,2.75,31.5,732.5,878.14,632.23
2016,9,19,13,0,600.0,257.0,2.8,32.0,730.0,896.77,644.79
2016,9,19,13,15,591.5,253.5,2.85,31.5,710.0,892.62,644.21
2016,9,19,13,30,583.0,250.0,2.9,31.0,690.0,885.5,641.95
2016,9,19,13,45,522.0,265.5,2.95,31.0,648.5,843.85,614.25
2016,9,19,14,0,461.0,281.0,3.0,31.0,607.0,799.86,584.91
2016,9,19,14,15,445.5,271.5,3.05,30.5,574.0,772.22,568.96
2016,9,19,14,30,430.0,262.0,3.1,30.0,541.0,742.62,551.33
2016,9,19,14,45,392.0,255.0,3.2,30.0,497.0,676.31,506.93
2016,9,19,15,0,354.0,248.0,3.3,30.0,453.0,627.06,473.45
2016,9,19,15,15,332.0,231.0,3.35,29.0,411.0,580.59,443.48
2016,9,19,15,30,310.0,214.0,3.4,28.0,369.0,533.9,412.5
2016,9,19,15,45,281.5,194.0,3.45,27.5,323.5,478.08,372.98
2016,9,19,16,0,253.0,174.0,3.5,27.0,278.0,423.12,333.09
2016,9,19,16,15,223.0,150.0,3.25,26.0,232.5,362.98,288.34
2016,9,19,16,30,193.0,126.0,3.0,25.0,187.0,304.32,243.4
2016,9,19,16,45,163.0,100.0,2.8,24.5,145.0,232.18,186.1
2016,9,19,17,0,133.0,74.0,2.6,24.0,103.0,174.96,139.13
2016,9,19,17,15,96.0,49.5,2.5,23.5,67.5,117.47,90.85
2016,9,19,17,30,59.0,25.0,2.4,23.0,32.0,70.76,50.53
2016,9,19,17,45,29.5,12.5,2.3,22.5,16.0,33.82,6.4
2016,9,19,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,52.5,18.5,0.65,17.5,24.5,15.23,3.15
2016,9,20,6,30,105.0,37.0,0.8,18.0,49.0,29.67,19.54
2016,9,20,6,45,158.5,60.5,1.0,18.5,90.0,47.23,35.44
2016,9,20,7,0,212.0,84.0,1.2,19.0,131.0,64.17,50.54
2016,9,20,7,15,259.0,104.5,1.2,19.5,177.0,78.5,63.07
2016,9,20,7,30,306.0,125.0,1.2,20.0,223.0,92.35,74.85
2016,9,20,7,45,345.5,141.0,1.3,20.5,270.0,121.85,85.9
2016,9,20,8,0,385.0,157.0,1.4,21.0,317.0,162.85,111.51
2016,9,20,8,15,255.5,188.5,1.4,21.5,300.0,195.42,142.14
2016,9,20,8,30,126.0,220.0,1.4,22.0,283.0,211.0,159.72
2016,9,20,8,45,171.5,240.0,1.4,23.0,335.0,253.25,191.23
2016,9,20,9,0,217.0,260.0,1.4,24.0,387.0,301.3,227.13
2016,9,20,9,15,215.5,284.0,1.45,24.5,417.0,338.11,255.29
2016,9,20,9,30,214.0,308.0,1.5,25.0,447.0,374.94,282.82
2016,9,20,9,45,249.0,314.5,1.6,26.0,484.5,416.52,312.99
2016,9,20,10,0,284.0,321.0,1.7,27.0,522.0,465.36,347.9
2016,9,20,10,15,288.5,331.5,1.75,27.0,543.0,498.05,371.62
2016,9,20,10,30,293.0,342.0,1.8,27.0,564.0,530.62,395.02
2016,9,20,10,45,275.0,356.5,1.9,27.5,569.0,550.06,407.89
2016,9,20,11,0,257.0,371.0,2.0,28.0,574.0,567.42,419.13
2016,9,20,11,15,259.5,375.5,2.1,28.0,583.0,589.91,435.19
2016,9,20,11,30,262.0,380.0,2.2,28.0,592.0,611.68,450.66
2016,9,20,11,45,242.0,389.0,2.3,28.0,585.5,604.58,445.74
2016,9,20,12,0,222.0,398.0,2.4,28.0,579.0,606.99,447.38
2016,9,20,12,15,382.0,345.5,2.5,28.0,654.5,727.59,535.29
2016,9,20,12,30,542.0,293.0,2.6,28.0,730.0,853.94,623.98
2016,9,20,12,45,628.0,243.0,2.75,28.0,742.0,903.35,659.69
2016,9,20,13,0,714.0,193.0,2.9,28.0,754.0,947.53,690.71
2016,9,20,13,15,707.0,190.5,3.0,28.0,733.5,946.34,690.96
2016,9,20,13,30,700.0,188.0,3.1,28.0,713.0,941.72,689.48
2016,9,20,13,45,633.0,210.5,3.25,28.0,672.5,900.61,664.21
2016,9,20,14,0,566.0,233.0,3.4,28.0,632.0,851.35,632.06
2016,9,20,14,15,551.0,226.5,3.45,27.5,598.5,826.15,617.79
2016,9,20,14,30,536.0,220.0,3.5,27.0,565.0,798.66,601.61
2016,9,20,14,45,497.0,218.5,3.6,27.0,522.5,751.91,570.26
2016,9,20,15,0,458.0,217.0,3.7,27.0,480.0,704.37,537.95
2016,9,20,15,15,433.0,205.0,3.7,26.5,437.0,657.39,506.71
2016,9,20,15,30,408.0,193.0,3.7,26.0,394.0,593.7,462.92
2016,9,20,15,45,375.5,178.5,3.75,25.5,348.5,537.8,423.5
2016,9,20,16,0,343.0,164.0,3.8,25.0,303.0,482.91,383.71
2016,9,20,16,15,305.0,145.0,3.7,24.0,256.0,419.39,336.53
2016,9,20,16,30,267.0,126.0,3.6,23.0,209.0,358.1,289.49
2016,9,20,16,45,224.5,103.5,3.55,22.5,164.5,291.52,236.1
2016,9,20,17,0,182.0,81.0,3.5,22.0,120.0,228.11,183.6
2016,9,20,17,15,130.0,56.5,3.35,21.5,80.0,159.34,125.37
2016,9,20,17,30,78.0,32.0,3.2,21.0,40.0,93.73,68.46
2016,9,20,17,45,39.0,16.0,3.1,20.5,20.0,44.17,1.04
2016,9,20,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,17.5,20.5,2.3,14.0,22.5,17.74,3.66
2016,9,21,6,30,35.0,41.0,2.3,14.0,45.0,34.16,23.62
2016,9,21,6,45,70.5,64.5,2.3,14.5,78.0,51.08,39.35
2016,9,21,7,0,106.0,88.0,2.3,15.0,111.0,68.3,54.98
2016,9,21,7,15,130.0,111.5,2.35,15.0,147.5,85.01,69.97
2016,9,21,7,30,154.0,135.0,2.4,15.0,184.0,101.25,84.23
2016,9,21,7,45,188.5,151.0,2.45,15.5,221.5,124.55,94.29
2016,9,21,8,0,223.0,167.0,2.5,16.0,259.0,154.3,113.93
2016,9,21,8,15,216.0,191.0,2.55,16.5,289.0,192.76,145.0
2016,9,21,8,30,209.0,215.0,2.6,17.0,319.0,227.7,174.06
2016,9,21,8,45,275.5,226.0,2.7,17.5,377.0,273.74,209.99
2016,9,21,9,0,342.0,237.0,2.8,18.0,435.0,329.19,253.9
2016,9,21,9,15,368.5,249.5,2.85,18.0,476.0,376.42,292.36
2016,9,21,9,30,395.0,262.0,2.9,18.0,517.0,426.33,332.42
2016,9,21,9,45,433.5,261.0,3.0,18.5,555.0,476.83,371.85
2016,9,21,10,0,472.0,260.0,3.1,19.0,593.0,528.07,411.25
2016,9,21,10,15,479.5,267.0,3.25,19.0,616.5,569.17,443.05
2016,9,21,10,30,487.0,274.0,3.4,19.0,640.0,609.83,474.08
2016,9,21,10,45,454.0,297.5,3.6,19.5,645.5,635.15,491.82
2016,9,21,11,0,421.0,321.0,3.8,20.0,651.0,656.57,506.37
2016,9,21,11,15,426.0,323.0,3.95,20.0,661.5,685.34,527.88
2016,9,21,11,30,431.0,325.0,4.1,20.0,672.0,712.86,548.33
2016,9,21,11,45,402.5,342.0,4.25,20.5,667.5,712.75,547.08
2016,9,21,12,0,374.0,359.0,4.4,21.0,663.0,720.47,551.39
2016,9,21,12,15,373.0,358.0,4.5,21.0,659.5,732.6,560.79
2016,9,21,12,30,372.0,357.0,4.6,21.0,656.0,742.97,568.97
2016,9,21,12,45,567.5,267.5,4.7,21.0,714.5,865.2,662.45
2016,9,21,13,0,763.0,178.0,4.8,21.0,773.0,979.34,744.93
2016,9,21,13,15,756.5,175.5,4.85,20.5,752.5,978.79,746.35
2016,9,21,13,30,750.0,173.0,4.9,20.0,732.0,974.64,746.22
2016,9,21,13,45,699.0,189.0,4.95,20.0,695.0,943.09,725.61
2016,9,21,14,0,648.0,205.0,5.0,20.0,658.0,907.8,702.42
2016,9,21,14,15,633.5,200.0,5.05,19.5,624.0,883.47,688.3
2016,9,21,14,30,619.0,195.0,5.1,19.0,590.0,856.32,671.98
2016,9,21,14,45,602.5,187.0,5.2,19.0,551.5,815.64,644.62
2016,9,21,15,0,586.0,179.0,5.3,19.0,513.0,779.23,620.15
2016,9,21,15,15,561.0,171.0,5.25,18.5,469.0,733.37,588.51
2016,9,21,15,30,536.0,163.0,5.2,18.0,425.0,686.56,555.48
2016,9,21,15,45,542.5,143.0,5.2,17.5,384.0,651.27,531.68
2016,9,21,16,0,549.0,123.0,5.2,17.0,343.0,613.14,504.92
2016,9,21,16,15,505.0,112.5,5.05,16.5,293.0,545.66,452.63
2016,9,21,16,30,461.0,102.0,4.9,16.0,243.0,480.27,400.5
2016,9,21,16,45,451.0,83.0,4.75,15.5,198.5,429.58,359.01
2016,9,21,17,0,441.0,64.0,4.6,15.0,154.0,380.19,316.27
2016,9,21,17,15,345.0,50.0,4.3,14.5,108.0,284.83,232.87
2016,9,21,17,30,249.0,36.0,4.0,14.0,62.0,201.92,155.12
2016,9,21,17,45,124.5,18.0,3.75,13.5,31.0,94.03,0.0
2016,9,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,20.5,4.15,11.0,36.0,16.14,1.73
2016,9,22,6,30,278.0,41.0,4.3,11.0,72.0,32.01,21.96
2016,9,22,6,45,378.0,53.5,4.5,11.5,120.5,43.21,32.79
2016,9,22,7,0,478.0,66.0,4.7,12.0,169.0,51.92,40.99
2016,9,22,7,15,542.0,74.5,4.7,12.0,221.5,56.69,45.49
2016,9,22,7,30,606.0,83.0,4.7,12.0,274.0,61.35,49.69
2016,9,22,7,45,343.0,125.5,4.75,12.5,237.5,107.92,77.09
2016,9,22,8,0,80.0,168.0,4.8,13.0,201.0,144.53,113.65
2016,9,22,8,15,417.0,137.0,4.7,13.0,340.5,183.82,131.45
2016,9,22,8,30,754.0,106.0,4.6,13.0,480.0,272.19,194.67
2016,9,22,8,45,776.0,110.5,4.6,13.5,526.5,333.7,249.91
2016,9,22,9,0,798.0,115.0,4.6,14.0,573.0,399.72,308.22
2016,9,22,9,15,814.5,118.0,4.6,14.5,614.0,460.25,360.94
2016,9,22,9,30,831.0,121.0,4.6,15.0,655.0,521.3,412.45
2016,9,22,9,45,850.5,119.5,4.7,15.5,691.5,580.0,460.88
2016,9,22,10,0,870.0,118.0,4.8,16.0,728.0,638.78,508.0
2016,9,22,10,15,878.5,119.5,4.85,16.0,755.5,693.09,551.23
2016,9,22,10,30,887.0,121.0,4.9,16.0,783.0,745.83,592.32
2016,9,22,10,45,874.5,131.5,5.0,16.5,799.0,790.13,624.68
2016,9,22,11,0,862.0,142.0,5.1,17.0,815.0,830.74,652.88
2016,9,22,11,15,865.5,142.5,5.1,17.0,827.0,870.77,681.22
2016,9,22,11,30,869.0,143.0,5.1,17.0,839.0,907.98,707.4
2016,9,22,11,45,861.5,148.0,5.2,17.5,840.0,937.05,726.97
2016,9,22,12,0,854.0,153.0,5.3,18.0,841.0,962.41,743.97
2016,9,22,12,15,852.5,153.0,5.35,18.0,836.5,984.46,759.82
2016,9,22,12,30,851.0,153.0,5.4,18.0,832.0,1002.9,773.27
2016,9,22,12,45,863.5,143.5,5.5,18.0,822.5,1021.15,787.11
2016,9,22,13,0,876.0,134.0,5.6,18.0,813.0,1035.62,798.47
2016,9,22,13,15,869.5,132.5,5.55,18.0,791.5,1036.24,799.22
2016,9,22,13,30,863.0,131.0,5.5,18.0,770.0,1032.91,797.45
2016,9,22,13,45,841.5,134.5,5.5,18.0,738.5,1016.34,786.96
2016,9,22,14,0,820.0,138.0,5.5,18.0,707.0,996.06,774.02
2016,9,22,14,15,806.5,135.0,5.45,18.0,671.0,972.99,758.88
2016,9,22,14,30,793.0,132.0,5.4,18.0,635.0,953.35,746.28
2016,9,22,14,45,780.0,126.5,5.4,18.0,594.0,921.47,725.24
2016,9,22,15,0,767.0,121.0,5.4,18.0,553.0,886.69,702.09
2016,9,22,15,15,742.5,116.0,5.3,17.5,506.0,839.49,670.37
2016,9,22,15,30,718.0,111.0,5.2,17.0,459.0,790.56,636.95
2016,9,22,15,45,702.5,101.0,5.15,17.0,411.0,741.74,602.09
2016,9,22,16,0,687.0,91.0,5.1,17.0,363.0,691.27,565.31
2016,9,22,16,15,642.0,84.5,4.95,16.5,310.0,621.32,513.05
2016,9,22,16,30,597.0,78.0,4.8,16.0,257.0,552.79,459.9
2016,9,22,16,45,545.5,67.5,4.65,15.5,206.5,477.24,398.05
2016,9,22,17,0,494.0,57.0,4.5,15.0,156.0,404.96,336.16
2016,9,22,17,15,388.0,45.5,4.25,14.5,108.5,304.52,248.34
2016,9,22,17,30,282.0,34.0,4.0,14.0,61.0,214.47,162.39
2016,9,22,17,45,141.0,17.0,3.75,14.0,30.5,79.86,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,191.5,16.0,1.7,10.5,37.0,12.79,0.0
2016,9,23,6,30,383.0,32.0,1.8,11.0,74.0,25.97,16.71
2016,9,23,6,45,484.5,40.0,1.9,12.0,123.0,31.46,22.33
2016,9,23,7,0,586.0,48.0,2.0,13.0,172.0,36.87,27.43
2016,9,23,7,15,644.0,54.0,2.2,13.5,225.0,44.13,34.02
2016,9,23,7,30,702.0,60.0,2.4,14.0,278.0,47.91,37.35
2016,9,23,7,45,743.0,63.5,2.65,15.0,331.5,85.34,45.94
2016,9,23,8,0,784.0,67.0,2.9,16.0,385.0,144.0,81.36
2016,9,23,8,15,810.0,70.0,3.15,16.5,435.0,204.45,129.67
2016,9,23,8,30,836.0,73.0,3.4,17.0,485.0,267.61,184.79
2016,9,23,8,45,857.0,75.0,3.65,18.0,531.5,333.89,243.3
2016,9,23,9,0,878.0,77.0,3.9,19.0,578.0,397.83,299.19
2016,9,23,9,15,784.5,115.5,4.0,19.5,587.5,445.58,342.41
2016,9,23,9,30,691.0,154.0,4.1,20.0,597.0,482.1,374.23
2016,9,23,9,45,810.5,117.5,4.25,20.5,663.0,556.81,433.87
2016,9,23,10,0,930.0,81.0,4.4,21.0,729.0,638.34,497.81
2016,9,23,10,15,936.5,82.0,4.45,21.0,756.5,692.39,539.92
2016,9,23,10,30,943.0,83.0,4.5,21.0,784.0,744.49,579.42
2016,9,23,10,45,946.5,84.0,4.55,21.5,803.0,792.17,611.9
2016,9,23,11,0,950.0,85.0,4.6,22.0,822.0,837.18,642.11
2016,9,23,11,15,951.5,85.5,4.6,22.0,833.0,877.15,669.49
2016,9,23,11,30,953.0,86.0,4.6,22.0,844.0,913.89,694.52
2016,9,23,11,45,952.0,86.5,4.65,22.5,846.5,945.05,714.58
2016,9,23,12,0,951.0,87.0,4.7,23.0,849.0,972.54,732.11
2016,9,23,12,15,949.0,87.0,4.75,23.0,844.0,994.78,747.59
2016,9,23,12,30,947.0,87.0,4.8,23.0,839.0,1013.12,760.57
2016,9,23,12,45,937.0,90.0,4.85,23.0,823.5,1023.08,768.04
2016,9,23,13,0,927.0,93.0,4.9,23.0,808.0,1028.92,772.94
2016,9,23,13,15,921.0,92.0,4.95,23.0,786.5,1030.11,774.89
2016,9,23,13,30,915.0,91.0,5.0,23.0,765.0,1027.27,774.3
2016,9,23,13,45,905.5,90.0,5.05,23.0,735.5,1016.98,768.82
2016,9,23,14,0,896.0,89.0,5.1,23.0,706.0,1002.86,760.88
2016,9,23,14,15,884.0,87.5,5.1,23.0,670.5,981.99,748.03
2016,9,23,14,30,872.0,86.0,5.1,23.0,635.0,957.66,732.87
2016,9,23,14,45,855.0,84.0,5.1,23.0,593.0,924.69,711.69
2016,9,23,15,0,838.0,82.0,5.1,23.0,551.0,898.17,695.05
2016,9,23,15,15,817.0,79.5,4.95,22.5,504.5,855.27,666.98
2016,9,23,15,30,796.0,77.0,4.8,22.0,458.0,810.26,637.12
2016,9,23,15,45,767.0,73.0,4.7,21.5,408.0,754.87,599.4
2016,9,23,16,0,738.0,69.0,4.6,21.0,358.0,698.63,560.19
2016,9,23,16,15,697.0,64.5,4.35,20.5,306.0,632.22,511.45
2016,9,23,16,30,656.0,60.0,4.1,20.0,254.0,571.24,465.66
2016,9,23,16,45,597.5,53.0,3.9,19.5,202.5,493.01,403.51
2016,9,23,17,0,539.0,46.0,3.7,19.0,151.0,418.81,341.02
2016,9,23,17,15,435.0,36.5,3.3,18.0,104.5,320.42,256.56
2016,9,23,17,30,331.0,27.0,2.9,17.0,58.0,232.99,170.53
2016,9,23,17,45,165.5,13.5,2.55,16.5,29.0,87.5,0.0
2016,9,23,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,14.0,1.0,13.5,36.5,11.1,0.0
2016,9,24,6,30,430.0,28.0,1.2,14.0,73.0,24.58,15.21
2016,9,24,6,45,526.0,35.0,1.45,15.0,122.5,29.83,20.59
2016,9,24,7,0,622.0,42.0,1.7,16.0,172.0,35.05,25.45
2016,9,24,7,15,677.5,47.0,1.85,16.5,225.5,38.29,28.43
2016,9,24,7,30,733.0,52.0,2.0,17.0,279.0,41.51,31.23
2016,9,24,7,45,770.0,55.5,2.15,17.5,331.5,80.52,40.55
2016,9,24,8,0,807.0,59.0,2.3,18.0,384.0,145.03,80.54
2016,9,24,8,15,832.0,62.0,2.5,19.0,434.5,206.27,128.87
2016,9,24,8,30,857.0,65.0,2.7,20.0,485.0,269.92,183.55
2016,9,24,8,45,875.0,67.0,2.9,21.0,531.0,332.7,238.71
2016,9,24,9,0,893.0,69.0,3.1,22.0,577.0,396.46,293.79
2016,9,24,9,15,906.5,71.0,3.15,22.5,618.0,459.0,346.81
2016,9,24,9,30,920.0,73.0,3.2,23.0,659.0,521.42,397.93
2016,9,24,9,45,929.5,74.5,3.25,24.0,693.5,580.78,444.14
2016,9,24,10,0,939.0,76.0,3.3,25.0,728.0,639.01,487.71
2016,9,24,10,15,946.0,77.0,3.25,25.0,755.0,693.71,528.84
2016,9,24,10,30,953.0,78.0,3.2,25.0,782.0,746.48,566.96
2016,9,24,10,45,957.0,78.5,3.2,25.5,802.0,794.33,598.15
2016,9,24,11,0,961.0,79.0,3.2,26.0,822.0,839.5,627.07
2016,9,24,11,15,963.5,79.5,3.15,26.5,833.5,880.55,652.54
2016,9,24,11,30,966.0,80.0,3.1,27.0,845.0,918.41,675.57
2016,9,24,11,45,966.5,80.5,3.05,27.5,848.5,951.14,694.97
2016,9,24,12,0,967.0,81.0,3.0,28.0,852.0,980.23,711.87
2016,9,24,12,15,965.5,80.5,2.95,28.0,847.0,1002.59,725.78
2016,9,24,12,30,964.0,80.0,2.9,28.0,842.0,1020.98,737.23
2016,9,24,12,45,956.5,82.5,2.9,28.0,827.5,1032.92,745.13
2016,9,24,13,0,949.0,85.0,2.9,28.0,813.0,1040.74,750.59
2016,9,24,13,15,943.5,84.0,2.9,28.0,791.5,1042.36,752.3
2016,9,24,13,30,938.0,83.0,2.9,28.0,770.0,1039.87,751.61
2016,9,24,13,45,929.0,82.5,2.95,28.0,741.0,1030.46,747.12
2016,9,24,14,0,920.0,82.0,3.0,28.0,712.0,1017.12,740.3
2016,9,24,14,15,909.5,80.5,3.0,28.0,676.0,997.31,728.98
2016,9,24,14,30,899.0,79.0,3.0,28.0,640.0,973.9,715.42
2016,9,24,14,45,883.0,77.0,3.05,28.0,598.0,941.23,696.16
2016,9,24,15,0,867.0,75.0,3.1,28.0,556.0,905.6,674.82
2016,9,24,15,15,847.0,72.5,3.05,27.5,509.0,863.05,649.18
2016,9,24,15,30,827.0,70.0,3.0,27.0,462.0,826.78,627.52
2016,9,24,15,45,785.0,70.0,3.0,26.5,409.0,764.71,587.48
2016,9,24,16,0,743.0,70.0,3.0,26.0,356.0,702.51,546.28
2016,9,24,16,15,701.0,65.0,2.6,25.0,303.5,634.5,498.66
2016,9,24,16,30,659.0,60.0,2.2,24.0,251.0,572.22,453.54
2016,9,24,16,45,574.0,55.0,1.85,23.5,197.0,478.96,381.05
2016,9,24,17,0,489.0,50.0,1.5,23.0,143.0,391.96,310.09
2016,9,24,17,15,381.5,39.0,1.4,22.0,97.0,292.43,227.76
2016,9,24,17,30,274.0,28.0,1.3,21.0,51.0,202.55,140.41
2016,9,24,17,45,137.0,14.0,1.2,20.5,25.5,74.7,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,171.0,15.5,1.5,16.5,33.0,12.46,0.0
2016,9,25,6,30,342.0,31.0,1.8,17.0,66.0,25.2,15.37
2016,9,25,6,45,444.5,40.5,2.1,18.0,114.5,31.99,22.12
2016,9,25,7,0,547.0,50.0,2.4,19.0,163.0,38.6,28.18
2016,9,25,7,15,607.5,57.0,2.55,19.5,215.5,42.81,31.99
2016,9,25,7,30,668.0,64.0,2.7,20.0,268.0,46.91,35.53
2016,9,25,7,45,709.0,68.5,2.85,21.0,320.5,88.69,48.31
2016,9,25,8,0,750.0,73.0,3.0,22.0,373.0,146.04,82.54
2016,9,25,8,15,778.0,77.0,3.2,23.0,423.0,205.59,128.77
2016,9,25,8,30,806.0,81.0,3.4,24.0,473.0,268.16,181.47
2016,9,25,8,45,822.5,85.0,3.65,25.0,518.0,329.92,234.81
2016,9,25,9,0,839.0,89.0,3.9,26.0,563.0,392.68,288.12
2016,9,25,9,15,854.5,91.5,4.0,26.5,604.0,454.35,339.62
2016,9,25,9,30,870.0,94.0,4.1,27.0,645.0,516.88,390.12
2016,9,25,9,45,884.0,95.0,4.25,27.5,680.5,575.73,436.46
2016,9,25,10,0,898.0,96.0,4.4,28.0,716.0,633.99,480.94
2016,9,25,10,15,905.5,97.5,4.35,28.5,743.5,687.67,520.32
2016,9,25,10,30,913.0,99.0,4.3,29.0,771.0,739.56,557.22
2016,9,25,10,45,887.0,115.0,4.3,29.5,782.0,778.87,582.89
2016,9,25,11,0,861.0,131.0,4.3,30.0,793.0,819.2,608.72
2016,9,25,11,15,864.5,132.0,4.2,30.0,805.0,859.31,634.97
2016,9,25,11,30,868.0,133.0,4.1,30.0,817.0,896.62,659.09
2016,9,25,11,45,842.5,147.0,4.0,30.0,813.0,918.73,672.93
2016,9,25,12,0,817.0,161.0,3.9,30.0,809.0,936.08,683.72
2016,9,25,12,15,815.5,161.0,3.8,30.0,804.5,957.1,696.98
2016,9,25,12,30,814.0,161.0,3.7,30.0,800.0,974.62,707.95
2016,9,25,12,45,827.5,151.5,3.6,30.0,791.5,993.18,719.67
2016,9,25,13,0,841.0,142.0,3.5,30.0,783.0,1008.13,729.1
2016,9,25,13,15,834.5,140.0,3.4,30.0,762.0,1007.77,728.74
2016,9,25,13,30,828.0,138.0,3.3,30.0,741.0,1003.57,726.18
2016,9,25,13,45,787.5,149.0,3.2,30.0,704.5,983.33,713.39
2016,9,25,14,0,747.0,160.0,3.1,30.0,668.0,953.72,694.72
2016,9,25,14,15,732.5,156.5,3.0,30.0,632.5,929.84,679.92
2016,9,25,14,30,718.0,153.0,2.9,30.0,597.0,902.92,663.11
2016,9,25,14,45,687.5,151.5,2.85,30.0,553.5,860.29,636.17
2016,9,25,15,0,657.0,150.0,2.8,30.0,510.0,815.63,607.74
2016,9,25,15,15,630.0,143.0,2.65,29.5,464.5,766.42,576.42
2016,9,25,15,30,603.0,136.0,2.5,29.0,419.0,715.88,543.66
2016,9,25,15,45,572.5,126.0,2.35,28.5,370.5,652.51,501.09
2016,9,25,16,0,542.0,116.0,2.2,28.0,322.0,595.83,462.12
2016,9,25,16,15,493.5,105.0,1.95,27.0,271.5,524.85,411.11
2016,9,25,16,30,445.0,94.0,1.7,26.0,221.0,456.45,360.16
2016,9,25,16,45,388.0,78.5,1.5,25.5,173.0,379.82,300.34
2016,9,25,17,0,331.0,63.0,1.3,25.0,125.0,307.81,241.79
2016,9,25,17,15,239.0,45.0,1.3,24.0,82.0,218.03,167.7
2016,9,25,17,30,147.0,27.0,1.3,23.0,39.0,133.79,86.81
2016,9,25,17,45,73.5,13.5,1.3,22.5,19.5,45.37,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,26,6,30,269.0,33.0,1.1,21.0,60.0,27.07,16.47
2016,9,26,6,45,373.0,45.0,1.1,21.5,107.0,35.95,25.12
2016,9,26,7,0,477.0,57.0,1.1,22.0,154.0,44.52,32.91
2016,9,26,7,15,541.5,65.5,1.3,23.0,206.0,49.65,37.39
2016,9,26,7,30,606.0,74.0,1.5,24.0,258.0,54.62,41.54
2016,9,26,7,45,653.0,79.5,1.75,25.0,310.5,90.76,50.59
2016,9,26,8,0,700.0,85.0,2.0,26.0,363.0,146.6,83.61
2016,9,26,8,15,730.5,89.5,2.1,26.5,412.5,204.43,127.74
2016,9,26,8,30,761.0,94.0,2.2,27.0,462.0,269.02,180.91
2016,9,26,8,45,785.0,97.0,2.35,28.0,508.5,329.52,231.61
2016,9,26,9,0,809.0,100.0,2.5,29.0,555.0,391.98,283.08
2016,9,26,9,15,825.0,103.0,2.5,29.5,595.5,452.67,332.26
2016,9,26,9,30,841.0,106.0,2.5,30.0,636.0,513.75,380.05
2016,9,26,9,45,852.0,108.5,2.5,30.5,670.0,571.75,423.95
2016,9,26,10,0,863.0,111.0,2.5,31.0,704.0,628.99,465.75
2016,9,26,10,15,871.5,113.0,2.4,31.5,731.5,683.1,503.5
2016,9,26,10,30,880.0,115.0,2.3,32.0,759.0,732.12,536.53
2016,9,26,10,45,883.5,117.0,2.25,32.5,778.0,778.2,565.84
2016,9,26,11,0,887.0,119.0,2.2,33.0,797.0,821.81,592.12
2016,9,26,11,15,890.0,119.5,2.1,33.0,808.5,860.86,615.87
2016,9,26,11,30,893.0,120.0,2.0,33.0,820.0,897.0,637.45
2016,9,26,11,45,891.0,122.0,1.95,33.0,822.5,927.17,655.53
2016,9,26,12,0,889.0,124.0,1.9,33.0,825.0,953.88,671.4
2016,9,26,12,15,887.5,123.5,1.9,33.0,820.0,974.89,684.31
2016,9,26,12,30,886.0,123.0,1.9,33.0,815.0,992.25,695.09
2016,9,26,12,45,910.5,108.5,1.9,33.0,809.0,1015.91,709.88
2016,9,26,13,0,935.0,94.0,1.9,33.0,803.0,1035.65,722.28
2016,9,26,13,15,929.5,93.0,1.95,33.0,781.0,1037.14,724.35
2016,9,26,13,30,924.0,92.0,2.0,33.0,759.0,1034.59,724.29
2016,9,26,13,45,911.0,92.5,2.15,33.0,729.0,1022.39,719.65
2016,9,26,14,0,898.0,93.0,2.3,33.0,699.0,1006.41,712.71
2016,9,26,14,15,886.5,91.0,2.4,32.5,663.0,985.27,703.42
2016,9,26,14,30,875.0,89.0,2.5,32.0,627.0,960.64,691.83
2016,9,26,14,45,856.0,87.5,2.7,32.0,584.0,935.89,679.5
2016,9,26,15,0,837.0,86.0,2.9,32.0,541.0,898.48,658.52
2016,9,26,15,15,815.0,83.0,2.95,31.5,494.0,853.95,632.67
2016,9,26,15,30,793.0,80.0,3.0,31.0,447.0,807.37,604.86
2016,9,26,15,45,760.0,76.0,3.15,30.5,396.0,748.69,568.32
2016,9,26,16,0,727.0,72.0,3.3,30.0,345.0,689.43,530.04
2016,9,26,16,15,682.0,67.0,2.9,29.0,292.5,624.58,485.12
2016,9,26,16,30,637.0,62.0,2.5,28.0,240.0,556.92,436.35
2016,9,26,16,45,564.5,54.5,2.2,27.5,188.0,469.92,368.99
2016,9,26,17,0,492.0,47.0,1.9,27.0,136.0,388.29,302.68
2016,9,26,17,15,378.0,36.0,1.75,26.0,90.5,285.62,217.89
2016,9,26,17,30,264.0,25.0,1.6,25.0,45.0,188.9,115.21
2016,9,26,17,45,132.0,12.5,1.5,24.0,22.5,70.52,0.0
2016,9,26,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,163.0,15.0,0.2,22.5,31.0,12.14,0.0
2016,9,27,6,30,326.0,30.0,0.2,23.0,62.0,24.48,14.11
2016,9,27,6,45,430.5,40.0,0.2,23.5,110.0,31.73,21.35
2016,9,27,7,0,535.0,50.0,0.2,24.0,158.0,38.78,27.74
2016,9,27,7,15,597.0,57.5,0.2,24.5,210.0,43.39,31.83
2016,9,27,7,30,659.0,65.0,0.2,25.0,262.0,47.86,35.62
2016,9,27,7,45,702.0,69.5,0.25,25.5,314.5,90.0,48.34
2016,9,27,8,0,745.0,74.0,0.3,26.0,367.0,147.13,81.66
2016,9,27,8,15,773.5,78.0,0.65,26.5,417.0,206.45,126.74
2016,9,27,8,30,802.0,82.0,1.0,27.0,467.0,268.85,178.3
2016,9,27,8,45,823.0,85.0,1.35,28.0,513.0,330.82,230.41
2016,9,27,9,0,844.0,88.0,1.7,29.0,559.0,394.31,282.96
2016,9,27,9,15,858.5,90.5,1.85,29.5,599.5,455.76,332.87
2016,9,27,9,30,873.0,93.0,2.0,30.0,640.0,517.85,381.61
2016,9,27,9,45,889.0,92.5,2.2,30.5,675.5,576.44,426.54
2016,9,27,10,0,905.0,92.0,2.4,31.0,711.0,634.58,469.83
2016,9,27,10,15,912.5,93.5,2.45,31.0,738.0,688.43,509.19
2016,9,27,10,30,920.0,95.0,2.5,31.0,765.0,740.48,546.32
2016,9,27,10,45,920.5,98.0,2.65,31.0,783.5,786.82,577.64
2016,9,27,11,0,921.0,101.0,2.8,31.0,802.0,830.33,606.76
2016,9,27,11,15,923.5,101.5,2.9,31.0,813.5,869.93,632.88
2016,9,27,11,30,926.0,102.0,3.0,31.0,825.0,906.47,656.94
2016,9,27,11,45,918.0,106.5,3.1,31.0,825.5,934.69,675.58
2016,9,27,12,0,910.0,111.0,3.2,31.0,826.0,959.05,691.84
2016,9,27,12,15,908.5,111.0,3.3,31.0,820.5,980.81,706.54
2016,9,27,12,30,907.0,111.0,3.4,31.0,815.0,998.84,718.98
2016,9,27,12,45,899.0,112.5,3.5,31.0,800.0,1008.42,726.13
2016,9,27,13,0,891.0,114.0,3.6,31.0,785.0,1014.05,730.97
2016,9,27,13,15,884.5,112.5,3.65,31.0,763.5,1013.92,731.93
2016,9,27,13,30,878.0,111.0,3.7,31.0,742.0,1009.89,730.58
2016,9,27,13,45,855.5,115.0,3.75,31.0,709.5,1003.42,727.83
2016,9,27,14,0,833.0,119.0,3.8,31.0,677.0,982.6,715.85
2016,9,27,14,15,819.5,116.0,3.8,30.5,641.0,959.01,703.32
2016,9,27,14,30,806.0,113.0,3.8,30.0,605.0,932.09,688.55
2016,9,27,14,45,769.0,116.0,3.85,30.0,559.5,892.85,664.32
2016,9,27,15,0,732.0,119.0,3.9,30.0,514.0,846.49,635.0
2016,9,27,15,15,706.0,114.0,3.85,29.5,467.5,798.73,605.1
2016,9,27,15,30,680.0,109.0,3.8,29.0,421.0,749.47,573.56
2016,9,27,15,45,625.0,106.5,3.75,28.5,368.0,677.96,525.2
2016,9,27,16,0,570.0,104.0,3.7,28.0,315.0,607.47,476.21
2016,9,27,16,15,520.0,94.5,3.25,27.0,264.5,534.77,423.04
2016,9,27,16,30,470.0,85.0,2.8,26.0,214.0,461.29,367.14
2016,9,27,16,45,388.5,72.5,2.4,25.5,164.0,371.42,295.5
2016,9,27,17,0,307.0,60.0,2.0,25.0,114.0,288.8,227.31
2016,9,27,17,15,215.0,41.5,1.8,24.0,73.0,200.08,152.74
2016,9,27,17,30,123.0,23.0,1.6,23.0,32.0,112.11,60.32
2016,9,27,17,45,61.5,11.5,1.45,22.0,16.0,37.89,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,139.0,15.0,1.05,18.5,28.5,12.2,0.0
2016,9,28,6,30,278.0,30.0,1.1,19.0,57.0,24.52,14.22
2016,9,28,6,45,378.0,42.0,1.2,19.5,102.5,33.51,23.18
2016,9,28,7,0,478.0,54.0,1.3,20.0,148.0,42.17,31.11
2016,9,28,7,15,541.0,62.0,1.35,20.5,199.0,46.98,35.47
2016,9,28,7,30,604.0,70.0,1.4,21.0,250.0,51.66,39.52
2016,9,28,7,45,648.0,76.0,1.45,22.0,301.0,88.51,49.37
2016,9,28,8,0,692.0,82.0,1.5,23.0,352.0,144.06,82.86
2016,9,28,8,15,722.0,87.0,1.4,23.5,401.0,201.64,127.23
2016,9,28,8,30,752.0,92.0,1.3,24.0,450.0,265.82,180.27
2016,9,28,8,45,775.0,95.0,1.25,25.0,495.5,325.37,230.13
2016,9,28,9,0,798.0,98.0,1.2,26.0,541.0,386.77,280.33
2016,9,28,9,15,814.0,101.0,1.2,26.5,581.0,446.7,328.57
2016,9,28,9,30,830.0,104.0,1.2,27.0,621.0,507.04,375.33
2016,9,28,9,45,846.0,104.5,1.2,27.5,656.0,565.1,418.74
2016,9,28,10,0,862.0,105.0,1.2,28.0,691.0,622.88,460.35
2016,9,28,10,15,870.5,106.5,1.25,28.0,717.5,673.81,497.26
2016,9,28,10,30,879.0,108.0,1.3,28.0,744.0,724.67,533.18
2016,9,28,10,45,884.0,109.0,1.4,28.5,763.5,770.61,563.29
2016,9,28,11,0,889.0,110.0,1.5,29.0,783.0,814.17,590.84
2016,9,28,11,15,892.0,110.5,1.6,29.0,794.0,853.02,616.32
2016,9,28,11,30,895.0,111.0,1.7,29.0,805.0,888.94,639.91
2016,9,28,11,45,895.0,111.5,1.85,29.0,808.0,919.12,660.38
2016,9,28,12,0,895.0,112.0,2.0,29.0,811.0,945.91,678.79
2016,9,28,12,15,893.5,112.0,2.15,29.0,805.5,967.25,693.83
2016,9,28,12,30,892.0,112.0,2.3,29.0,800.0,984.92,706.7
2016,9,28,12,45,881.0,114.5,2.5,29.0,784.5,992.39,713.7
2016,9,28,13,0,870.0,117.0,2.7,29.0,769.0,995.94,718.34
2016,9,28,13,15,863.0,116.0,2.85,28.5,747.5,1006.41,728.57
2016,9,28,13,30,856.0,115.0,3.0,28.0,726.0,1002.5,729.61
2016,9,28,13,45,842.5,114.5,3.15,28.0,696.0,988.94,723.1
2016,9,28,14,0,829.0,114.0,3.3,28.0,666.0,971.73,714.29
2016,9,28,14,15,815.5,111.5,3.4,27.5,630.5,948.69,702.67
2016,9,28,14,30,802.0,109.0,3.5,27.0,595.0,922.36,688.77
2016,9,28,14,45,777.0,108.0,3.6,27.0,552.0,883.89,665.11
2016,9,28,15,0,752.0,107.0,3.7,27.0,509.0,848.76,643.53
2016,9,28,15,15,726.5,102.5,3.7,26.5,463.0,801.56,613.89
2016,9,28,15,30,701.0,98.0,3.7,26.0,417.0,752.83,582.61
2016,9,28,15,45,658.5,94.5,3.7,25.5,366.0,690.13,540.35
2016,9,28,16,0,616.0,91.0,3.7,25.0,315.0,627.77,497.09
2016,9,28,16,15,566.0,83.0,3.5,24.0,264.5,555.32,444.97
2016,9,28,16,30,516.0,75.0,3.3,23.0,214.0,484.97,391.19
2016,9,28,16,45,437.0,64.5,3.15,22.5,164.5,395.49,319.16
2016,9,28,17,0,358.0,54.0,3.0,22.0,115.0,311.17,248.59
2016,9,28,17,15,252.0,38.5,2.85,21.0,73.5,216.33,167.0
2016,9,28,17,30,146.0,23.0,2.7,20.0,32.0,122.34,56.19
2016,9,28,17,45,73.0,11.5,2.55,19.5,16.0,42.88,0.0
2016,9,28,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
