Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,15.0,0.4,14.5,27.5,13.64,0.0
2016,9,29,6,30,275.0,30.0,0.4,15.0,55.0,24.64,14.45
2016,9,29,6,45,379.0,41.0,0.4,15.5,100.5,32.74,22.95
2016,9,29,7,0,483.0,52.0,0.4,16.0,146.0,40.57,30.29
2016,9,29,7,15,547.5,60.0,0.4,16.5,197.0,45.47,34.79
2016,9,29,7,30,612.0,68.0,0.4,17.0,248.0,50.23,38.98
2016,9,29,7,45,657.0,73.0,0.4,17.5,299.0,86.96,48.64
2016,9,29,8,0,702.0,78.0,0.4,18.0,350.0,142.35,82.4
2016,9,29,8,15,732.0,82.5,0.4,19.0,399.0,203.6,129.87
2016,9,29,8,30,762.0,87.0,0.4,20.0,448.0,264.18,180.01
2016,9,29,8,45,786.0,89.5,0.45,21.0,493.5,324.13,230.47
2016,9,29,9,0,810.0,92.0,0.5,22.0,539.0,386.01,281.38
2016,9,29,9,15,826.0,95.0,0.6,22.5,579.0,446.53,330.65
2016,9,29,9,30,842.0,98.0,0.7,23.0,619.0,507.42,378.56
2016,9,29,9,45,858.5,97.5,0.85,24.0,654.0,564.78,422.02
2016,9,29,10,0,875.0,97.0,1.0,25.0,689.0,621.57,463.62
2016,9,29,10,15,883.0,98.5,1.1,25.5,715.5,674.17,501.45
2016,9,29,10,30,891.0,100.0,1.2,26.0,742.0,725.1,537.11
2016,9,29,10,45,897.0,100.5,1.3,26.5,761.5,771.63,567.54
2016,9,29,11,0,903.0,101.0,1.4,27.0,781.0,815.81,595.68
2016,9,29,11,15,906.0,101.5,1.5,27.0,792.5,854.98,621.54
2016,9,29,11,30,909.0,102.0,1.6,27.0,804.0,891.17,645.45
2016,9,29,11,45,910.5,102.0,1.75,27.5,807.0,922.38,665.44
2016,9,29,12,0,912.0,102.0,1.9,28.0,810.0,950.2,683.28
2016,9,29,12,15,911.0,101.5,1.95,28.0,804.5,971.63,697.32
2016,9,29,12,30,910.0,101.0,2.0,28.0,799.0,989.33,709.18
2016,9,29,12,45,907.0,100.0,2.15,28.0,786.0,1000.74,718.37
2016,9,29,13,0,904.0,99.0,2.3,28.0,773.0,1008.24,725.25
2016,9,29,13,15,898.5,98.0,2.4,27.5,751.5,1009.36,729.15
2016,9,29,13,30,893.0,97.0,2.5,27.0,730.0,1006.57,730.75
2016,9,29,13,45,884.5,95.5,2.6,27.0,701.0,996.38,726.28
2016,9,29,14,0,876.0,94.0,2.7,27.0,672.0,982.44,719.51
2016,9,29,14,15,864.0,92.0,2.75,26.5,636.5,960.88,708.78
2016,9,29,14,30,852.0,90.0,2.8,26.0,601.0,945.81,702.41
2016,9,29,14,45,836.0,87.0,2.9,26.0,559.5,912.45,682.73
2016,9,29,15,0,820.0,84.0,3.0,26.0,518.0,876.23,660.98
2016,9,29,15,15,797.5,81.0,3.1,25.5,471.5,831.64,634.34
2016,9,29,15,30,775.0,78.0,3.2,25.0,425.0,785.11,605.67
2016,9,29,15,45,743.5,73.5,3.3,25.0,375.0,727.69,567.15
2016,9,29,16,0,712.0,69.0,3.4,25.0,325.0,669.68,527.07
2016,9,29,16,15,665.5,63.5,3.35,24.0,273.5,603.86,481.08
2016,9,29,16,30,619.0,58.0,3.3,23.0,222.0,535.49,430.92
2016,9,29,16,45,546.5,50.5,3.3,22.5,171.5,449.85,362.39
2016,9,29,17,0,474.0,43.0,3.3,22.0,121.0,369.72,294.86
2016,9,29,17,15,352.0,31.5,3.3,21.0,77.5,264.13,203.22
2016,9,29,17,30,230.0,20.0,3.3,20.0,34.0,159.39,53.66
2016,9,29,17,45,115.0,10.0,3.35,19.0,17.0,59.96,0.0
2016,9,29,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,164.0,13.5,1.8,11.5,28.5,12.28,0.0
2016,9,30,6,30,328.0,27.0,1.9,12.0,57.0,22.03,12.24
2016,9,30,6,45,438.0,36.5,2.05,12.5,104.0,28.98,19.85
2016,9,30,7,0,548.0,46.0,2.2,13.0,151.0,35.75,26.3
2016,9,30,7,15,611.0,52.0,2.15,13.5,202.5,39.3,29.65
2016,9,30,7,30,674.0,58.0,2.1,14.0,254.0,46.78,36.35
2016,9,30,7,45,718.5,62.0,2.1,14.5,306.5,85.55,46.23
2016,9,30,8,0,763.0,66.0,2.1,15.0,359.0,143.45,82.07
2016,9,30,8,15,791.0,69.5,2.1,15.5,408.5,203.27,130.11
2016,9,30,8,30,819.0,73.0,2.1,16.0,458.0,266.03,184.7
2016,9,30,8,45,841.0,75.0,2.1,16.5,504.0,328.24,239.95
2016,9,30,9,0,863.0,77.0,2.1,17.0,550.0,394.1,297.2
2016,9,30,9,15,878.0,79.0,2.1,17.5,590.5,455.41,349.42
2016,9,30,9,30,893.0,81.0,2.1,18.0,631.0,516.77,399.82
2016,9,30,9,45,907.0,81.5,2.15,19.0,666.0,575.93,446.1
2016,9,30,10,0,921.0,82.0,2.2,20.0,701.0,634.42,490.09
2016,9,30,10,15,928.5,83.0,2.3,20.0,728.0,688.24,531.39
2016,9,30,10,30,936.0,84.0,2.4,20.0,755.0,740.19,570.21
2016,9,30,10,45,941.0,85.0,2.55,20.5,774.5,788.19,602.73
2016,9,30,11,0,946.0,86.0,2.7,21.0,794.0,833.63,633.18
2016,9,30,11,15,949.0,86.5,2.85,21.0,805.5,874.13,661.27
2016,9,30,11,30,952.0,87.0,3.0,21.0,817.0,911.51,687.23
2016,9,30,11,45,953.0,87.0,3.2,21.5,820.0,943.29,708.4
2016,9,30,12,0,954.0,87.0,3.4,22.0,823.0,971.5,727.17
2016,9,30,12,15,953.0,87.0,3.55,22.0,818.0,994.13,743.34
2016,9,30,12,30,952.0,87.0,3.7,22.0,813.0,1012.89,757.08
2016,9,30,12,45,943.5,89.0,3.9,22.0,798.0,1022.73,765.35
2016,9,30,13,0,935.0,91.0,4.1,22.0,783.0,1028.46,771.08
2016,9,30,13,15,929.5,90.0,4.2,21.5,761.5,1029.58,774.74
2016,9,30,13,30,924.0,89.0,4.3,21.0,740.0,1026.67,775.87
2016,9,30,13,45,915.5,88.0,4.4,21.0,710.5,1016.83,770.97
2016,9,30,14,0,907.0,87.0,4.5,21.0,681.0,1003.13,763.8
2016,9,30,14,15,895.0,85.0,4.55,20.5,645.0,981.09,752.18
2016,9,30,14,30,883.0,83.0,4.6,20.0,609.0,955.56,738.13
2016,9,30,14,45,867.0,81.0,4.65,20.0,567.0,923.01,717.61
2016,9,30,15,0,851.0,79.0,4.7,20.0,525.0,896.74,701.46
2016,9,30,15,15,829.0,76.0,4.65,19.5,477.5,851.75,672.25
2016,9,30,15,30,807.0,73.0,4.6,19.0,430.0,804.72,641.12
2016,9,30,15,45,775.5,69.0,4.6,18.5,379.5,746.89,601.46
2016,9,30,16,0,744.0,65.0,4.6,18.0,329.0,688.41,560.11
2016,9,30,16,15,697.5,60.0,4.55,17.5,276.5,617.3,507.16
2016,9,30,16,30,651.0,55.0,4.5,17.0,224.0,547.61,453.14
2016,9,30,16,45,577.0,48.0,4.45,16.5,172.0,465.41,384.94
2016,9,30,17,0,503.0,41.0,4.4,16.0,120.0,383.81,313.6
2016,9,30,17,15,373.0,30.0,4.25,15.5,76.5,273.35,213.43
2016,9,30,17,30,243.0,19.0,4.1,15.0,33.0,162.47,24.14
2016,9,30,17,45,121.5,9.5,3.95,14.5,16.5,62.16,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.5,2.75,10.5,29.0,12.28,0.0
2016,10,1,6,30,360.0,27.0,3.0,11.0,58.0,22.2,12.15
2016,10,1,6,45,473.0,36.0,3.25,11.5,107.0,28.73,19.66
2016,10,1,7,0,586.0,45.0,3.5,12.0,156.0,35.13,25.82
2016,10,1,7,15,649.5,51.5,3.65,12.5,209.5,42.77,32.86
2016,10,1,7,30,713.0,58.0,3.8,13.0,263.0,47.09,36.76
2016,10,1,7,45,756.5,61.5,3.95,13.5,316.5,87.45,46.86
2016,10,1,8,0,800.0,65.0,4.1,14.0,370.0,147.25,84.13
2016,10,1,8,15,827.5,68.5,4.1,14.5,420.5,209.33,134.57
2016,10,1,8,30,855.0,72.0,4.1,15.0,471.0,274.25,191.84
2016,10,1,8,45,876.5,74.0,4.1,15.5,518.0,341.18,251.97
2016,10,1,9,0,898.0,76.0,4.1,16.0,565.0,406.24,309.85
2016,10,1,9,15,912.0,78.0,4.05,16.5,606.0,469.14,364.56
2016,10,1,9,30,926.0,80.0,4.0,17.0,647.0,531.91,417.28
2016,10,1,9,45,938.5,80.5,4.0,17.5,682.0,592.01,466.22
2016,10,1,10,0,951.0,81.0,4.0,18.0,717.0,651.19,512.79
2016,10,1,10,15,958.0,82.0,3.9,18.5,744.0,706.12,554.34
2016,10,1,10,30,965.0,83.0,3.8,19.0,771.0,759.05,592.77
2016,10,1,10,45,969.5,84.0,3.75,19.5,790.5,807.88,625.43
2016,10,1,11,0,974.0,85.0,3.7,20.0,810.0,854.02,655.7
2016,10,1,11,15,976.5,85.0,3.65,20.0,821.0,894.55,682.96
2016,10,1,11,30,979.0,85.0,3.6,20.0,832.0,931.81,707.79
2016,10,1,11,45,979.0,85.5,3.6,20.5,834.5,963.97,727.95
2016,10,1,12,0,979.0,86.0,3.6,21.0,837.0,992.41,745.53
2016,10,1,12,15,977.5,85.5,3.6,21.0,831.0,1014.49,760.29
2016,10,1,12,30,976.0,85.0,3.6,21.0,825.0,1032.56,772.51
2016,10,1,12,45,972.0,85.0,3.65,21.0,810.5,1044.71,781.32
2016,10,1,13,0,968.0,85.0,3.7,21.0,796.0,1052.7,787.57
2016,10,1,13,15,962.0,84.0,3.75,21.0,773.5,1053.37,789.16
2016,10,1,13,30,956.0,83.0,3.8,21.0,751.0,1049.87,788.2
2016,10,1,13,45,947.0,82.0,3.85,21.0,721.0,1039.31,782.71
2016,10,1,14,0,938.0,81.0,3.9,21.0,691.0,1024.77,774.71
2016,10,1,14,15,926.5,79.0,3.9,21.0,654.0,1002.73,761.41
2016,10,1,14,30,915.0,77.0,3.9,21.0,617.0,977.07,745.74
2016,10,1,14,45,898.0,75.5,3.95,21.0,574.0,943.5,724.9
2016,10,1,15,0,881.0,74.0,4.0,21.0,531.0,907.01,701.89
2016,10,1,15,15,858.5,71.0,4.0,20.5,483.0,861.09,672.92
2016,10,1,15,30,836.0,68.0,4.0,20.0,435.0,821.44,647.97
2016,10,1,15,45,803.5,64.5,4.0,19.5,383.0,762.5,608.11
2016,10,1,16,0,771.0,61.0,4.0,19.0,331.0,702.93,566.59
2016,10,1,16,15,724.5,56.5,3.85,18.5,277.5,631.5,513.88
2016,10,1,16,30,678.0,52.0,3.7,18.0,224.0,561.46,460.03
2016,10,1,16,45,600.0,45.5,3.55,17.5,171.5,470.48,385.72
2016,10,1,17,0,522.0,39.0,3.4,17.0,119.0,391.73,316.81
2016,10,1,17,15,383.5,28.5,3.2,16.0,74.5,276.74,212.6
2016,10,1,17,30,245.0,18.0,3.0,15.0,30.0,160.13,0.0
2016,10,1,17,45,122.5,9.0,2.85,14.5,15.0,61.93,0.0
2016,10,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,171.0,13.0,2.65,10.5,27.0,11.82,0.0
2016,10,2,6,30,342.0,26.0,2.8,11.0,54.0,21.35,11.15
2016,10,2,6,45,455.5,35.0,3.0,11.5,102.0,27.9,18.89
2016,10,2,7,0,569.0,44.0,3.2,12.0,150.0,34.33,25.08
2016,10,2,7,15,633.5,50.0,3.25,12.0,202.5,41.46,31.75
2016,10,2,7,30,698.0,56.0,3.3,12.0,255.0,45.39,35.38
2016,10,2,7,45,743.0,59.5,3.4,12.5,308.0,85.34,45.58
2016,10,2,8,0,788.0,63.0,3.5,13.0,361.0,144.41,82.57
2016,10,2,8,15,815.5,66.5,3.5,13.5,411.0,205.66,132.5
2016,10,2,8,30,843.0,70.0,3.5,14.0,461.0,269.75,189.18
2016,10,2,8,45,864.0,72.0,3.55,15.0,507.0,335.68,248.12
2016,10,2,9,0,885.0,74.0,3.6,16.0,553.0,399.71,304.59
2016,10,2,9,15,898.5,76.0,3.65,16.0,593.0,461.53,359.09
2016,10,2,9,30,912.0,78.0,3.7,16.0,633.0,523.19,411.87
2016,10,2,9,45,922.0,79.0,3.8,16.5,666.5,581.55,459.82
2016,10,2,10,0,932.0,80.0,3.9,17.0,700.0,638.76,505.35
2016,10,2,10,15,938.5,81.5,4.0,17.0,726.5,692.82,548.15
2016,10,2,10,30,945.0,83.0,4.1,17.0,753.0,744.9,588.27
2016,10,2,10,45,948.5,84.0,4.2,17.5,771.5,792.02,620.89
2016,10,2,11,0,952.0,85.0,4.3,18.0,790.0,836.42,651.19
2016,10,2,11,15,953.5,85.5,4.4,18.0,800.5,875.75,679.19
2016,10,2,11,30,955.0,86.0,4.5,18.0,811.0,911.82,704.89
2016,10,2,11,45,955.0,86.0,4.6,18.0,813.0,942.62,726.93
2016,10,2,12,0,955.0,86.0,4.7,18.0,815.0,969.78,746.52
2016,10,2,12,15,953.0,86.0,4.8,18.0,808.5,991.32,762.33
2016,10,2,12,30,951.0,86.0,4.9,18.0,802.0,1008.94,775.59
2016,10,2,12,45,941.0,88.5,5.0,18.0,786.5,1017.73,782.91
2016,10,2,13,0,931.0,91.0,5.1,18.0,771.0,1022.4,787.59
2016,10,2,13,15,925.0,90.0,5.1,18.0,749.0,1022.86,788.72
2016,10,2,13,30,919.0,89.0,5.1,18.0,727.0,1019.3,787.25
2016,10,2,13,45,911.0,87.0,5.2,18.0,697.5,1008.62,781.8
2016,10,2,14,0,903.0,85.0,5.3,18.0,668.0,994.08,773.76
2016,10,2,14,15,891.5,83.0,5.25,17.5,632.0,972.43,761.16
2016,10,2,14,30,880.0,81.0,5.2,17.0,596.0,947.3,746.13
2016,10,2,14,45,865.5,78.0,5.2,17.0,554.5,914.85,724.69
2016,10,2,15,0,851.0,75.0,5.2,17.0,513.0,879.46,701.02
2016,10,2,15,15,829.0,72.0,5.1,16.5,466.0,843.49,677.44
2016,10,2,15,30,807.0,69.0,5.0,16.0,419.0,796.46,645.21
2016,10,2,15,45,776.0,65.5,4.9,16.0,368.5,739.75,603.79
2016,10,2,16,0,745.0,62.0,4.8,16.0,318.0,682.38,560.92
2016,10,2,16,15,697.5,57.0,4.6,15.5,266.0,610.68,506.09
2016,10,2,16,30,650.0,52.0,4.4,15.0,214.0,540.54,450.38
2016,10,2,16,45,568.5,45.5,4.25,14.5,162.5,454.44,377.73
2016,10,2,17,0,487.0,39.0,4.1,14.0,111.0,369.88,302.77
2016,10,2,17,15,345.0,28.0,3.8,13.5,68.5,254.65,194.79
2016,10,2,17,30,203.0,17.0,3.5,13.0,26.0,136.34,0.0
2016,10,2,17,45,101.5,8.5,3.2,13.0,13.0,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,6,15,137.5,13.5,1.45,11.0,24.5,12.28,0.0
2016,10,3,6,30,275.0,27.0,1.6,11.0,49.0,22.31,11.52
2016,10,3,6,45,395.0,36.5,1.8,11.5,94.5,29.21,20.01
2016,10,3,7,0,515.0,46.0,2.0,12.0,140.0,35.97,26.54
2016,10,3,7,15,581.0,52.5,2.0,12.5,190.5,39.89,30.28
2016,10,3,7,30,647.0,59.0,2.0,13.0,241.0,43.75,33.78
2016,10,3,7,45,694.0,62.5,2.05,13.5,292.5,85.61,47.02
2016,10,3,8,0,741.0,66.0,2.1,14.0,344.0,141.73,81.96
2016,10,3,8,15,770.0,69.5,2.15,14.5,392.5,200.25,129.19
2016,10,3,8,30,799.0,73.0,2.2,15.0,441.0,261.84,183.02
2016,10,3,8,45,821.5,75.0,2.25,15.5,486.0,322.84,237.52
2016,10,3,9,0,844.0,77.0,2.3,16.0,531.0,387.39,294.08
2016,10,3,9,15,633.5,155.5,2.35,16.0,510.5,418.19,325.3
2016,10,3,9,30,423.0,234.0,2.4,16.0,490.0,423.46,332.86
2016,10,3,9,45,477.0,228.0,2.5,16.5,531.5,476.26,374.81
2016,10,3,10,0,531.0,222.0,2.6,17.0,573.0,533.36,419.17
2016,10,3,10,15,353.5,281.0,2.7,17.5,518.5,498.9,391.32
2016,10,3,10,30,176.0,340.0,2.8,18.0,464.0,446.17,348.44
2016,10,3,10,45,108.0,325.0,2.95,18.5,401.5,385.04,300.84
2016,10,3,11,0,40.0,310.0,3.1,19.0,339.0,324.61,252.72
2016,10,3,11,15,199.5,323.0,3.15,19.0,473.0,483.14,377.53
2016,10,3,11,30,359.0,336.0,3.2,19.0,607.0,655.24,506.98
2016,10,3,11,45,336.5,343.5,3.3,19.0,598.5,659.33,508.82
2016,10,3,12,0,314.0,351.0,3.4,19.0,590.0,660.95,509.9
2016,10,3,12,15,186.5,344.0,3.4,19.0,486.0,531.42,412.38
2016,10,3,12,30,59.0,337.0,3.4,19.0,382.0,393.84,306.04
2016,10,3,12,45,34.5,279.5,3.45,19.0,306.0,311.26,243.02
2016,10,3,13,0,10.0,222.0,3.5,19.0,230.0,215.2,167.76
2016,10,3,13,15,9.0,213.0,3.5,19.0,219.5,206.13,160.97
2016,10,3,13,30,8.0,204.0,3.5,19.0,209.0,197.0,153.94
2016,10,3,13,45,5.0,187.5,3.5,19.0,191.0,178.33,139.25
2016,10,3,14,0,2.0,171.0,3.5,19.0,173.0,159.63,124.46
2016,10,3,14,15,6.5,183.0,3.45,18.5,187.0,177.04,139.18
2016,10,3,14,30,11.0,195.0,3.4,18.0,201.0,195.22,154.54
2016,10,3,14,45,31.0,202.5,3.4,18.0,218.5,239.67,191.38
2016,10,3,15,0,51.0,210.0,3.4,18.0,236.0,270.41,217.09
2016,10,3,15,15,25.5,144.5,3.3,17.5,157.5,170.28,136.43
2016,10,3,15,30,0.0,79.0,3.2,17.0,79.0,69.99,53.26
2016,10,3,15,45,0.0,69.5,3.15,17.0,69.5,61.44,46.33
2016,10,3,16,0,0.0,60.0,3.1,17.0,60.0,53.0,39.34
2016,10,3,16,15,308.5,55.5,2.9,16.5,130.5,315.69,265.73
2016,10,3,16,30,617.0,51.0,2.7,16.0,201.0,515.11,426.02
2016,10,3,16,45,538.5,44.0,2.55,16.0,152.0,432.06,354.36
2016,10,3,17,0,460.0,37.0,2.4,16.0,103.0,350.47,282.35
2016,10,3,17,15,319.0,26.0,2.2,15.5,62.5,237.81,176.0
2016,10,3,17,30,178.0,15.0,2.0,15.0,22.0,100.25,0.0
2016,10,3,17,45,89.0,7.5,1.85,14.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,125.0,13.5,1.15,12.0,23.0,12.28,0.0
2016,10,4,6,30,250.0,27.0,1.4,12.0,46.0,22.41,11.04
2016,10,4,6,45,356.0,39.0,1.65,12.5,90.0,31.53,21.89
2016,10,4,7,0,462.0,51.0,1.9,13.0,134.0,40.33,30.26
2016,10,4,7,15,531.5,59.0,1.95,13.5,184.0,45.24,34.91
2016,10,4,7,30,601.0,67.0,2.0,14.0,234.0,50.05,39.26
2016,10,4,7,45,367.0,110.0,2.1,14.5,218.5,101.21,69.66
2016,10,4,8,0,133.0,153.0,2.2,15.0,203.0,138.28,105.27
2016,10,4,8,15,153.5,174.5,2.25,15.5,239.5,171.25,131.09
2016,10,4,8,30,174.0,196.0,2.3,16.0,276.0,207.14,159.97
2016,10,4,8,45,488.0,145.0,2.35,16.5,399.5,277.46,209.3
2016,10,4,9,0,802.0,94.0,2.4,17.0,523.0,385.84,292.81
2016,10,4,9,15,819.0,97.0,2.4,17.0,562.5,446.11,344.5
2016,10,4,9,30,836.0,100.0,2.4,17.0,602.0,506.86,395.22
2016,10,4,9,45,864.5,95.0,2.45,17.5,639.5,565.54,442.32
2016,10,4,10,0,893.0,90.0,2.5,18.0,677.0,625.02,488.6
2016,10,4,10,15,902.0,91.0,2.5,18.0,704.0,678.25,529.49
2016,10,4,10,30,911.0,92.0,2.5,18.0,731.0,729.8,568.12
2016,10,4,10,45,916.5,93.0,2.55,18.5,750.5,776.86,600.04
2016,10,4,11,0,922.0,94.0,2.6,19.0,770.0,821.47,629.62
2016,10,4,11,15,925.5,94.5,2.65,19.0,781.0,861.26,656.81
2016,10,4,11,30,929.0,95.0,2.7,19.0,792.0,898.04,681.85
2016,10,4,11,45,930.5,95.5,2.8,19.5,795.5,929.87,702.55
2016,10,4,12,0,932.0,96.0,2.9,20.0,799.0,958.26,720.92
2016,10,4,12,15,931.0,95.5,3.0,20.0,793.5,979.63,736.02
2016,10,4,12,30,930.0,95.0,3.1,20.0,788.0,997.19,748.76
2016,10,4,12,45,923.0,96.5,3.25,20.5,773.5,1007.39,755.69
2016,10,4,13,0,916.0,98.0,3.4,21.0,759.0,1013.6,760.14
2016,10,4,13,15,910.5,96.5,3.5,21.0,737.0,1013.83,761.83
2016,10,4,13,30,905.0,95.0,3.6,21.0,715.0,1010.1,761.06
2016,10,4,13,45,896.0,94.0,3.75,21.0,686.0,999.65,756.26
2016,10,4,14,0,887.0,93.0,3.9,21.0,657.0,985.44,749.02
2016,10,4,14,15,874.0,91.0,4.0,20.5,620.5,962.56,736.97
2016,10,4,14,30,861.0,89.0,4.1,20.0,584.0,946.07,729.39
2016,10,4,14,45,844.5,86.0,4.25,20.0,542.0,911.9,708.15
2016,10,4,15,0,828.0,83.0,4.4,20.0,500.0,874.87,684.76
2016,10,4,15,15,803.5,79.5,4.4,19.5,453.0,827.6,654.18
2016,10,4,15,30,779.0,76.0,4.4,19.0,406.0,778.51,621.62
2016,10,4,15,45,745.5,71.5,4.45,18.5,355.5,719.39,580.88
2016,10,4,16,0,712.0,67.0,4.5,18.0,305.0,659.83,538.37
2016,10,4,16,15,660.5,61.5,4.35,17.5,253.0,591.24,486.26
2016,10,4,16,30,609.0,56.0,4.2,17.0,201.0,520.03,429.58
2016,10,4,16,45,527.0,47.5,4.05,16.5,151.0,428.25,352.41
2016,10,4,17,0,445.0,39.0,3.9,16.0,101.0,343.04,277.11
2016,10,4,17,15,297.0,27.0,3.65,15.5,60.5,225.08,162.49
2016,10,4,17,30,149.0,15.0,3.4,15.0,20.0,85.82,0.0
2016,10,4,17,45,74.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,126.5,13.5,2.1,10.0,22.5,12.28,0.0
2016,10,5,6,30,253.0,27.0,2.3,10.0,45.0,22.56,10.63
2016,10,5,6,45,381.5,37.5,2.5,10.5,91.5,30.35,20.97
2016,10,5,7,0,510.0,48.0,2.7,11.0,138.0,37.95,28.35
2016,10,5,7,15,582.0,55.0,2.8,11.5,190.0,42.2,32.45
2016,10,5,7,30,654.0,62.0,2.9,12.0,242.0,46.4,36.28
2016,10,5,7,45,704.0,66.5,3.05,12.5,295.0,90.15,50.72
2016,10,5,8,0,754.0,71.0,3.2,13.0,348.0,148.12,87.2
2016,10,5,8,15,785.0,75.0,3.2,13.5,398.5,208.27,136.01
2016,10,5,8,30,816.0,79.0,3.2,14.0,449.0,271.75,191.77
2016,10,5,8,45,841.0,81.0,3.25,15.0,495.5,334.59,247.79
2016,10,5,9,0,866.0,83.0,3.3,16.0,542.0,399.32,304.45
2016,10,5,9,15,882.0,85.0,3.3,16.5,583.0,462.77,359.14
2016,10,5,9,30,898.0,87.0,3.3,17.0,624.0,524.68,410.84
2016,10,5,9,45,915.0,86.5,3.35,17.5,659.5,584.57,459.39
2016,10,5,10,0,932.0,86.0,3.4,18.0,695.0,644.01,506.02
2016,10,5,10,15,940.0,87.5,3.45,18.0,722.5,698.91,548.83
2016,10,5,10,30,948.0,89.0,3.5,18.0,750.0,751.95,589.24
2016,10,5,10,45,954.5,89.0,3.6,18.5,769.5,800.23,622.36
2016,10,5,11,0,961.0,89.0,3.7,19.0,789.0,845.99,653.29
2016,10,5,11,15,964.0,89.5,3.75,19.0,800.0,886.69,681.42
2016,10,5,11,30,967.0,90.0,3.8,19.0,811.0,924.2,707.24
2016,10,5,11,45,969.5,89.5,3.9,19.5,814.5,956.82,728.57
2016,10,5,12,0,972.0,89.0,4.0,20.0,818.0,985.87,747.44
2016,10,5,12,15,971.0,89.0,4.1,20.0,812.0,1008.52,763.45
2016,10,5,12,30,970.0,89.0,4.2,20.0,806.0,1027.21,776.95
2016,10,5,12,45,967.0,88.0,4.35,20.5,792.0,1038.81,784.62
2016,10,5,13,0,964.0,87.0,4.5,21.0,778.0,1046.27,789.84
2016,10,5,13,15,958.5,86.0,4.55,21.0,755.5,1047.14,791.73
2016,10,5,13,30,953.0,85.0,4.6,21.0,733.0,1043.86,791.04
2016,10,5,13,45,945.5,83.5,4.7,21.0,703.5,1033.95,786.48
2016,10,5,14,0,938.0,82.0,4.8,21.0,674.0,1020.05,779.34
2016,10,5,14,15,926.0,80.0,4.8,20.5,637.0,997.36,766.87
2016,10,5,14,30,914.0,78.0,4.8,20.0,600.0,971.08,751.93
2016,10,5,14,45,897.5,76.0,4.8,20.0,556.5,937.28,730.15
2016,10,5,15,0,881.0,74.0,4.8,20.0,513.0,900.56,706.17
2016,10,5,15,15,858.0,71.0,4.7,19.5,465.0,862.82,681.89
2016,10,5,15,30,835.0,68.0,4.6,19.0,417.0,814.05,649.09
2016,10,5,15,45,801.0,64.5,4.6,19.0,365.0,754.01,606.5
2016,10,5,16,0,767.0,61.0,4.6,19.0,313.0,693.44,562.28
2016,10,5,16,15,716.0,55.5,4.15,18.5,259.5,617.84,504.17
2016,10,5,16,30,665.0,50.0,3.7,18.0,206.0,544.07,445.74
2016,10,5,16,45,577.0,43.0,3.3,17.5,153.5,447.26,364.93
2016,10,5,17,0,489.0,36.0,2.9,17.0,101.0,364.59,291.14
2016,10,5,17,15,326.0,25.0,2.6,16.0,59.5,235.67,162.83
2016,10,5,17,30,163.0,14.0,2.3,15.0,18.0,91.35,0.0
2016,10,5,17,45,81.5,7.0,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,149.5,12.0,1.3,10.5,22.5,10.91,0.0
2016,10,6,6,30,299.0,24.0,1.4,11.0,45.0,19.86,7.96
2016,10,6,6,45,421.5,33.5,1.55,12.0,91.0,26.91,17.8
2016,10,6,7,0,544.0,43.0,1.7,13.0,137.0,33.81,24.44
2016,10,6,7,15,612.5,49.5,1.85,13.5,189.0,37.87,28.31
2016,10,6,7,30,681.0,56.0,2.0,14.0,241.0,45.75,35.41
2016,10,6,7,45,726.0,60.0,2.15,14.5,293.0,85.89,46.0
2016,10,6,8,0,771.0,64.0,2.3,15.0,345.0,144.2,82.45
2016,10,6,8,15,800.0,67.5,2.4,16.0,394.5,204.52,130.87
2016,10,6,8,30,829.0,71.0,2.5,17.0,444.0,267.86,185.76
2016,10,6,8,45,851.0,73.5,2.7,18.0,490.0,330.86,241.45
2016,10,6,9,0,873.0,76.0,2.9,19.0,536.0,397.15,298.86
2016,10,6,9,15,887.5,78.0,2.95,19.5,576.0,458.51,351.37
2016,10,6,9,30,902.0,80.0,3.0,20.0,616.0,519.82,402.09
2016,10,6,9,45,919.0,79.0,3.05,20.5,651.0,579.21,449.68
2016,10,6,10,0,936.0,78.0,3.1,21.0,686.0,638.14,495.35
2016,10,6,10,15,943.5,79.0,3.1,21.5,713.0,692.21,535.79
2016,10,6,10,30,951.0,80.0,3.1,22.0,740.0,744.35,573.38
2016,10,6,10,45,955.5,81.0,3.1,22.5,758.5,792.11,604.95
2016,10,6,11,0,960.0,82.0,3.1,23.0,777.0,837.2,634.24
2016,10,6,11,15,963.0,82.5,3.1,23.0,788.0,877.66,661.28
2016,10,6,11,30,966.0,83.0,3.1,23.0,799.0,914.95,686.03
2016,10,6,11,45,966.5,83.0,3.15,23.5,801.5,946.13,705.59
2016,10,6,12,0,967.0,83.0,3.2,24.0,804.0,973.65,722.7
2016,10,6,12,15,965.5,82.5,3.2,24.0,797.5,994.98,736.77
2016,10,6,12,30,964.0,82.0,3.2,24.0,791.0,1012.34,748.38
2016,10,6,12,45,960.5,81.5,3.2,24.0,776.5,1023.76,756.24
2016,10,6,13,0,957.0,81.0,3.2,24.0,762.0,1031.07,761.61
2016,10,6,13,15,950.5,80.0,3.2,24.0,739.5,1030.75,762.17
2016,10,6,13,30,944.0,79.0,3.2,24.0,717.0,1026.32,760.28
2016,10,6,13,45,935.0,78.0,3.2,24.0,686.5,1015.42,754.32
2016,10,6,14,0,926.0,77.0,3.2,24.0,656.0,1000.62,745.97
2016,10,6,14,15,913.5,75.0,3.15,24.0,619.5,977.45,731.78
2016,10,6,14,30,901.0,73.0,3.1,24.0,583.0,950.77,715.34
2016,10,6,14,45,883.5,71.0,3.1,24.0,540.0,916.19,693.89
2016,10,6,15,0,866.0,69.0,3.1,24.0,497.0,878.81,670.39
2016,10,6,15,15,842.5,66.5,3.0,23.5,449.5,833.03,641.36
2016,10,6,15,30,819.0,64.0,2.9,23.0,402.0,793.59,616.32
2016,10,6,15,45,784.0,60.5,2.85,22.5,351.0,733.39,575.83
2016,10,6,16,0,749.0,57.0,2.8,22.0,300.0,672.85,533.81
2016,10,6,16,15,698.5,52.0,2.4,21.0,247.5,599.19,479.58
2016,10,6,16,30,648.0,47.0,2.0,20.0,195.0,527.43,424.34
2016,10,6,16,45,562.5,40.0,1.6,19.5,144.5,433.46,346.88
2016,10,6,17,0,477.0,33.0,1.2,19.0,94.0,352.94,275.69
2016,10,6,17,15,320.5,22.0,1.15,18.0,54.5,226.57,145.47
2016,10,6,17,30,164.0,11.0,1.1,17.0,15.0,88.76,0.0
2016,10,6,17,45,82.0,5.5,1.1,16.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,11.0,1.1,12.5,20.5,10.01,0.0
2016,10,7,6,30,273.0,22.0,1.2,13.0,41.0,18.06,5.87
2016,10,7,6,45,375.0,33.5,1.35,14.0,83.5,26.93,17.58
2016,10,7,7,0,477.0,45.0,1.5,15.0,126.0,35.47,25.65
2016,10,7,7,15,542.0,52.5,1.65,15.5,174.5,40.19,30.11
2016,10,7,7,30,607.0,60.0,1.8,16.0,223.0,44.8,34.28
2016,10,7,7,45,660.0,61.5,2.0,16.5,271.5,83.88,45.86
2016,10,7,8,0,713.0,63.0,2.2,17.0,320.0,136.65,78.08
2016,10,7,8,15,681.5,81.5,2.25,17.5,355.5,192.17,125.05
2016,10,7,8,30,650.0,100.0,2.3,18.0,391.0,246.87,174.39
2016,10,7,8,45,755.5,88.0,2.35,19.0,458.5,314.84,230.16
2016,10,7,9,0,861.0,76.0,2.4,20.0,526.0,392.66,293.89
2016,10,7,9,15,876.0,78.5,2.35,20.5,566.0,453.93,345.57
2016,10,7,9,30,891.0,81.0,2.3,21.0,606.0,515.24,395.44
2016,10,7,9,45,697.5,153.5,2.25,22.0,578.5,531.12,408.06
2016,10,7,10,0,504.0,226.0,2.2,23.0,551.0,521.57,399.64
2016,10,7,10,15,714.0,157.0,2.15,23.5,638.0,624.98,477.39
2016,10,7,10,30,924.0,88.0,2.1,24.0,725.0,733.41,556.3
2016,10,7,10,45,928.0,89.5,2.1,24.5,743.5,780.16,586.06
2016,10,7,11,0,932.0,91.0,2.1,25.0,762.0,824.31,613.94
2016,10,7,11,15,934.5,91.0,2.0,25.5,772.0,862.84,636.8
2016,10,7,11,30,937.0,91.0,1.9,26.0,782.0,898.23,657.22
2016,10,7,11,45,936.5,92.0,1.8,26.5,784.0,928.79,674.16
2016,10,7,12,0,936.0,93.0,1.7,27.0,786.0,955.77,688.58
2016,10,7,12,15,934.5,92.5,1.55,27.0,780.0,976.48,699.55
2016,10,7,12,30,933.0,92.0,1.4,27.0,774.0,993.34,707.97
2016,10,7,12,45,769.5,155.5,1.3,27.0,710.5,939.12,672.61
2016,10,7,13,0,606.0,219.0,1.2,27.0,647.0,860.16,621.43
2016,10,7,13,15,604.5,211.5,1.1,27.0,627.5,857.39,620.12
2016,10,7,13,30,603.0,204.0,1.0,27.0,608.0,851.54,615.97
2016,10,7,13,45,590.0,196.5,0.9,27.0,578.0,824.99,598.48
2016,10,7,14,0,577.0,189.0,0.8,27.0,548.0,802.06,583.52
2016,10,7,14,15,581.5,174.5,0.75,26.5,518.5,785.05,574.31
2016,10,7,14,30,586.0,160.0,0.7,26.0,489.0,772.73,568.14
2016,10,7,14,45,699.0,121.0,0.7,26.0,484.0,821.77,602.04
2016,10,7,15,0,812.0,82.0,0.7,26.0,479.0,854.46,624.36
2016,10,7,15,15,786.0,78.5,0.75,25.5,432.0,806.32,596.26
2016,10,7,15,30,760.0,75.0,0.8,25.0,385.0,756.52,567.2
2016,10,7,15,45,722.5,70.5,0.85,24.5,334.5,694.92,528.8
2016,10,7,16,0,685.0,66.0,0.9,24.0,284.0,638.44,492.33
2016,10,7,16,15,629.0,60.0,0.85,23.0,233.0,562.49,439.6
2016,10,7,16,30,573.0,54.0,0.8,22.0,182.0,489.27,385.46
2016,10,7,16,45,482.5,45.0,0.8,21.5,133.5,393.77,309.83
2016,10,7,17,0,392.0,36.0,0.8,21.0,85.0,305.9,235.62
2016,10,7,17,15,237.0,23.0,0.85,20.0,48.5,180.53,104.51
2016,10,7,17,30,82.0,10.0,0.9,19.0,12.0,48.3,0.0
2016,10,7,17,45,41.0,5.0,0.95,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,105.0,11.5,1.05,15.5,18.5,10.46,0.0
2016,10,8,6,30,210.0,23.0,1.0,16.0,37.0,19.05,5.35
2016,10,8,6,45,335.5,35.0,1.0,17.0,80.5,28.35,18.47
2016,10,8,7,0,461.0,47.0,1.0,18.0,124.0,37.33,26.9
2016,10,8,7,15,536.0,55.0,1.15,18.5,174.5,42.41,31.65
2016,10,8,7,30,611.0,63.0,1.3,19.0,225.0,47.39,36.1
2016,10,8,7,45,659.0,69.0,1.45,20.0,276.0,86.41,47.3
2016,10,8,8,0,707.0,75.0,1.6,21.0,327.0,142.92,82.14
2016,10,8,8,15,740.0,79.0,1.75,21.5,376.5,204.09,130.07
2016,10,8,8,30,773.0,83.0,1.9,22.0,426.0,265.13,181.63
2016,10,8,8,45,796.0,86.5,2.05,23.0,471.0,325.95,233.83
2016,10,8,9,0,819.0,90.0,2.2,24.0,516.0,388.53,286.55
2016,10,8,9,15,836.5,93.0,2.3,24.5,556.0,449.74,337.35
2016,10,8,9,30,854.0,96.0,2.4,25.0,596.0,511.42,386.89
2016,10,8,9,45,898.0,84.5,2.5,26.0,636.5,572.66,433.9
2016,10,8,10,0,942.0,73.0,2.6,27.0,677.0,635.87,480.85
2016,10,8,10,15,949.5,74.0,2.6,27.0,703.5,690.0,521.11
2016,10,8,10,30,957.0,75.0,2.6,27.0,730.0,742.18,558.63
2016,10,8,10,45,962.5,75.5,2.6,27.5,749.0,790.16,589.44
2016,10,8,11,0,968.0,76.0,2.6,28.0,768.0,835.53,618.03
2016,10,8,11,15,970.5,76.5,2.55,28.0,779.0,875.62,643.66
2016,10,8,11,30,973.0,77.0,2.5,28.0,790.0,912.47,666.96
2016,10,8,11,45,973.5,77.0,2.45,28.5,792.0,943.6,685.01
2016,10,8,12,0,974.0,77.0,2.4,29.0,794.0,971.04,700.59
2016,10,8,12,15,973.0,77.0,2.3,29.0,788.0,993.29,713.7
2016,10,8,12,30,972.0,77.0,2.2,29.0,782.0,1011.59,724.32
2016,10,8,12,45,965.5,78.0,2.1,29.0,767.5,1021.79,729.89
2016,10,8,13,0,959.0,79.0,2.0,29.0,753.0,1027.85,733.01
2016,10,8,13,15,953.0,78.0,1.9,29.0,730.5,1027.86,732.49
2016,10,8,13,30,947.0,77.0,1.8,29.0,708.0,1023.76,729.59
2016,10,8,13,45,938.0,76.0,1.75,29.0,677.5,1012.72,723.22
2016,10,8,14,0,929.0,75.0,1.7,29.0,647.0,997.78,714.63
2016,10,8,14,15,916.5,73.5,1.65,28.5,610.5,975.11,702.71
2016,10,8,14,30,904.0,72.0,1.6,28.0,574.0,948.96,688.64
2016,10,8,14,45,886.0,70.0,1.6,28.0,531.0,913.82,668.04
2016,10,8,15,0,868.0,68.0,1.6,28.0,488.0,875.92,645.49
2016,10,8,15,15,844.5,65.0,1.6,27.5,440.5,829.44,618.11
2016,10,8,15,30,821.0,62.0,1.6,27.0,393.0,789.26,594.37
2016,10,8,15,45,785.5,59.0,1.6,26.5,342.0,729.36,556.07
2016,10,8,16,0,750.0,56.0,1.6,26.0,291.0,669.15,516.13
2016,10,8,16,15,697.0,51.0,1.4,25.0,238.5,593.82,462.78
2016,10,8,16,30,644.0,46.0,1.2,24.0,186.0,520.59,408.31
2016,10,8,16,45,555.0,38.5,1.05,23.0,136.0,424.38,332.05
2016,10,8,17,0,466.0,31.0,0.9,22.0,86.0,334.94,255.72
2016,10,8,17,15,233.0,15.5,0.9,21.0,43.0,166.15,82.91
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
