Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,153.0,10.0,0.95,17.0,19.5,9.1,0.0
2016,10,9,6,30,306.0,20.0,0.9,17.0,39.0,16.43,2.71
2016,10,9,6,45,428.5,29.5,0.9,17.5,84.0,23.66,14.39
2016,10,9,7,0,551.0,39.0,0.9,18.0,129.0,33.5,23.56
2016,10,9,7,15,619.5,45.5,1.05,18.5,180.5,38.08,27.86
2016,10,9,7,30,688.0,52.0,1.2,19.0,232.0,42.61,31.91
2016,10,9,7,45,730.5,56.5,1.35,20.0,283.5,83.62,42.89
2016,10,9,8,0,773.0,61.0,1.5,21.0,335.0,142.22,78.77
2016,10,9,8,15,802.0,64.5,1.5,21.5,384.0,202.51,126.17
2016,10,9,8,30,831.0,68.0,1.5,22.0,433.0,265.78,179.89
2016,10,9,8,45,851.0,70.5,1.55,23.0,478.0,330.36,235.23
2016,10,9,9,0,871.0,73.0,1.6,24.0,523.0,393.29,288.21
2016,10,9,9,15,886.0,75.5,1.65,24.5,562.5,454.97,339.24
2016,10,9,9,30,901.0,78.0,1.7,25.0,602.0,516.67,388.47
2016,10,9,9,45,912.5,79.0,1.75,25.5,635.5,574.74,433.35
2016,10,9,10,0,924.0,80.0,1.8,26.0,669.0,631.82,475.94
2016,10,9,10,15,931.5,81.0,1.8,26.0,695.0,685.08,515.13
2016,10,9,10,30,939.0,82.0,1.8,26.0,721.0,736.44,551.89
2016,10,9,10,45,943.5,82.5,1.85,26.5,739.5,782.92,581.7
2016,10,9,11,0,948.0,83.0,1.9,27.0,758.0,826.76,609.39
2016,10,9,11,15,950.5,83.5,1.9,27.0,768.5,866.13,634.62
2016,10,9,11,30,953.0,84.0,1.9,27.0,779.0,902.32,657.64
2016,10,9,11,45,953.5,84.0,1.95,27.0,781.0,932.87,677.48
2016,10,9,12,0,954.0,84.0,2.0,27.0,783.0,959.81,695.08
2016,10,9,12,15,952.0,84.0,2.0,27.0,776.5,980.72,708.35
2016,10,9,12,30,950.0,84.0,2.0,27.0,770.0,997.72,719.29
2016,10,9,12,45,936.0,88.0,2.0,27.0,753.0,1003.98,723.57
2016,10,9,13,0,922.0,92.0,2.0,27.0,736.0,1006.09,725.49
2016,10,9,13,15,915.5,91.0,2.05,27.0,713.0,1005.54,726.55
2016,10,9,13,30,909.0,90.0,2.1,27.0,690.0,1001.05,725.28
2016,10,9,13,45,898.0,88.5,2.15,27.0,660.0,987.72,718.51
2016,10,9,14,0,887.0,87.0,2.2,27.0,630.0,970.66,709.51
2016,10,9,14,15,873.0,85.0,2.25,26.5,593.0,946.57,697.36
2016,10,9,14,30,859.0,83.0,2.3,26.0,556.0,928.73,689.34
2016,10,9,14,45,605.5,136.0,2.4,26.0,457.0,751.01,570.95
2016,10,9,15,0,352.0,189.0,2.5,26.0,358.0,550.47,426.79
2016,10,9,15,15,353.5,167.0,2.5,25.5,322.0,517.62,406.13
2016,10,9,15,30,355.0,145.0,2.5,25.0,286.0,482.94,382.52
2016,10,9,15,45,333.5,129.0,2.55,24.5,248.0,436.18,348.47
2016,10,9,16,0,312.0,113.0,2.6,24.0,210.0,389.83,313.62
2016,10,9,16,15,444.5,82.0,2.4,23.0,192.0,449.63,362.35
2016,10,9,16,30,577.0,51.0,2.2,22.0,174.0,485.84,389.66
2016,10,9,16,45,483.0,42.0,2.0,21.5,125.5,388.48,308.73
2016,10,9,17,0,389.0,33.0,1.8,21.0,77.0,299.31,230.02
2016,10,9,17,15,194.5,16.5,1.75,20.0,38.5,145.73,56.87
2016,10,9,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,35.5,10.5,1.0,12.5,12.5,9.55,0.0
2016,10,10,6,30,71.0,21.0,1.1,13.0,25.0,17.12,1.75
2016,10,10,6,45,125.5,39.5,1.25,13.5,56.0,31.47,21.24
2016,10,10,7,0,180.0,58.0,1.4,14.0,87.0,45.44,34.41
2016,10,10,7,15,208.0,78.0,1.45,14.5,123.0,59.96,47.68
2016,10,10,7,30,236.0,98.0,1.5,15.0,159.0,73.99,60.22
2016,10,10,7,45,257.5,115.5,1.6,15.5,195.0,102.68,73.78
2016,10,10,8,0,279.0,133.0,1.7,16.0,231.0,139.54,99.6
2016,10,10,8,15,463.0,115.5,1.8,16.5,305.5,180.12,124.84
2016,10,10,8,30,647.0,98.0,1.9,17.0,380.0,244.77,173.38
2016,10,10,8,45,624.0,117.5,2.05,18.0,412.5,298.58,221.32
2016,10,10,9,0,601.0,137.0,2.2,19.0,445.0,349.14,265.32
2016,10,10,9,15,606.5,148.5,2.3,19.5,479.5,401.27,309.03
2016,10,10,9,30,612.0,160.0,2.4,20.0,514.0,453.14,351.21
2016,10,10,9,45,516.5,206.0,2.55,20.5,516.0,478.65,371.89
2016,10,10,10,0,421.0,252.0,2.7,21.0,518.0,496.49,385.25
2016,10,10,10,15,416.5,265.5,2.75,21.0,538.5,525.86,407.97
2016,10,10,10,30,412.0,279.0,2.8,21.0,559.0,559.87,433.5
2016,10,10,10,45,670.5,185.5,2.9,21.5,654.0,693.94,535.38
2016,10,10,11,0,929.0,92.0,3.0,22.0,749.0,820.81,626.19
2016,10,10,11,15,759.5,164.0,3.05,22.0,706.5,805.05,614.07
2016,10,10,11,30,590.0,236.0,3.1,22.0,664.0,760.47,580.23
2016,10,10,11,45,594.5,233.5,3.15,22.5,665.0,784.01,596.7
2016,10,10,12,0,599.0,231.0,3.2,23.0,666.0,805.27,610.98
2016,10,10,12,15,584.5,235.0,3.25,23.0,657.0,813.64,617.0
2016,10,10,12,30,570.0,239.0,3.3,23.0,648.0,818.96,621.03
2016,10,10,12,45,566.5,233.5,3.35,23.0,633.5,821.41,623.63
2016,10,10,13,0,563.0,228.0,3.4,23.0,619.0,821.06,624.39
2016,10,10,13,15,565.0,218.5,3.4,22.5,600.5,818.76,625.07
2016,10,10,13,30,567.0,209.0,3.4,22.0,582.0,813.64,623.89
2016,10,10,13,45,558.5,202.5,3.4,22.0,555.5,799.03,614.68
2016,10,10,14,0,550.0,196.0,3.4,22.0,529.0,781.84,603.74
2016,10,10,14,15,497.0,197.5,3.4,21.5,485.5,729.32,567.6
2016,10,10,14,30,444.0,199.0,3.4,21.0,442.0,675.9,530.33
2016,10,10,14,45,251.5,198.0,3.4,21.0,333.5,474.38,377.33
2016,10,10,15,0,59.0,197.0,3.4,21.0,225.0,265.45,211.01
2016,10,10,15,15,293.5,154.0,3.35,20.5,272.0,448.67,363.73
2016,10,10,15,30,528.0,111.0,3.3,20.0,319.0,600.84,485.7
2016,10,10,15,45,487.0,103.5,3.25,20.0,275.5,542.08,440.41
2016,10,10,16,0,446.0,96.0,3.2,20.0,232.0,484.7,395.6
2016,10,10,16,15,404.5,82.0,2.9,19.0,188.0,420.3,344.79
2016,10,10,16,30,363.0,68.0,2.6,18.0,144.0,358.32,293.74
2016,10,10,16,45,297.5,52.5,2.35,17.5,103.0,282.25,228.49
2016,10,10,17,0,232.0,37.0,2.1,17.0,62.0,212.47,164.52
2016,10,10,17,15,116.0,18.5,2.0,16.5,31.0,102.8,22.99
2016,10,10,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,110.5,10.0,1.1,10.5,16.0,9.1,0.0
2016,10,11,6,30,221.0,20.0,1.2,11.0,32.0,16.55,0.0
2016,10,11,6,45,351.0,31.0,1.3,11.5,75.0,25.08,15.84
2016,10,11,7,0,481.0,42.0,1.4,12.0,118.0,33.34,23.97
2016,10,11,7,15,240.5,50.5,1.4,12.5,88.5,37.7,28.21
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,51.67,40.84
2016,10,11,7,45,0.0,73.0,1.4,13.5,73.0,63.67,49.08
2016,10,11,8,0,0.0,87.0,1.4,14.0,87.0,75.84,59.22
2016,10,11,8,15,0.0,100.0,1.45,14.5,100.0,87.3,68.58
2016,10,11,8,30,0.0,113.0,1.5,15.0,113.0,98.86,77.87
2016,10,11,8,45,2.5,139.0,1.55,15.5,140.5,122.34,96.81
2016,10,11,9,0,5.0,165.0,1.6,16.0,168.0,146.48,116.02
2016,10,11,9,15,26.5,202.5,1.6,16.0,218.0,189.39,150.24
2016,10,11,9,30,48.0,240.0,1.6,16.0,268.0,238.29,188.92
2016,10,11,9,45,187.5,256.5,1.65,16.5,373.5,338.01,267.26
2016,10,11,10,0,327.0,273.0,1.7,17.0,479.0,454.88,356.99
2016,10,11,10,15,624.5,178.5,1.65,17.5,591.5,587.56,458.5
2016,10,11,10,30,922.0,84.0,1.6,18.0,704.0,725.5,560.87
2016,10,11,10,45,926.5,85.5,1.6,18.5,722.5,772.15,590.61
2016,10,11,11,0,931.0,87.0,1.6,19.0,741.0,816.23,618.82
2016,10,11,11,15,934.0,87.5,1.55,19.0,751.5,855.26,643.89
2016,10,11,11,30,937.0,88.0,1.5,19.0,762.0,891.21,666.67
2016,10,11,11,45,935.0,89.5,1.5,19.5,763.5,920.66,684.35
2016,10,11,12,0,933.0,91.0,1.5,20.0,765.0,946.47,699.63
2016,10,11,12,15,736.0,169.0,1.55,20.0,698.0,888.22,661.74
2016,10,11,12,30,539.0,247.0,1.6,20.0,631.0,797.96,599.92
2016,10,11,12,45,521.5,247.0,1.7,20.0,612.5,792.72,598.52
2016,10,11,13,0,504.0,247.0,1.8,20.0,594.0,784.64,594.27
2016,10,11,13,15,533.0,228.0,1.9,20.0,584.5,797.77,606.06
2016,10,11,13,30,562.0,209.0,2.0,20.0,575.0,808.02,615.77
2016,10,11,13,45,702.0,155.5,2.1,20.0,592.0,891.04,675.41
2016,10,11,14,0,842.0,102.0,2.2,20.0,609.0,952.73,718.59
2016,10,11,14,15,588.5,162.0,2.3,19.5,506.0,781.01,603.27
2016,10,11,14,30,335.0,222.0,2.4,19.0,403.0,583.57,459.56
2016,10,11,14,45,440.5,179.5,2.5,19.0,398.0,642.4,508.86
2016,10,11,15,0,546.0,137.0,2.6,19.0,393.0,676.09,537.46
2016,10,11,15,15,541.5,122.5,2.65,18.5,354.5,640.86,513.75
2016,10,11,15,30,537.0,108.0,2.7,18.0,316.0,610.5,493.65
2016,10,11,15,45,491.0,101.5,2.8,18.0,272.0,541.89,442.45
2016,10,11,16,0,445.0,95.0,2.9,18.0,228.0,481.99,395.79
2016,10,11,16,15,399.5,81.5,2.85,17.0,184.0,415.55,343.33
2016,10,11,16,30,354.0,68.0,2.8,16.0,140.0,351.96,290.7
2016,10,11,16,45,282.5,52.0,2.75,15.5,99.0,272.16,221.81
2016,10,11,17,0,211.0,36.0,2.7,15.0,58.0,199.31,154.04
2016,10,11,17,15,105.5,18.0,2.65,14.5,29.0,95.41,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,10.5,1.2,11.0,14.0,9.55,0.0
2016,10,12,6,30,150.0,21.0,1.2,11.0,28.0,16.61,0.0
2016,10,12,6,45,284.0,33.5,1.3,11.5,69.5,27.42,17.7
2016,10,12,7,0,418.0,46.0,1.4,12.0,111.0,36.91,27.08
2016,10,12,7,15,496.5,55.0,1.3,12.5,159.5,42.84,32.78
2016,10,12,7,30,575.0,64.0,1.2,13.0,208.0,48.63,38.12
2016,10,12,7,45,634.5,68.0,1.2,13.5,259.5,84.89,48.05
2016,10,12,8,0,694.0,72.0,1.2,14.0,311.0,139.34,82.05
2016,10,12,8,15,728.0,76.0,1.1,14.5,359.0,199.45,130.15
2016,10,12,8,30,762.0,80.0,1.0,15.0,407.0,259.74,181.85
2016,10,12,8,45,792.0,81.5,0.95,15.5,452.5,319.91,234.3
2016,10,12,9,0,822.0,83.0,0.9,16.0,498.0,382.6,287.83
2016,10,12,9,15,839.0,85.5,0.95,16.5,537.0,442.91,338.51
2016,10,12,9,30,856.0,88.0,1.0,17.0,576.0,503.59,387.71
2016,10,12,9,45,870.5,89.0,1.05,18.0,610.0,560.64,431.75
2016,10,12,10,0,885.0,90.0,1.1,19.0,644.0,617.23,473.73
2016,10,12,10,15,894.0,91.0,1.25,19.5,670.0,669.44,512.93
2016,10,12,10,30,903.0,92.0,1.4,20.0,696.0,719.98,549.99
2016,10,12,10,45,909.0,93.0,1.55,20.5,714.5,766.41,581.93
2016,10,12,11,0,915.0,94.0,1.7,21.0,733.0,810.43,611.43
2016,10,12,11,15,918.5,94.5,1.85,21.0,743.5,849.3,638.44
2016,10,12,11,30,922.0,95.0,2.0,21.0,754.0,885.17,663.45
2016,10,12,11,45,922.5,95.0,2.2,21.5,756.0,914.72,683.44
2016,10,12,12,0,923.0,95.0,2.4,22.0,758.0,940.78,701.14
2016,10,12,12,15,921.5,94.5,2.45,22.0,751.5,960.84,714.87
2016,10,12,12,30,920.0,94.0,2.5,22.0,745.0,977.12,726.28
2016,10,12,12,45,921.0,91.5,2.65,22.0,732.0,989.62,736.35
2016,10,12,13,0,922.0,89.0,2.8,22.0,719.0,998.24,744.01
2016,10,12,13,15,915.5,87.5,2.8,22.0,696.5,996.89,743.89
2016,10,12,13,30,909.0,86.0,2.8,22.0,674.0,991.58,741.42
2016,10,12,13,45,902.0,83.5,2.85,22.0,644.5,980.7,735.86
2016,10,12,14,0,895.0,81.0,2.9,22.0,615.0,966.01,727.91
2016,10,12,14,15,881.5,79.0,2.9,21.5,578.5,942.15,714.82
2016,10,12,14,30,868.0,77.0,2.9,21.0,542.0,914.98,699.48
2016,10,12,14,45,751.0,94.0,2.95,21.0,473.5,823.54,637.96
2016,10,12,15,0,634.0,111.0,3.0,21.0,405.0,729.95,573.53
2016,10,12,15,15,704.0,88.5,3.15,20.5,384.0,745.56,589.1
2016,10,12,15,30,774.0,66.0,3.3,20.0,363.0,748.79,594.8
2016,10,12,15,45,736.0,61.5,3.5,20.0,313.0,686.71,550.8
2016,10,12,16,0,698.0,57.0,3.7,20.0,263.0,624.66,505.41
2016,10,12,16,15,638.5,51.5,3.45,19.0,212.0,546.49,445.89
2016,10,12,16,30,579.0,46.0,3.2,18.0,161.0,477.23,389.75
2016,10,12,16,45,482.5,37.5,2.95,17.5,114.0,379.77,306.38
2016,10,12,17,0,386.0,29.0,2.7,17.0,67.0,291.06,221.41
2016,10,12,17,15,193.0,14.5,2.4,16.0,33.5,136.87,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,15.0,0.5,11.0,15.0,13.64,0.0
2016,10,13,6,30,0.0,30.0,0.5,11.0,30.0,23.96,0.0
2016,10,13,6,45,256.0,33.5,0.5,11.5,72.0,26.2,16.56
2016,10,13,7,0,512.0,37.0,0.5,12.0,114.0,29.27,20.35
2016,10,13,7,15,585.0,43.5,0.55,12.5,164.0,36.56,27.2
2016,10,13,7,30,658.0,50.0,0.6,13.0,214.0,41.14,31.44
2016,10,13,7,45,329.0,71.5,0.7,13.5,153.5,71.41,45.78
2016,10,13,8,0,0.0,93.0,0.8,14.0,93.0,80.64,63.26
2016,10,13,8,15,103.0,135.5,0.8,14.5,179.5,133.03,102.21
2016,10,13,8,30,206.0,178.0,0.8,15.0,266.0,201.75,154.66
2016,10,13,8,45,150.0,198.5,0.85,15.5,266.0,218.06,170.07
2016,10,13,9,0,94.0,219.0,0.9,16.0,266.0,225.99,177.83
2016,10,13,9,15,255.0,218.5,0.95,16.0,359.5,307.82,241.28
2016,10,13,9,30,416.0,218.0,1.0,16.0,453.0,407.78,318.57
2016,10,13,9,45,405.0,235.5,1.05,16.5,475.5,440.46,343.67
2016,10,13,10,0,394.0,253.0,1.1,17.0,498.0,475.75,370.32
2016,10,13,10,15,380.5,268.5,1.1,17.0,513.0,505.86,392.84
2016,10,13,10,30,367.0,284.0,1.1,17.0,528.0,534.02,413.41
2016,10,13,10,45,412.0,276.5,1.15,17.5,557.0,579.96,447.2
2016,10,13,11,0,457.0,269.0,1.2,18.0,586.0,638.52,489.09
2016,10,13,11,15,428.0,285.0,1.25,18.0,585.5,653.21,498.86
2016,10,13,11,30,399.0,301.0,1.3,18.0,585.0,653.29,498.86
2016,10,13,11,45,404.0,298.5,1.4,18.5,586.5,671.36,511.9
2016,10,13,12,0,409.0,296.0,1.5,19.0,588.0,687.98,523.68
2016,10,13,12,15,397.5,298.5,1.55,19.5,580.0,693.42,526.81
2016,10,13,12,30,386.0,301.0,1.6,20.0,572.0,696.8,528.61
2016,10,13,12,45,369.0,298.5,1.65,20.5,553.5,687.38,521.56
2016,10,13,13,0,352.0,296.0,1.7,21.0,535.0,675.9,513.22
2016,10,13,13,15,412.0,267.0,1.7,21.0,538.0,705.97,537.03
2016,10,13,13,30,472.0,238.0,1.7,21.0,541.0,752.37,571.31
2016,10,13,13,45,379.5,249.0,1.75,21.0,486.0,659.81,505.59
2016,10,13,14,0,287.0,260.0,1.8,21.0,431.0,585.65,452.03
2016,10,13,14,15,298.0,241.0,1.85,21.0,408.5,573.34,445.52
2016,10,13,14,30,309.0,222.0,1.9,21.0,386.0,559.12,437.1
2016,10,13,14,45,156.5,187.5,1.95,21.0,270.5,357.03,283.36
2016,10,13,15,0,4.0,153.0,2.0,21.0,155.0,150.2,117.1
2016,10,13,15,15,60.0,155.0,2.0,20.5,178.0,217.28,174.24
2016,10,13,15,30,116.0,157.0,2.0,20.0,201.0,285.32,230.7
2016,10,13,15,45,107.5,136.5,2.0,20.0,173.0,252.61,204.59
2016,10,13,16,0,99.0,116.0,2.0,20.0,145.0,220.02,178.36
2016,10,13,16,15,87.0,94.5,1.8,19.0,116.5,183.59,148.7
2016,10,13,16,30,75.0,73.0,1.6,18.0,88.0,147.47,118.36
2016,10,13,16,45,53.5,52.5,1.45,17.5,61.5,107.32,83.46
2016,10,13,17,0,32.0,32.0,1.3,17.0,35.0,57.96,39.49
2016,10,13,17,15,16.0,16.0,1.25,16.5,17.5,22.82,0.0
2016,10,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.5,1.2,12.0,7.5,6.82,0.0
2016,10,14,6,30,0.0,15.0,1.5,12.0,15.0,13.2,0.0
2016,10,14,6,45,24.5,33.5,1.8,12.5,37.5,28.25,17.95
2016,10,14,7,0,49.0,52.0,2.1,13.0,60.0,42.0,31.31
2016,10,14,7,15,62.5,73.0,2.2,13.5,86.5,57.7,45.74
2016,10,14,7,30,76.0,94.0,2.3,14.0,113.0,72.97,59.51
2016,10,14,7,45,84.5,115.0,2.4,14.5,140.5,95.34,73.12
2016,10,14,8,0,93.0,136.0,2.5,15.0,168.0,121.57,93.32
2016,10,14,8,15,60.5,148.5,2.6,15.0,170.0,136.03,106.6
2016,10,14,8,30,28.0,161.0,2.7,15.0,172.0,144.81,115.15
2016,10,14,8,45,166.0,182.5,2.85,15.5,264.0,209.89,164.62
2016,10,14,9,0,304.0,204.0,3.0,16.0,356.0,293.87,230.55
2016,10,14,9,15,247.0,230.0,3.1,16.0,359.5,314.69,249.28
2016,10,14,9,30,190.0,256.0,3.2,16.0,363.0,325.12,258.73
2016,10,14,9,45,128.0,264.0,3.3,16.5,338.0,313.5,249.4
2016,10,14,10,0,66.0,272.0,3.4,17.0,313.0,288.98,229.17
2016,10,14,10,15,473.0,179.5,3.45,17.0,490.5,487.09,389.73
2016,10,14,10,30,880.0,87.0,3.5,17.0,668.0,697.61,553.91
2016,10,14,10,45,529.0,210.0,3.6,17.5,562.0,609.08,481.14
2016,10,14,11,0,178.0,333.0,3.7,18.0,456.0,468.02,367.41
2016,10,14,11,15,119.0,324.5,3.75,18.0,407.5,422.57,332.18
2016,10,14,11,30,60.0,316.0,3.8,18.0,359.0,359.33,282.27
2016,10,14,11,45,76.0,325.0,3.85,18.0,379.5,387.31,304.57
2016,10,14,12,0,92.0,334.0,3.9,18.0,400.0,416.3,327.3
2016,10,14,12,15,94.5,329.0,3.95,18.0,396.0,418.24,329.04
2016,10,14,12,30,97.0,324.0,4.0,18.0,392.0,419.88,330.72
2016,10,14,12,45,56.5,281.5,4.05,18.5,321.0,338.14,266.38
2016,10,14,13,0,16.0,239.0,4.1,19.0,250.0,240.0,188.28
2016,10,14,13,15,32.0,255.0,4.1,19.0,276.0,290.75,229.23
2016,10,14,13,30,48.0,271.0,4.1,19.0,302.0,327.65,258.83
2016,10,14,13,45,41.5,253.5,4.1,19.0,279.5,303.96,240.49
2016,10,14,14,0,35.0,236.0,4.1,19.0,257.0,280.03,222.01
2016,10,14,14,15,34.0,221.5,4.1,19.0,241.0,264.76,210.51
2016,10,14,14,30,33.0,207.0,4.1,19.0,225.0,249.39,198.84
2016,10,14,14,45,48.5,198.0,4.1,19.0,221.5,255.88,205.25
2016,10,14,15,0,64.0,189.0,4.1,19.0,218.0,262.03,211.33
2016,10,14,15,15,90.0,172.0,4.05,18.5,208.5,265.98,216.47
2016,10,14,15,30,116.0,155.0,4.0,18.0,199.0,283.14,232.04
2016,10,14,15,45,108.0,133.5,3.95,18.0,170.0,249.37,204.75
2016,10,14,16,0,100.0,112.0,3.9,18.0,141.0,215.57,176.98
2016,10,14,16,15,85.5,91.0,3.65,17.5,112.0,177.93,145.41
2016,10,14,16,30,71.0,70.0,3.4,17.0,83.0,140.84,113.5
2016,10,14,16,45,46.0,50.0,3.15,16.5,57.5,89.12,68.74
2016,10,14,17,0,21.0,30.0,2.9,16.0,32.0,49.02,31.82
2016,10,14,17,15,10.5,15.0,2.75,16.0,16.0,19.05,0.0
2016,10,14,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,87.5,8.5,1.5,13.5,12.0,7.73,0.0
2016,10,15,6,30,175.0,17.0,1.8,14.0,24.0,14.09,0.0
2016,10,15,6,45,312.0,28.0,2.15,14.5,64.0,22.74,13.03
2016,10,15,7,0,449.0,39.0,2.5,15.0,104.0,31.09,21.5
2016,10,15,7,15,527.0,46.5,2.7,15.0,152.0,36.04,26.32
2016,10,15,7,30,605.0,54.0,2.9,15.0,200.0,40.9,30.87
2016,10,15,7,45,652.5,59.0,3.1,15.5,249.0,78.59,41.93
2016,10,15,8,0,700.0,64.0,3.3,16.0,298.0,136.43,79.06
2016,10,15,8,15,732.5,68.0,3.5,16.5,345.0,192.86,124.44
2016,10,15,8,30,765.0,72.0,3.7,17.0,392.0,252.78,176.69
2016,10,15,8,45,785.5,75.5,3.9,17.5,434.5,311.78,229.7
2016,10,15,9,0,806.0,79.0,4.1,18.0,477.0,372.18,283.35
2016,10,15,9,15,822.5,81.5,4.25,18.0,515.0,431.05,335.28
2016,10,15,9,30,839.0,84.0,4.4,18.0,553.0,490.25,386.24
2016,10,15,9,45,624.5,164.5,4.6,18.5,524.5,501.07,396.77
2016,10,15,10,0,410.0,245.0,4.8,19.0,496.0,477.57,378.31
2016,10,15,10,15,329.5,275.0,4.95,19.0,482.5,479.73,380.11
2016,10,15,10,30,249.0,305.0,5.1,19.0,469.0,465.63,368.6
2016,10,15,10,45,318.0,298.0,5.25,19.5,513.0,533.09,421.22
2016,10,15,11,0,387.0,291.0,5.4,20.0,557.0,596.37,470.0
2016,10,15,11,15,332.0,309.5,5.5,20.0,540.0,590.17,464.3
2016,10,15,11,30,277.0,328.0,5.6,20.0,523.0,579.46,455.21
2016,10,15,11,45,336.5,314.0,5.7,20.0,551.0,629.18,494.68
2016,10,15,12,0,396.0,300.0,5.8,20.0,579.0,680.32,534.85
2016,10,15,12,15,649.0,193.5,5.85,20.0,646.0,831.19,653.14
2016,10,15,12,30,902.0,87.0,5.9,20.0,713.0,948.07,737.54
2016,10,15,12,45,624.5,190.0,6.0,20.0,619.0,831.66,653.68
2016,10,15,13,0,347.0,293.0,6.1,20.0,525.0,667.35,526.21
2016,10,15,13,15,351.0,279.5,6.1,19.5,508.0,661.35,524.39
2016,10,15,13,30,355.0,266.0,6.1,19.0,491.0,653.49,520.66
2016,10,15,13,45,195.0,250.0,6.15,19.0,373.0,465.19,373.34
2016,10,15,14,0,35.0,234.0,6.2,19.0,255.0,278.11,221.49
2016,10,15,14,15,202.0,219.5,6.15,19.0,326.5,438.13,355.24
2016,10,15,14,30,369.0,205.0,6.1,19.0,398.0,592.97,480.76
2016,10,15,14,45,223.5,197.5,6.1,19.0,311.5,430.8,351.15
2016,10,15,15,0,78.0,190.0,6.1,19.0,225.0,276.33,224.16
2016,10,15,15,15,392.0,130.5,5.95,18.5,278.5,519.89,429.71
2016,10,15,15,30,706.0,71.0,5.8,18.0,332.0,694.26,569.81
2016,10,15,15,45,664.5,66.5,5.7,18.0,284.0,637.09,525.19
2016,10,15,16,0,623.0,62.0,5.6,18.0,236.0,575.81,476.92
2016,10,15,16,15,557.0,55.0,5.2,17.5,187.5,495.06,411.38
2016,10,15,16,30,491.0,48.0,4.8,17.0,139.0,418.16,345.11
2016,10,15,16,45,384.0,38.0,4.4,16.5,95.0,317.09,256.45
2016,10,15,17,0,277.0,28.0,4.0,16.0,51.0,223.64,159.83
2016,10,15,17,15,138.5,14.0,3.8,16.0,25.5,83.77,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,15.0,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.38,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.14,0.0
2016,10,16,7,45,0.0,8.5,5.3,15.5,8.5,7.46,0.74
2016,10,16,8,0,0.0,10.0,5.5,16.0,10.0,8.79,1.85
2016,10,16,8,15,0.0,42.5,5.7,16.0,42.5,37.48,26.27
2016,10,16,8,30,0.0,75.0,5.9,16.0,75.0,66.34,50.56
2016,10,16,8,45,0.0,73.0,6.15,16.5,73.0,64.56,48.8
2016,10,16,9,0,0.0,71.0,6.4,17.0,71.0,62.8,47.08
2016,10,16,9,15,3.5,126.0,6.55,17.0,128.0,112.88,88.48
2016,10,16,9,30,7.0,181.0,6.7,17.0,185.0,163.84,130.09
2016,10,16,9,45,3.5,121.5,6.9,17.5,123.5,109.71,85.29
2016,10,16,10,0,0.0,62.0,7.1,18.0,62.0,54.87,39.85
2016,10,16,10,15,0.0,101.0,7.2,18.0,101.0,89.64,68.39
2016,10,16,10,30,0.0,140.0,7.3,18.0,140.0,125.0,97.16
2016,10,16,10,45,0.0,115.5,7.4,18.0,115.5,102.83,78.96
2016,10,16,11,0,0.0,91.0,7.5,18.0,91.0,80.72,60.84
2016,10,16,11,15,0.0,61.5,7.55,18.0,61.5,54.48,39.28
2016,10,16,11,30,0.0,32.0,7.6,18.0,32.0,28.31,17.73
2016,10,16,11,45,2.5,107.5,7.65,18.0,109.5,97.9,74.91
2016,10,16,12,0,5.0,183.0,7.7,18.0,187.0,171.08,134.35
2016,10,16,12,15,3.0,169.0,7.65,18.0,171.5,156.31,122.33
2016,10,16,12,30,1.0,155.0,7.6,18.0,156.0,141.42,110.25
2016,10,16,12,45,0.5,92.5,7.6,18.0,93.0,82.53,62.34
2016,10,16,13,0,0.0,30.0,7.6,18.0,30.0,26.52,16.3
2016,10,16,13,15,0.0,39.0,7.5,18.0,39.0,34.49,22.92
2016,10,16,13,30,0.0,48.0,7.4,18.0,48.0,42.45,29.56
2016,10,16,13,45,0.0,81.0,7.35,18.0,81.0,71.75,53.83
2016,10,16,14,0,0.0,114.0,7.3,18.0,114.0,102.6,79.35
2016,10,16,14,15,0.0,130.0,7.2,17.5,130.0,118.8,93.04
2016,10,16,14,30,0.0,146.0,7.1,17.0,146.0,136.14,107.76
2016,10,16,14,45,85.0,169.0,7.0,17.0,207.0,253.51,208.04
2016,10,16,15,0,170.0,192.0,6.9,17.0,268.0,376.64,311.03
2016,10,16,15,15,449.5,128.0,6.7,16.5,298.5,565.05,471.23
2016,10,16,15,30,729.0,64.0,6.5,16.0,329.0,702.79,582.91
2016,10,16,15,45,692.5,59.5,6.35,16.0,282.0,643.75,536.28
2016,10,16,16,0,656.0,55.0,6.2,16.0,235.0,584.76,489.02
2016,10,16,16,15,594.0,49.0,5.85,15.5,186.5,511.93,429.13
2016,10,16,16,30,532.0,43.0,5.5,15.0,138.0,437.88,364.59
2016,10,16,16,45,429.5,34.0,5.15,15.0,94.5,339.47,275.95
2016,10,16,17,0,327.0,25.0,4.8,15.0,51.0,246.21,170.32
2016,10,16,17,15,163.5,12.5,4.6,15.0,25.5,94.91,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,93.0,7.5,1.15,11.5,11.0,0.0,0.0
2016,10,17,6,30,186.0,15.0,1.3,12.0,22.0,13.64,0.0
2016,10,17,6,45,332.0,25.5,1.45,12.5,62.0,20.7,11.04
2016,10,17,7,0,478.0,36.0,1.6,13.0,102.0,28.74,19.56
2016,10,17,7,15,558.0,43.0,1.7,13.0,150.5,33.41,24.19
2016,10,17,7,30,638.0,50.0,1.8,13.0,199.0,41.51,31.68
2016,10,17,7,45,688.5,54.0,1.95,13.5,249.0,79.47,42.09
2016,10,17,8,0,739.0,58.0,2.1,14.0,299.0,135.41,77.08
2016,10,17,8,15,771.5,61.5,2.2,14.5,347.0,193.66,124.12
2016,10,17,8,30,804.0,65.0,2.3,15.0,395.0,255.32,178.11
2016,10,17,8,45,827.5,67.5,2.45,15.5,439.5,316.42,233.04
2016,10,17,9,0,851.0,70.0,2.6,16.0,484.0,380.51,289.76
2016,10,17,9,15,867.5,72.5,2.65,16.0,522.5,441.03,342.9
2016,10,17,9,30,884.0,75.0,2.7,16.0,561.0,501.73,394.66
2016,10,17,9,45,887.0,80.0,2.75,16.5,592.0,557.65,440.39
2016,10,17,10,0,890.0,85.0,2.8,17.0,623.0,611.82,483.21
2016,10,17,10,15,898.5,86.0,2.85,17.0,648.5,663.47,523.86
2016,10,17,10,30,907.0,87.0,2.9,17.0,674.0,713.37,562.25
2016,10,17,10,45,913.5,87.5,2.95,17.5,692.5,759.32,594.41
2016,10,17,11,0,920.0,88.0,3.0,18.0,711.0,802.88,623.86
2016,10,17,11,15,923.0,88.5,3.05,18.0,720.5,841.04,650.43
2016,10,17,11,30,926.0,89.0,3.1,18.0,730.0,876.15,674.82
2016,10,17,11,45,926.5,89.0,3.15,18.5,732.0,905.34,693.77
2016,10,17,12,0,927.0,89.0,3.2,19.0,734.0,931.04,710.32
2016,10,17,12,15,925.0,88.5,3.25,19.0,727.0,950.3,723.87
2016,10,17,12,30,923.0,88.0,3.3,19.0,720.0,965.76,735.02
2016,10,17,12,45,922.0,86.0,3.4,19.0,706.0,976.54,743.53
2016,10,17,13,0,921.0,84.0,3.5,19.0,692.0,983.43,749.59
2016,10,17,13,15,914.0,83.0,3.55,19.0,669.5,981.89,749.73
2016,10,17,13,30,907.0,82.0,3.6,19.0,647.0,976.45,747.44
2016,10,17,13,45,896.5,80.5,3.7,19.0,616.5,963.23,740.28
2016,10,17,14,0,886.0,79.0,3.8,19.0,586.0,946.35,730.72
2016,10,17,14,15,871.5,77.0,3.8,18.5,549.5,921.59,716.44
2016,10,17,14,30,857.0,75.0,3.8,18.0,513.0,893.63,699.87
2016,10,17,14,45,836.0,73.0,3.85,18.0,471.0,865.88,682.28
2016,10,17,15,0,815.0,71.0,3.9,18.0,429.0,826.38,655.93
2016,10,17,15,15,786.0,67.5,3.85,17.5,382.5,775.93,621.82
2016,10,17,15,30,757.0,64.0,3.8,17.0,336.0,724.1,585.81
2016,10,17,15,45,714.5,59.5,3.8,17.0,286.5,659.45,537.9
2016,10,17,16,0,672.0,55.0,3.8,17.0,237.0,595.2,488.57
2016,10,17,16,15,605.5,49.0,3.4,16.5,187.0,518.91,427.39
2016,10,17,16,30,539.0,43.0,3.0,16.0,137.0,441.51,361.44
2016,10,17,16,45,423.0,34.0,2.6,15.5,92.5,334.79,268.06
2016,10,17,17,0,307.0,25.0,2.2,15.0,48.0,232.11,150.43
2016,10,17,17,15,153.5,12.5,2.05,14.5,24.0,89.51,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,81.0,7.5,2.35,9.5,10.0,0.0,0.0
2016,10,18,6,30,162.0,15.0,2.5,10.0,20.0,13.64,0.0
2016,10,18,6,45,317.0,26.0,2.7,10.5,60.5,21.26,11.27
2016,10,18,7,0,472.0,37.0,2.9,11.0,101.0,29.74,20.55
2016,10,18,7,15,554.0,44.0,3.2,11.5,150.0,34.35,25.14
2016,10,18,7,30,636.0,51.0,3.5,12.0,199.0,42.53,32.69
2016,10,18,7,45,691.0,55.5,3.8,12.5,249.5,80.84,43.45
2016,10,18,8,0,746.0,60.0,4.1,13.0,300.0,137.85,79.3
2016,10,18,8,15,778.0,63.5,4.25,13.5,348.0,196.41,127.03
2016,10,18,8,30,810.0,67.0,4.4,14.0,396.0,258.31,181.92
2016,10,18,8,45,834.0,69.0,4.6,14.5,440.0,319.41,237.72
2016,10,18,9,0,858.0,71.0,4.8,15.0,484.0,383.48,295.52
2016,10,18,9,15,873.5,73.5,4.85,15.5,523.0,443.92,349.15
2016,10,18,9,30,889.0,76.0,4.9,16.0,562.0,504.42,401.21
2016,10,18,9,45,899.5,77.5,5.0,16.5,594.0,561.04,448.77
2016,10,18,10,0,910.0,79.0,5.1,17.0,626.0,616.59,494.06
2016,10,18,10,15,918.0,80.5,5.1,17.0,651.5,669.24,536.53
2016,10,18,10,30,926.0,82.0,5.1,17.0,677.0,720.05,576.6
2016,10,18,10,45,932.0,82.0,5.15,17.5,695.0,765.77,609.44
2016,10,18,11,0,938.0,82.0,5.2,18.0,713.0,808.97,639.61
2016,10,18,11,15,940.5,82.5,5.2,18.0,722.5,847.21,666.94
2016,10,18,11,30,943.0,83.0,5.2,18.0,732.0,882.32,691.91
2016,10,18,11,45,943.5,83.0,5.2,18.5,733.5,911.85,711.45
2016,10,18,12,0,944.0,83.0,5.2,19.0,735.0,937.82,728.44
2016,10,18,12,15,941.5,82.5,5.15,19.0,728.0,956.83,741.61
2016,10,18,12,30,939.0,82.0,5.1,19.0,721.0,971.96,752.18
2016,10,18,12,45,714.0,160.0,5.1,19.0,640.0,879.97,687.1
2016,10,18,13,0,489.0,238.0,5.1,19.0,559.0,755.89,594.75
2016,10,18,13,15,698.0,160.0,5.05,18.5,601.0,880.56,691.34
2016,10,18,13,30,907.0,82.0,5.0,18.0,643.0,974.71,760.12
2016,10,18,13,45,897.5,80.0,4.95,18.0,613.0,961.8,751.23
2016,10,18,14,0,888.0,78.0,4.9,18.0,583.0,945.2,740.57
2016,10,18,14,15,641.0,135.0,4.85,17.5,487.5,791.5,631.32
2016,10,18,14,30,394.0,192.0,4.8,17.0,392.0,598.56,485.36
2016,10,18,14,45,417.5,170.0,4.8,17.0,366.0,605.61,493.38
2016,10,18,15,0,441.0,148.0,4.8,17.0,340.0,591.5,484.57
2016,10,18,15,15,427.0,133.5,4.7,17.0,303.0,551.47,454.17
2016,10,18,15,30,413.0,119.0,4.6,17.0,266.0,510.44,422.48
2016,10,18,15,45,552.0,85.5,4.5,17.0,250.5,569.05,470.97
2016,10,18,16,0,691.0,52.0,4.4,17.0,235.0,604.15,497.62
2016,10,18,16,15,626.0,46.0,3.9,16.0,185.5,522.68,431.91
2016,10,18,16,30,561.0,40.0,3.4,15.0,136.0,444.49,365.66
2016,10,18,16,45,444.5,31.5,2.9,14.5,91.0,344.02,275.65
2016,10,18,17,0,328.0,23.0,2.4,14.0,46.0,239.29,143.54
2016,10,18,17,15,164.0,11.5,2.25,13.5,23.0,93.65,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
