Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,103.0,6.5,1.45,9.5,9.5,0.0,0.0
2016,10,19,6,30,206.0,13.0,1.6,10.0,19.0,11.82,0.0
2016,10,19,6,45,355.0,23.0,1.8,10.5,59.0,18.66,8.87
2016,10,19,7,0,504.0,33.0,2.0,11.0,99.0,28.77,19.66
2016,10,19,7,15,582.5,39.0,2.2,11.5,147.5,33.05,23.97
2016,10,19,7,30,661.0,45.0,2.4,12.0,196.0,37.35,28.04
2016,10,19,7,45,709.0,49.5,2.65,13.0,245.5,76.32,39.06
2016,10,19,8,0,757.0,54.0,2.9,14.0,295.0,133.54,74.86
2016,10,19,8,15,788.5,57.0,3.1,14.5,342.5,192.09,122.32
2016,10,19,8,30,820.0,60.0,3.3,15.0,390.0,256.28,178.79
2016,10,19,8,45,842.0,62.5,3.5,16.0,434.0,317.14,233.61
2016,10,19,9,0,864.0,65.0,3.7,17.0,478.0,379.38,288.83
2016,10,19,9,15,879.5,67.0,3.75,17.5,516.5,439.48,341.45
2016,10,19,9,30,895.0,69.0,3.8,18.0,555.0,499.62,392.43
2016,10,19,9,45,908.0,69.5,3.85,18.5,587.5,556.66,439.4
2016,10,19,10,0,921.0,70.0,3.9,19.0,620.0,612.85,484.19
2016,10,19,10,15,929.0,71.0,3.85,19.5,645.5,665.28,524.48
2016,10,19,10,30,937.0,72.0,3.8,20.0,671.0,715.84,562.15
2016,10,19,10,45,941.5,73.0,3.8,20.5,688.5,761.77,593.64
2016,10,19,11,0,946.0,74.0,3.8,21.0,706.0,805.08,622.68
2016,10,19,11,15,948.5,74.5,3.75,21.0,715.5,843.41,648.9
2016,10,19,11,30,951.0,75.0,3.7,21.0,725.0,878.58,672.77
2016,10,19,11,45,951.5,75.0,3.7,21.5,726.5,908.15,691.61
2016,10,19,12,0,952.0,75.0,3.7,22.0,728.0,934.13,707.96
2016,10,19,12,15,950.0,75.0,3.7,22.0,721.5,954.15,721.66
2016,10,19,12,30,948.0,75.0,3.7,22.0,715.0,970.32,732.88
2016,10,19,12,45,942.0,75.0,3.7,22.0,699.5,978.82,739.08
2016,10,19,13,0,936.0,75.0,3.7,22.0,684.0,983.3,742.77
2016,10,19,13,15,929.5,74.0,3.65,22.0,661.5,982.1,742.48
2016,10,19,13,30,923.0,73.0,3.6,22.0,639.0,976.94,739.72
2016,10,19,13,45,912.5,72.0,3.6,22.0,609.0,964.12,732.28
2016,10,19,14,0,902.0,71.0,3.6,22.0,579.0,947.61,722.48
2016,10,19,14,15,888.0,69.0,3.55,22.0,542.5,923.0,706.87
2016,10,19,14,30,874.0,67.0,3.5,22.0,506.0,895.12,689.05
2016,10,19,14,45,854.5,65.0,3.45,22.0,464.0,859.32,665.58
2016,10,19,15,0,835.0,63.0,3.4,22.0,422.0,821.03,640.15
2016,10,19,15,15,807.0,60.0,3.15,21.5,375.5,780.3,612.69
2016,10,19,15,30,779.0,57.0,2.9,21.0,329.0,729.52,577.24
2016,10,19,15,45,738.0,53.0,2.65,20.5,280.0,666.24,531.47
2016,10,19,16,0,697.0,49.0,2.4,20.0,231.0,603.3,484.26
2016,10,19,16,15,632.0,43.5,2.1,19.0,181.5,522.5,421.72
2016,10,19,16,30,567.0,38.0,1.8,18.0,132.0,445.0,357.74
2016,10,19,16,45,451.0,29.5,1.5,17.0,87.5,337.48,264.67
2016,10,19,17,0,335.0,21.0,1.2,16.0,43.0,231.44,120.91
2016,10,19,17,15,167.5,10.5,1.2,15.5,21.5,94.21,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,102.5,6.0,1.2,11.5,8.5,0.0,0.0
2016,10,20,6,30,205.0,12.0,1.2,12.0,17.0,10.91,0.0
2016,10,20,6,45,356.0,22.0,1.25,12.5,57.0,19.46,8.95
2016,10,20,7,0,507.0,32.0,1.3,13.0,97.0,27.92,18.7
2016,10,20,7,15,587.5,38.5,1.55,13.5,146.0,32.71,23.44
2016,10,20,7,30,668.0,45.0,1.8,14.0,195.0,37.48,27.92
2016,10,20,7,45,716.5,49.5,2.1,15.0,245.0,76.52,38.8
2016,10,20,8,0,765.0,54.0,2.4,16.0,295.0,134.2,74.48
2016,10,20,8,15,797.0,57.0,2.45,16.5,343.0,193.27,121.85
2016,10,20,8,30,829.0,60.0,2.5,17.0,391.0,257.97,178.1
2016,10,20,8,45,851.5,62.5,2.55,18.0,435.0,319.46,232.68
2016,10,20,9,0,874.0,65.0,2.6,19.0,479.0,382.36,287.53
2016,10,20,9,15,890.0,67.0,2.6,19.5,518.0,443.17,339.78
2016,10,20,9,30,906.0,69.0,2.6,20.0,557.0,504.05,390.29
2016,10,20,9,45,919.5,69.5,2.6,20.5,590.0,561.87,436.73
2016,10,20,10,0,933.0,70.0,2.6,21.0,623.0,618.84,480.92
2016,10,20,10,15,940.5,71.0,2.55,21.5,648.5,671.46,520.19
2016,10,20,10,30,948.0,72.0,2.5,22.0,674.0,722.13,556.76
2016,10,20,10,45,953.0,73.0,2.45,22.5,691.5,768.81,587.47
2016,10,20,11,0,958.0,74.0,2.4,23.0,709.0,812.88,615.66
2016,10,20,11,15,960.5,74.0,2.4,23.5,718.5,851.01,639.76
2016,10,20,11,30,963.0,74.0,2.4,24.0,728.0,885.93,661.5
2016,10,20,11,45,963.0,74.5,2.4,24.5,729.5,915.9,679.8
2016,10,20,12,0,963.0,75.0,2.4,25.0,731.0,942.24,695.66
2016,10,20,12,15,961.0,74.5,2.45,25.0,724.0,961.86,708.98
2016,10,20,12,30,959.0,74.0,2.5,25.0,717.0,977.55,719.93
2016,10,20,12,45,950.0,76.0,2.55,25.0,701.5,985.76,726.18
2016,10,20,13,0,941.0,78.0,2.6,25.0,686.0,989.92,730.01
2016,10,20,13,15,934.0,77.0,2.65,25.0,663.0,988.28,730.26
2016,10,20,13,30,927.0,76.0,2.7,25.0,640.0,982.68,728.11
2016,10,20,13,45,916.5,74.5,2.75,25.0,609.5,969.26,720.97
2016,10,20,14,0,906.0,73.0,2.8,25.0,579.0,952.1,711.49
2016,10,20,14,15,891.5,71.5,2.8,25.0,542.5,927.69,696.79
2016,10,20,14,30,877.0,70.0,2.8,25.0,506.0,900.03,679.93
2016,10,20,14,45,856.0,67.5,2.8,25.0,463.0,862.26,656.01
2016,10,20,15,0,835.0,65.0,2.8,25.0,420.0,830.62,636.12
2016,10,20,15,15,806.0,62.0,2.5,24.5,373.5,780.49,602.02
2016,10,20,15,30,777.0,59.0,2.2,24.0,327.0,728.95,566.25
2016,10,20,15,45,734.0,55.0,1.9,23.5,277.0,664.24,519.8
2016,10,20,16,0,691.0,51.0,1.6,23.0,227.0,599.93,471.97
2016,10,20,16,15,622.5,45.0,1.45,21.5,177.5,516.31,409.87
2016,10,20,16,30,554.0,39.0,1.3,20.0,128.0,436.19,345.81
2016,10,20,16,45,431.0,29.5,1.2,19.0,84.0,331.96,256.0
2016,10,20,17,0,308.0,20.0,1.1,18.0,40.0,220.09,93.08
2016,10,20,17,15,154.0,10.0,1.1,17.5,20.0,86.66,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,87.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,10,21,6,30,175.0,11.0,0.8,13.0,15.0,10.01,0.0
2016,10,21,6,45,330.0,21.5,0.75,13.5,53.5,17.46,6.91
2016,10,21,7,0,485.0,32.0,0.7,14.0,92.0,27.99,18.64
2016,10,21,7,15,567.5,39.0,0.85,14.5,140.5,33.23,23.79
2016,10,21,7,30,650.0,46.0,1.0,15.0,189.0,38.41,28.63
2016,10,21,7,45,699.5,50.5,1.2,16.0,238.5,76.33,39.09
2016,10,21,8,0,749.0,55.0,1.4,17.0,288.0,132.97,73.8
2016,10,21,8,15,782.0,58.5,1.45,17.5,336.0,191.61,120.32
2016,10,21,8,30,815.0,62.0,1.5,18.0,384.0,253.67,173.75
2016,10,21,8,45,838.0,64.5,1.6,18.5,428.0,316.69,229.29
2016,10,21,9,0,861.0,67.0,1.7,19.0,472.0,378.93,283.55
2016,10,21,9,15,877.5,69.0,1.75,19.5,510.5,439.15,334.86
2016,10,21,9,30,894.0,71.0,1.8,20.0,549.0,499.52,384.54
2016,10,21,9,45,905.0,73.0,1.85,20.5,581.5,556.84,430.22
2016,10,21,10,0,916.0,75.0,1.9,21.0,614.0,613.15,473.57
2016,10,21,10,15,924.0,76.0,1.9,21.5,639.5,665.24,512.19
2016,10,21,10,30,932.0,77.0,1.9,22.0,665.0,715.49,548.26
2016,10,21,10,45,937.0,78.0,1.9,22.5,682.5,761.48,578.72
2016,10,21,11,0,942.0,79.0,1.9,23.0,700.0,804.9,606.5
2016,10,21,11,15,945.0,79.5,1.85,23.5,709.5,843.42,630.12
2016,10,21,11,30,948.0,80.0,1.8,24.0,719.0,878.81,651.38
2016,10,21,11,45,948.0,80.0,1.8,24.5,720.5,907.8,668.75
2016,10,21,12,0,948.0,80.0,1.8,25.0,722.0,933.21,683.76
2016,10,21,12,15,946.0,80.0,1.85,25.0,715.0,953.11,697.2
2016,10,21,12,30,944.0,80.0,1.9,25.0,708.0,969.18,708.34
2016,10,21,12,45,937.5,80.0,2.0,25.0,692.5,977.16,715.05
2016,10,21,13,0,931.0,80.0,2.1,25.0,677.0,981.14,719.41
2016,10,21,13,15,924.0,79.0,2.2,25.0,654.0,979.46,720.27
2016,10,21,13,30,917.0,78.0,2.3,25.0,631.0,973.86,718.75
2016,10,21,13,45,904.5,77.0,2.45,25.0,600.5,959.24,711.91
2016,10,21,14,0,892.0,76.0,2.6,25.0,570.0,940.99,702.68
2016,10,21,14,15,877.0,74.0,2.7,24.5,533.0,915.7,689.57
2016,10,21,14,30,862.0,72.0,2.8,24.0,496.0,887.22,674.15
2016,10,21,14,45,839.0,70.0,2.9,24.0,453.5,857.59,656.36
2016,10,21,15,0,816.0,68.0,3.0,24.0,411.0,816.43,630.12
2016,10,21,15,15,786.0,64.5,2.8,23.5,364.5,765.36,595.72
2016,10,21,15,30,756.0,61.0,2.6,23.0,318.0,712.99,559.56
2016,10,21,15,45,709.0,57.0,2.45,22.5,268.5,645.93,511.62
2016,10,21,16,0,662.0,53.0,2.3,22.0,219.0,579.55,462.25
2016,10,21,16,15,591.5,46.5,2.05,21.0,170.0,501.32,401.76
2016,10,21,16,30,521.0,40.0,1.8,20.0,121.0,422.03,335.82
2016,10,21,16,45,393.5,30.0,1.6,19.0,78.0,309.46,238.04
2016,10,21,17,0,266.0,20.0,1.4,18.0,35.0,194.52,57.14
2016,10,21,17,15,133.0,10.0,1.4,17.5,17.5,75.86,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,77.5,5.5,0.8,13.0,7.0,0.0,0.0
2016,10,22,6,30,155.0,11.0,0.8,13.0,14.0,10.01,0.0
2016,10,22,6,45,311.5,22.0,0.8,13.5,51.5,17.99,6.63
2016,10,22,7,0,468.0,33.0,0.8,14.0,89.0,26.62,17.37
2016,10,22,7,15,553.0,40.0,1.0,14.5,137.5,34.25,24.65
2016,10,22,7,30,638.0,47.0,1.2,15.0,186.0,39.39,29.47
2016,10,22,7,45,687.5,52.0,1.4,16.0,235.0,76.83,39.99
2016,10,22,8,0,737.0,57.0,1.6,17.0,284.0,133.09,74.49
2016,10,22,8,15,771.0,61.0,1.65,17.5,332.0,191.56,120.82
2016,10,22,8,30,805.0,65.0,1.7,18.0,380.0,253.6,174.17
2016,10,22,8,45,827.0,68.0,1.8,18.5,423.5,314.38,228.0
2016,10,22,9,0,849.0,71.0,1.9,19.0,467.0,376.64,282.37
2016,10,22,9,15,866.0,73.0,1.95,19.5,505.5,437.47,334.21
2016,10,22,9,30,883.0,75.0,2.0,20.0,544.0,497.42,383.68
2016,10,22,9,45,892.5,78.0,2.15,20.5,575.5,554.35,429.59
2016,10,22,10,0,902.0,81.0,2.3,21.0,607.0,610.16,473.21
2016,10,22,10,15,910.5,82.0,2.25,21.5,632.5,661.91,511.67
2016,10,22,10,30,919.0,83.0,2.2,22.0,658.0,711.88,547.56
2016,10,22,10,45,923.0,84.5,2.2,22.5,675.5,757.16,578.12
2016,10,22,11,0,927.0,86.0,2.2,23.0,693.0,799.83,605.67
2016,10,22,11,15,929.5,86.5,2.15,23.0,702.5,837.44,630.24
2016,10,22,11,30,932.0,87.0,2.1,23.0,712.0,871.95,652.54
2016,10,22,11,45,931.5,87.5,2.05,23.0,713.0,900.67,670.84
2016,10,22,12,0,931.0,88.0,2.0,23.0,714.0,925.84,686.78
2016,10,22,12,15,929.0,87.5,2.0,23.0,707.0,944.88,699.27
2016,10,22,12,30,927.0,87.0,2.0,23.0,700.0,960.12,709.45
2016,10,22,12,45,762.0,140.0,2.0,23.0,636.5,896.79,667.89
2016,10,22,13,0,597.0,193.0,2.0,23.0,573.0,803.69,606.18
2016,10,22,13,15,733.0,145.0,2.05,23.0,595.0,891.26,667.79
2016,10,22,13,30,869.0,97.0,2.1,23.0,617.0,959.77,714.09
2016,10,22,13,45,705.5,135.0,2.15,23.0,544.0,856.11,645.51
2016,10,22,14,0,542.0,173.0,2.2,23.0,471.0,736.35,564.87
2016,10,22,14,15,607.5,141.5,2.25,22.5,455.0,762.7,587.45
2016,10,22,14,30,673.0,110.0,2.3,22.0,439.0,776.61,599.98
2016,10,22,14,45,588.0,119.0,2.35,22.0,388.0,699.73,546.76
2016,10,22,15,0,503.0,128.0,2.4,22.0,337.0,617.28,488.65
2016,10,22,15,15,469.5,120.5,2.35,21.5,298.0,567.95,453.71
2016,10,22,15,30,436.0,113.0,2.3,21.0,259.0,518.84,417.64
2016,10,22,15,45,407.5,98.0,2.25,20.5,218.0,464.58,376.67
2016,10,22,16,0,379.0,83.0,2.2,20.0,177.0,410.93,334.52
2016,10,22,16,15,329.0,68.0,1.95,19.0,136.0,343.52,279.45
2016,10,22,16,30,279.0,53.0,1.7,18.0,95.0,279.69,224.99
2016,10,22,16,45,190.0,36.5,1.5,17.0,60.5,194.79,149.2
2016,10,22,17,0,101.0,20.0,1.3,16.0,26.0,101.08,9.74
2016,10,22,17,15,50.5,10.0,1.25,15.5,13.0,34.37,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,205.5,17.5,1.25,11.5,42.0,13.88,3.24
2016,10,23,7,0,411.0,35.0,1.3,12.0,84.0,28.45,19.03
2016,10,23,7,15,500.0,43.5,1.65,12.5,131.0,34.37,24.92
2016,10,23,7,30,589.0,52.0,2.0,13.0,178.0,40.18,30.39
2016,10,23,7,45,643.5,57.5,2.35,14.0,227.0,75.93,40.95
2016,10,23,8,0,698.0,63.0,2.7,15.0,276.0,133.8,77.51
2016,10,23,8,15,733.5,67.5,2.9,15.5,323.0,190.51,122.83
2016,10,23,8,30,769.0,72.0,3.1,16.0,370.0,251.05,175.48
2016,10,23,8,45,791.0,76.0,3.3,16.5,412.5,310.62,229.03
2016,10,23,9,0,813.0,80.0,3.5,17.0,455.0,371.75,283.39
2016,10,23,9,15,749.0,100.0,3.65,17.5,468.0,412.61,321.49
2016,10,23,9,30,685.0,120.0,3.8,18.0,481.0,446.84,352.26
2016,10,23,9,45,782.5,102.5,4.0,18.5,538.0,521.29,412.65
2016,10,23,10,0,880.0,85.0,4.2,19.0,595.0,600.49,475.6
2016,10,23,10,15,887.5,86.0,4.3,19.0,619.5,650.53,515.61
2016,10,23,10,30,895.0,87.0,4.4,19.0,644.0,698.76,553.63
2016,10,23,10,45,895.0,90.0,4.5,19.5,659.5,741.72,584.94
2016,10,23,11,0,895.0,93.0,4.6,20.0,675.0,781.89,612.89
2016,10,23,11,15,897.5,93.5,4.65,20.0,684.0,818.38,638.96
2016,10,23,11,30,900.0,94.0,4.7,20.0,693.0,851.89,662.86
2016,10,23,11,45,893.5,97.0,4.8,20.5,692.5,877.39,680.07
2016,10,23,12,0,887.0,100.0,4.9,21.0,692.0,899.24,694.77
2016,10,23,12,15,884.5,99.5,4.9,21.0,685.0,917.04,707.41
2016,10,23,12,30,882.0,99.0,4.9,21.0,678.0,931.2,717.65
2016,10,23,12,45,711.5,154.5,4.9,21.0,615.0,865.18,671.26
2016,10,23,13,0,541.0,210.0,4.9,21.0,552.0,769.58,601.8
2016,10,23,13,15,703.0,150.0,4.9,20.5,578.0,867.34,676.61
2016,10,23,13,30,865.0,90.0,4.9,20.0,604.0,945.58,734.23
2016,10,23,13,45,855.5,87.5,4.9,20.0,575.0,932.29,725.56
2016,10,23,14,0,846.0,85.0,4.9,20.0,546.0,915.42,715.05
2016,10,23,14,15,829.5,82.5,4.85,20.0,509.5,888.66,697.19
2016,10,23,14,30,813.0,80.0,4.8,20.0,473.0,858.84,677.15
2016,10,23,14,45,790.0,77.0,4.8,20.0,431.5,819.82,650.57
2016,10,23,15,0,767.0,74.0,4.8,20.0,390.0,778.54,621.99
2016,10,23,15,15,734.5,70.0,4.6,19.5,344.5,726.14,584.67
2016,10,23,15,30,702.0,66.0,4.4,19.0,299.0,672.7,545.69
2016,10,23,15,45,650.0,61.5,4.2,18.5,250.5,608.8,497.47
2016,10,23,16,0,598.0,57.0,4.0,18.0,202.0,541.26,444.68
2016,10,23,16,15,522.0,49.5,3.6,17.0,155.0,455.33,374.65
2016,10,23,16,30,446.0,42.0,3.2,16.0,108.0,374.2,304.46
2016,10,23,16,45,311.5,30.5,2.8,15.5,68.0,259.78,200.01
2016,10,23,17,0,177.0,19.0,2.4,15.0,28.0,140.32,0.0
2016,10,23,17,15,88.5,9.5,2.3,14.5,14.0,52.8,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,34.5,20.0,2.75,12.0,24.0,17.01,4.2
2016,10,24,7,0,69.0,40.0,3.0,12.0,48.0,32.75,22.59
2016,10,24,7,15,90.0,60.5,3.25,12.0,76.5,48.35,37.27
2016,10,24,7,30,111.0,81.0,3.5,12.0,105.0,63.55,51.34
2016,10,24,7,45,122.5,102.0,3.75,12.5,134.5,87.22,65.8
2016,10,24,8,0,134.0,123.0,4.0,13.0,164.0,116.14,87.89
2016,10,24,8,15,144.5,142.0,4.05,13.0,192.5,145.19,111.8
2016,10,24,8,30,155.0,161.0,4.1,13.0,221.0,175.75,137.7
2016,10,24,8,45,210.5,176.0,4.15,13.5,267.0,217.82,171.82
2016,10,24,9,0,266.0,191.0,4.2,14.0,313.0,269.0,213.85
2016,10,24,9,15,259.0,209.5,4.15,14.0,336.5,302.1,242.31
2016,10,24,9,30,252.0,228.0,4.1,14.0,360.0,334.37,269.45
2016,10,24,9,45,256.0,242.5,4.05,14.5,383.5,367.84,296.42
2016,10,24,10,0,260.0,257.0,4.0,15.0,407.0,401.46,322.95
2016,10,24,10,15,257.5,270.5,3.9,15.0,424.0,430.15,345.62
2016,10,24,10,30,255.0,284.0,3.8,15.0,441.0,458.23,367.44
2016,10,24,10,45,219.0,296.0,3.75,15.5,433.5,450.33,360.09
2016,10,24,11,0,183.0,308.0,3.7,16.0,426.0,448.02,356.88
2016,10,24,11,15,183.0,312.5,3.6,16.5,432.0,463.17,367.78
2016,10,24,11,30,183.0,317.0,3.5,17.0,438.0,477.81,378.1
2016,10,24,11,45,214.5,314.5,3.4,17.5,456.5,511.0,403.31
2016,10,24,12,0,246.0,312.0,3.3,18.0,475.0,545.01,428.79
2016,10,24,12,15,245.5,308.5,3.25,18.0,470.0,549.69,432.35
2016,10,24,12,30,245.0,305.0,3.2,18.0,465.0,553.34,435.34
2016,10,24,12,45,138.0,278.0,3.2,18.0,367.5,430.04,339.93
2016,10,24,13,0,31.0,251.0,3.2,18.0,270.0,286.19,225.89
2016,10,24,13,15,65.0,260.0,3.25,18.0,299.0,331.77,263.64
2016,10,24,13,30,99.0,269.0,3.3,18.0,328.0,378.37,301.38
2016,10,24,13,45,50.5,217.5,3.35,18.5,248.0,273.76,217.97
2016,10,24,14,0,2.0,166.0,3.4,19.0,168.0,157.95,123.91
2016,10,24,14,15,1.0,155.5,3.4,18.5,156.5,147.32,115.97
2016,10,24,14,30,0.0,145.0,3.4,18.0,145.0,136.78,107.85
2016,10,24,14,45,131.0,154.5,3.45,18.0,208.0,294.34,240.98
2016,10,24,15,0,262.0,164.0,3.5,18.0,271.0,437.27,357.87
2016,10,24,15,15,248.0,147.5,3.35,17.5,239.0,400.85,329.46
2016,10,24,15,30,234.0,131.0,3.2,17.0,207.0,364.31,301.07
2016,10,24,15,45,218.0,111.5,3.05,17.0,173.5,322.02,266.71
2016,10,24,16,0,202.0,92.0,2.9,17.0,140.0,279.95,231.56
2016,10,24,16,15,174.5,72.0,2.45,16.5,106.5,229.56,188.47
2016,10,24,16,30,147.0,52.0,2.0,16.0,73.0,180.46,145.21
2016,10,24,16,45,73.5,35.0,1.6,15.5,45.5,99.89,73.1
2016,10,24,17,0,0.0,18.0,1.2,15.0,18.0,18.47,0.0
2016,10,24,17,15,0.0,9.0,1.15,14.5,9.0,8.19,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,21.0,19.0,2.05,12.5,21.5,16.18,2.47
2016,10,25,7,0,42.0,38.0,2.3,13.0,43.0,31.19,21.04
2016,10,25,7,15,60.0,58.0,2.4,13.0,68.5,46.47,35.42
2016,10,25,7,30,78.0,78.0,2.5,13.0,94.0,61.36,49.16
2016,10,25,7,45,89.5,98.5,2.65,13.5,121.5,83.06,62.95
2016,10,25,8,0,101.0,119.0,2.8,14.0,149.0,109.4,83.27
2016,10,25,8,15,106.5,139.0,2.9,14.5,175.5,136.16,105.18
2016,10,25,8,30,112.0,159.0,3.0,15.0,202.0,163.93,128.3
2016,10,25,8,45,213.5,170.0,3.1,15.5,263.0,213.58,166.73
2016,10,25,9,0,315.0,181.0,3.2,16.0,324.0,277.56,217.86
2016,10,25,9,15,575.0,127.0,3.2,16.5,415.0,364.93,286.69
2016,10,25,9,30,835.0,73.0,3.2,17.0,506.0,470.09,370.8
2016,10,25,9,45,432.0,149.0,3.25,17.5,373.5,377.57,301.02
2016,10,25,10,0,29.0,225.0,3.3,18.0,241.0,225.11,177.91
2016,10,25,10,15,43.0,246.0,3.2,18.5,271.5,257.36,203.47
2016,10,25,10,30,57.0,267.0,3.1,19.0,302.0,291.46,229.78
2016,10,25,10,45,41.0,257.5,3.05,19.5,283.5,275.05,215.99
2016,10,25,11,0,25.0,248.0,3.0,20.0,265.0,246.89,193.11
2016,10,25,11,15,48.5,273.0,2.9,20.0,305.5,304.04,238.14
2016,10,25,11,30,72.0,298.0,2.8,20.0,346.0,353.71,276.63
2016,10,25,11,45,74.0,297.5,2.75,20.5,346.5,359.54,280.43
2016,10,25,12,0,76.0,297.0,2.7,21.0,347.0,365.28,284.35
2016,10,25,12,15,486.5,187.5,2.65,21.0,503.0,662.46,516.7
2016,10,25,12,30,897.0,78.0,2.6,21.0,659.0,916.85,695.22
2016,10,25,12,45,890.5,78.0,2.55,21.0,644.0,924.06,697.81
2016,10,25,13,0,884.0,78.0,2.5,21.0,629.0,927.5,700.32
2016,10,25,13,15,876.5,77.0,2.45,21.0,607.0,925.01,699.03
2016,10,25,13,30,869.0,76.0,2.4,21.0,585.0,918.83,695.45
2016,10,25,13,45,857.0,75.0,2.4,21.0,556.0,904.85,687.2
2016,10,25,14,0,845.0,74.0,2.4,21.0,527.0,887.45,676.79
2016,10,25,14,15,829.5,72.0,2.35,20.5,491.5,862.32,661.95
2016,10,25,14,30,814.0,70.0,2.3,20.0,456.0,843.25,651.34
2016,10,25,14,45,791.5,67.5,2.25,20.0,415.5,805.41,626.13
2016,10,25,15,0,769.0,65.0,2.2,20.0,375.0,765.36,599.16
2016,10,25,15,15,737.0,61.5,2.15,19.5,330.0,714.22,564.68
2016,10,25,15,30,705.0,58.0,2.1,19.0,285.0,662.11,528.46
2016,10,25,15,45,658.0,53.5,2.05,19.0,238.5,596.7,479.83
2016,10,25,16,0,611.0,49.0,2.0,19.0,192.0,532.2,429.94
2016,10,25,16,15,535.0,42.5,1.75,18.0,146.0,453.04,366.63
2016,10,25,16,30,459.0,36.0,1.5,17.0,100.0,373.7,298.67
2016,10,25,16,45,327.0,25.5,1.25,16.5,61.5,262.55,194.17
2016,10,25,17,0,195.0,15.0,1.0,16.0,23.0,119.54,0.0
2016,10,25,17,15,97.5,7.5,1.0,15.5,11.5,6.82,0.0
2016,10,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,233.0,14.0,0.8,12.5,39.0,11.99,0.0
2016,10,26,7,0,466.0,28.0,0.8,13.0,78.0,24.62,15.37
2016,10,26,7,15,554.5,34.5,0.95,13.5,125.0,29.52,20.45
2016,10,26,7,30,643.0,41.0,1.1,14.0,172.0,34.41,25.1
2016,10,26,7,45,694.0,46.0,1.25,14.5,220.5,70.52,35.37
2016,10,26,8,0,745.0,51.0,1.4,15.0,269.0,126.94,69.78
2016,10,26,8,15,779.0,54.0,1.55,15.5,316.0,184.55,115.58
2016,10,26,8,30,813.0,57.0,1.7,16.0,363.0,245.66,168.67
2016,10,26,8,45,835.5,60.0,1.9,17.0,406.0,308.19,224.17
2016,10,26,9,0,858.0,63.0,2.1,18.0,449.0,370.05,278.43
2016,10,26,9,15,875.0,65.0,2.3,18.5,487.5,429.8,330.36
2016,10,26,9,30,892.0,67.0,2.5,19.0,526.0,489.74,380.91
2016,10,26,9,45,898.0,71.0,2.7,19.5,557.0,545.9,427.06
2016,10,26,10,0,904.0,75.0,2.9,20.0,588.0,600.61,470.66
2016,10,26,10,15,913.5,76.5,2.95,20.0,613.5,653.17,511.91
2016,10,26,10,30,923.0,78.0,3.0,20.0,639.0,704.06,550.91
2016,10,26,10,45,927.5,79.0,3.15,20.5,656.5,748.95,582.93
2016,10,26,11,0,932.0,80.0,3.3,21.0,674.0,791.26,611.92
2016,10,26,11,15,935.5,80.5,3.4,21.0,684.0,829.47,638.77
2016,10,26,11,30,939.0,81.0,3.5,21.0,694.0,864.64,663.46
2016,10,26,11,45,939.5,81.5,3.6,21.5,695.5,894.09,682.88
2016,10,26,12,0,940.0,82.0,3.7,22.0,697.0,920.04,699.9
2016,10,26,12,15,938.0,81.5,3.7,22.0,690.0,938.98,712.95
2016,10,26,12,30,936.0,81.0,3.7,22.0,683.0,954.12,723.56
2016,10,26,12,45,933.0,80.0,3.75,22.0,668.0,963.89,731.0
2016,10,26,13,0,930.0,79.0,3.8,22.0,653.0,969.75,735.98
2016,10,26,13,15,922.5,77.5,3.75,22.0,630.5,966.88,734.57
2016,10,26,13,30,915.0,76.0,3.7,22.0,608.0,960.1,730.73
2016,10,26,13,45,903.0,75.0,3.7,22.0,577.5,945.98,722.33
2016,10,26,14,0,891.0,74.0,3.7,22.0,547.0,928.25,711.6
2016,10,26,14,15,875.5,72.0,3.65,21.5,510.5,902.62,696.48
2016,10,26,14,30,860.0,70.0,3.6,21.0,474.0,873.86,679.11
2016,10,26,14,45,838.0,67.5,3.55,21.0,432.0,844.59,659.92
2016,10,26,15,0,816.0,65.0,3.5,21.0,390.0,803.92,632.27
2016,10,26,15,15,784.5,61.5,3.2,20.5,344.0,751.98,595.84
2016,10,26,15,30,753.0,58.0,2.9,20.0,298.0,698.86,557.62
2016,10,26,15,45,707.0,53.0,2.6,20.0,249.0,632.0,506.76
2016,10,26,16,0,661.0,48.0,2.3,20.0,200.0,565.88,454.65
2016,10,26,16,15,583.0,41.5,2.05,19.0,152.0,477.37,384.64
2016,10,26,16,30,505.0,35.0,1.8,18.0,104.0,393.18,312.85
2016,10,26,16,45,362.5,25.0,1.6,17.0,63.5,281.75,204.19
2016,10,26,17,0,220.0,15.0,1.4,16.0,23.0,132.74,0.0
2016,10,26,17,15,110.0,7.5,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,17.0,1.1,13.5,17.5,14.92,0.0
2016,10,27,7,0,3.0,34.0,1.1,14.0,35.0,29.09,18.92
2016,10,27,7,15,16.0,53.0,1.45,14.5,56.5,43.85,32.82
2016,10,27,7,30,29.0,72.0,1.8,15.0,78.0,58.64,46.31
2016,10,27,7,45,35.5,91.5,2.2,16.0,100.5,76.77,58.53
2016,10,27,8,0,42.0,111.0,2.6,17.0,123.0,97.49,74.91
2016,10,27,8,15,46.0,129.5,2.7,17.0,145.0,118.18,91.88
2016,10,27,8,30,50.0,148.0,2.8,17.0,167.0,139.63,109.59
2016,10,27,8,45,190.0,161.5,2.9,17.5,244.5,199.23,154.5
2016,10,27,9,0,330.0,175.0,3.0,18.0,322.0,277.23,215.66
2016,10,27,9,15,206.0,199.0,2.9,18.0,293.5,267.0,210.66
2016,10,27,9,30,82.0,223.0,2.8,18.0,265.0,241.22,191.27
2016,10,27,9,45,61.5,227.5,2.7,18.5,260.0,241.3,191.0
2016,10,27,10,0,41.0,232.0,2.6,19.0,255.0,239.0,188.48
2016,10,27,10,15,111.0,257.5,2.7,19.0,324.0,311.1,246.06
2016,10,27,10,30,181.0,283.0,2.8,19.0,393.0,399.01,314.89
2016,10,27,10,45,96.0,247.0,2.9,19.0,306.0,303.73,239.9
2016,10,27,11,0,11.0,211.0,3.0,19.0,219.0,200.88,157.26
2016,10,27,11,15,12.0,216.0,3.2,19.0,224.5,207.49,162.73
2016,10,27,11,30,13.0,221.0,3.4,19.0,230.0,214.23,168.1
2016,10,27,11,45,13.0,220.5,3.6,19.0,230.0,214.81,168.6
2016,10,27,12,0,13.0,220.0,3.8,19.0,230.0,215.39,169.15
2016,10,27,12,15,10.0,208.0,3.9,18.5,215.5,201.77,158.63
2016,10,27,12,30,7.0,196.0,4.0,18.0,201.0,187.93,147.9
2016,10,27,12,45,16.0,216.5,4.1,18.0,226.5,218.02,172.49
2016,10,27,13,0,25.0,237.0,4.2,18.0,252.0,249.35,197.94
2016,10,27,13,15,12.5,142.0,4.0,17.5,149.5,141.23,111.17
2016,10,27,13,30,0.0,47.0,3.8,17.0,47.0,41.54,29.04
2016,10,27,13,45,0.0,62.0,3.65,16.5,62.0,54.83,40.3
2016,10,27,14,0,0.0,77.0,3.5,16.0,77.0,68.15,51.59
2016,10,27,14,15,0.0,55.0,3.1,16.0,55.0,48.59,35.34
2016,10,27,14,30,0.0,33.0,2.7,16.0,33.0,29.1,19.01
2016,10,27,14,45,0.0,24.0,2.3,16.0,24.0,21.14,12.33
2016,10,27,15,0,0.0,15.0,1.9,16.0,15.0,13.2,5.62
2016,10,27,15,15,0.0,13.0,1.7,16.0,13.0,11.43,4.13
2016,10,27,15,30,0.0,11.0,1.5,16.0,11.0,9.67,2.63
2016,10,27,15,45,0.0,9.0,1.35,16.0,9.0,7.9,1.12
2016,10,27,16,0,0.0,7.0,1.2,16.0,7.0,6.14,0.0
2016,10,27,16,15,0.0,5.5,1.05,15.5,5.5,4.82,0.0
2016,10,27,16,30,0.0,4.0,0.9,15.0,4.0,3.5,0.0
2016,10,27,16,45,0.0,2.0,0.8,15.0,2.0,1.75,0.0
2016,10,27,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,17.0,2.35,14.0,18.0,14.83,0.0
2016,10,28,7,0,21.0,34.0,2.6,14.0,36.0,28.71,18.37
2016,10,28,7,15,38.5,53.5,2.75,14.0,60.0,44.11,33.02
2016,10,28,7,30,56.0,73.0,2.9,14.0,84.0,59.23,46.97
2016,10,28,7,45,65.5,93.5,3.1,14.5,109.5,79.36,60.26
2016,10,28,8,0,75.0,114.0,3.3,15.0,135.0,103.19,78.9
2016,10,28,8,15,81.0,133.0,3.4,15.0,159.5,126.84,98.38
2016,10,28,8,30,87.0,152.0,3.5,15.0,184.0,151.48,119.02
2016,10,28,8,45,144.0,171.0,3.65,15.5,231.5,193.68,152.53
2016,10,28,9,0,201.0,190.0,3.8,16.0,279.0,242.06,191.56
2016,10,28,9,15,172.5,208.5,3.8,16.0,289.5,261.71,208.85
2016,10,28,9,30,144.0,227.0,3.8,16.0,300.0,278.26,222.94
2016,10,28,9,45,80.0,214.5,3.85,16.5,255.5,238.76,191.06
2016,10,28,10,0,16.0,202.0,3.9,17.0,211.0,190.99,151.66
2016,10,28,10,15,449.0,141.5,3.9,17.0,410.5,429.12,347.28
2016,10,28,10,30,882.0,81.0,3.9,17.0,610.0,677.25,541.96
2016,10,28,10,45,465.5,175.0,3.95,17.5,455.0,521.6,417.45
2016,10,28,11,0,49.0,269.0,4.0,18.0,300.0,297.13,234.8
2016,10,28,11,15,213.5,271.0,3.9,18.0,408.0,443.35,353.28
2016,10,28,11,30,378.0,273.0,3.8,18.0,516.0,602.39,476.55
2016,10,28,11,45,246.0,289.0,3.7,18.0,447.5,523.79,413.65
2016,10,28,12,0,114.0,305.0,3.6,18.0,379.0,408.15,322.47
2016,10,28,12,15,216.5,293.0,3.45,18.0,431.5,506.3,400.82
2016,10,28,12,30,319.0,281.0,3.3,18.0,484.0,608.97,479.82
2016,10,28,12,45,330.0,271.5,3.2,18.5,477.0,616.3,484.37
2016,10,28,13,0,341.0,262.0,3.1,19.0,470.0,622.22,488.49
2016,10,28,13,15,305.5,258.0,2.95,19.0,439.5,589.92,463.98
2016,10,28,13,30,270.0,254.0,2.8,19.0,409.0,556.15,438.46
2016,10,28,13,45,285.0,237.5,2.7,19.0,393.5,552.87,437.38
2016,10,28,14,0,300.0,221.0,2.6,19.0,378.0,547.87,434.9
2016,10,28,14,15,564.0,145.5,2.5,18.5,415.0,712.88,564.75
2016,10,28,14,30,828.0,70.0,2.4,18.0,452.0,850.68,664.44
2016,10,28,14,45,803.5,67.5,2.3,18.0,410.5,810.98,635.77
2016,10,28,15,0,779.0,65.0,2.2,18.0,369.0,769.12,606.86
2016,10,28,15,15,745.5,61.5,2.0,17.5,324.0,716.72,570.05
2016,10,28,15,30,712.0,58.0,1.8,17.0,279.0,663.38,531.56
2016,10,28,15,45,661.5,53.5,1.65,17.0,231.5,595.36,480.0
2016,10,28,16,0,611.0,49.0,1.5,17.0,184.0,528.39,427.27
2016,10,28,16,15,528.5,42.0,1.3,16.5,138.0,445.41,359.62
2016,10,28,16,30,446.0,35.0,1.1,16.0,92.0,362.08,287.11
2016,10,28,16,45,296.5,24.0,0.9,15.5,54.5,237.05,161.73
2016,10,28,17,0,147.0,13.0,0.7,15.0,17.0,90.91,0.0
2016,10,28,17,15,73.5,6.5,0.7,15.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
