Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,194.0,14.0,1.5,13.5,33.0,11.2,0.0
2016,10,29,7,0,388.0,28.0,1.7,14.0,66.0,22.77,13.26
2016,10,29,7,15,484.0,36.0,1.95,14.0,110.5,28.51,19.36
2016,10,29,7,30,580.0,44.0,2.2,14.0,155.0,37.29,27.55
2016,10,29,7,45,636.5,49.0,2.45,14.5,202.5,69.32,36.53
2016,10,29,8,0,693.0,54.0,2.7,15.0,250.0,122.43,68.53
2016,10,29,8,15,730.5,58.0,2.8,15.0,296.0,178.08,112.79
2016,10,29,8,30,768.0,62.0,2.9,15.0,342.0,237.74,164.96
2016,10,29,8,45,794.0,64.5,3.05,15.5,384.5,296.3,217.85
2016,10,29,9,0,820.0,67.0,3.2,16.0,427.0,356.82,272.03
2016,10,29,9,15,838.0,69.5,3.2,16.0,464.5,415.72,324.36
2016,10,29,9,30,856.0,72.0,3.2,16.0,502.0,474.68,375.31
2016,10,29,9,45,578.5,155.5,3.2,16.5,454.0,457.83,364.68
2016,10,29,10,0,301.0,239.0,3.2,17.0,406.0,407.01,324.39
2016,10,29,10,15,596.0,160.5,3.15,17.0,509.5,542.89,433.38
2016,10,29,10,30,891.0,82.0,3.1,17.0,613.0,682.84,542.75
2016,10,29,10,45,633.5,172.0,3.1,17.5,555.0,641.23,506.92
2016,10,29,11,0,376.0,262.0,3.1,18.0,497.0,554.88,437.68
2016,10,29,11,15,254.0,283.0,3.05,18.0,442.5,499.73,394.25
2016,10,29,11,30,132.0,304.0,3.0,18.0,388.0,422.95,333.23
2016,10,29,11,45,522.5,194.0,2.95,18.5,528.5,667.29,525.94
2016,10,29,12,0,913.0,84.0,2.9,19.0,669.0,893.63,687.0
2016,10,29,12,15,911.0,83.5,2.85,19.0,662.5,911.93,697.48
2016,10,29,12,30,909.0,83.0,2.8,19.0,656.0,926.55,707.36
2016,10,29,12,45,729.5,139.5,2.75,19.0,592.5,856.28,658.69
2016,10,29,13,0,550.0,196.0,2.7,19.0,529.0,756.22,587.83
2016,10,29,13,15,561.0,184.0,2.65,19.0,513.0,758.1,591.03
2016,10,29,13,30,572.0,172.0,2.6,19.0,497.0,757.22,591.36
2016,10,29,13,45,572.0,162.0,2.6,19.0,472.5,745.74,584.14
2016,10,29,14,0,572.0,152.0,2.6,19.0,448.0,731.56,575.15
2016,10,29,14,15,449.5,167.0,2.6,19.0,389.5,634.28,503.36
2016,10,29,14,30,327.0,182.0,2.6,19.0,331.0,521.54,417.94
2016,10,29,14,45,401.5,151.5,2.6,19.0,318.0,561.84,452.02
2016,10,29,15,0,476.0,121.0,2.6,19.0,305.0,579.54,468.18
2016,10,29,15,15,451.0,110.0,2.4,18.5,267.0,534.04,433.97
2016,10,29,15,30,426.0,99.0,2.2,18.0,229.0,488.29,399.03
2016,10,29,15,45,392.5,85.5,2.0,17.5,189.5,432.95,355.3
2016,10,29,16,0,359.0,72.0,1.8,17.0,150.0,378.74,310.84
2016,10,29,16,15,310.5,56.5,1.6,16.5,112.0,313.22,255.31
2016,10,29,16,30,262.0,41.0,1.4,16.0,74.0,251.14,199.94
2016,10,29,16,45,131.0,27.0,1.2,15.5,43.5,141.18,90.86
2016,10,29,17,0,0.0,13.0,1.0,15.0,13.0,11.82,0.0
2016,10,29,17,15,0.0,6.5,1.0,14.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,140.0,16.5,2.9,13.0,29.5,13.55,0.0
2016,10,30,7,0,280.0,33.0,3.1,13.0,59.0,27.45,16.95
2016,10,30,7,15,383.0,43.0,3.4,13.0,102.0,34.67,24.78
2016,10,30,7,30,486.0,53.0,3.7,13.0,145.0,41.75,31.58
2016,10,30,7,45,547.5,60.5,4.05,13.5,191.0,71.86,41.42
2016,10,30,8,0,609.0,68.0,4.4,14.0,237.0,122.54,72.64
2016,10,30,8,15,304.5,75.0,4.6,14.0,159.5,116.92,80.69
2016,10,30,8,30,0.0,82.0,4.8,14.0,82.0,72.24,56.12
2016,10,30,8,45,0.0,79.0,5.05,14.5,79.0,69.82,53.86
2016,10,30,9,0,0.0,76.0,5.3,15.0,76.0,67.23,51.42
2016,10,30,9,15,0.0,59.5,5.45,15.0,59.5,52.57,38.93
2016,10,30,9,30,0.0,43.0,5.6,15.0,43.0,37.96,26.5
2016,10,30,9,45,0.0,61.0,5.8,15.5,61.0,53.93,39.8
2016,10,30,10,0,0.0,79.0,6.0,16.0,79.0,69.94,52.98
2016,10,30,10,15,0.0,83.0,6.0,16.0,83.0,73.51,55.85
2016,10,30,10,30,0.0,87.0,6.0,16.0,87.0,77.09,58.73
2016,10,30,10,45,0.0,112.5,6.0,16.5,112.5,100.22,77.63
2016,10,30,11,0,0.0,138.0,6.0,17.0,138.0,123.85,96.76
2016,10,30,11,15,95.5,220.0,5.95,17.0,280.5,297.89,240.24
2016,10,30,11,30,191.0,302.0,5.9,17.0,423.0,468.62,376.55
2016,10,30,11,45,282.5,286.0,5.85,17.0,465.5,550.81,442.32
2016,10,30,12,0,374.0,270.0,5.8,17.0,508.0,623.14,500.2
2016,10,30,12,15,190.0,231.0,5.7,17.0,352.0,412.96,333.71
2016,10,30,12,30,6.0,192.0,5.6,17.0,196.0,183.39,145.04
2016,10,30,12,45,50.5,234.0,5.5,17.0,264.5,283.8,227.9
2016,10,30,13,0,95.0,276.0,5.4,17.0,333.0,377.24,303.46
2016,10,30,13,15,232.5,253.0,5.25,17.0,386.0,498.12,402.82
2016,10,30,13,30,370.0,230.0,5.1,17.0,439.0,619.33,499.91
2016,10,30,13,45,374.5,215.5,5.0,17.0,417.5,607.96,491.71
2016,10,30,14,0,379.0,201.0,4.9,17.0,396.0,594.7,482.65
2016,10,30,14,15,220.0,195.0,4.7,16.5,306.5,424.87,347.79
2016,10,30,14,30,61.0,189.0,4.5,16.0,217.0,260.35,212.19
2016,10,30,14,45,417.0,129.5,4.3,16.0,291.0,547.41,452.73
2016,10,30,15,0,773.0,70.0,4.1,16.0,365.0,767.34,622.47
2016,10,30,15,15,737.5,66.0,3.75,15.5,319.5,712.9,580.87
2016,10,30,15,30,702.0,62.0,3.4,15.0,274.0,657.58,539.27
2016,10,30,15,45,641.0,57.5,3.1,15.0,225.5,588.23,484.51
2016,10,30,16,0,580.0,53.0,2.8,15.0,177.0,515.56,425.14
2016,10,30,16,15,489.0,45.0,2.35,14.5,131.0,420.95,345.26
2016,10,30,16,30,398.0,37.0,1.9,14.0,85.0,332.48,266.08
2016,10,30,16,45,199.0,25.5,1.5,13.5,49.5,176.98,109.28
2016,10,30,17,0,0.0,14.0,1.1,13.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.05,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,174.5,14.5,0.9,10.5,30.0,13.19,0.0
2016,10,31,7,0,349.0,29.0,1.0,11.0,60.0,23.89,13.95
2016,10,31,7,15,453.5,37.5,1.05,11.0,105.0,30.0,20.88
2016,10,31,7,30,558.0,46.0,1.1,11.0,150.0,36.02,26.75
2016,10,31,7,45,618.5,52.0,1.15,11.5,197.0,67.23,36.15
2016,10,31,8,0,679.0,58.0,1.2,12.0,244.0,123.48,70.86
2016,10,31,8,15,718.5,62.0,1.2,12.0,290.5,178.43,114.4
2016,10,31,8,30,758.0,66.0,1.2,12.0,337.0,237.66,165.94
2016,10,31,8,45,789.0,68.5,1.25,12.5,380.0,296.95,218.93
2016,10,31,9,0,820.0,71.0,1.3,13.0,423.0,358.79,273.56
2016,10,31,9,15,839.0,73.0,1.2,13.5,461.0,417.5,324.14
2016,10,31,9,30,858.0,75.0,1.1,14.0,499.0,476.73,373.12
2016,10,31,9,45,871.5,77.0,1.05,14.5,531.0,532.16,417.53
2016,10,31,10,0,885.0,79.0,1.0,15.0,563.0,587.4,459.98
2016,10,31,10,15,894.5,80.5,0.9,15.5,587.5,638.72,497.41
2016,10,31,10,30,904.0,82.0,0.8,16.0,612.0,688.42,532.07
2016,10,31,10,45,913.5,81.5,0.75,16.5,630.5,734.1,562.65
2016,10,31,11,0,923.0,81.0,0.7,17.0,649.0,777.62,589.58
2016,10,31,11,15,925.5,81.5,0.8,17.0,658.0,814.44,615.11
2016,10,31,11,30,928.0,82.0,0.9,17.0,667.0,848.22,638.66
2016,10,31,11,45,717.5,153.0,1.0,17.0,606.0,790.93,600.83
2016,10,31,12,0,507.0,224.0,1.1,17.0,545.0,701.44,537.66
2016,10,31,12,15,506.0,221.5,1.3,17.0,538.5,712.36,548.9
2016,10,31,12,30,505.0,219.0,1.5,17.0,532.0,721.01,557.32
2016,10,31,12,45,489.5,220.0,1.75,17.5,518.0,718.03,556.48
2016,10,31,13,0,474.0,221.0,2.0,18.0,504.0,712.53,553.74
2016,10,31,13,15,465.5,215.5,2.2,17.5,485.0,703.84,550.64
2016,10,31,13,30,457.0,210.0,2.4,17.0,466.0,692.87,545.79
2016,10,31,13,45,331.0,219.5,2.6,17.0,400.0,572.4,456.1
2016,10,31,14,0,205.0,229.0,2.8,17.0,334.0,453.11,364.23
2016,10,31,14,15,203.0,213.0,2.85,17.0,310.5,433.02,350.31
2016,10,31,14,30,201.0,197.0,2.9,17.0,287.0,412.11,335.09
2016,10,31,14,45,204.5,176.0,3.0,17.0,260.5,388.38,317.8
2016,10,31,15,0,208.0,155.0,3.1,17.0,234.0,363.44,299.22
2016,10,31,15,15,196.5,137.5,3.0,16.5,204.5,330.06,273.25
2016,10,31,15,30,185.0,120.0,2.9,16.0,175.0,296.65,246.61
2016,10,31,15,45,390.0,85.0,2.85,15.5,175.0,429.49,357.88
2016,10,31,16,0,595.0,50.0,2.8,15.0,175.0,521.32,430.35
2016,10,31,16,15,505.5,42.5,2.45,14.0,129.0,428.13,351.46
2016,10,31,16,30,416.0,35.0,2.1,13.0,83.0,341.04,273.14
2016,10,31,16,45,251.5,23.0,1.8,12.5,47.5,203.21,116.94
2016,10,31,17,0,87.0,11.0,1.5,12.0,12.0,56.43,0.0
2016,10,31,17,15,43.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,154.0,14.5,1.55,10.5,28.0,13.19,0.0
2016,11,1,7,0,308.0,29.0,1.7,11.0,56.0,23.98,13.67
2016,11,1,7,15,417.0,38.5,1.8,11.0,99.5,30.95,21.64
2016,11,1,7,30,526.0,48.0,1.9,11.0,143.0,37.79,28.28
2016,11,1,7,45,595.0,53.5,2.0,11.5,191.0,67.02,36.82
2016,11,1,8,0,664.0,59.0,2.1,12.0,239.0,119.4,68.2
2016,11,1,8,15,705.5,63.0,2.1,12.0,285.0,176.47,113.61
2016,11,1,8,30,747.0,67.0,2.1,12.0,331.0,235.27,164.96
2016,11,1,8,45,483.5,123.5,2.15,12.5,302.5,254.15,193.75
2016,11,1,9,0,220.0,180.0,2.2,13.0,274.0,239.38,190.35
2016,11,1,9,15,537.5,127.5,2.2,13.5,384.0,342.74,271.54
2016,11,1,9,30,855.0,75.0,2.2,14.0,494.0,474.14,375.72
2016,11,1,9,45,872.0,75.5,2.25,14.5,526.0,529.56,421.31
2016,11,1,10,0,889.0,76.0,2.3,15.0,558.0,585.13,465.95
2016,11,1,10,15,898.5,77.5,2.3,15.0,583.0,636.51,506.74
2016,11,1,10,30,908.0,79.0,2.3,15.0,608.0,686.28,545.24
2016,11,1,10,45,915.0,79.5,2.35,15.5,625.5,731.34,578.04
2016,11,1,11,0,922.0,80.0,2.4,16.0,643.0,774.08,607.22
2016,11,1,11,15,925.5,80.0,2.45,16.0,652.5,811.01,633.18
2016,11,1,11,30,929.0,80.0,2.5,16.0,662.0,844.94,656.99
2016,11,1,11,45,710.0,154.0,2.6,16.5,599.5,784.39,613.04
2016,11,1,12,0,491.0,228.0,2.7,17.0,537.0,691.1,541.98
2016,11,1,12,15,709.0,154.0,2.75,17.0,594.0,822.57,641.64
2016,11,1,12,30,927.0,80.0,2.8,17.0,651.0,933.47,719.03
2016,11,1,12,45,593.0,174.0,2.9,17.0,536.5,766.07,600.87
2016,11,1,13,0,259.0,268.0,3.0,17.0,422.0,552.74,437.44
2016,11,1,13,15,575.5,174.0,3.0,17.0,498.0,756.54,598.84
2016,11,1,13,30,892.0,80.0,3.0,17.0,574.0,932.45,723.81
2016,11,1,13,45,880.0,78.0,3.05,17.0,544.5,917.36,713.28
2016,11,1,14,0,868.0,76.0,3.1,17.0,515.0,898.77,702.09
2016,11,1,14,15,851.0,74.0,3.05,16.5,479.0,881.38,692.4
2016,11,1,14,30,834.0,72.0,3.0,16.0,443.0,851.79,673.9
2016,11,1,14,45,809.0,69.5,3.0,16.0,401.5,811.81,646.76
2016,11,1,15,0,784.0,67.0,3.0,16.0,360.0,769.64,617.57
2016,11,1,15,15,748.5,63.0,2.8,15.5,314.0,715.14,578.47
2016,11,1,15,30,713.0,59.0,2.6,15.0,268.0,659.76,537.56
2016,11,1,15,45,655.5,54.0,2.45,15.0,220.5,586.21,480.31
2016,11,1,16,0,598.0,49.0,2.3,15.0,173.0,521.14,427.4
2016,11,1,16,15,505.5,41.5,2.0,14.0,126.5,426.07,348.22
2016,11,1,16,30,413.0,34.0,1.7,13.0,80.0,337.41,268.38
2016,11,1,16,45,206.5,17.0,1.4,12.5,40.0,167.95,85.61
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,45,172.0,13.5,1.05,8.5,27.5,12.28,0.0
2016,11,2,7,0,344.0,27.0,1.1,9.0,55.0,22.28,12.07
2016,11,2,7,15,452.5,35.5,1.35,9.5,99.5,28.47,19.55
2016,11,2,7,30,561.0,44.0,1.6,10.0,144.0,34.57,25.48
2016,11,2,7,45,624.0,50.0,1.9,11.0,192.0,67.76,37.07
2016,11,2,8,0,687.0,56.0,2.2,12.0,240.0,121.21,68.84
2016,11,2,8,15,728.0,60.5,2.2,12.5,286.5,177.14,112.95
2016,11,2,8,30,769.0,65.0,2.2,13.0,333.0,237.52,165.33
2016,11,2,8,45,797.0,68.0,2.25,13.5,376.0,296.87,218.83
2016,11,2,9,0,825.0,71.0,2.3,14.0,419.0,358.41,273.8
2016,11,2,9,15,844.0,73.0,2.35,14.5,457.0,417.22,325.56
2016,11,2,9,30,863.0,75.0,2.4,15.0,495.0,476.54,376.15
2016,11,2,9,45,884.0,74.5,2.5,16.0,528.0,533.28,422.55
2016,11,2,10,0,905.0,74.0,2.6,17.0,561.0,590.55,467.72
2016,11,2,10,15,914.0,75.0,2.55,17.0,586.0,641.75,508.09
2016,11,2,10,30,923.0,76.0,2.5,17.0,611.0,691.24,546.06
2016,11,2,10,45,929.0,77.0,2.45,17.5,628.0,736.67,578.33
2016,11,2,11,0,935.0,78.0,2.4,18.0,645.0,779.67,606.8
2016,11,2,11,15,938.0,78.5,2.3,18.0,654.5,817.15,631.79
2016,11,2,11,30,941.0,79.0,2.2,18.0,664.0,851.59,654.41
2016,11,2,11,45,941.0,79.0,2.1,18.5,665.0,879.76,671.22
2016,11,2,12,0,941.0,79.0,2.0,19.0,666.0,904.41,685.49
2016,11,2,12,15,939.0,78.5,1.85,19.0,659.0,923.12,696.39
2016,11,2,12,30,937.0,78.0,1.7,19.0,652.0,938.05,704.72
2016,11,2,12,45,934.5,76.5,1.6,19.5,637.5,947.49,708.7
2016,11,2,13,0,932.0,75.0,1.5,20.0,623.0,953.06,710.23
2016,11,2,13,15,924.5,73.5,1.4,20.0,600.0,950.16,707.68
2016,11,2,13,30,917.0,72.0,1.3,20.0,577.0,943.39,702.8
2016,11,2,13,45,905.0,71.0,1.2,20.0,547.0,929.4,693.32
2016,11,2,14,0,893.0,70.0,1.1,20.0,517.0,911.85,681.66
2016,11,2,14,15,876.5,68.0,1.1,20.0,481.0,885.56,665.93
2016,11,2,14,30,860.0,66.0,1.1,20.0,445.0,856.24,648.14
2016,11,2,14,45,835.0,63.5,1.15,20.0,403.0,824.63,629.29
2016,11,2,15,0,810.0,61.0,1.2,20.0,361.0,782.01,602.31
2016,11,2,15,15,775.5,57.5,1.15,19.5,315.0,728.46,566.76
2016,11,2,15,30,741.0,54.0,1.1,19.0,269.0,673.96,529.27
2016,11,2,15,45,686.0,49.5,1.1,18.5,221.0,602.32,477.82
2016,11,2,16,0,631.0,45.0,1.1,18.0,173.0,531.98,424.56
2016,11,2,16,15,541.5,37.5,1.1,17.0,126.5,437.13,349.5
2016,11,2,16,30,452.0,30.0,1.1,16.0,80.0,347.84,270.94
2016,11,2,16,45,226.0,15.0,1.15,15.0,40.0,174.52,74.75
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.5,1.0,10.5,27.5,11.37,0.0
2016,11,3,7,0,379.0,25.0,1.0,11.0,55.0,20.59,10.16
2016,11,3,7,15,487.0,33.0,1.2,11.5,100.0,28.86,19.65
2016,11,3,7,30,595.0,41.0,1.4,12.0,145.0,35.16,25.76
2016,11,3,7,45,657.0,46.5,1.65,13.0,193.0,65.29,34.14
2016,11,3,8,0,719.0,52.0,1.9,14.0,241.0,120.1,66.08
2016,11,3,8,15,758.5,55.5,1.9,14.5,288.0,176.69,110.28
2016,11,3,8,30,798.0,59.0,1.9,15.0,335.0,237.46,162.7
2016,11,3,8,45,824.0,62.0,1.95,15.5,378.0,297.76,216.75
2016,11,3,9,0,850.0,65.0,2.0,16.0,421.0,359.98,271.97
2016,11,3,9,15,869.0,67.5,2.0,16.5,459.0,420.65,324.7
2016,11,3,9,30,888.0,70.0,2.0,17.0,497.0,481.0,375.46
2016,11,3,9,45,902.0,71.5,2.05,18.0,529.5,537.92,421.28
2016,11,3,10,0,916.0,73.0,2.1,19.0,562.0,594.12,464.82
2016,11,3,10,15,925.0,74.0,2.1,19.5,587.0,645.76,504.12
2016,11,3,10,30,934.0,75.0,2.1,20.0,612.0,695.65,540.92
2016,11,3,10,45,939.0,76.0,2.1,21.0,629.0,740.77,571.51
2016,11,3,11,0,944.0,77.0,2.1,22.0,646.0,783.35,598.2
2016,11,3,11,15,946.5,77.5,2.05,22.0,655.0,820.71,622.84
2016,11,3,11,30,949.0,78.0,2.0,22.0,664.0,854.96,645.18
2016,11,3,11,45,948.5,78.5,1.95,22.5,665.0,883.47,662.24
2016,11,3,12,0,948.0,79.0,1.9,23.0,666.0,908.44,676.86
2016,11,3,12,15,945.5,78.5,1.8,23.0,659.0,926.83,687.86
2016,11,3,12,30,943.0,78.0,1.7,23.0,652.0,941.42,696.4
2016,11,3,12,45,936.0,78.5,1.6,23.0,636.5,949.33,700.64
2016,11,3,13,0,929.0,79.0,1.5,23.0,621.0,953.32,702.48
2016,11,3,13,15,920.5,78.0,1.4,23.0,598.0,950.21,699.84
2016,11,3,13,30,912.0,77.0,1.3,23.0,575.0,943.27,694.91
2016,11,3,13,45,898.5,75.5,1.2,23.0,544.5,927.4,684.32
2016,11,3,14,0,885.0,74.0,1.1,23.0,514.0,908.01,671.62
2016,11,3,14,15,867.5,72.0,1.0,22.5,477.5,890.01,661.17
2016,11,3,14,30,850.0,70.0,0.9,22.0,441.0,859.84,642.58
2016,11,3,14,45,743.5,76.0,0.85,22.0,378.0,760.47,576.69
2016,11,3,15,0,637.0,82.0,0.8,22.0,315.0,668.36,514.51
2016,11,3,15,15,682.0,69.5,0.75,21.5,290.0,672.23,519.57
2016,11,3,15,30,727.0,57.0,0.7,21.0,265.0,665.46,515.33
2016,11,3,15,45,671.0,52.0,0.65,20.5,217.0,592.89,462.96
2016,11,3,16,0,615.0,47.0,0.6,20.0,169.0,521.6,409.49
2016,11,3,16,15,521.5,39.0,0.7,19.0,123.0,431.99,339.94
2016,11,3,16,30,428.0,31.0,0.8,18.0,77.0,342.25,261.82
2016,11,3,16,45,214.0,15.5,0.9,17.0,38.5,167.21,54.75
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,13.0,1.1,12.5,23.0,11.82,0.0
2016,11,4,7,0,254.0,26.0,1.1,13.0,46.0,21.5,10.15
2016,11,4,7,15,345.0,38.5,1.05,13.5,86.0,31.27,21.48
2016,11,4,7,30,436.0,51.0,1.0,14.0,126.0,40.69,30.39
2016,11,4,7,45,497.5,59.5,1.0,14.5,169.5,66.9,39.42
2016,11,4,8,0,559.0,68.0,1.0,15.0,213.0,114.76,68.08
2016,11,4,8,15,615.5,68.0,1.15,15.5,255.5,161.61,103.37
2016,11,4,8,30,672.0,68.0,1.3,16.0,298.0,214.72,147.89
2016,11,4,8,45,742.0,71.0,1.45,16.5,354.0,282.07,205.16
2016,11,4,9,0,812.0,74.0,1.6,17.0,410.0,354.62,266.71
2016,11,4,9,15,831.5,76.5,1.5,17.5,448.0,413.26,316.83
2016,11,4,9,30,851.0,79.0,1.4,18.0,486.0,472.51,365.61
2016,11,4,9,45,864.5,81.0,1.3,18.5,517.5,528.5,410.01
2016,11,4,10,0,878.0,83.0,1.2,19.0,549.0,583.86,452.03
2016,11,4,10,15,887.5,84.5,1.2,19.5,573.5,632.54,488.39
2016,11,4,10,30,897.0,86.0,1.2,20.0,598.0,681.71,523.89
2016,11,4,10,45,749.5,131.0,1.3,20.5,567.5,673.28,516.58
2016,11,4,11,0,602.0,176.0,1.4,21.0,537.0,644.45,494.61
2016,11,4,11,15,469.5,221.0,1.3,21.0,505.0,610.15,467.74
2016,11,4,11,30,337.0,266.0,1.2,21.0,473.0,558.98,428.29
2016,11,4,11,45,399.5,250.0,1.2,21.0,496.0,606.53,464.51
2016,11,4,12,0,462.0,234.0,1.2,21.0,519.0,670.12,510.36
2016,11,4,12,15,557.5,198.0,1.15,21.0,538.0,727.68,552.06
2016,11,4,12,30,653.0,162.0,1.1,21.0,557.0,792.23,596.8
2016,11,4,12,45,613.0,169.5,1.1,21.0,533.5,775.49,585.1
2016,11,4,13,0,573.0,177.0,1.1,21.0,510.0,748.92,567.57
2016,11,4,13,15,581.0,167.0,1.1,20.5,493.0,749.96,570.56
2016,11,4,13,30,589.0,157.0,1.1,20.0,476.0,755.48,576.32
2016,11,4,13,45,693.5,119.0,1.15,20.0,475.0,807.14,613.42
2016,11,4,14,0,798.0,81.0,1.2,20.0,474.0,845.63,640.87
2016,11,4,14,15,706.0,95.0,1.2,19.5,424.5,778.48,596.93
2016,11,4,14,30,614.0,109.0,1.2,19.0,375.0,705.65,549.01
2016,11,4,14,45,402.0,129.0,1.2,19.0,296.5,530.63,421.8
2016,11,4,15,0,190.0,149.0,1.2,19.0,218.0,340.88,274.75
2016,11,4,15,15,177.5,131.5,1.1,18.5,189.5,307.22,249.88
2016,11,4,15,30,165.0,114.0,1.0,18.0,161.0,273.66,223.44
2016,11,4,15,45,149.0,95.0,0.95,17.5,131.5,235.4,192.41
2016,11,4,16,0,133.0,76.0,0.9,17.0,102.0,197.6,160.72
2016,11,4,16,15,109.0,56.0,0.9,16.5,73.5,153.06,122.37
2016,11,4,16,30,85.0,36.0,0.9,16.0,45.0,120.6,91.25
2016,11,4,16,45,42.5,18.0,0.95,15.5,22.5,57.77,8.65
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,12.0,0.7,10.5,24.5,10.91,0.0
2016,11,5,7,0,337.0,24.0,0.7,11.0,49.0,19.85,8.39
2016,11,5,7,15,449.5,33.0,0.85,11.5,92.5,26.6,17.55
2016,11,5,7,30,562.0,42.0,1.0,12.0,136.0,33.22,23.98
2016,11,5,7,45,626.5,47.5,1.15,13.0,183.0,63.78,34.24
2016,11,5,8,0,691.0,53.0,1.3,14.0,230.0,116.66,64.52
2016,11,5,8,15,731.5,57.5,1.35,14.5,276.0,172.4,107.67
2016,11,5,8,30,772.0,62.0,1.4,15.0,322.0,232.5,159.09
2016,11,5,8,45,799.5,65.0,1.45,15.5,364.5,291.52,211.63
2016,11,5,9,0,827.0,68.0,1.5,16.0,407.0,352.67,265.56
2016,11,5,9,15,846.0,70.5,1.65,16.5,444.5,411.76,317.08
2016,11,5,9,30,865.0,73.0,1.8,17.0,482.0,471.37,367.53
2016,11,5,9,45,880.0,73.5,1.95,18.0,513.5,525.86,411.89
2016,11,5,10,0,895.0,74.0,2.1,19.0,545.0,580.33,454.7
2016,11,5,10,15,904.0,75.5,2.15,19.0,569.5,631.38,494.92
2016,11,5,10,30,913.0,77.0,2.2,19.0,594.0,680.76,532.91
2016,11,5,10,45,918.5,77.5,2.25,19.5,610.5,724.71,564.78
2016,11,5,11,0,924.0,78.0,2.3,20.0,627.0,766.22,592.68
2016,11,5,11,15,926.5,78.5,2.35,20.0,636.0,802.8,618.04
2016,11,5,11,30,929.0,79.0,2.4,20.0,645.0,836.35,641.25
2016,11,5,11,45,930.0,78.5,2.5,20.0,646.0,864.32,661.01
2016,11,5,12,0,931.0,78.0,2.6,20.0,647.0,888.88,678.54
2016,11,5,12,15,928.0,77.5,2.7,20.0,639.5,906.45,691.41
2016,11,5,12,30,925.0,77.0,2.8,20.0,632.0,920.27,701.92
2016,11,5,12,45,911.0,79.5,2.9,20.5,615.5,924.11,704.42
2016,11,5,13,0,897.0,82.0,3.0,21.0,599.0,924.06,704.49
2016,11,5,13,15,888.0,81.0,3.05,20.5,576.0,920.44,704.61
2016,11,5,13,30,879.0,80.0,3.1,20.0,553.0,913.13,702.36
2016,11,5,13,45,866.0,78.0,3.15,20.0,523.5,906.44,699.35
2016,11,5,14,0,853.0,76.0,3.2,20.0,494.0,887.18,687.62
2016,11,5,14,15,835.0,74.0,3.15,19.5,458.0,860.16,671.13
2016,11,5,14,30,817.0,72.0,3.1,19.0,422.0,830.18,652.41
2016,11,5,14,45,791.0,69.0,3.1,19.0,381.0,789.34,624.61
2016,11,5,15,0,765.0,66.0,3.1,19.0,340.0,746.43,594.78
2016,11,5,15,15,727.5,62.0,2.9,18.5,295.0,691.24,555.13
2016,11,5,15,30,690.0,58.0,2.7,18.0,250.0,635.31,513.68
2016,11,5,15,45,631.5,52.5,2.5,17.5,203.5,567.97,461.7
2016,11,5,16,0,573.0,47.0,2.3,17.0,157.0,497.19,404.64
2016,11,5,16,15,476.0,39.0,2.0,16.0,112.5,400.42,323.51
2016,11,5,16,30,379.0,31.0,1.7,15.0,68.0,310.7,239.64
2016,11,5,16,45,189.5,15.5,1.4,14.5,34.0,150.68,9.4
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,84.5,12.0,0.7,11.5,18.0,10.91,0.0
2016,11,6,7,0,169.0,24.0,0.7,12.0,36.0,18.88,6.83
2016,11,6,7,15,237.5,38.5,0.7,12.0,69.5,29.88,20.27
2016,11,6,7,30,306.0,53.0,0.7,12.0,103.0,40.56,30.46
2016,11,6,7,45,343.0,67.0,0.75,12.5,140.0,64.84,42.06
2016,11,6,8,0,380.0,81.0,0.8,13.0,177.0,105.12,68.16
2016,11,6,8,15,404.0,94.0,0.85,13.0,213.5,147.09,101.43
2016,11,6,8,30,428.0,107.0,0.9,13.0,250.0,191.89,139.66
2016,11,6,8,45,350.5,135.5,1.0,13.5,262.5,222.12,169.71
2016,11,6,9,0,273.0,164.0,1.1,14.0,275.0,245.08,192.31
2016,11,6,9,15,299.0,176.5,1.15,14.5,308.5,285.77,226.02
2016,11,6,9,30,325.0,189.0,1.2,15.0,342.0,329.03,261.17
2016,11,6,9,45,389.5,189.0,1.3,16.0,384.0,381.95,302.92
2016,11,6,10,0,454.0,189.0,1.4,17.0,426.0,447.96,353.85
2016,11,6,10,15,380.5,216.0,1.25,17.5,421.0,448.08,352.7
2016,11,6,10,30,307.0,243.0,1.1,18.0,416.0,448.75,351.44
2016,11,6,10,45,358.5,239.5,1.0,18.5,447.0,497.26,387.41
2016,11,6,11,0,410.0,236.0,0.9,19.0,478.0,548.57,424.17
2016,11,6,11,15,428.5,235.0,0.75,19.0,491.5,591.56,453.61
2016,11,6,11,30,447.0,234.0,0.6,19.0,505.0,623.45,474.69
2016,11,6,11,45,433.0,238.5,0.5,19.5,501.0,633.68,479.38
2016,11,6,12,0,419.0,243.0,0.4,20.0,497.0,627.53,473.17
2016,11,6,12,15,650.5,161.0,0.5,20.0,551.0,772.11,578.13
2016,11,6,12,30,882.0,79.0,0.6,20.0,605.0,882.73,651.1
2016,11,6,12,45,870.5,81.0,0.75,20.5,589.5,887.71,654.79
2016,11,6,13,0,859.0,83.0,0.9,21.0,574.0,888.99,657.68
2016,11,6,13,15,850.5,81.5,1.0,21.0,552.0,885.07,657.61
2016,11,6,13,30,842.0,80.0,1.1,21.0,530.0,886.66,661.33
2016,11,6,13,45,460.0,145.0,1.2,21.0,389.0,614.71,475.49
2016,11,6,14,0,78.0,210.0,1.3,21.0,248.0,298.07,233.71
2016,11,6,14,15,77.0,194.5,1.35,20.5,230.0,280.98,223.16
2016,11,6,14,30,76.0,179.0,1.4,20.0,212.0,263.67,210.72
2016,11,6,14,45,38.0,138.0,1.5,20.0,154.5,180.24,143.76
2016,11,6,15,0,0.0,97.0,1.6,20.0,97.0,90.72,69.91
2016,11,6,15,15,0.0,84.0,1.4,19.5,84.0,78.25,59.95
2016,11,6,15,30,0.0,71.0,1.2,19.0,71.0,65.75,49.68
2016,11,6,15,45,0.0,57.5,1.0,18.5,57.5,52.63,38.7
2016,11,6,16,0,0.0,44.0,0.8,18.0,44.0,39.38,27.43
2016,11,6,16,15,0.0,31.5,0.8,17.5,31.5,27.78,17.39
2016,11,6,16,30,0.0,19.0,0.8,17.0,19.0,16.73,7.5
2016,11,6,16,45,0.0,9.5,0.8,16.5,9.5,8.35,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,155.5,10.5,0.55,12.5,21.0,9.55,0.0
2016,11,7,7,0,311.0,21.0,0.5,13.0,42.0,17.24,4.75
2016,11,7,7,15,423.0,29.0,0.6,13.5,82.5,23.2,14.31
2016,11,7,7,30,535.0,37.0,0.7,14.0,123.0,31.69,22.37
2016,11,7,7,45,598.5,42.5,0.85,14.5,168.0,56.81,29.46
2016,11,7,8,0,662.0,48.0,1.0,15.0,213.0,107.58,58.06
2016,11,7,8,15,520.0,80.5,0.9,15.5,225.5,155.53,102.34
2016,11,7,8,30,378.0,113.0,0.8,16.0,238.0,185.58,134.67
2016,11,7,8,45,590.0,87.0,0.75,16.5,311.0,249.96,182.78
2016,11,7,9,0,802.0,61.0,0.7,17.0,384.0,334.79,249.17
2016,11,7,9,15,655.0,105.5,0.6,17.5,385.0,367.25,280.29
2016,11,7,9,30,508.0,150.0,0.5,18.0,386.0,379.38,292.9
2016,11,7,9,45,669.0,115.5,0.4,19.0,448.5,460.97,354.37
2016,11,7,10,0,830.0,81.0,0.3,20.0,511.0,550.66,419.36
2016,11,7,10,15,709.5,122.5,0.35,20.5,502.0,564.48,428.97
2016,11,7,10,30,589.0,164.0,0.4,21.0,493.0,563.96,428.11
2016,11,7,10,45,729.0,124.0,0.45,21.5,543.5,647.6,489.22
2016,11,7,11,0,869.0,84.0,0.5,22.0,594.0,729.4,545.53
2016,11,7,11,15,873.0,84.5,0.55,22.0,603.0,765.19,568.8
2016,11,7,11,30,877.0,85.0,0.6,22.0,612.0,798.24,590.82
2016,11,7,11,45,879.0,84.5,0.65,22.5,613.5,825.62,607.96
2016,11,7,12,0,881.0,84.0,0.7,23.0,615.0,849.83,623.1
2016,11,7,12,15,878.5,83.5,0.75,23.0,608.5,866.88,634.9
2016,11,7,12,30,876.0,83.0,0.8,23.0,602.0,880.41,644.65
2016,11,7,12,45,698.5,137.0,0.9,23.0,544.5,812.08,601.82
2016,11,7,13,0,521.0,191.0,1.0,23.0,487.0,714.8,537.56
2016,11,7,13,15,520.0,183.0,1.05,23.0,469.0,710.02,536.92
2016,11,7,13,30,519.0,175.0,1.1,23.0,451.0,702.78,533.57
2016,11,7,13,45,668.0,126.5,1.15,23.0,461.0,788.69,595.09
2016,11,7,14,0,817.0,78.0,1.2,23.0,471.0,853.97,639.92
2016,11,7,14,15,714.0,92.0,1.2,22.5,417.5,777.55,589.91
2016,11,7,14,30,611.0,106.0,1.2,22.0,364.0,695.81,536.3
2016,11,7,14,45,575.0,101.0,1.2,22.0,325.0,648.17,504.44
2016,11,7,15,0,539.0,96.0,1.2,22.0,286.0,599.49,470.67
2016,11,7,15,15,505.5,88.0,1.05,21.5,247.0,548.78,434.19
2016,11,7,15,30,472.0,80.0,0.9,21.0,208.0,497.79,396.16
2016,11,7,15,45,427.5,68.5,0.8,20.5,168.5,431.32,344.9
2016,11,7,16,0,383.0,57.0,0.7,20.0,129.0,371.49,296.52
2016,11,7,16,15,311.0,44.0,0.7,19.0,91.0,293.97,232.62
2016,11,7,16,30,239.0,31.0,0.7,18.0,53.0,222.63,165.43
2016,11,7,16,45,119.5,15.5,0.75,17.5,26.5,105.44,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
