Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,136.0,10.5,0.5,13.5,19.0,9.55,0.0
2016,11,8,7,0,272.0,21.0,0.5,14.0,38.0,17.31,3.52
2016,11,8,7,15,387.5,30.5,0.55,14.0,78.5,24.59,15.36
2016,11,8,7,30,503.0,40.0,0.6,14.0,119.0,31.68,22.33
2016,11,8,7,45,568.0,46.5,0.65,14.5,163.5,55.91,29.73
2016,11,8,8,0,633.0,53.0,0.7,15.0,208.0,106.08,58.08
2016,11,8,8,15,676.0,57.5,0.65,15.5,252.0,160.82,99.75
2016,11,8,8,30,719.0,62.0,0.6,16.0,296.0,217.75,147.47
2016,11,8,8,45,747.5,65.5,0.55,17.0,337.0,274.08,196.2
2016,11,8,9,0,776.0,69.0,0.5,18.0,378.0,332.74,246.09
2016,11,8,9,15,796.0,71.5,0.55,18.5,414.5,389.09,293.88
2016,11,8,9,30,816.0,74.0,0.6,19.0,451.0,446.16,340.72
2016,11,8,9,45,830.5,75.5,0.7,19.5,481.5,499.88,383.94
2016,11,8,10,0,845.0,77.0,0.8,20.0,512.0,553.13,425.48
2016,11,8,10,15,855.0,78.5,0.75,20.5,535.5,600.26,460.05
2016,11,8,10,30,865.0,80.0,0.7,21.0,559.0,647.95,493.69
2016,11,8,10,45,868.5,82.0,0.7,21.5,575.0,690.08,522.86
2016,11,8,11,0,872.0,84.0,0.7,22.0,591.0,729.8,548.3
2016,11,8,11,15,875.0,84.5,0.75,22.0,600.0,764.91,571.84
2016,11,8,11,30,878.0,85.0,0.8,22.0,609.0,797.21,593.5
2016,11,8,11,45,877.0,85.5,0.85,22.5,609.5,823.3,609.9
2016,11,8,12,0,876.0,86.0,0.9,23.0,610.0,846.11,624.21
2016,11,8,12,15,873.5,85.5,0.85,23.0,603.5,863.08,634.39
2016,11,8,12,30,871.0,85.0,0.8,23.0,597.0,876.56,642.4
2016,11,8,12,45,862.0,85.5,0.8,23.5,582.0,881.94,644.96
2016,11,8,13,0,853.0,86.0,0.8,24.0,567.0,892.48,651.1
2016,11,8,13,15,844.0,84.5,0.75,24.0,545.0,888.35,648.22
2016,11,8,13,30,835.0,83.0,0.7,24.0,523.0,880.65,643.37
2016,11,8,13,45,820.5,81.5,0.65,24.0,494.5,864.49,633.22
2016,11,8,14,0,806.0,80.0,0.6,24.0,466.0,845.04,621.13
2016,11,8,14,15,787.0,77.5,0.55,23.5,431.0,817.23,604.78
2016,11,8,14,30,768.0,75.0,0.5,23.0,396.0,786.66,586.52
2016,11,8,14,45,741.0,71.5,0.45,23.0,356.5,745.53,559.77
2016,11,8,15,0,714.0,68.0,0.4,23.0,317.0,702.5,531.33
2016,11,8,15,15,675.0,63.5,0.3,22.5,274.0,652.6,497.61
2016,11,8,15,30,636.0,59.0,0.2,22.0,231.0,597.44,459.08
2016,11,8,15,45,576.0,53.0,0.15,21.5,186.0,525.05,406.98
2016,11,8,16,0,516.0,47.0,0.1,21.0,141.0,454.95,353.8
2016,11,8,16,15,418.0,38.0,0.15,20.5,99.0,359.15,277.67
2016,11,8,16,30,320.0,29.0,0.2,20.0,57.0,270.95,195.65
2016,11,8,16,45,160.0,14.5,0.3,19.5,28.5,129.02,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,126.0,10.5,0.6,11.5,18.0,9.55,0.0
2016,11,9,7,0,252.0,21.0,0.6,12.0,36.0,17.41,2.05
2016,11,9,7,15,370.5,31.0,0.8,12.5,76.0,25.14,15.82
2016,11,9,7,30,489.0,41.0,1.0,13.0,116.0,32.66,23.22
2016,11,9,7,45,561.0,47.5,1.2,14.0,161.0,55.87,30.25
2016,11,9,8,0,633.0,54.0,1.4,15.0,206.0,106.15,58.32
2016,11,9,8,15,677.5,58.5,1.45,15.5,250.5,161.07,100.15
2016,11,9,8,30,722.0,63.0,1.5,16.0,295.0,218.3,148.52
2016,11,9,8,45,753.5,66.0,1.55,16.5,337.0,275.07,198.7
2016,11,9,9,0,785.0,69.0,1.6,17.0,379.0,334.49,250.94
2016,11,9,9,15,806.0,71.5,1.65,18.0,415.5,391.65,300.01
2016,11,9,9,30,827.0,74.0,1.7,19.0,452.0,449.62,348.08
2016,11,9,9,45,847.0,74.0,1.8,20.0,484.0,505.0,392.7
2016,11,9,10,0,867.0,74.0,1.9,21.0,516.0,558.43,434.37
2016,11,9,10,15,876.5,75.5,1.95,21.5,540.5,608.19,472.56
2016,11,9,10,30,886.0,77.0,2.0,22.0,565.0,656.41,508.51
2016,11,9,10,45,892.0,78.0,2.1,22.5,581.5,699.93,540.46
2016,11,9,11,0,898.0,79.0,2.2,23.0,598.0,741.16,568.54
2016,11,9,11,15,901.0,79.5,2.2,23.0,607.0,777.07,592.94
2016,11,9,11,30,904.0,80.0,2.2,23.0,616.0,810.1,615.25
2016,11,9,11,45,904.0,80.0,2.25,23.5,617.0,837.07,632.56
2016,11,9,12,0,904.0,80.0,2.3,24.0,618.0,860.7,647.62
2016,11,9,12,15,901.0,80.0,2.25,24.0,611.0,878.33,659.11
2016,11,9,12,30,898.0,80.0,2.2,24.0,604.0,892.36,668.31
2016,11,9,12,45,892.5,79.0,2.2,24.0,589.5,899.32,673.37
2016,11,9,13,0,887.0,78.0,2.2,24.0,575.0,902.56,676.17
2016,11,9,13,15,878.0,77.0,2.1,24.0,553.0,898.98,673.62
2016,11,9,13,30,869.0,76.0,2.0,24.0,531.0,891.78,668.84
2016,11,9,13,45,855.0,74.5,1.9,24.0,501.5,884.87,664.4
2016,11,9,14,0,841.0,73.0,1.8,24.0,472.0,865.66,651.76
2016,11,9,14,15,822.0,71.0,1.6,23.5,437.0,838.17,633.77
2016,11,9,14,30,803.0,69.0,1.4,23.0,402.0,807.83,613.7
2016,11,9,14,45,775.0,66.0,1.25,23.0,361.5,765.94,584.79
2016,11,9,15,0,747.0,63.0,1.1,23.0,321.0,722.14,554.17
2016,11,9,15,15,708.5,59.0,0.9,22.5,277.0,667.13,515.34
2016,11,9,15,30,670.0,55.0,0.7,22.0,233.0,611.52,474.86
2016,11,9,15,45,609.0,49.5,0.55,21.5,188.0,543.6,424.22
2016,11,9,16,0,548.0,44.0,0.4,21.0,143.0,472.62,368.96
2016,11,9,16,15,449.5,35.5,0.45,20.0,100.5,376.22,292.32
2016,11,9,16,30,351.0,27.0,0.5,19.0,58.0,287.58,206.63
2016,11,9,16,45,175.5,13.5,0.6,18.5,29.0,111.8,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,120.0,10.0,0.75,15.0,16.5,9.1,0.0
2016,11,10,7,0,240.0,20.0,0.8,15.0,33.0,16.58,0.0
2016,11,10,7,15,359.0,30.0,0.9,15.5,72.0,24.33,14.76
2016,11,10,7,30,478.0,40.0,1.0,16.0,111.0,31.87,22.18
2016,11,10,7,45,548.5,46.5,1.1,17.0,155.5,53.91,28.84
2016,11,10,8,0,619.0,53.0,1.2,18.0,200.0,103.11,55.77
2016,11,10,8,15,664.5,58.0,1.45,18.5,244.5,157.63,96.7
2016,11,10,8,30,710.0,63.0,1.7,19.0,289.0,214.63,144.32
2016,11,10,8,45,740.5,66.5,2.0,19.5,330.5,270.79,193.73
2016,11,10,9,0,771.0,70.0,2.3,20.0,372.0,329.52,245.35
2016,11,10,9,15,792.5,73.0,2.5,20.5,408.5,386.52,294.9
2016,11,10,9,30,814.0,76.0,2.7,21.0,445.0,444.43,343.92
2016,11,10,9,45,838.0,75.0,2.9,21.5,477.5,500.03,389.9
2016,11,10,10,0,862.0,74.0,3.1,22.0,510.0,554.05,433.5
2016,11,10,10,15,872.0,75.5,3.25,22.5,534.5,603.81,472.57
2016,11,10,10,30,882.0,77.0,3.4,23.0,559.0,652.09,509.52
2016,11,10,10,45,887.0,78.5,3.55,23.5,575.5,695.27,541.87
2016,11,10,11,0,892.0,80.0,3.7,24.0,592.0,736.12,570.44
2016,11,10,11,15,895.5,80.5,3.65,24.0,601.0,772.18,595.39
2016,11,10,11,30,899.0,81.0,3.6,24.0,610.0,805.42,618.23
2016,11,10,11,45,898.0,81.5,3.55,24.5,611.0,832.02,635.09
2016,11,10,12,0,897.0,82.0,3.5,25.0,612.0,855.28,649.61
2016,11,10,12,15,709.5,139.5,3.35,24.5,556.0,793.53,606.94
2016,11,10,12,30,522.0,197.0,3.2,24.0,500.0,701.75,540.9
2016,11,10,12,45,499.0,199.5,3.05,24.0,483.5,694.16,535.6
2016,11,10,13,0,476.0,202.0,2.9,24.0,467.0,683.93,527.86
2016,11,10,13,15,665.0,141.0,2.7,24.0,495.0,796.4,610.08
2016,11,10,13,30,854.0,80.0,2.5,24.0,523.0,890.54,673.73
2016,11,10,13,45,574.0,137.5,2.3,24.0,428.5,712.58,548.69
2016,11,10,14,0,294.0,195.0,2.1,24.0,334.0,506.54,395.25
2016,11,10,14,15,403.0,160.5,1.85,23.5,335.0,576.2,451.24
2016,11,10,14,30,512.0,126.0,1.6,23.0,336.0,623.9,488.43
2016,11,10,14,45,490.5,117.0,1.4,23.0,302.0,586.62,460.51
2016,11,10,15,0,469.0,108.0,1.2,23.0,268.0,548.3,431.88
2016,11,10,15,15,447.5,95.0,1.05,22.0,231.0,503.95,400.13
2016,11,10,15,30,426.0,82.0,0.9,21.0,194.0,459.09,366.77
2016,11,10,15,45,481.0,63.0,0.8,20.5,166.5,466.09,371.59
2016,11,10,16,0,536.0,44.0,0.7,20.0,139.0,463.61,366.5
2016,11,10,16,15,434.0,35.5,0.75,19.5,97.0,365.59,285.91
2016,11,10,16,30,332.0,27.0,0.8,19.0,55.0,274.08,194.8
2016,11,10,16,45,166.0,13.5,0.85,18.5,27.5,106.23,0.0
2016,11,10,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,119.5,9.5,1.3,13.0,16.0,8.64,0.0
2016,11,11,7,0,239.0,19.0,1.3,13.0,32.0,15.74,0.0
2016,11,11,7,15,364.0,29.5,1.35,14.0,71.5,24.01,14.43
2016,11,11,7,30,489.0,40.0,1.4,15.0,111.0,32.04,22.37
2016,11,11,7,45,561.5,46.5,1.45,16.0,156.0,53.6,28.84
2016,11,11,8,0,634.0,53.0,1.5,17.0,201.0,103.65,55.99
2016,11,11,8,15,679.5,57.5,1.75,17.5,245.5,158.48,97.17
2016,11,11,8,30,725.0,62.0,2.0,18.0,290.0,215.79,145.26
2016,11,11,8,45,755.5,65.5,2.25,18.5,332.0,272.71,195.59
2016,11,11,9,0,786.0,69.0,2.5,19.0,374.0,332.19,248.13
2016,11,11,9,15,807.5,72.0,2.65,19.5,411.0,389.92,298.55
2016,11,11,9,30,829.0,75.0,2.8,20.0,448.0,448.54,348.35
2016,11,11,9,45,845.5,76.5,2.95,20.5,479.0,503.72,394.16
2016,11,11,10,0,862.0,78.0,3.1,21.0,510.0,558.61,438.4
2016,11,11,10,15,763.5,106.5,3.25,21.5,503.0,574.37,451.33
2016,11,11,10,30,665.0,135.0,3.4,22.0,496.0,578.85,454.79
2016,11,11,10,45,613.5,157.0,3.55,22.5,497.5,597.7,468.59
2016,11,11,11,0,562.0,179.0,3.7,23.0,499.0,605.9,473.99
2016,11,11,11,15,553.5,185.0,3.75,23.0,504.5,629.46,491.84
2016,11,11,11,30,545.0,191.0,3.8,23.0,510.0,650.61,507.65
2016,11,11,11,45,509.5,204.5,3.85,23.0,503.0,655.56,510.92
2016,11,11,12,0,474.0,218.0,3.9,23.0,496.0,656.81,511.49
2016,11,11,12,15,447.0,222.5,3.85,23.0,482.5,652.23,507.88
2016,11,11,12,30,420.0,227.0,3.8,23.0,469.0,644.77,502.2
2016,11,11,12,45,331.5,238.0,3.8,23.0,426.0,572.95,448.13
2016,11,11,13,0,243.0,249.0,3.8,23.0,383.0,496.98,390.2
2016,11,11,13,15,309.0,227.0,3.6,22.5,390.5,551.38,434.09
2016,11,11,13,30,375.0,205.0,3.4,22.0,398.0,587.54,463.83
2016,11,11,13,45,379.5,191.5,3.25,22.0,378.0,576.96,456.55
2016,11,11,14,0,384.0,178.0,3.1,22.0,358.0,564.54,448.16
2016,11,11,14,15,218.5,172.5,2.75,21.5,273.0,411.45,328.95
2016,11,11,14,30,53.0,167.0,2.4,21.0,188.0,229.68,183.03
2016,11,11,14,45,48.0,151.0,2.1,20.5,169.0,208.33,166.89
2016,11,11,15,0,43.0,135.0,1.8,20.0,150.0,187.1,150.13
2016,11,11,15,15,37.5,117.0,1.6,19.5,128.5,162.7,130.53
2016,11,11,15,30,32.0,99.0,1.4,19.0,107.0,138.41,110.63
2016,11,11,15,45,23.5,80.5,1.25,18.5,85.5,111.2,87.8
2016,11,11,16,0,15.0,62.0,1.1,18.0,64.0,75.84,57.85
2016,11,11,16,15,7.5,43.5,1.1,17.5,44.5,50.83,36.19
2016,11,11,16,30,0.0,25.0,1.1,17.0,25.0,24.51,12.32
2016,11,11,16,45,0.0,12.5,1.1,17.0,12.5,11.37,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,11.5,14.0,12.73,0.0
2016,11,12,7,0,0.0,28.0,0.9,12.0,28.0,22.65,0.0
2016,11,12,7,15,225.0,34.5,1.1,12.5,66.5,27.0,16.84
2016,11,12,7,30,450.0,41.0,1.3,13.0,105.0,32.99,23.35
2016,11,12,7,45,525.5,48.0,1.5,13.5,149.5,53.15,29.85
2016,11,12,8,0,601.0,55.0,1.7,14.0,194.0,101.56,56.4
2016,11,12,8,15,648.5,60.5,1.75,14.5,238.0,153.35,95.37
2016,11,12,8,30,696.0,66.0,1.8,15.0,282.0,210.41,143.45
2016,11,12,8,45,727.5,70.0,1.85,15.5,323.5,268.22,194.59
2016,11,12,9,0,759.0,74.0,1.9,16.0,365.0,326.86,246.43
2016,11,12,9,15,781.5,76.5,1.8,16.5,401.5,382.96,295.25
2016,11,12,9,30,804.0,79.0,1.7,17.0,438.0,440.1,343.31
2016,11,12,9,45,833.5,77.0,1.65,18.0,471.0,496.74,388.74
2016,11,12,10,0,863.0,75.0,1.6,19.0,504.0,554.26,433.08
2016,11,12,10,15,873.0,76.0,1.45,19.5,528.5,601.44,468.38
2016,11,12,10,30,883.0,77.0,1.3,20.0,553.0,649.13,502.51
2016,11,12,10,45,889.5,78.0,1.15,20.5,569.5,692.74,532.24
2016,11,12,11,0,896.0,79.0,1.0,21.0,586.0,734.12,557.86
2016,11,12,11,15,899.5,79.5,1.05,21.5,595.5,770.25,581.25
2016,11,12,11,30,903.0,80.0,1.1,22.0,605.0,803.56,602.62
2016,11,12,11,45,903.5,80.0,1.2,22.5,606.0,830.88,620.57
2016,11,12,12,0,904.0,80.0,1.3,23.0,607.0,854.91,636.4
2016,11,12,12,15,901.5,79.5,1.3,23.0,600.5,872.4,647.91
2016,11,12,12,30,899.0,79.0,1.3,23.0,594.0,886.31,657.23
2016,11,12,12,45,892.5,78.5,1.35,23.0,579.0,893.08,662.73
2016,11,12,13,0,886.0,78.0,1.4,23.0,564.0,896.16,666.04
2016,11,12,13,15,742.5,110.5,1.35,22.5,507.0,827.07,621.28
2016,11,12,13,30,599.0,143.0,1.3,22.0,450.0,739.02,563.28
2016,11,12,13,45,514.0,155.0,1.3,22.0,408.0,670.4,516.61
2016,11,12,14,0,429.0,167.0,1.3,22.0,366.0,608.06,471.93
2016,11,12,14,15,545.0,128.0,1.3,21.5,361.5,659.24,513.46
2016,11,12,14,30,661.0,89.0,1.3,21.0,357.0,712.17,552.83
2016,11,12,14,45,627.0,87.0,1.3,21.0,320.5,669.73,523.09
2016,11,12,15,0,593.0,85.0,1.3,21.0,284.0,625.96,492.7
2016,11,12,15,15,632.0,69.0,1.15,20.5,255.0,621.81,490.18
2016,11,12,15,30,671.0,53.0,1.0,20.0,226.0,606.67,478.29
2016,11,12,15,45,609.5,47.5,0.85,19.5,181.0,532.67,421.69
2016,11,12,16,0,548.0,42.0,0.7,19.0,136.0,467.97,369.93
2016,11,12,16,15,443.5,33.5,0.75,18.0,94.0,368.36,288.52
2016,11,12,16,30,339.0,25.0,0.8,17.0,52.0,272.91,187.95
2016,11,12,16,45,169.5,12.5,0.85,16.5,26.0,106.96,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,121.5,8.5,0.6,12.5,14.0,7.73,0.0
2016,11,13,7,0,243.0,17.0,0.6,13.0,28.0,14.07,0.0
2016,11,13,7,15,373.0,26.5,0.7,13.5,67.0,21.52,12.04
2016,11,13,7,30,503.0,36.0,0.8,14.0,106.0,28.77,19.54
2016,11,13,7,45,579.0,42.0,0.95,14.5,151.0,51.31,27.66
2016,11,13,8,0,655.0,48.0,1.1,15.0,196.0,101.56,54.13
2016,11,13,8,15,700.0,52.5,1.1,15.5,241.0,154.77,93.72
2016,11,13,8,30,745.0,57.0,1.1,16.0,286.0,212.88,142.45
2016,11,13,8,45,776.5,60.0,1.15,16.5,327.5,270.47,193.23
2016,11,13,9,0,808.0,63.0,1.2,17.0,369.0,330.68,246.09
2016,11,13,9,15,829.0,65.0,1.2,17.5,406.0,388.14,295.85
2016,11,13,9,30,850.0,67.0,1.2,18.0,443.0,446.36,344.62
2016,11,13,9,45,865.5,68.5,1.3,19.0,474.5,500.57,388.51
2016,11,13,10,0,881.0,70.0,1.4,20.0,506.0,554.95,430.93
2016,11,13,10,15,891.0,71.5,1.4,20.0,530.5,605.37,470.13
2016,11,13,10,30,901.0,73.0,1.4,20.0,555.0,654.28,507.14
2016,11,13,10,45,907.0,74.0,1.45,20.5,572.0,698.19,539.04
2016,11,13,11,0,913.0,75.0,1.5,21.0,589.0,739.79,567.16
2016,11,13,11,15,916.5,75.5,1.5,21.0,598.0,776.44,591.79
2016,11,13,11,30,920.0,76.0,1.5,21.0,607.0,810.21,614.33
2016,11,13,11,45,919.0,76.5,1.55,21.5,608.0,837.32,631.66
2016,11,13,12,0,918.0,77.0,1.6,22.0,609.0,861.03,646.74
2016,11,13,12,15,915.5,76.5,1.65,21.5,602.5,878.78,660.43
2016,11,13,12,30,913.0,76.0,1.7,21.0,596.0,892.9,671.93
2016,11,13,12,45,906.5,75.5,1.75,21.0,581.0,899.84,677.55
2016,11,13,13,0,900.0,75.0,1.8,21.0,566.0,903.03,680.89
2016,11,13,13,15,891.0,74.0,1.8,21.0,544.0,899.66,679.44
2016,11,13,13,30,882.0,73.0,1.8,21.0,522.0,892.64,675.75
2016,11,13,13,45,869.5,71.0,1.85,21.0,493.0,877.66,667.36
2016,11,13,14,0,857.0,69.0,1.9,21.0,464.0,859.3,656.75
2016,11,13,14,15,838.5,67.0,1.85,20.5,429.0,841.17,646.52
2016,11,13,14,30,820.0,65.0,1.8,20.0,394.0,811.35,628.0
2016,11,13,14,45,795.0,61.5,1.75,20.0,354.0,771.42,600.93
2016,11,13,15,0,770.0,58.0,1.7,20.0,314.0,729.42,571.88
2016,11,13,15,15,731.0,54.5,1.5,19.5,270.0,674.61,532.45
2016,11,13,15,30,692.0,51.0,1.3,19.0,226.0,619.19,491.22
2016,11,13,15,45,633.0,45.5,1.1,18.5,181.0,546.56,435.26
2016,11,13,16,0,574.0,40.0,0.9,18.0,136.0,475.62,378.0
2016,11,13,16,15,469.0,32.0,0.9,17.0,93.5,374.56,294.69
2016,11,13,16,30,364.0,24.0,0.9,16.0,51.0,285.49,192.8
2016,11,13,16,45,182.0,12.0,0.95,15.5,25.5,113.39,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,133.5,8.0,0.6,11.5,13.5,7.28,0.0
2016,11,14,7,0,267.0,16.0,0.6,12.0,27.0,14.55,0.0
2016,11,14,7,15,399.0,25.0,0.6,12.5,66.5,22.15,12.37
2016,11,14,7,30,531.0,34.0,0.6,13.0,106.0,29.66,20.38
2016,11,14,7,45,603.0,39.5,0.65,13.5,151.0,48.77,25.71
2016,11,14,8,0,675.0,45.0,0.7,14.0,196.0,99.51,51.97
2016,11,14,8,15,720.0,49.0,0.7,14.0,241.0,153.31,91.99
2016,11,14,8,30,765.0,53.0,0.7,14.0,286.0,211.96,141.49
2016,11,14,8,45,795.5,56.0,0.7,14.5,328.0,270.27,193.0
2016,11,14,9,0,826.0,59.0,0.7,15.0,370.0,331.06,246.33
2016,11,14,9,15,846.5,61.0,0.75,15.5,407.0,389.17,296.8
2016,11,14,9,30,867.0,63.0,0.8,16.0,444.0,447.36,345.8
2016,11,14,9,45,884.0,64.0,0.9,17.0,475.5,503.13,390.97
2016,11,14,10,0,901.0,65.0,1.0,18.0,507.0,558.54,434.24
2016,11,14,10,15,911.0,66.0,1.0,18.5,531.5,609.21,472.63
2016,11,14,10,30,921.0,67.0,1.0,19.0,556.0,658.32,508.61
2016,11,14,10,45,927.5,67.5,1.05,19.5,573.0,702.7,540.69
2016,11,14,11,0,934.0,68.0,1.1,20.0,590.0,744.74,568.72
2016,11,14,11,15,937.5,68.5,1.1,20.0,599.5,782.0,593.45
2016,11,14,11,30,941.0,69.0,1.1,20.0,609.0,816.31,616.06
2016,11,14,11,45,941.5,69.0,1.15,20.5,610.5,844.52,634.01
2016,11,14,12,0,942.0,69.0,1.2,21.0,612.0,869.31,649.73
2016,11,14,12,15,940.0,68.5,1.2,21.0,605.5,887.86,661.92
2016,11,14,12,30,938.0,68.0,1.2,21.0,599.0,902.72,671.85
2016,11,14,12,45,927.0,70.0,1.2,21.0,583.5,909.09,676.37
2016,11,14,13,0,916.0,72.0,1.2,21.0,568.0,911.61,678.64
2016,11,14,13,15,907.5,71.0,1.2,21.0,546.0,908.76,677.59
2016,11,14,13,30,899.0,70.0,1.2,21.0,524.0,902.22,674.31
2016,11,14,13,45,886.5,68.5,1.2,21.0,495.0,887.86,666.01
2016,11,14,14,0,874.0,67.0,1.2,21.0,466.0,870.08,655.58
2016,11,14,14,15,855.5,64.5,1.2,20.5,431.0,842.49,639.74
2016,11,14,14,30,837.0,62.0,1.2,20.0,396.0,820.47,627.58
2016,11,14,14,45,810.5,59.5,1.2,20.0,355.5,780.42,601.38
2016,11,14,15,0,784.0,57.0,1.2,20.0,315.0,738.3,573.24
2016,11,14,15,15,745.0,53.5,1.05,19.5,271.0,683.26,534.31
2016,11,14,15,30,706.0,50.0,0.9,19.0,227.0,627.58,493.53
2016,11,14,15,45,644.5,44.5,0.8,18.5,181.5,552.86,437.22
2016,11,14,16,0,583.0,39.0,0.7,18.0,136.0,480.0,379.49
2016,11,14,16,15,475.0,31.0,0.75,17.0,93.0,376.95,295.16
2016,11,14,16,30,367.0,23.0,0.8,16.0,50.0,276.15,181.34
2016,11,14,16,45,183.5,11.5,0.85,15.5,25.0,113.62,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,127.0,7.5,0.95,9.5,12.5,6.82,0.0
2016,11,15,7,0,254.0,15.0,1.0,10.0,25.0,13.64,0.0
2016,11,15,7,15,392.0,24.5,1.05,10.0,64.5,21.76,11.88
2016,11,15,7,30,530.0,34.0,1.1,10.0,104.0,29.79,20.68
2016,11,15,7,45,606.0,40.0,1.2,10.5,149.5,48.45,26.23
2016,11,15,8,0,682.0,46.0,1.3,11.0,195.0,100.0,52.96
2016,11,15,8,15,726.5,50.0,1.4,11.5,240.0,154.03,93.39
2016,11,15,8,30,771.0,54.0,1.5,12.0,285.0,212.84,143.55
2016,11,15,8,45,803.5,56.5,1.65,13.0,327.5,271.47,195.98
2016,11,15,9,0,836.0,59.0,1.8,14.0,370.0,332.76,250.62
2016,11,15,9,15,855.0,61.0,1.9,14.5,406.5,390.76,302.34
2016,11,15,9,30,874.0,63.0,2.0,15.0,443.0,448.68,352.56
2016,11,15,9,45,886.0,65.0,2.1,15.5,473.5,503.37,398.79
2016,11,15,10,0,898.0,67.0,2.2,16.0,504.0,557.23,442.88
2016,11,15,10,15,907.0,68.0,2.25,16.5,528.0,607.17,482.48
2016,11,15,10,30,916.0,69.0,2.3,17.0,552.0,655.46,519.67
2016,11,15,10,45,921.5,69.5,2.35,17.5,568.5,698.97,552.35
2016,11,15,11,0,927.0,70.0,2.4,18.0,585.0,740.08,581.01
2016,11,15,11,15,929.0,70.5,2.45,18.0,593.5,775.99,606.38
2016,11,15,11,30,931.0,71.0,2.5,18.0,602.0,808.9,629.58
2016,11,15,11,45,930.0,70.5,2.6,18.5,602.5,835.06,647.16
2016,11,15,12,0,929.0,70.0,2.7,19.0,603.0,857.77,662.38
2016,11,15,12,15,925.0,70.0,2.75,19.0,595.5,875.01,674.8
2016,11,15,12,30,921.0,70.0,2.8,19.0,588.0,888.56,684.83
2016,11,15,12,45,912.0,70.0,2.9,19.0,572.0,894.03,689.79
2016,11,15,13,0,903.0,70.0,3.0,19.0,556.0,895.7,692.34
2016,11,15,13,15,892.5,69.0,3.05,19.0,533.5,891.03,690.27
2016,11,15,13,30,882.0,68.0,3.1,19.0,511.0,882.72,685.84
2016,11,15,13,45,866.5,67.0,3.15,19.0,481.5,866.45,675.9
2016,11,15,14,0,851.0,66.0,3.2,19.0,452.0,846.9,663.69
2016,11,15,14,15,831.0,64.0,3.2,18.5,417.0,827.64,652.61
2016,11,15,14,30,811.0,62.0,3.2,18.0,382.0,796.84,632.97
2016,11,15,14,45,782.0,59.5,3.25,18.0,342.0,755.29,604.15
2016,11,15,15,0,753.0,57.0,3.3,18.0,302.0,711.89,573.26
2016,11,15,15,15,712.5,53.0,3.25,17.5,259.0,655.96,532.47
2016,11,15,15,30,672.0,49.0,3.2,17.0,216.0,599.61,489.74
2016,11,15,15,45,603.0,44.5,3.15,16.5,171.5,521.97,428.23
2016,11,15,16,0,534.0,40.0,3.1,16.0,127.0,453.93,371.3
2016,11,15,16,15,426.0,31.5,3.0,15.5,86.5,353.31,282.99
2016,11,15,16,30,318.0,23.0,2.9,15.0,46.0,253.68,163.73
2016,11,15,16,45,159.0,11.5,2.8,14.5,23.0,99.72,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,6,45,107.5,8.0,2.2,9.0,11.5,0.0,0.0
2016,11,16,7,0,215.0,16.0,2.4,9.0,23.0,14.55,0.0
2016,11,16,7,15,362.5,26.0,2.7,9.0,62.0,21.4,11.24
2016,11,16,7,30,510.0,36.0,3.0,9.0,101.0,29.16,20.11
2016,11,16,7,45,596.5,41.0,3.4,9.5,147.5,48.28,26.87
2016,11,16,8,0,683.0,46.0,3.8,10.0,194.0,98.99,52.52
2016,11,16,8,15,729.5,50.5,3.95,10.5,239.5,153.71,93.65
2016,11,16,8,30,776.0,55.0,4.1,11.0,285.0,213.47,145.12
2016,11,16,8,45,809.5,57.0,4.35,11.5,327.5,272.08,198.81
2016,11,16,9,0,843.0,59.0,4.6,12.0,370.0,333.43,255.34
2016,11,16,9,15,863.5,61.0,4.7,12.0,407.0,392.29,309.9
2016,11,16,9,30,884.0,63.0,4.8,12.0,444.0,451.24,363.42
2016,11,16,9,45,896.0,65.5,4.9,12.5,475.0,506.91,412.33
2016,11,16,10,0,908.0,68.0,5.0,13.0,506.0,561.76,459.1
2016,11,16,10,15,756.0,107.5,5.05,13.0,484.5,563.37,462.21
2016,11,16,10,30,604.0,147.0,5.1,13.0,463.0,545.94,448.85
2016,11,16,10,45,769.5,110.0,5.2,13.0,525.5,646.12,531.26
2016,11,16,11,0,935.0,73.0,5.3,13.0,588.0,747.13,611.64
2016,11,16,11,15,937.5,73.5,5.35,13.0,597.0,783.73,638.9
2016,11,16,11,30,940.0,74.0,5.4,13.0,606.0,817.34,664.15
2016,11,16,11,45,938.5,74.5,5.45,13.5,607.0,844.61,683.35
2016,11,16,12,0,937.0,75.0,5.5,14.0,608.0,868.4,699.99
2016,11,16,12,15,934.0,74.5,5.55,13.5,601.0,886.16,714.93
2016,11,16,12,30,931.0,74.0,5.6,13.0,594.0,900.21,727.35
2016,11,16,12,45,924.0,74.0,5.65,13.0,579.0,907.67,733.69
2016,11,16,13,0,917.0,74.0,5.7,13.0,564.0,911.34,737.42
2016,11,16,13,15,908.0,73.0,5.65,13.0,542.0,908.22,735.7
2016,11,16,13,30,899.0,72.0,5.6,13.0,520.0,901.4,731.41
2016,11,16,13,45,883.5,71.0,5.6,13.0,490.5,885.24,720.55
2016,11,16,14,0,868.0,70.0,5.6,13.0,461.0,874.42,713.83
2016,11,16,14,15,849.0,67.5,5.5,12.5,426.0,846.57,694.97
2016,11,16,14,30,830.0,65.0,5.4,12.0,391.0,815.78,673.72
2016,11,16,14,45,802.0,62.5,5.35,12.0,350.5,774.79,643.22
2016,11,16,15,0,774.0,60.0,5.3,12.0,310.0,731.78,610.54
2016,11,16,15,15,733.0,56.0,5.1,11.5,266.0,674.94,566.48
2016,11,16,15,30,692.0,52.0,4.9,11.0,222.0,617.53,520.42
2016,11,16,15,45,619.5,47.0,4.7,11.0,176.0,535.95,451.91
2016,11,16,16,0,547.0,42.0,4.5,11.0,130.0,465.02,389.37
2016,11,16,16,15,430.5,33.5,4.1,10.5,88.0,358.4,292.74
2016,11,16,16,30,314.0,25.0,3.7,10.0,46.0,251.71,159.91
2016,11,16,16,45,157.0,12.5,3.3,9.5,23.0,99.41,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,112.0,7.0,0.85,5.0,10.5,0.0,0.0
2016,11,17,7,0,224.0,14.0,0.9,5.0,21.0,12.73,0.0
2016,11,17,7,15,365.0,24.0,0.95,5.5,59.0,19.66,9.67
2016,11,17,7,30,506.0,34.0,1.0,6.0,97.0,30.0,21.12
2016,11,17,7,45,587.0,39.5,1.1,7.0,142.0,45.75,25.72
2016,11,17,8,0,668.0,45.0,1.2,8.0,187.0,95.7,50.87
2016,11,17,8,15,715.0,49.0,1.35,8.5,231.5,148.97,90.62
2016,11,17,8,30,762.0,53.0,1.5,9.0,276.0,207.33,140.62
2016,11,17,8,45,795.0,55.5,1.7,9.5,318.5,265.31,193.41
2016,11,17,9,0,828.0,58.0,1.9,10.0,361.0,326.03,248.86
2016,11,17,9,15,849.0,60.5,1.95,10.5,398.0,384.64,301.82
2016,11,17,9,30,870.0,63.0,2.0,11.0,435.0,443.45,353.47
2016,11,17,9,45,887.0,64.0,2.15,12.0,466.5,499.16,400.71
2016,11,17,10,0,904.0,65.0,2.3,13.0,498.0,554.51,446.07
2016,11,17,10,15,914.0,66.0,2.3,13.0,522.5,605.19,487.53
2016,11,17,10,30,924.0,67.0,2.3,13.0,547.0,654.3,526.68
2016,11,17,10,45,931.0,67.5,2.35,13.5,564.5,699.04,560.87
2016,11,17,11,0,938.0,68.0,2.4,14.0,582.0,741.49,591.11
2016,11,17,11,15,941.0,68.5,2.35,14.0,591.5,778.48,616.94
2016,11,17,11,30,944.0,69.0,2.3,14.0,601.0,812.5,640.47
2016,11,17,11,45,945.5,68.5,2.3,14.5,602.5,841.01,659.14
2016,11,17,12,0,947.0,68.0,2.3,15.0,604.0,866.15,675.42
2016,11,17,12,15,944.5,68.0,2.3,15.0,597.5,885.06,688.64
2016,11,17,12,30,942.0,68.0,2.3,15.0,591.0,900.28,699.45
2016,11,17,12,45,937.0,67.5,2.3,15.5,576.5,908.95,704.57
2016,11,17,13,0,932.0,67.0,2.3,16.0,562.0,913.82,707.25
2016,11,17,13,15,923.0,66.0,2.3,15.5,540.0,910.71,707.24
2016,11,17,13,30,914.0,65.0,2.3,15.0,518.0,903.86,704.85
2016,11,17,13,45,901.5,63.5,2.35,15.0,489.0,889.6,696.56
2016,11,17,14,0,889.0,62.0,2.4,15.0,460.0,871.88,685.9
2016,11,17,14,15,870.5,60.0,2.35,15.0,425.0,844.99,667.83
2016,11,17,14,30,852.0,58.0,2.3,15.0,390.0,815.23,647.59
2016,11,17,14,45,825.0,55.5,2.3,15.0,349.5,775.09,619.86
2016,11,17,15,0,798.0,53.0,2.3,15.0,309.0,740.78,595.82
2016,11,17,15,15,759.0,49.5,2.0,14.5,265.5,685.83,554.48
2016,11,17,15,30,720.0,46.0,1.7,14.0,222.0,630.25,511.28
2016,11,17,15,45,658.0,41.0,1.4,13.5,176.5,555.95,451.77
2016,11,17,16,0,596.0,36.0,1.1,13.0,131.0,483.57,391.06
2016,11,17,16,15,488.0,28.5,1.1,12.0,89.0,381.42,303.58
2016,11,17,16,30,380.0,21.0,1.1,11.0,47.0,278.99,167.59
2016,11,17,16,45,190.0,10.5,1.1,10.5,23.5,115.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
