Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,102.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,11,18,7,0,205.0,13.0,1.6,6.0,19.0,11.82,0.0
2016,11,18,7,15,352.5,23.0,1.95,7.0,56.5,18.83,8.4
2016,11,18,7,30,500.0,33.0,2.3,8.0,94.0,29.13,20.05
2016,11,18,7,45,579.5,39.5,2.7,9.0,139.0,44.67,25.29
2016,11,18,8,0,659.0,46.0,3.1,10.0,184.0,94.79,50.31
2016,11,18,8,15,708.0,50.5,3.3,10.5,229.0,148.14,89.78
2016,11,18,8,30,757.0,55.0,3.5,11.0,274.0,206.85,139.89
2016,11,18,8,45,788.5,58.5,3.75,12.0,316.0,265.06,192.63
2016,11,18,9,0,820.0,62.0,4.0,13.0,358.0,325.89,247.84
2016,11,18,9,15,841.5,64.5,4.25,13.5,395.5,384.27,301.1
2016,11,18,9,30,863.0,67.0,4.5,14.0,433.0,443.47,353.89
2016,11,18,9,45,877.5,69.0,4.8,15.0,464.0,498.02,401.08
2016,11,18,10,0,892.0,71.0,5.1,16.0,495.0,552.69,446.94
2016,11,18,10,15,902.0,72.5,5.15,16.0,520.0,603.41,489.6
2016,11,18,10,30,912.0,74.0,5.2,16.0,545.0,652.61,530.09
2016,11,18,10,45,916.5,75.5,5.3,16.5,561.5,696.42,564.71
2016,11,18,11,0,921.0,77.0,5.4,17.0,578.0,737.81,595.84
2016,11,18,11,15,924.0,77.5,5.4,17.0,587.5,774.35,622.78
2016,11,18,11,30,927.0,78.0,5.4,17.0,597.0,807.98,647.49
2016,11,18,11,45,925.5,78.5,5.45,17.5,597.5,834.97,666.22
2016,11,18,12,0,924.0,79.0,5.5,18.0,598.0,858.55,682.47
2016,11,18,12,15,920.5,78.5,5.45,18.0,591.0,875.75,694.89
2016,11,18,12,30,917.0,78.0,5.4,18.0,584.0,889.3,704.78
2016,11,18,12,45,913.5,76.0,5.4,18.0,570.0,897.3,711.09
2016,11,18,13,0,910.0,74.0,5.4,18.0,556.0,901.58,714.88
2016,11,18,13,15,900.5,73.0,5.3,18.0,533.5,898.11,712.61
2016,11,18,13,30,891.0,72.0,5.2,18.0,511.0,890.99,707.85
2016,11,18,13,45,877.5,70.5,5.1,18.0,482.5,876.14,697.58
2016,11,18,14,0,864.0,69.0,5.0,18.0,454.0,866.58,691.33
2016,11,18,14,15,844.5,66.5,4.7,17.5,419.0,838.53,671.5
2016,11,18,14,30,825.0,64.0,4.4,17.0,384.0,807.58,649.42
2016,11,18,14,45,797.5,61.0,4.1,17.0,344.0,766.67,618.79
2016,11,18,15,0,770.0,58.0,3.8,17.0,304.0,723.76,586.43
2016,11,18,15,15,728.5,54.0,3.25,16.0,260.0,666.94,543.72
2016,11,18,15,30,687.0,50.0,2.7,15.0,216.0,609.61,498.98
2016,11,18,15,45,621.0,44.5,2.15,14.5,171.0,532.75,436.07
2016,11,18,16,0,555.0,39.0,1.6,14.0,126.0,457.92,372.2
2016,11,18,16,15,440.5,30.5,1.5,13.0,84.5,360.55,286.61
2016,11,18,16,30,326.0,22.0,1.4,12.0,43.0,253.87,144.87
2016,11,18,16,45,163.0,11.0,1.35,11.5,21.5,101.2,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,6.5,3.8,9.5,8.0,0.0,0.0
2016,11,19,7,0,136.0,13.0,3.9,10.0,16.0,11.82,0.0
2016,11,19,7,15,282.0,23.0,4.15,10.0,50.0,18.84,7.61
2016,11,19,7,30,428.0,33.0,4.4,10.0,84.0,26.64,17.58
2016,11,19,7,45,512.0,39.5,4.65,10.5,126.5,39.9,22.5
2016,11,19,8,0,596.0,46.0,4.9,11.0,169.0,88.7,47.6
2016,11,19,8,15,645.5,50.5,5.05,11.5,211.5,138.17,83.91
2016,11,19,8,30,695.0,55.0,5.2,12.0,254.0,193.11,130.62
2016,11,19,8,45,729.5,58.0,5.35,12.5,294.0,247.87,180.48
2016,11,19,9,0,764.0,61.0,5.5,13.0,334.0,305.66,233.55
2016,11,19,9,15,474.0,121.0,5.55,13.0,296.5,297.4,237.44
2016,11,19,9,30,184.0,181.0,5.6,13.0,259.0,250.2,203.86
2016,11,19,9,45,130.0,192.5,5.7,13.5,250.0,247.65,202.38
2016,11,19,10,0,76.0,204.0,5.8,14.0,241.0,232.88,189.92
2016,11,19,10,15,137.0,218.0,5.8,14.0,287.0,294.72,241.37
2016,11,19,10,30,198.0,232.0,5.8,14.0,333.0,355.49,291.69
2016,11,19,10,45,169.5,240.5,5.85,14.5,329.5,356.63,291.76
2016,11,19,11,0,141.0,249.0,5.9,15.0,326.0,355.24,289.67
2016,11,19,11,15,126.5,252.5,5.9,15.0,322.5,356.34,290.33
2016,11,19,11,30,112.0,256.0,5.9,15.0,319.0,343.77,280.03
2016,11,19,11,45,112.0,257.0,5.9,15.0,319.5,350.35,285.47
2016,11,19,12,0,112.0,258.0,5.9,15.0,320.0,356.73,290.74
2016,11,19,12,15,58.5,217.0,5.85,15.0,249.5,269.23,218.87
2016,11,19,12,30,5.0,176.0,5.8,15.0,179.0,168.68,135.09
2016,11,19,12,45,2.5,107.5,5.8,15.0,109.0,98.64,77.25
2016,11,19,13,0,0.0,39.0,5.8,15.0,39.0,34.43,23.44
2016,11,19,13,15,384.0,68.0,5.7,15.0,256.5,444.54,373.03
2016,11,19,13,30,768.0,97.0,5.6,15.0,474.0,820.31,667.9
2016,11,19,13,45,395.5,133.0,5.6,15.0,326.5,532.84,441.93
2016,11,19,14,0,23.0,169.0,5.6,15.0,179.0,186.14,151.13
2016,11,19,14,15,11.5,110.0,5.45,14.5,115.0,111.92,89.72
2016,11,19,14,30,0.0,51.0,5.3,14.0,51.0,45.01,32.88
2016,11,19,14,45,0.0,45.5,5.15,14.0,45.5,40.13,28.8
2016,11,19,15,0,0.0,40.0,5.0,14.0,40.0,35.26,24.67
2016,11,19,15,15,297.0,48.5,4.7,13.5,119.5,325.09,278.36
2016,11,19,15,30,594.0,57.0,4.4,13.0,199.0,554.11,465.74
2016,11,19,15,45,533.5,49.5,4.1,13.0,157.0,482.31,403.62
2016,11,19,16,0,473.0,42.0,3.8,13.0,115.0,412.99,342.22
2016,11,19,16,15,356.0,32.5,3.55,12.5,76.5,308.3,247.97
2016,11,19,16,30,239.0,23.0,3.3,12.0,38.0,201.25,108.85
2016,11,19,16,45,119.5,11.5,3.1,12.0,19.0,77.25,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,10.01,0.0
2016,11,20,7,15,102.5,25.0,0.95,11.5,37.0,20.28,7.72
2016,11,20,7,30,205.0,39.0,1.1,12.0,63.0,30.24,20.5
2016,11,20,7,45,239.5,55.0,1.25,12.5,95.0,46.38,31.23
2016,11,20,8,0,274.0,71.0,1.4,13.0,127.0,80.66,52.77
2016,11,20,8,15,296.5,86.5,1.4,13.0,159.5,117.24,81.08
2016,11,20,8,30,319.0,102.0,1.4,13.0,192.0,156.58,114.19
2016,11,20,8,45,333.5,115.5,1.45,13.5,222.5,194.75,147.45
2016,11,20,9,0,348.0,129.0,1.5,14.0,253.0,230.89,179.12
2016,11,20,9,15,174.0,118.0,1.5,14.0,180.0,178.42,141.65
2016,11,20,9,30,0.0,107.0,1.5,14.0,107.0,95.19,75.04
2016,11,20,9,45,111.5,156.0,1.5,14.0,208.0,203.16,164.4
2016,11,20,10,0,223.0,205.0,1.5,14.0,309.0,317.45,256.6
2016,11,20,10,15,272.5,209.0,1.45,14.0,343.0,370.68,298.8
2016,11,20,10,30,322.0,213.0,1.4,14.0,377.0,420.73,338.37
2016,11,20,10,45,340.0,217.5,1.4,14.5,395.5,454.01,363.73
2016,11,20,11,0,358.0,222.0,1.4,15.0,414.0,487.77,389.15
2016,11,20,11,15,284.5,238.0,1.5,14.5,392.5,467.58,373.68
2016,11,20,11,30,211.0,254.0,1.6,14.0,371.0,429.34,344.36
2016,11,20,11,45,164.5,255.5,1.75,14.0,347.0,403.37,324.13
2016,11,20,12,0,118.0,257.0,1.9,14.0,323.0,374.49,301.11
2016,11,20,12,15,140.0,255.0,2.0,14.0,332.0,396.33,319.38
2016,11,20,12,30,162.0,253.0,2.1,14.0,341.0,418.58,337.72
2016,11,20,12,45,108.0,238.0,2.25,14.0,296.5,343.72,278.34
2016,11,20,13,0,54.0,223.0,2.4,14.0,252.0,282.25,228.53
2016,11,20,13,15,27.0,168.0,2.4,13.5,182.5,195.42,158.39
2016,11,20,13,30,0.0,113.0,2.4,13.0,113.0,102.79,81.34
2016,11,20,13,45,2.0,131.0,2.4,13.0,132.0,123.87,99.34
2016,11,20,14,0,4.0,149.0,2.4,13.0,151.0,146.8,118.7
2016,11,20,14,15,2.0,95.0,2.35,12.5,96.0,88.05,69.68
2016,11,20,14,30,0.0,41.0,2.3,12.0,41.0,36.15,25.58
2016,11,20,14,45,0.0,36.5,2.25,12.0,36.5,32.17,22.22
2016,11,20,15,0,0.0,32.0,2.2,12.0,32.0,28.18,18.81
2016,11,20,15,15,0.0,27.5,2.0,12.0,27.5,24.2,15.37
2016,11,20,15,30,0.0,23.0,1.8,12.0,23.0,20.23,11.89
2016,11,20,15,45,0.0,18.0,1.6,12.0,18.0,15.82,7.99
2016,11,20,16,0,0.0,13.0,1.4,12.0,13.0,11.41,4.07
2016,11,20,16,15,0.0,8.5,1.3,11.5,8.5,7.46,0.5
2016,11,20,16,30,0.0,4.0,1.2,11.0,4.0,3.5,0.0
2016,11,20,16,45,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,46.0,5.5,1.25,9.0,6.5,0.0,0.0
2016,11,21,7,0,92.0,11.0,1.3,9.0,13.0,10.01,0.0
2016,11,21,7,15,242.5,23.0,1.6,9.5,46.0,19.04,5.98
2016,11,21,7,30,393.0,35.0,1.9,10.0,79.0,28.68,19.2
2016,11,21,7,45,483.0,42.5,2.2,10.5,121.5,40.4,24.44
2016,11,21,8,0,573.0,50.0,2.5,11.0,164.0,86.18,46.74
2016,11,21,8,15,627.0,55.5,2.6,11.0,207.5,135.95,82.83
2016,11,21,8,30,681.0,61.0,2.7,11.0,251.0,191.74,129.75
2016,11,21,8,45,725.0,63.0,2.8,11.0,292.5,248.73,180.93
2016,11,21,9,0,769.0,65.0,2.9,11.0,334.0,308.1,235.0
2016,11,21,9,15,792.5,67.5,3.0,11.5,370.5,364.2,286.06
2016,11,21,9,30,816.0,70.0,3.1,12.0,407.0,421.43,336.87
2016,11,21,9,45,841.5,69.0,3.25,12.5,439.5,476.76,384.91
2016,11,21,10,0,867.0,68.0,3.4,13.0,472.0,530.71,430.63
2016,11,21,10,15,514.5,149.0,3.45,13.0,392.0,455.57,372.08
2016,11,21,10,30,162.0,230.0,3.5,13.0,312.0,330.86,269.9
2016,11,21,10,45,225.5,231.5,3.6,13.5,349.5,383.34,313.18
2016,11,21,11,0,289.0,233.0,3.7,14.0,387.0,451.16,367.39
2016,11,21,11,15,599.5,153.5,3.75,14.0,480.5,623.47,507.16
2016,11,21,11,30,910.0,74.0,3.8,14.0,574.0,784.43,630.5
2016,11,21,11,45,909.0,74.5,3.85,14.0,575.5,811.35,649.35
2016,11,21,12,0,908.0,75.0,3.9,14.0,577.0,834.97,666.76
2016,11,21,12,15,906.0,74.5,3.9,14.0,571.0,853.14,680.06
2016,11,21,12,30,904.0,74.0,3.9,14.0,565.0,867.78,690.95
2016,11,21,12,45,898.0,74.0,3.95,14.0,551.0,876.05,697.64
2016,11,21,13,0,892.0,74.0,4.0,14.0,537.0,880.67,701.9
2016,11,21,13,15,883.5,72.5,3.95,14.0,516.5,877.58,700.21
2016,11,21,13,30,875.0,71.0,3.9,14.0,496.0,870.9,696.11
2016,11,21,13,45,862.0,69.5,3.9,14.0,468.0,856.79,686.97
2016,11,21,14,0,849.0,68.0,3.9,14.0,440.0,847.96,681.83
2016,11,21,14,15,830.0,66.0,3.85,13.5,406.0,821.48,664.58
2016,11,21,14,30,811.0,64.0,3.8,13.0,372.0,792.13,645.06
2016,11,21,14,45,782.0,61.0,3.75,13.0,332.5,750.58,614.72
2016,11,21,15,0,753.0,58.0,3.7,13.0,293.0,707.13,582.28
2016,11,21,15,15,711.0,54.0,3.35,12.5,250.0,650.71,538.68
2016,11,21,15,30,669.0,50.0,3.0,12.0,207.0,593.82,493.18
2016,11,21,15,45,597.0,45.0,2.7,12.0,163.0,514.12,426.93
2016,11,21,16,0,525.0,40.0,2.4,12.0,119.0,445.22,366.41
2016,11,21,16,15,405.0,31.0,2.1,11.5,79.0,337.66,269.29
2016,11,21,16,30,285.0,22.0,1.8,11.0,39.0,226.17,107.55
2016,11,21,16,45,142.5,11.0,1.5,10.5,19.5,89.53,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,213.0,16.0,0.35,7.5,39.0,12.68,1.34
2016,11,22,7,30,426.0,32.0,0.3,8.0,78.0,26.09,17.11
2016,11,22,7,45,513.5,39.5,0.3,8.5,121.0,37.26,22.42
2016,11,22,8,0,601.0,47.0,0.3,9.0,164.0,84.49,44.85
2016,11,22,8,15,654.0,52.0,0.3,9.5,208.0,137.12,82.61
2016,11,22,8,30,707.0,57.0,0.3,10.0,252.0,193.32,128.96
2016,11,22,8,45,741.5,60.5,0.3,10.5,293.0,248.98,177.97
2016,11,22,9,0,776.0,64.0,0.3,11.0,334.0,307.68,229.68
2016,11,22,9,15,799.5,67.0,0.4,11.5,370.5,364.57,279.78
2016,11,22,9,30,823.0,70.0,0.5,12.0,407.0,422.62,329.52
2016,11,22,9,45,842.0,71.0,0.65,12.5,438.5,477.29,375.68
2016,11,22,10,0,861.0,72.0,0.8,13.0,470.0,531.94,420.53
2016,11,22,10,15,872.0,73.5,0.85,13.0,494.5,579.69,459.04
2016,11,22,10,30,883.0,75.0,0.9,13.0,519.0,628.07,496.99
2016,11,22,10,45,889.5,76.0,1.0,13.5,536.0,671.4,529.94
2016,11,22,11,0,896.0,77.0,1.1,14.0,553.0,712.55,560.25
2016,11,22,11,15,900.0,78.0,1.1,14.0,563.0,749.52,585.67
2016,11,22,11,30,904.0,79.0,1.1,14.0,573.0,783.78,609.05
2016,11,22,11,45,905.5,78.5,1.1,14.5,575.0,811.42,626.59
2016,11,22,12,0,907.0,78.0,1.1,15.0,577.0,835.88,641.93
2016,11,22,12,15,757.5,115.5,1.1,15.0,529.0,787.89,608.59
2016,11,22,12,30,608.0,153.0,1.1,15.0,481.0,719.02,561.02
2016,11,22,12,45,511.5,175.5,1.1,15.0,447.0,666.04,522.72
2016,11,22,13,0,415.0,198.0,1.1,15.0,413.0,615.42,485.0
2016,11,22,13,15,411.5,189.5,1.1,14.5,395.5,607.87,481.73
2016,11,22,13,30,408.0,181.0,1.1,14.0,378.0,598.31,476.54
2016,11,22,13,45,628.0,125.5,1.1,14.0,408.5,733.25,579.04
2016,11,22,14,0,848.0,70.0,1.1,14.0,439.0,848.43,659.67
2016,11,22,14,15,692.0,89.0,1.1,14.0,375.0,736.58,580.53
2016,11,22,14,30,536.0,108.0,1.1,14.0,311.0,618.86,496.97
2016,11,22,14,45,512.0,100.5,1.1,14.0,278.0,575.22,466.33
2016,11,22,15,0,488.0,93.0,1.1,14.0,245.0,537.18,438.34
2016,11,22,15,15,462.0,82.0,1.0,13.5,209.0,492.17,404.01
2016,11,22,15,30,436.0,71.0,0.9,13.0,173.0,446.96,367.97
2016,11,22,15,45,388.0,59.5,0.8,12.5,136.0,385.5,317.24
2016,11,22,16,0,340.0,48.0,0.7,12.0,99.0,326.45,266.3
2016,11,22,16,15,261.0,34.5,0.75,11.5,65.5,247.55,195.36
2016,11,22,16,30,182.0,21.0,0.8,11.0,32.0,162.63,70.03
2016,11,22,16,45,91.0,10.5,0.85,10.5,16.0,60.31,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,202.0,17.0,1.6,7.5,38.5,13.63,0.68
2016,11,23,7,30,404.0,34.0,1.8,8.0,77.0,28.05,18.59
2016,11,23,7,45,498.0,42.0,2.0,8.5,120.0,38.41,28.75
2016,11,23,8,0,592.0,50.0,2.2,9.0,163.0,85.43,46.26
2016,11,23,8,15,647.0,55.5,2.35,9.0,207.0,136.19,82.73
2016,11,23,8,30,702.0,61.0,2.5,9.0,251.0,194.77,132.05
2016,11,23,8,45,735.5,65.0,2.7,9.5,292.5,250.33,182.42
2016,11,23,9,0,769.0,69.0,2.9,10.0,334.0,308.84,235.99
2016,11,23,9,15,793.5,72.0,3.0,10.5,371.0,365.72,287.87
2016,11,23,9,30,818.0,75.0,3.1,11.0,408.0,423.87,339.61
2016,11,23,9,45,827.0,79.5,3.25,11.5,437.5,477.28,386.35
2016,11,23,10,0,836.0,84.0,3.4,12.0,467.0,529.81,430.98
2016,11,23,10,15,847.5,85.5,3.35,12.0,491.5,579.49,472.5
2016,11,23,10,30,859.0,87.0,3.3,12.0,516.0,627.95,511.96
2016,11,23,10,45,867.5,88.0,3.3,12.5,533.5,672.46,546.63
2016,11,23,11,0,876.0,89.0,3.3,13.0,551.0,715.0,578.95
2016,11,23,11,15,879.5,89.5,3.3,13.0,560.5,751.18,605.74
2016,11,23,11,30,883.0,90.0,3.3,13.0,570.0,784.62,630.0
2016,11,23,11,45,883.0,90.0,3.3,13.5,571.5,811.85,648.44
2016,11,23,12,0,883.0,90.0,3.3,14.0,573.0,835.85,664.53
2016,11,23,12,15,880.5,90.0,3.35,14.0,567.0,854.45,678.3
2016,11,23,12,30,878.0,90.0,3.4,14.0,561.0,869.55,689.72
2016,11,23,12,45,867.5,90.5,3.5,14.0,546.5,874.84,694.53
2016,11,23,13,0,857.0,91.0,3.6,14.0,532.0,876.4,696.88
2016,11,23,13,15,847.0,89.5,3.6,14.0,511.0,872.33,694.76
2016,11,23,13,30,837.0,88.0,3.6,14.0,490.0,864.68,690.23
2016,11,23,13,45,822.0,86.0,3.65,14.0,461.5,848.58,679.92
2016,11,23,14,0,807.0,84.0,3.7,14.0,433.0,829.17,667.24
2016,11,23,14,15,785.5,81.0,3.7,13.5,399.0,799.86,648.08
2016,11,23,14,30,764.0,78.0,3.7,13.0,365.0,767.79,626.58
2016,11,23,14,45,731.0,74.5,3.7,13.0,325.5,729.49,598.72
2016,11,23,15,0,698.0,71.0,3.7,13.0,286.0,683.81,564.49
2016,11,23,15,15,650.5,66.0,3.35,12.5,243.0,623.72,517.76
2016,11,23,15,30,603.0,61.0,3.0,12.0,200.0,563.67,469.48
2016,11,23,15,45,529.0,53.5,2.65,11.5,156.5,482.17,402.05
2016,11,23,16,0,455.0,46.0,2.3,11.0,113.0,403.58,333.37
2016,11,23,16,15,329.5,34.5,2.05,10.5,74.0,292.22,232.84
2016,11,23,16,30,204.0,23.0,1.8,10.0,35.0,176.48,70.53
2016,11,23,16,45,102.0,11.5,1.55,9.5,17.5,67.33,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,181.5,18.0,0.85,4.5,36.5,14.61,0.0
2016,11,24,7,30,363.0,36.0,0.9,5.0,73.0,30.05,20.46
2016,11,24,7,45,456.0,45.5,0.95,6.0,116.0,40.36,30.79
2016,11,24,8,0,549.0,55.0,1.0,7.0,159.0,85.87,48.86
2016,11,24,8,15,609.0,61.5,1.05,7.5,203.5,135.51,84.16
2016,11,24,8,30,669.0,68.0,1.1,8.0,248.0,191.96,130.86
2016,11,24,8,45,701.5,74.5,1.2,8.5,289.5,248.1,181.09
2016,11,24,9,0,734.0,81.0,1.3,9.0,331.0,307.19,234.3
2016,11,24,9,15,729.0,78.5,1.35,9.5,349.5,346.58,271.74
2016,11,24,9,30,724.0,76.0,1.4,10.0,368.0,384.27,306.71
2016,11,24,9,45,678.5,95.0,1.45,11.0,385.0,422.37,339.98
2016,11,24,10,0,633.0,114.0,1.5,12.0,402.0,454.93,367.08
2016,11,24,10,15,742.5,106.0,1.5,12.5,461.5,541.18,435.17
2016,11,24,10,30,852.0,98.0,1.5,13.0,521.0,633.42,505.54
2016,11,24,10,45,866.5,97.5,1.5,13.5,540.0,680.12,540.02
2016,11,24,11,0,881.0,97.0,1.5,14.0,559.0,725.27,572.86
2016,11,24,11,15,885.5,97.5,1.45,14.0,569.5,762.5,598.95
2016,11,24,11,30,890.0,98.0,1.4,14.0,580.0,797.02,622.16
2016,11,24,11,45,896.5,96.5,1.35,14.5,583.0,827.99,641.51
2016,11,24,12,0,903.0,95.0,1.3,15.0,586.0,855.97,658.62
2016,11,24,12,15,901.0,94.5,1.15,15.0,580.0,874.93,669.23
2016,11,24,12,30,899.0,94.0,1.0,15.0,574.0,890.32,677.3
2016,11,24,12,45,896.0,92.0,0.9,15.5,560.5,899.45,680.69
2016,11,24,13,0,893.0,90.0,0.8,16.0,547.0,904.86,681.7
2016,11,24,13,15,883.0,88.5,0.8,16.0,525.0,901.07,679.92
2016,11,24,13,30,873.0,87.0,0.8,16.0,503.0,893.56,675.94
2016,11,24,13,45,858.5,84.5,0.8,16.0,474.5,877.3,666.25
2016,11,24,14,0,844.0,82.0,0.8,16.0,446.0,857.59,654.37
2016,11,24,14,15,822.5,79.5,0.8,15.5,410.5,828.62,637.32
2016,11,24,14,30,801.0,77.0,0.8,15.0,375.0,796.74,618.03
2016,11,24,14,45,769.5,73.0,0.8,15.0,335.0,752.2,588.22
2016,11,24,15,0,738.0,69.0,0.8,15.0,295.0,712.51,561.16
2016,11,24,15,15,691.5,64.0,0.8,14.0,251.0,652.35,519.96
2016,11,24,15,30,645.0,59.0,0.8,13.0,207.0,592.08,476.66
2016,11,24,15,45,571.0,51.5,0.8,12.5,162.0,509.46,412.83
2016,11,24,16,0,497.0,44.0,0.8,12.0,117.0,429.78,347.14
2016,11,24,16,15,367.5,33.5,0.85,11.5,76.5,315.51,247.04
2016,11,24,16,30,238.0,23.0,0.9,11.0,36.0,196.07,70.78
2016,11,24,16,45,119.0,11.5,0.95,10.5,18.0,76.78,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,7,15,195.5,16.5,0.85,5.5,35.5,13.33,0.0
2016,11,25,7,30,391.0,33.0,0.8,6.0,71.0,27.37,17.89
2016,11,25,7,45,482.0,42.0,0.8,6.5,114.0,36.49,27.21
2016,11,25,8,0,573.0,51.0,0.8,7.0,157.0,82.79,45.62
2016,11,25,8,15,631.0,56.5,1.05,7.5,201.0,132.51,80.63
2016,11,25,8,30,689.0,62.0,1.3,8.0,245.0,188.73,127.27
2016,11,25,8,45,729.5,66.0,1.55,8.5,287.5,246.75,179.15
2016,11,25,9,0,770.0,70.0,1.8,9.0,330.0,306.84,233.64
2016,11,25,9,15,795.0,73.0,1.8,9.5,367.0,363.82,285.17
2016,11,25,9,30,820.0,76.0,1.8,10.0,404.0,422.13,336.46
2016,11,25,9,45,837.0,78.5,1.85,11.0,435.5,477.24,383.19
2016,11,25,10,0,854.0,81.0,1.9,12.0,467.0,532.21,428.13
2016,11,25,10,15,865.5,83.0,2.0,12.5,492.0,583.15,469.52
2016,11,25,10,30,877.0,85.0,2.1,13.0,517.0,632.86,508.82
2016,11,25,10,45,764.0,109.0,2.25,13.5,495.0,626.43,504.16
2016,11,25,11,0,651.0,133.0,2.4,14.0,473.0,607.47,489.56
2016,11,25,11,15,673.0,129.5,2.45,14.0,486.5,645.9,520.06
2016,11,25,11,30,695.0,126.0,2.5,14.0,500.0,683.29,549.04
2016,11,25,11,45,797.5,107.0,2.55,14.5,537.5,760.67,605.41
2016,11,25,12,0,900.0,88.0,2.6,15.0,575.0,843.55,663.78
2016,11,25,12,15,897.0,87.5,2.6,15.0,569.0,861.58,676.03
2016,11,25,12,30,894.0,87.0,2.6,15.0,563.0,876.04,686.44
2016,11,25,12,45,760.5,111.5,2.6,15.0,509.0,809.69,639.37
2016,11,25,13,0,627.0,136.0,2.6,15.0,455.0,732.36,584.2
2016,11,25,13,15,640.5,126.0,2.55,14.5,440.5,738.52,590.88
2016,11,25,13,30,654.0,116.0,2.5,14.0,426.0,741.7,594.82
2016,11,25,13,45,531.5,135.5,2.45,14.0,378.5,650.98,527.67
2016,11,25,14,0,409.0,155.0,2.4,14.0,331.0,568.02,463.37
2016,11,25,14,15,338.5,151.5,2.1,13.5,289.5,484.95,399.17
2016,11,25,14,30,268.0,148.0,1.8,13.0,248.0,420.36,347.72
2016,11,25,14,45,249.5,136.0,1.55,13.0,221.0,388.45,322.25
2016,11,25,15,0,231.0,124.0,1.3,13.0,194.0,356.51,296.1
2016,11,25,15,15,216.0,107.0,1.15,12.5,165.0,320.1,266.78
2016,11,25,15,30,201.0,90.0,1.0,12.0,136.0,283.6,236.51
2016,11,25,15,45,175.5,72.0,0.9,11.5,106.0,238.03,197.67
2016,11,25,16,0,150.0,54.0,0.8,11.0,76.0,193.19,158.22
2016,11,25,16,15,99.0,37.0,0.85,10.5,49.5,134.7,104.63
2016,11,25,16,30,48.0,20.0,0.9,10.0,23.0,67.08,18.4
2016,11,25,16,45,24.0,10.0,0.95,9.5,11.5,22.47,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,9.0,0.5,0.44,0.0
2016,11,26,7,30,0.0,1.0,2.8,9.0,1.0,0.88,0.0
2016,11,26,7,45,0.0,1.5,2.75,9.0,1.5,1.31,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.75,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.63,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.51,0.0
2016,11,26,8,45,0.0,4.5,2.9,9.5,4.5,3.95,0.0
2016,11,26,9,0,0.0,5.0,3.0,10.0,5.0,4.39,0.0
2016,11,26,9,15,0.0,49.0,3.1,9.5,49.0,43.24,32.07
2016,11,26,9,30,0.0,93.0,3.2,9.0,93.0,82.59,66.06
2016,11,26,9,45,0.0,78.5,3.35,9.0,78.5,69.46,54.61
2016,11,26,10,0,0.0,64.0,3.5,9.0,64.0,56.56,43.4
2016,11,26,10,15,0.0,104.5,3.5,9.0,104.5,93.18,74.74
2016,11,26,10,30,0.0,145.0,3.5,9.0,145.0,131.27,106.91
2016,11,26,10,45,2.5,158.5,3.55,9.0,160.0,146.06,119.25
2016,11,26,11,0,5.0,172.0,3.6,9.0,175.0,161.33,132.01
2016,11,26,11,15,5.5,174.5,3.5,9.0,178.0,164.72,134.73
2016,11,26,11,30,6.0,177.0,3.4,9.0,181.0,168.19,137.58
2016,11,26,11,45,25.0,201.5,3.35,9.0,215.5,208.69,171.89
2016,11,26,12,0,44.0,226.0,3.3,9.0,250.0,265.41,219.19
2016,11,26,12,15,61.5,231.0,3.15,8.5,264.0,288.75,239.19
2016,11,26,12,30,79.0,236.0,3.0,8.0,278.0,313.06,260.08
2016,11,26,12,45,276.5,208.0,2.9,8.0,349.5,483.19,403.3
2016,11,26,13,0,474.0,180.0,2.8,8.0,421.0,643.05,532.34
2016,11,26,13,15,245.5,178.0,2.85,8.0,302.5,430.22,360.0
2016,11,26,13,30,17.0,176.0,2.9,8.0,184.0,185.39,153.09
2016,11,26,13,45,90.0,181.0,2.95,8.5,220.0,272.54,229.15
2016,11,26,14,0,163.0,186.0,3.0,9.0,256.0,361.91,304.57
2016,11,26,14,15,353.0,145.0,3.0,9.0,280.5,488.41,412.83
2016,11,26,14,30,543.0,104.0,3.0,9.0,305.0,617.42,518.45
2016,11,26,14,45,486.0,105.5,3.0,9.0,270.5,558.54,471.55
2016,11,26,15,0,429.0,107.0,3.0,9.0,236.0,506.94,429.59
2016,11,26,15,15,450.0,90.5,2.8,8.5,208.5,493.3,419.31
2016,11,26,15,30,471.0,74.0,2.6,8.0,181.0,477.56,405.86
2016,11,26,15,45,385.0,64.5,2.45,8.0,139.5,390.35,330.54
2016,11,26,16,0,299.0,55.0,2.3,8.0,98.0,309.49,258.58
2016,11,26,16,15,190.5,39.5,2.15,8.0,63.0,211.9,168.46
2016,11,26,16,30,82.0,24.0,2.0,8.0,28.0,96.15,25.62
2016,11,26,16,45,41.0,12.0,1.95,8.0,14.0,33.76,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,4.5,9.0,10.0,8.79,0.0
2016,11,27,7,30,0.0,20.0,4.6,9.0,20.0,17.62,9.01
2016,11,27,7,45,0.0,34.0,4.75,9.0,34.0,29.84,20.84
2016,11,27,8,0,0.0,48.0,4.9,9.0,48.0,41.93,30.58
2016,11,27,8,15,0.0,63.0,5.0,9.0,63.0,55.08,42.28
2016,11,27,8,30,0.0,78.0,5.1,9.0,78.0,68.44,54.04
2016,11,27,8,45,0.0,93.0,5.2,9.5,93.0,82.0,65.71
2016,11,27,9,0,0.0,108.0,5.3,10.0,108.0,95.73,77.35
2016,11,27,9,15,342.0,104.5,5.3,10.0,239.0,227.21,183.08
2016,11,27,9,30,684.0,101.0,5.3,10.0,370.0,387.88,315.42
2016,11,27,9,45,547.5,132.5,5.35,10.5,358.5,391.0,321.85
2016,11,27,10,0,411.0,164.0,5.4,11.0,347.0,383.3,317.36
2016,11,27,10,15,267.0,191.5,5.3,11.0,313.0,346.27,287.44
2016,11,27,10,30,123.0,219.0,5.2,11.0,279.0,294.81,243.9
2016,11,27,10,45,93.0,221.0,5.15,11.5,267.5,275.87,227.63
2016,11,27,11,0,63.0,223.0,5.1,12.0,256.0,262.77,215.85
2016,11,27,11,15,80.0,232.0,5.0,12.0,274.5,288.64,237.43
2016,11,27,11,30,97.0,241.0,4.9,12.0,293.0,315.82,259.94
2016,11,27,11,45,327.5,204.5,4.8,12.0,380.0,484.23,401.43
2016,11,27,12,0,558.0,168.0,4.7,12.0,467.0,653.87,538.91
2016,11,27,12,15,721.5,125.5,4.6,12.0,508.0,762.45,623.17
2016,11,27,12,30,885.0,83.0,4.5,12.0,549.0,860.29,695.77
2016,11,27,12,45,593.0,149.0,4.45,12.5,458.0,706.78,578.25
2016,11,27,13,0,301.0,215.0,4.4,13.0,367.0,518.59,425.94
2016,11,27,13,15,392.5,187.5,4.3,12.5,377.5,569.3,470.46
2016,11,27,13,30,484.0,160.0,4.2,12.0,388.0,636.67,526.15
2016,11,27,13,45,375.0,168.0,4.15,12.0,338.5,535.98,445.61
2016,11,27,14,0,266.0,176.0,4.1,12.0,289.0,453.83,378.44
2016,11,27,14,15,337.0,151.5,3.9,12.0,283.0,483.17,404.85
2016,11,27,14,30,408.0,127.0,3.7,12.0,277.0,526.62,441.31
2016,11,27,14,45,380.5,118.5,3.55,12.0,246.5,488.42,410.37
2016,11,27,15,0,353.0,110.0,3.4,12.0,216.0,449.81,378.91
2016,11,27,15,15,480.0,83.0,2.95,11.5,204.5,506.01,426.3
2016,11,27,15,30,607.0,56.0,2.5,11.0,193.0,558.64,466.03
2016,11,27,15,45,531.0,49.0,2.1,10.5,150.0,476.94,397.23
2016,11,27,16,0,455.0,42.0,1.7,10.0,107.0,398.45,328.31
2016,11,27,16,15,329.0,31.5,1.55,9.5,69.5,288.67,227.97
2016,11,27,16,30,203.0,21.0,1.4,9.0,32.0,172.2,43.79
2016,11,27,16,45,101.5,10.5,1.25,8.5,16.0,66.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,2.65,10.0,10.5,9.23,0.0
2016,11,28,7,30,0.0,21.0,2.9,10.0,21.0,18.51,9.52
2016,11,28,7,45,0.0,34.5,3.2,10.0,34.5,30.18,21.01
2016,11,28,8,0,0.0,48.0,3.5,10.0,48.0,41.89,30.4
2016,11,28,8,15,0.0,63.0,3.7,10.0,63.0,55.05,42.07
2016,11,28,8,30,0.0,78.0,3.9,10.0,78.0,68.43,53.81
2016,11,28,8,45,0.0,92.0,4.1,10.0,92.0,81.12,64.81
