Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,0,0.0,106.0,4.3,10.0,106.0,93.96,75.81
2016,11,28,9,15,0.0,119.0,4.4,10.0,119.5,106.05,86.06
2016,11,28,9,30,0.0,132.0,4.5,10.0,133.0,118.29,96.33
2016,11,28,9,45,15.5,153.5,4.65,10.5,161.0,145.73,119.22
2016,11,28,10,0,31.0,175.0,4.8,11.0,189.0,180.85,148.48
2016,11,28,10,15,97.0,196.5,4.95,11.0,243.0,241.66,199.81
2016,11,28,10,30,163.0,218.0,5.1,11.0,297.0,317.48,263.3
2016,11,28,10,45,166.5,226.0,5.25,11.5,309.0,337.49,279.43
2016,11,28,11,0,170.0,234.0,5.4,12.0,321.0,357.52,295.56
2016,11,28,11,15,130.0,236.0,5.45,12.0,303.5,339.96,280.57
2016,11,28,11,30,90.0,238.0,5.5,12.0,286.0,307.23,253.11
2016,11,28,11,45,245.5,224.5,5.55,12.0,355.5,442.93,367.4
2016,11,28,12,0,401.0,211.0,5.6,12.0,425.0,561.03,465.38
2016,11,28,12,15,384.5,212.0,5.6,12.0,415.5,560.45,464.64
2016,11,28,12,30,368.0,213.0,5.6,12.0,406.0,557.87,462.72
2016,11,28,12,45,223.5,217.5,5.6,12.0,334.0,432.95,359.96
2016,11,28,13,0,79.0,222.0,5.6,12.0,262.0,304.08,251.36
2016,11,28,13,15,39.5,165.5,5.55,12.0,185.5,204.23,168.31
2016,11,28,13,30,0.0,109.0,5.5,12.0,109.0,99.13,78.87
2016,11,28,13,45,0.0,95.5,5.45,12.0,95.5,86.02,67.95
2016,11,28,14,0,0.0,82.0,5.4,12.0,82.0,72.97,56.97
2016,11,28,14,15,0.0,61.0,5.3,12.0,61.0,53.89,40.76
2016,11,28,14,30,0.0,40.0,5.2,12.0,40.0,35.27,24.83
2016,11,28,14,45,0.0,35.5,5.15,12.0,35.5,31.28,21.43
2016,11,28,15,0,0.0,31.0,5.1,12.0,31.0,27.3,18.01
2016,11,28,15,15,0.0,26.0,4.8,11.5,26.0,22.88,14.21
2016,11,28,15,30,0.0,21.0,4.5,11.0,21.0,18.46,10.37
2016,11,28,15,45,0.0,16.5,4.2,11.0,16.5,14.5,6.83
2016,11,28,16,0,0.0,12.0,3.9,11.0,12.0,10.53,3.28
2016,11,28,16,15,0.0,7.5,3.55,10.5,7.5,6.58,0.0
2016,11,28,16,30,0.0,3.0,3.2,10.0,3.0,2.63,0.0
2016,11,28,16,45,0.0,1.5,2.85,9.5,1.5,1.36,0.0
2016,11,28,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,12.5,1.3,4.5,32.5,11.37,0.0
2016,11,29,7,30,458.0,25.0,1.5,5.0,65.0,22.34,12.74
2016,11,29,7,45,556.5,31.5,1.7,5.5,108.0,27.45,18.97
2016,11,29,8,0,655.0,38.0,1.9,6.0,151.0,73.3,36.18
2016,11,29,8,15,709.0,42.0,2.05,6.5,195.0,124.93,71.19
2016,11,29,8,30,763.0,46.0,2.2,7.0,239.0,182.47,118.98
2016,11,29,8,45,800.5,48.5,2.35,8.0,281.0,240.19,171.1
2016,11,29,9,0,838.0,51.0,2.5,9.0,323.0,301.63,227.31
2016,11,29,9,15,861.0,53.0,2.6,9.5,360.5,359.48,280.86
2016,11,29,9,30,884.0,55.0,2.7,10.0,398.0,418.26,333.98
2016,11,29,9,45,900.5,56.0,2.85,10.5,429.5,473.65,383.09
2016,11,29,10,0,917.0,57.0,3.0,11.0,461.0,528.68,430.44
2016,11,29,10,15,927.5,58.5,3.0,11.0,486.0,580.32,474.17
2016,11,29,10,30,938.0,60.0,3.0,11.0,511.0,630.51,515.57
2016,11,29,10,45,944.0,60.5,3.0,11.5,528.5,674.98,550.56
2016,11,29,11,0,950.0,61.0,3.0,12.0,546.0,717.12,582.48
2016,11,29,11,15,953.0,61.5,2.95,12.0,556.0,754.59,609.51
2016,11,29,11,30,956.0,62.0,2.9,12.0,566.0,789.13,634.2
2016,11,29,11,45,955.5,62.5,2.9,12.5,567.5,817.91,653.67
2016,11,29,12,0,955.0,63.0,2.9,13.0,569.0,843.29,670.64
2016,11,29,12,15,952.0,62.5,2.9,13.0,563.5,861.88,684.0
2016,11,29,12,30,949.0,62.0,2.9,13.0,558.0,876.79,694.88
2016,11,29,12,45,938.5,63.5,2.9,13.0,544.0,884.19,700.55
2016,11,29,13,0,928.0,65.0,2.9,13.0,530.0,887.78,703.72
2016,11,29,13,15,918.5,64.0,2.85,13.0,508.5,885.22,702.3
2016,11,29,13,30,909.0,63.0,2.8,13.0,487.0,878.98,698.42
2016,11,29,13,45,893.0,62.5,2.8,13.0,459.0,864.22,688.93
2016,11,29,14,0,877.0,62.0,2.8,13.0,431.0,846.14,677.12
2016,11,29,14,15,857.5,60.0,2.75,13.0,397.0,819.9,658.96
2016,11,29,14,30,838.0,58.0,2.7,13.0,363.0,799.0,644.6
2016,11,29,14,45,808.0,55.5,2.7,13.0,324.0,757.82,615.1
2016,11,29,15,0,778.0,53.0,2.7,13.0,285.0,714.69,583.48
2016,11,29,15,15,736.0,49.5,2.3,12.0,242.5,659.38,541.3
2016,11,29,15,30,694.0,46.0,1.9,11.0,200.0,603.51,496.92
2016,11,29,15,45,624.5,40.5,1.55,10.5,156.5,525.48,432.48
2016,11,29,16,0,555.0,35.0,1.2,10.0,113.0,449.68,366.9
2016,11,29,16,15,432.5,26.5,1.2,9.5,73.5,340.44,266.71
2016,11,29,16,30,310.0,18.0,1.2,9.0,34.0,226.47,44.94
2016,11,29,16,45,155.0,9.0,1.2,8.5,17.0,94.56,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,13.0,0.3,6.0,28.5,11.82,0.0
2016,11,30,7,30,375.0,26.0,0.3,6.0,57.0,21.37,11.64
2016,11,30,7,45,475.5,33.5,0.3,6.5,98.0,26.85,18.39
2016,11,30,8,0,576.0,41.0,0.3,7.0,139.0,70.28,36.5
2016,11,30,8,15,633.5,46.0,0.45,7.5,181.5,118.41,68.57
2016,11,30,8,30,691.0,51.0,0.6,8.0,224.0,172.99,112.87
2016,11,30,8,45,727.5,55.0,0.8,9.0,264.5,227.77,161.39
2016,11,30,9,0,764.0,59.0,1.0,10.0,305.0,285.87,213.59
2016,11,30,9,15,789.5,61.5,1.2,10.5,341.0,341.63,264.22
2016,11,30,9,30,815.0,64.0,1.4,11.0,377.0,398.78,315.03
2016,11,30,9,45,837.5,64.5,1.6,11.5,409.0,453.54,362.76
2016,11,30,10,0,860.0,65.0,1.8,12.0,441.0,506.85,408.14
2016,11,30,10,15,552.0,136.5,1.9,12.0,383.0,453.3,368.24
2016,11,30,10,30,244.0,208.0,2.0,12.0,325.0,363.24,296.17
2016,11,30,10,45,233.5,217.5,2.15,12.5,333.0,370.39,302.44
2016,11,30,11,0,223.0,227.0,2.3,13.0,341.0,385.09,313.86
2016,11,30,11,15,223.5,232.0,2.35,13.0,347.5,401.45,327.05
2016,11,30,11,30,224.0,237.0,2.4,13.0,354.0,417.32,339.76
2016,11,30,11,45,224.5,238.0,2.45,13.5,356.0,428.11,347.88
2016,11,30,12,0,225.0,239.0,2.5,14.0,358.0,438.26,355.49
2016,11,30,12,15,225.0,236.5,2.55,14.0,354.5,443.23,359.78
2016,11,30,12,30,225.0,234.0,2.6,14.0,351.0,447.44,363.54
2016,11,30,12,45,557.0,153.0,2.65,14.0,433.0,671.23,543.41
2016,11,30,13,0,889.0,72.0,2.7,14.0,515.0,861.94,683.19
2016,11,30,13,15,879.5,71.0,2.7,14.0,494.5,859.37,680.36
2016,11,30,13,30,870.0,70.0,2.7,14.0,474.0,853.28,676.94
2016,11,30,13,45,849.5,70.0,2.75,14.0,446.0,844.02,671.73
2016,11,30,14,0,829.0,70.0,2.8,14.0,418.0,823.08,658.09
2016,11,30,14,15,808.5,67.5,2.75,13.5,384.5,795.85,640.33
2016,11,30,14,30,788.0,65.0,2.7,13.0,351.0,765.84,620.27
2016,11,30,14,45,751.0,63.0,2.7,13.0,312.0,720.46,587.37
2016,11,30,15,0,714.0,61.0,2.7,13.0,273.0,673.41,552.43
2016,11,30,15,15,668.5,56.5,2.35,12.5,232.0,615.54,507.27
2016,11,30,15,30,623.0,52.0,2.0,12.0,191.0,564.34,465.72
2016,11,30,15,45,540.0,46.5,1.7,11.5,148.0,479.6,396.07
2016,11,30,16,0,457.0,41.0,1.4,11.0,105.0,398.33,325.66
2016,11,30,16,15,331.5,30.5,1.3,10.5,68.0,289.18,225.77
2016,11,30,16,30,206.0,20.0,1.2,10.0,31.0,172.27,28.21
2016,11,30,16,45,103.0,10.0,1.1,9.5,15.5,66.51,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,13.5,1.55,6.5,27.0,12.28,0.0
2016,12,1,7,30,338.0,27.0,1.7,7.0,54.0,22.37,11.93
2016,12,1,7,45,456.0,34.5,1.9,7.5,96.0,27.8,19.0
2016,12,1,8,0,574.0,42.0,2.1,8.0,138.0,69.94,36.45
2016,12,1,8,15,634.0,47.0,2.2,8.0,181.0,118.07,68.39
2016,12,1,8,30,694.0,52.0,2.3,8.0,224.0,172.97,113.25
2016,12,1,8,45,740.5,54.5,2.45,8.5,266.0,228.71,162.97
2016,12,1,9,0,787.0,57.0,2.6,9.0,308.0,288.83,217.75
2016,12,1,9,15,813.0,59.5,2.7,9.5,345.5,345.92,270.39
2016,12,1,9,30,839.0,62.0,2.8,10.0,383.0,404.43,323.14
2016,12,1,9,45,858.5,63.5,2.9,10.5,415.0,458.84,371.33
2016,12,1,10,0,878.0,65.0,3.0,11.0,447.0,513.94,418.63
2016,12,1,10,15,890.5,66.5,3.05,11.0,472.0,564.97,462.08
2016,12,1,10,30,903.0,68.0,3.1,11.0,497.0,614.83,503.52
2016,12,1,10,45,911.0,69.0,3.15,11.5,515.5,659.86,539.3
2016,12,1,11,0,919.0,70.0,3.2,12.0,534.0,702.83,572.64
2016,12,1,11,15,923.5,70.5,3.25,12.0,544.5,740.49,600.8
2016,12,1,11,30,928.0,71.0,3.3,12.0,555.0,775.44,626.58
2016,12,1,11,45,928.5,71.0,3.4,12.5,557.5,803.83,646.54
2016,12,1,12,0,929.0,71.0,3.5,13.0,560.0,828.98,664.15
2016,12,1,12,15,927.5,71.0,3.5,13.0,555.0,849.14,678.86
2016,12,1,12,30,926.0,71.0,3.5,13.0,550.0,865.8,691.16
2016,12,1,12,45,919.5,71.0,3.55,13.0,537.0,874.68,698.26
2016,12,1,13,0,913.0,71.0,3.6,13.0,524.0,879.87,702.91
2016,12,1,13,15,904.5,70.0,3.55,13.0,504.0,878.4,702.32
2016,12,1,13,30,896.0,69.0,3.5,13.0,484.0,873.31,699.28
2016,12,1,13,45,884.0,67.0,3.45,13.0,456.5,860.36,690.64
2016,12,1,14,0,872.0,65.0,3.4,13.0,429.0,844.03,679.62
2016,12,1,14,15,853.0,63.0,3.35,12.5,395.5,826.8,669.17
2016,12,1,14,30,834.0,61.0,3.3,12.0,362.0,798.25,650.08
2016,12,1,14,45,805.0,58.0,3.25,12.0,323.0,757.5,620.25
2016,12,1,15,0,776.0,55.0,3.2,12.0,284.0,714.74,588.19
2016,12,1,15,15,733.0,51.0,2.8,11.5,241.5,658.22,543.89
2016,12,1,15,30,690.0,47.0,2.4,11.0,199.0,601.16,497.55
2016,12,1,15,45,621.0,41.5,2.0,10.5,155.5,523.72,433.08
2016,12,1,16,0,552.0,36.0,1.6,10.0,112.0,448.26,367.28
2016,12,1,16,15,427.0,27.0,1.5,9.0,72.5,337.11,264.53
2016,12,1,16,30,302.0,18.0,1.4,8.0,33.0,221.23,33.47
2016,12,1,16,45,151.0,9.0,1.3,7.5,16.5,92.39,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,15,223.0,11.5,1.5,2.5,29.0,10.46,0.0
2016,12,2,7,30,446.0,23.0,1.7,3.0,58.0,20.6,10.35
2016,12,2,7,45,547.0,29.5,1.95,4.0,100.5,25.76,17.42
2016,12,2,8,0,648.0,36.0,2.2,5.0,143.0,66.95,32.41
2016,12,2,8,15,704.0,40.5,2.3,5.5,187.0,118.42,66.31
2016,12,2,8,30,760.0,45.0,2.4,6.0,231.0,176.04,113.68
2016,12,2,8,45,796.5,48.0,2.55,6.5,272.5,233.54,165.94
2016,12,2,9,0,833.0,51.0,2.7,7.0,314.0,294.66,222.66
2016,12,2,9,15,856.5,53.0,2.9,7.5,351.5,352.24,276.64
2016,12,2,9,30,880.0,55.0,3.1,8.0,389.0,410.82,330.4
2016,12,2,9,45,893.0,57.5,3.3,9.0,420.5,465.97,379.42
2016,12,2,10,0,906.0,60.0,3.5,10.0,452.0,520.49,426.29
2016,12,2,10,15,916.5,61.5,3.55,10.0,477.0,571.66,470.33
2016,12,2,10,30,927.0,63.0,3.6,10.0,502.0,621.41,512.13
2016,12,2,10,45,933.0,64.0,3.7,10.5,520.0,666.11,548.2
2016,12,2,11,0,939.0,65.0,3.8,11.0,538.0,708.54,581.67
2016,12,2,11,15,942.5,65.5,3.8,11.0,548.0,746.16,609.75
2016,12,2,11,30,946.0,66.0,3.8,11.0,558.0,780.95,635.43
2016,12,2,11,45,946.5,66.5,3.85,11.5,560.5,810.44,656.13
2016,12,2,12,0,947.0,67.0,3.9,12.0,563.0,836.65,674.37
2016,12,2,12,15,944.5,66.5,3.9,12.0,557.5,855.78,688.44
2016,12,2,12,30,942.0,66.0,3.9,12.0,552.0,871.29,700.01
2016,12,2,12,45,937.0,65.5,3.9,12.0,539.0,881.03,707.52
2016,12,2,13,0,932.0,65.0,3.9,12.0,526.0,887.04,712.51
2016,12,2,13,15,923.0,64.0,3.9,12.0,505.5,885.25,711.97
2016,12,2,13,30,914.0,63.0,3.9,12.0,485.0,879.77,708.92
2016,12,2,13,45,899.0,62.0,3.9,12.0,457.0,865.55,699.56
2016,12,2,14,0,884.0,61.0,3.9,12.0,429.0,847.94,687.78
2016,12,2,14,15,864.0,59.0,3.8,12.0,395.5,821.56,668.91
2016,12,2,14,30,844.0,57.0,3.7,12.0,362.0,792.36,647.77
2016,12,2,14,45,813.0,55.0,3.65,12.0,322.5,759.43,623.68
2016,12,2,15,0,782.0,53.0,3.6,12.0,283.0,716.43,591.21
2016,12,2,15,15,739.0,49.0,3.1,11.0,241.0,659.93,547.48
2016,12,2,15,30,696.0,45.0,2.6,10.0,199.0,602.94,501.57
2016,12,2,15,45,623.5,40.0,2.1,9.5,155.0,523.68,434.95
2016,12,2,16,0,551.0,35.0,1.6,9.0,111.0,446.65,367.25
2016,12,2,16,15,425.0,26.5,1.5,8.5,72.0,335.52,263.48
2016,12,2,16,30,299.0,18.0,1.4,8.0,33.0,219.32,29.31
2016,12,2,16,45,149.5,9.0,1.35,7.5,16.5,91.6,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,194.0,11.5,0.95,6.5,26.0,10.46,0.0
2016,12,3,7,30,388.0,23.0,0.9,7.0,52.0,20.62,9.68
2016,12,3,7,45,491.0,30.5,0.9,8.0,93.0,26.71,17.91
2016,12,3,8,0,594.0,38.0,0.9,9.0,134.0,64.71,32.1
2016,12,3,8,15,653.0,42.5,1.05,9.5,176.5,113.15,63.06
2016,12,3,8,30,712.0,47.0,1.2,10.0,219.0,168.18,107.04
2016,12,3,8,45,750.5,50.5,1.4,10.5,260.0,223.79,156.29
2016,12,3,9,0,789.0,54.0,1.6,11.0,301.0,282.9,209.83
2016,12,3,9,15,814.0,56.5,1.75,11.5,338.0,339.57,261.54
2016,12,3,9,30,839.0,59.0,1.9,12.0,375.0,397.56,313.3
2016,12,3,9,45,854.0,61.0,2.1,13.0,406.0,450.42,359.27
2016,12,3,10,0,869.0,63.0,2.3,14.0,437.0,503.5,403.91
2016,12,3,10,15,881.0,64.5,2.4,14.0,462.0,553.8,446.28
2016,12,3,10,30,893.0,66.0,2.5,14.0,487.0,602.92,486.69
2016,12,3,10,45,901.5,67.0,2.6,14.5,505.0,647.84,522.08
2016,12,3,11,0,910.0,68.0,2.7,15.0,523.0,690.8,555.16
2016,12,3,11,15,914.0,68.5,2.75,15.0,533.5,727.84,582.6
2016,12,3,11,30,918.0,69.0,2.8,15.0,544.0,762.17,607.54
2016,12,3,11,45,919.5,69.0,2.9,15.5,547.0,791.13,627.66
2016,12,3,12,0,921.0,69.0,3.0,16.0,550.0,816.93,645.51
2016,12,3,12,15,919.0,68.5,3.1,16.0,544.5,836.02,659.81
2016,12,3,12,30,917.0,68.0,3.2,16.0,539.0,851.61,671.78
2016,12,3,12,45,910.5,68.0,3.3,16.0,526.0,860.5,679.11
2016,12,3,13,0,904.0,68.0,3.4,16.0,513.0,865.75,684.04
2016,12,3,13,15,895.5,66.5,3.4,16.0,493.0,863.72,683.31
2016,12,3,13,30,887.0,65.0,3.4,16.0,473.0,858.09,680.19
2016,12,3,13,45,874.0,63.5,3.4,16.0,446.5,845.11,671.87
2016,12,3,14,0,861.0,62.0,3.4,16.0,420.0,828.81,661.21
2016,12,3,14,15,842.5,60.0,3.2,15.5,387.0,804.06,644.43
2016,12,3,14,30,824.0,58.0,3.0,15.0,354.0,784.58,631.37
2016,12,3,14,45,798.0,55.0,2.8,15.0,316.5,746.7,603.1
2016,12,3,15,0,772.0,52.0,2.6,15.0,279.0,706.75,572.77
2016,12,3,15,15,730.5,48.5,2.2,14.0,237.5,652.45,531.51
2016,12,3,15,30,689.0,45.0,1.8,13.0,196.0,597.57,488.06
2016,12,3,15,45,623.0,39.5,1.45,12.5,153.0,522.66,426.37
2016,12,3,16,0,557.0,34.0,1.1,12.0,110.0,449.75,363.37
2016,12,3,16,15,434.5,26.0,1.1,11.5,71.5,341.29,263.68
2016,12,3,16,30,312.0,18.0,1.1,11.0,33.0,227.02,26.72
2016,12,3,16,45,156.0,9.0,1.15,10.5,16.5,95.27,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,169.5,12.0,0.3,8.0,24.0,10.91,0.0
2016,12,4,7,30,339.0,24.0,0.3,8.0,48.0,19.86,8.53
2016,12,4,7,45,446.0,32.0,0.35,8.5,87.5,25.82,17.08
2016,12,4,8,0,553.0,40.0,0.4,9.0,127.0,63.37,32.64
2016,12,4,8,15,615.5,45.0,0.5,9.5,169.5,110.05,62.09
2016,12,4,8,30,678.0,50.0,0.6,10.0,212.0,163.82,104.47
2016,12,4,8,45,718.0,54.0,0.7,10.5,252.5,218.25,152.05
2016,12,4,9,0,758.0,58.0,0.8,11.0,293.0,276.42,203.99
2016,12,4,9,15,785.0,60.5,1.0,11.5,330.0,332.08,254.33
2016,12,4,9,30,812.0,63.0,1.2,12.0,367.0,389.34,305.09
2016,12,4,9,45,798.5,73.5,1.4,13.0,393.0,438.32,347.78
2016,12,4,10,0,785.0,84.0,1.6,14.0,419.0,484.31,386.5
2016,12,4,10,15,799.5,86.0,1.75,14.0,444.0,533.57,427.75
2016,12,4,10,30,814.0,88.0,1.9,14.0,469.0,582.1,467.51
2016,12,4,10,45,823.5,89.5,2.1,14.5,487.5,625.97,502.31
2016,12,4,11,0,833.0,91.0,2.3,15.0,506.0,668.17,535.16
2016,12,4,11,15,719.0,118.5,2.4,15.0,482.0,653.49,523.99
2016,12,4,11,30,605.0,146.0,2.5,15.0,458.0,625.8,502.87
2016,12,4,11,45,489.5,178.0,2.6,15.5,431.5,587.96,472.55
2016,12,4,12,0,374.0,210.0,2.7,16.0,405.0,534.65,430.0
2016,12,4,12,15,606.0,151.0,2.7,16.0,463.0,687.61,550.58
2016,12,4,12,30,838.0,92.0,2.7,16.0,521.0,821.7,648.41
2016,12,4,12,45,583.0,147.5,2.7,16.0,443.0,689.62,550.95
2016,12,4,13,0,328.0,203.0,2.7,16.0,365.0,524.4,422.69
2016,12,4,13,15,419.5,176.0,2.7,15.5,374.5,591.8,478.71
2016,12,4,13,30,511.0,149.0,2.7,15.0,384.0,642.37,520.54
2016,12,4,13,45,476.5,146.0,2.7,15.0,355.0,610.91,496.64
2016,12,4,14,0,442.0,143.0,2.7,15.0,326.0,577.69,471.71
2016,12,4,14,15,459.0,127.5,2.45,14.5,304.5,571.12,468.29
2016,12,4,14,30,476.0,112.0,2.2,14.0,283.0,561.84,462.38
2016,12,4,14,45,414.5,113.0,1.95,14.0,250.0,507.44,418.51
2016,12,4,15,0,353.0,114.0,1.7,14.0,217.0,453.65,374.67
2016,12,4,15,15,314.0,100.5,1.5,13.5,182.5,386.14,320.93
2016,12,4,15,30,275.0,87.0,1.3,13.0,148.0,334.62,278.27
2016,12,4,15,45,220.0,71.5,1.15,12.5,113.5,270.17,223.6
2016,12,4,16,0,165.0,56.0,1.0,12.0,79.0,208.98,170.12
2016,12,4,16,15,82.5,38.0,1.0,11.5,49.5,128.84,97.74
2016,12,4,16,30,0.0,20.0,1.0,11.0,20.0,21.0,0.0
2016,12,4,16,45,0.0,10.0,1.0,10.5,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,78.5,13.0,1.4,8.0,18.5,11.82,0.0
2016,12,5,7,30,157.0,26.0,1.6,8.0,37.0,20.45,8.22
2016,12,5,7,45,224.0,40.5,1.8,8.5,68.5,31.47,21.85
2016,12,5,8,0,291.0,55.0,2.0,9.0,100.0,59.19,36.85
2016,12,5,8,15,333.0,68.0,2.0,9.0,134.5,95.65,62.41
2016,12,5,8,30,375.0,81.0,2.0,9.0,169.0,137.04,95.97
2016,12,5,8,45,410.0,91.0,2.0,9.5,203.5,178.94,132.27
2016,12,5,9,0,445.0,101.0,2.0,10.0,238.0,224.51,172.52
2016,12,5,9,15,471.0,107.5,2.0,10.0,268.5,267.19,211.03
2016,12,5,9,30,497.0,114.0,2.0,10.0,299.0,311.98,250.9
2016,12,5,9,45,672.0,92.5,2.05,10.5,364.5,400.4,323.87
2016,12,5,10,0,847.0,71.0,2.1,11.0,430.0,499.4,404.48
2016,12,5,10,15,860.0,72.5,2.1,11.5,455.5,549.98,445.89
2016,12,5,10,30,873.0,74.0,2.1,12.0,481.0,599.54,485.49
2016,12,5,10,45,884.5,74.0,2.15,12.5,499.5,641.48,518.58
2016,12,5,11,0,896.0,74.0,2.2,13.0,518.0,684.81,551.83
2016,12,5,11,15,900.5,74.5,2.2,13.0,529.0,721.89,579.47
2016,12,5,11,30,905.0,75.0,2.2,13.0,540.0,756.36,604.15
2016,12,5,11,45,907.5,74.5,2.25,13.0,543.0,785.34,625.14
2016,12,5,12,0,910.0,74.0,2.3,13.0,546.0,811.25,643.98
2016,12,5,12,15,908.0,74.0,2.35,13.0,541.0,830.97,658.46
2016,12,5,12,30,906.0,74.0,2.4,13.0,536.0,847.24,670.65
2016,12,5,12,45,896.0,74.5,2.45,13.5,523.0,853.96,674.91
2016,12,5,13,0,886.0,75.0,2.5,14.0,510.0,857.02,676.8
2016,12,5,13,15,877.0,74.0,2.45,13.5,490.0,863.62,683.11
2016,12,5,13,30,868.0,73.0,2.4,13.0,470.0,858.63,681.21
2016,12,5,13,45,851.5,72.0,2.4,13.0,443.0,843.7,671.54
2016,12,5,14,0,835.0,71.0,2.4,13.0,416.0,825.43,659.56
2016,12,5,14,15,814.5,68.5,2.3,13.0,383.0,798.71,640.59
2016,12,5,14,30,794.0,66.0,2.2,13.0,350.0,769.17,619.41
2016,12,5,14,45,760.5,63.5,2.1,13.0,311.5,726.46,588.11
2016,12,5,15,0,727.0,61.0,2.0,13.0,273.0,681.9,554.78
2016,12,5,15,15,681.0,56.5,1.7,12.5,231.5,623.84,509.78
2016,12,5,15,30,635.0,52.0,1.4,12.0,190.0,572.56,468.4
2016,12,5,15,45,558.0,46.0,1.1,11.5,147.5,491.49,401.95
2016,12,5,16,0,481.0,40.0,0.8,11.0,105.0,413.49,334.54
2016,12,5,16,15,240.5,35.0,0.75,10.5,67.5,237.53,183.13
2016,12,5,16,30,0.0,30.0,0.7,10.0,30.0,43.31,0.14
2016,12,5,16,45,0.0,15.0,0.7,9.5,15.0,13.64,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,11.5,1.4,4.5,19.5,10.46,0.0
2016,12,6,7,30,233.0,23.0,1.7,5.0,39.0,18.97,6.62
2016,12,6,7,45,313.0,35.5,2.05,6.0,73.5,28.99,19.82
2016,12,6,8,0,393.0,48.0,2.4,7.0,108.0,58.92,34.34
2016,12,6,8,15,446.5,56.5,2.55,7.0,144.5,98.52,60.48
2016,12,6,8,30,500.0,65.0,2.7,7.0,181.0,144.32,97.35
2016,12,6,8,45,534.5,72.0,2.9,7.5,217.0,190.47,138.3
2016,12,6,9,0,569.0,79.0,3.1,8.0,253.0,240.05,183.45
2016,12,6,9,15,590.0,85.5,3.2,8.5,285.0,287.84,227.51
2016,12,6,9,30,611.0,92.0,3.3,9.0,317.0,337.05,272.08
2016,12,6,9,45,546.0,115.5,3.4,9.5,329.5,362.6,296.9
2016,12,6,10,0,481.0,139.0,3.5,10.0,342.0,384.6,317.14
2016,12,6,10,15,546.5,132.0,3.5,10.0,375.0,438.56,363.08
2016,12,6,10,30,612.0,125.0,3.5,10.0,408.0,501.81,415.7
2016,12,6,10,45,549.5,148.0,3.55,10.5,410.0,510.79,422.65
2016,12,6,11,0,487.0,171.0,3.6,11.0,412.0,518.55,428.07
2016,12,6,11,15,708.0,119.0,3.65,11.0,477.5,643.58,530.07
2016,12,6,11,30,929.0,67.0,3.7,11.0,543.0,762.76,622.4
2016,12,6,11,45,930.5,67.5,3.75,11.0,546.0,792.81,644.17
2016,12,6,12,0,932.0,68.0,3.8,11.0,549.0,819.7,664.24
2016,12,6,12,15,930.0,67.5,3.8,11.0,544.5,839.27,678.7
2016,12,6,12,30,928.0,67.0,3.8,11.0,540.0,855.3,690.71
2016,12,6,12,45,720.5,115.0,3.8,11.0,477.0,766.82,624.91
2016,12,6,13,0,513.0,163.0,3.8,11.0,414.0,649.41,534.78
2016,12,6,13,15,565.0,141.5,3.8,11.0,408.0,674.37,556.82
2016,12,6,13,30,617.0,120.0,3.8,11.0,402.0,704.88,580.95
2016,12,6,13,45,603.0,116.0,3.8,11.0,378.5,689.25,569.58
2016,12,6,14,0,589.0,112.0,3.8,11.0,355.0,671.05,556.5
2016,12,6,14,15,475.0,121.0,3.7,10.5,307.0,575.76,482.8
2016,12,6,14,30,361.0,130.0,3.6,10.0,259.0,488.69,412.49
2016,12,6,14,45,347.0,118.0,3.5,10.0,231.0,458.55,388.68
2016,12,6,15,0,333.0,106.0,3.4,10.0,203.0,427.45,363.27
2016,12,6,15,15,314.5,91.5,3.0,9.5,172.5,388.88,331.18
2016,12,6,15,30,296.0,77.0,2.6,9.0,142.0,349.96,297.79
2016,12,6,15,45,262.0,62.5,2.25,8.5,110.5,300.0,253.79
2016,12,6,16,0,228.0,48.0,1.9,8.0,79.0,251.48,209.45
2016,12,6,16,15,114.0,35.5,1.7,7.5,51.0,143.47,111.58
2016,12,6,16,30,0.0,23.0,1.5,7.0,23.0,26.84,0.0
2016,12,6,16,45,0.0,11.5,1.35,7.0,11.5,10.46,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,1.0,11.0,0.45,3.0,11.0,10.01,0.0
2016,12,7,7,30,2.0,22.0,0.4,3.0,22.0,19.01,5.9
2016,12,7,7,45,27.0,38.5,0.4,3.5,42.5,32.19,22.87
2016,12,7,8,0,52.0,55.0,0.4,4.0,63.0,48.34,35.15
2016,12,7,8,15,61.0,72.5,0.5,4.0,84.5,68.78,52.24
2016,12,7,8,30,70.0,90.0,0.6,4.0,106.0,90.3,70.84
2016,12,7,8,45,74.0,106.5,0.75,4.5,126.5,111.21,89.25
2016,12,7,9,0,78.0,123.0,0.9,5.0,147.0,132.79,108.21
2016,12,7,9,15,80.5,138.0,1.05,5.0,165.5,153.13,126.21
2016,12,7,9,30,83.0,153.0,1.2,5.0,184.0,173.89,144.4
2016,12,7,9,45,78.0,165.5,1.35,5.5,196.5,189.34,157.66
2016,12,7,10,0,73.0,178.0,1.5,6.0,209.0,204.37,170.3
2016,12,7,10,15,36.5,155.5,1.6,6.5,171.0,166.62,138.17
2016,12,7,10,30,0.0,133.0,1.7,7.0,133.0,120.22,98.2
2016,12,7,10,45,46.5,176.0,1.85,7.5,199.0,198.66,165.0
2016,12,7,11,0,93.0,219.0,2.0,8.0,265.0,278.24,231.09
2016,12,7,11,15,193.5,219.0,1.95,8.0,317.0,363.82,302.4
2016,12,7,11,30,294.0,219.0,1.9,8.0,369.0,457.89,378.9
2016,12,7,11,45,279.0,223.0,1.85,8.5,366.0,463.03,381.46
2016,12,7,12,0,264.0,227.0,1.8,9.0,363.0,466.52,383.25
2016,12,7,12,15,261.5,225.5,1.6,8.5,359.0,472.12,387.87
2016,12,7,12,30,259.0,224.0,1.4,8.0,355.0,476.65,391.54
2016,12,7,12,45,185.5,221.5,1.25,8.0,314.5,404.14,332.86
2016,12,7,13,0,112.0,219.0,1.1,8.0,274.0,328.9,271.43
2016,12,7,13,15,208.5,203.5,1.25,8.0,300.5,411.49,341.59
2016,12,7,13,30,305.0,188.0,1.4,8.0,327.0,495.07,410.28
2016,12,7,13,45,152.5,147.5,1.55,8.0,217.0,299.39,251.45
2016,12,7,14,0,0.0,107.0,1.7,8.0,107.0,98.77,79.69
2016,12,7,14,15,0.0,106.0,1.8,8.0,106.0,98.86,80.27
2016,12,7,14,30,0.0,105.0,1.9,8.0,105.0,99.38,80.87
2016,12,7,14,45,0.0,93.5,2.0,8.0,93.5,88.34,71.46
2016,12,7,15,0,0.0,82.0,2.1,8.0,82.0,77.32,61.98
2016,12,7,15,15,0.0,69.5,1.9,7.5,69.5,65.12,51.46
2016,12,7,15,30,0.0,57.0,1.7,7.0,57.0,52.88,40.72
2016,12,7,15,45,0.0,44.5,1.5,7.0,44.5,40.52,29.67
2016,12,7,16,0,0.0,32.0,1.3,7.0,32.0,28.23,18.61
2016,12,7,16,15,0.0,20.5,1.25,7.0,20.5,18.06,9.06
2016,12,7,16,30,0.0,9.0,1.2,7.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.2,7.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,123.0,11.0,3.75,11.0,18.5,10.01,0.0
2016,12,8,7,30,246.0,22.0,3.8,11.0,37.0,18.23,4.06
2016,12,8,7,45,362.5,31.0,3.9,11.0,74.0,25.12,15.85
2016,12,8,8,0,479.0,40.0,4.0,11.0,111.0,53.32,27.55
2016,12,8,8,15,545.5,45.5,4.0,11.0,151.0,96.29,53.67
2016,12,8,8,30,612.0,51.0,4.0,11.0,191.0,146.78,92.97
2016,12,8,8,45,654.5,55.5,4.0,11.5,230.0,199.59,139.15
2016,12,8,9,0,697.0,60.0,4.0,12.0,269.0,255.01,189.2
2016,12,8,9,15,726.0,63.0,4.0,12.0,305.0,308.31,238.53
2016,12,8,9,30,755.0,66.0,4.0,12.0,341.0,363.55,288.93
2016,12,8,9,45,377.5,81.0,4.0,12.5,218.5,252.02,204.96
2016,12,8,10,0,0.0,96.0,4.0,13.0,96.0,85.49,67.24
2016,12,8,10,15,153.5,143.0,3.95,13.0,213.5,223.02,183.59
2016,12,8,10,30,307.0,190.0,3.9,13.0,331.0,376.86,310.22
2016,12,8,10,45,285.5,201.5,3.9,13.0,337.0,391.69,321.98
2016,12,8,11,0,264.0,213.0,3.9,13.0,343.0,404.28,332.1
2016,12,8,11,15,237.0,221.0,3.85,13.0,339.5,395.86,325.26
2016,12,8,11,30,210.0,229.0,3.8,13.0,336.0,395.56,324.67
2016,12,8,11,45,208.5,231.0,3.75,13.5,338.0,405.58,332.21
2016,12,8,12,0,207.0,233.0,3.7,14.0,340.0,414.97,339.15
2016,12,8,12,15,159.5,231.0,3.6,14.0,313.5,382.09,312.02
2016,12,8,12,30,112.0,229.0,3.5,14.0,287.0,332.31,271.38
2016,12,8,12,45,56.5,193.0,3.45,14.0,222.5,246.68,201.15
2016,12,8,13,0,1.0,157.0,3.4,14.0,158.0,148.73,119.2
2016,12,8,13,15,0.5,131.0,3.3,14.0,131.5,121.82,97.13
2016,12,8,13,30,0.0,105.0,3.2,14.0,105.0,95.34,75.13
2016,12,8,13,45,47.0,141.0,3.15,14.0,160.5,186.03,152.78
2016,12,8,14,0,94.0,177.0,3.1,14.0,216.0,275.45,227.7
2016,12,8,14,15,47.0,131.5,2.95,13.5,151.0,178.95,147.29
2016,12,8,14,30,0.0,86.0,2.8,13.0,86.0,78.54,61.63
2016,12,8,14,45,0.0,76.5,2.65,13.0,76.5,69.49,54.1
2016,12,8,15,0,0.0,67.0,2.5,13.0,67.0,60.46,46.42
2016,12,8,15,15,0.0,57.0,2.25,13.0,57.0,50.89,38.2
2016,12,8,15,30,0.0,47.0,2.0,13.0,47.0,41.49,30.02
2016,12,8,15,45,0.0,36.5,1.8,13.0,36.5,32.19,21.84
2016,12,8,16,0,0.0,26.0,1.6,13.0,26.0,22.9,13.62
2016,12,8,16,15,0.0,16.5,1.55,12.5,16.5,14.51,5.95
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
