Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,29.5,10.5,0.85,11.0,12.5,9.55,0.0
2016,12,9,7,30,59.0,21.0,0.8,11.0,25.0,17.12,2.44
2016,12,9,7,45,102.0,37.0,0.75,11.5,49.5,29.54,19.55
2016,12,9,8,0,145.0,53.0,0.7,12.0,74.0,49.43,32.67
2016,12,9,8,15,162.5,70.0,0.9,12.5,101.0,76.91,53.09
2016,12,9,8,30,180.0,87.0,1.1,13.0,128.0,106.79,77.41
2016,12,9,8,45,192.5,103.0,1.3,13.5,154.0,136.98,103.21
2016,12,9,9,0,205.0,119.0,1.5,14.0,180.0,168.73,130.65
2016,12,9,9,15,209.5,134.0,1.55,14.0,203.5,198.41,156.71
2016,12,9,9,30,214.0,149.0,1.6,14.0,227.0,228.58,182.83
2016,12,9,9,45,373.0,137.5,1.7,14.5,287.0,305.91,245.27
2016,12,9,10,0,532.0,126.0,1.8,15.0,347.0,393.01,315.42
2016,12,9,10,15,299.5,161.0,1.8,15.0,287.0,325.65,263.18
2016,12,9,10,30,67.0,196.0,1.8,15.0,227.0,228.28,183.97
2016,12,9,10,45,330.5,167.5,1.85,15.5,328.0,382.63,310.71
2016,12,9,11,0,594.0,139.0,1.9,16.0,429.0,557.05,447.09
2016,12,9,11,15,453.0,177.0,1.9,16.0,401.0,519.71,416.24
2016,12,9,11,30,312.0,215.0,1.9,16.0,373.0,465.45,373.12
2016,12,9,11,45,366.5,205.5,1.95,16.5,392.0,508.14,406.99
2016,12,9,12,0,421.0,196.0,2.0,17.0,411.0,566.03,450.97
2016,12,9,12,15,390.5,200.5,1.85,17.0,399.0,545.43,434.6
2016,12,9,12,30,360.0,205.0,1.7,17.0,387.0,536.16,426.89
2016,12,9,12,45,351.5,201.5,1.6,17.0,375.5,533.44,424.84
2016,12,9,13,0,343.0,198.0,1.5,17.0,364.0,529.15,421.56
2016,12,9,13,15,329.0,191.5,1.3,16.5,346.0,514.98,411.1
2016,12,9,13,30,315.0,185.0,1.1,16.0,328.0,499.33,399.48
2016,12,9,13,45,280.5,178.0,0.9,16.0,300.0,464.26,371.94
2016,12,9,14,0,246.0,171.0,0.7,16.0,272.0,428.36,343.68
2016,12,9,14,15,242.5,157.5,0.6,16.0,250.5,409.43,329.66
2016,12,9,14,30,239.0,144.0,0.5,16.0,229.0,389.5,314.55
2016,12,9,14,45,233.5,128.5,0.45,16.0,204.0,364.23,295.37
2016,12,9,15,0,228.0,113.0,0.4,16.0,179.0,338.11,275.16
2016,12,9,15,15,214.5,97.0,0.4,15.5,152.0,304.34,248.9
2016,12,9,15,30,201.0,81.0,0.4,15.0,125.0,270.31,221.52
2016,12,9,15,45,180.5,64.5,0.4,15.0,97.5,230.34,187.76
2016,12,9,16,0,160.0,48.0,0.4,15.0,70.0,190.65,153.03
2016,12,9,16,15,80.0,34.5,0.45,14.5,45.5,119.44,89.3
2016,12,9,16,30,0.0,21.0,0.5,14.0,21.0,22.72,0.0
2016,12,9,16,45,0.0,10.5,0.55,14.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,138.0,9.5,1.4,12.0,17.5,8.64,0.0
2016,12,10,7,30,276.0,19.0,1.6,12.0,35.0,15.6,0.57
2016,12,10,7,45,393.5,27.0,1.85,12.5,72.0,21.71,12.7
2016,12,10,8,0,511.0,35.0,2.1,13.0,109.0,49.87,24.61
2016,12,10,8,15,576.5,40.5,2.35,13.0,149.0,93.93,50.21
2016,12,10,8,30,642.0,46.0,2.6,13.0,189.0,145.44,89.54
2016,12,10,8,45,321.0,71.5,2.85,13.5,143.0,137.49,98.74
2016,12,10,9,0,0.0,97.0,3.1,14.0,97.0,85.98,67.85
2016,12,10,9,15,0.0,109.5,3.25,14.0,109.5,97.6,77.69
2016,12,10,9,30,0.0,122.0,3.4,14.0,122.0,109.35,87.47
2016,12,10,9,45,397.5,95.0,3.6,14.5,259.5,273.4,220.98
2016,12,10,10,0,795.0,68.0,3.8,15.0,397.0,462.36,373.43
2016,12,10,10,15,523.0,132.0,3.85,15.0,353.5,421.6,342.88
2016,12,10,10,30,251.0,196.0,3.9,15.0,310.0,349.92,285.11
2016,12,10,10,45,320.0,192.5,4.0,15.0,344.5,402.19,328.67
2016,12,10,11,0,389.0,189.0,4.1,15.0,379.0,458.93,375.15
2016,12,10,11,15,271.0,210.0,4.05,15.0,343.5,417.65,340.78
2016,12,10,11,30,153.0,231.0,4.0,15.0,308.0,356.08,289.78
2016,12,10,11,45,123.0,230.0,3.95,15.0,292.5,339.64,276.29
2016,12,10,12,0,93.0,229.0,3.9,15.0,277.0,307.94,250.37
2016,12,10,12,15,125.5,229.5,3.85,15.0,293.5,352.77,287.29
2016,12,10,12,30,158.0,230.0,3.8,15.0,310.0,385.46,314.25
2016,12,10,12,45,230.5,217.0,3.8,15.0,330.5,435.6,356.29
2016,12,10,13,0,303.0,204.0,3.8,15.0,351.0,502.4,410.7
2016,12,10,13,15,290.5,197.5,3.75,15.0,334.0,489.4,400.51
2016,12,10,13,30,278.0,191.0,3.7,15.0,317.0,475.09,389.65
2016,12,10,13,45,162.0,179.0,3.7,15.0,251.5,347.8,286.47
2016,12,10,14,0,46.0,167.0,3.7,15.0,186.0,221.19,180.78
2016,12,10,14,15,23.0,140.0,3.55,14.5,149.5,157.02,127.8
2016,12,10,14,30,0.0,113.0,3.4,14.0,113.0,108.6,86.81
2016,12,10,14,45,0.0,100.5,3.3,14.0,100.5,96.5,76.77
2016,12,10,15,0,0.0,88.0,3.2,14.0,88.0,84.42,66.59
2016,12,10,15,15,0.0,74.5,3.0,14.0,74.5,71.13,55.26
2016,12,10,15,30,0.0,61.0,2.8,14.0,61.0,57.76,43.72
2016,12,10,15,45,0.0,47.5,2.65,14.0,47.5,44.24,31.93
2016,12,10,16,0,0.0,34.0,2.5,14.0,34.0,30.44,19.84
2016,12,10,16,15,0.0,22.0,2.35,13.5,22.0,19.39,9.8
2016,12,10,16,30,0.0,10.0,2.2,13.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,2.1,13.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,7.5,18.0,8.19,0.0
2016,12,11,7,30,326.0,18.0,0.6,8.0,36.0,16.12,0.0
2016,12,11,7,45,444.5,25.5,0.7,8.5,74.5,22.36,13.47
2016,12,11,8,0,563.0,33.0,0.8,9.0,113.0,48.64,23.39
2016,12,11,8,15,627.0,38.0,0.85,9.0,154.5,95.02,49.96
2016,12,11,8,30,691.0,43.0,0.9,9.0,196.0,148.61,91.02
2016,12,11,8,45,734.0,45.5,1.0,9.5,236.5,202.19,137.58
2016,12,11,9,0,777.0,48.0,1.1,10.0,277.0,259.8,189.45
2016,12,11,9,15,803.0,50.5,1.15,10.5,313.5,315.65,240.44
2016,12,11,9,30,829.0,53.0,1.2,11.0,350.0,372.48,291.26
2016,12,11,9,45,842.5,56.0,1.3,12.0,381.0,425.66,337.52
2016,12,11,10,0,856.0,59.0,1.4,13.0,412.0,478.45,381.85
2016,12,11,10,15,868.0,60.5,1.4,13.0,437.0,528.15,423.34
2016,12,11,10,30,880.0,62.0,1.4,13.0,462.0,576.77,462.76
2016,12,11,10,45,888.0,63.0,1.45,13.5,480.5,621.04,497.31
2016,12,11,11,0,896.0,64.0,1.5,14.0,499.0,663.4,529.54
2016,12,11,11,15,900.5,64.5,1.6,14.0,510.0,700.65,557.96
2016,12,11,11,30,905.0,65.0,1.7,14.0,521.0,735.33,583.34
2016,12,11,11,45,906.0,65.5,1.85,14.5,524.5,764.65,604.16
2016,12,11,12,0,907.0,66.0,2.0,15.0,528.0,790.9,622.79
2016,12,11,12,15,905.0,65.5,2.0,15.0,524.0,810.33,636.49
2016,12,11,12,30,903.0,65.0,2.0,15.0,520.0,826.35,647.93
2016,12,11,12,45,897.0,65.0,2.0,15.0,508.0,836.23,655.16
2016,12,11,13,0,891.0,65.0,2.0,15.0,496.0,842.55,660.09
2016,12,11,13,15,473.5,128.0,2.0,15.0,356.0,577.14,465.75
2016,12,11,13,30,56.0,191.0,2.0,15.0,216.0,253.41,204.73
2016,12,11,13,45,55.5,180.5,2.0,15.0,204.0,243.15,197.99
2016,12,11,14,0,55.0,170.0,2.0,15.0,192.0,232.84,190.03
2016,12,11,14,15,128.5,158.5,2.0,14.5,205.5,298.69,246.64
2016,12,11,14,30,202.0,147.0,2.0,14.0,219.0,347.14,288.46
2016,12,11,14,45,196.5,132.0,2.05,14.0,195.5,323.69,269.72
2016,12,11,15,0,191.0,117.0,2.1,14.0,172.0,314.61,262.37
2016,12,11,15,15,181.0,100.0,1.8,13.0,146.5,283.14,236.89
2016,12,11,15,30,171.0,83.0,1.5,12.0,121.0,251.25,210.33
2016,12,11,15,45,152.5,66.0,1.25,11.5,94.5,212.97,177.04
2016,12,11,16,0,134.0,49.0,1.0,11.0,68.0,174.85,142.91
2016,12,11,16,15,67.0,34.5,0.95,10.5,44.0,98.46,74.5
2016,12,11,16,30,0.0,20.0,0.9,10.0,20.0,20.65,0.0
2016,12,11,16,45,0.0,10.0,0.9,10.0,10.0,9.1,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,8.0,9.5,8.64,0.0
2016,12,12,7,30,0.0,19.0,0.5,8.0,19.0,16.45,0.0
2016,12,12,7,45,41.5,34.5,0.5,8.5,40.5,28.35,18.45
2016,12,12,8,0,83.0,50.0,0.5,9.0,62.0,44.43,30.51
2016,12,12,8,15,95.0,67.5,0.65,9.5,85.5,67.11,48.24
2016,12,12,8,30,107.0,85.0,0.8,10.0,109.0,91.64,68.6
2016,12,12,8,45,114.5,102.0,0.95,10.5,132.0,116.52,90.02
2016,12,12,9,0,122.0,119.0,1.1,11.0,155.0,142.5,112.51
2016,12,12,9,15,125.5,134.5,1.05,11.0,176.0,166.86,133.76
2016,12,12,9,30,129.0,150.0,1.0,11.0,197.0,191.73,155.15
2016,12,12,9,45,64.5,143.5,1.0,11.5,167.0,161.3,130.8
2016,12,12,10,0,0.0,137.0,1.0,12.0,137.0,123.85,99.62
2016,12,12,10,15,71.0,169.0,0.95,12.0,201.5,198.12,161.52
2016,12,12,10,30,142.0,201.0,0.9,12.0,266.0,283.9,231.21
2016,12,12,10,45,247.0,198.0,0.85,12.5,316.0,362.31,293.62
2016,12,12,11,0,352.0,195.0,0.8,13.0,366.0,440.02,354.13
2016,12,12,11,15,315.5,206.5,0.75,13.0,362.0,443.37,355.53
2016,12,12,11,30,279.0,218.0,0.7,13.0,358.0,443.55,354.94
2016,12,12,11,45,231.5,225.0,0.7,13.5,341.5,414.75,331.91
2016,12,12,12,0,184.0,232.0,0.7,14.0,325.0,394.94,315.56
2016,12,12,12,15,123.0,224.5,0.65,13.5,286.5,344.55,276.08
2016,12,12,12,30,62.0,217.0,0.6,13.0,248.0,276.67,222.28
2016,12,12,12,45,58.5,211.0,0.55,13.0,240.0,269.97,217.45
2016,12,12,13,0,55.0,205.0,0.5,13.0,232.0,263.09,212.05
2016,12,12,13,15,97.5,203.0,0.5,13.0,248.0,300.28,243.17
2016,12,12,13,30,140.0,201.0,0.5,13.0,264.0,353.66,286.11
2016,12,12,13,45,162.5,188.5,0.5,13.0,258.0,360.59,292.28
2016,12,12,14,0,185.0,176.0,0.5,13.0,252.0,366.76,298.29
2016,12,12,14,15,198.5,161.0,0.5,13.0,237.0,360.92,294.74
2016,12,12,14,30,212.0,146.0,0.5,13.0,222.0,369.71,302.4
2016,12,12,14,45,203.5,131.5,0.55,13.0,198.0,344.0,282.69
2016,12,12,15,0,195.0,117.0,0.6,13.0,174.0,317.76,262.35
2016,12,12,15,15,182.0,100.5,0.6,12.5,147.5,284.65,236.05
2016,12,12,15,30,169.0,84.0,0.6,12.0,121.0,251.35,208.72
2016,12,12,15,45,148.0,67.0,0.6,12.0,94.0,211.45,174.46
2016,12,12,16,0,127.0,50.0,0.6,12.0,67.0,171.92,139.47
2016,12,12,16,15,63.5,35.0,0.6,11.5,43.5,97.15,73.14
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,20.53,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,9.0,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,1.1,9.0,18.0,15.63,0.0
2016,12,13,7,45,46.5,34.0,1.25,9.5,40.5,27.95,17.84
2016,12,13,8,0,93.0,50.0,1.4,10.0,63.0,44.43,30.19
2016,12,13,8,15,110.5,67.5,1.5,10.5,88.0,68.2,48.33
2016,12,13,8,30,128.0,85.0,1.6,11.0,113.0,94.45,69.8
2016,12,13,8,45,139.0,101.5,1.7,11.5,137.5,120.83,92.4
2016,12,13,9,0,150.0,118.0,1.8,12.0,162.0,148.65,116.48
2016,12,13,9,15,157.0,133.5,1.8,12.0,184.5,175.65,140.13
2016,12,13,9,30,164.0,149.0,1.8,12.0,207.0,203.49,164.27
2016,12,13,9,45,86.5,147.5,1.8,12.5,178.5,174.42,141.42
2016,12,13,10,0,9.0,146.0,1.8,13.0,150.0,136.68,110.15
2016,12,13,10,15,111.0,171.5,1.8,13.0,221.5,228.44,186.53
2016,12,13,10,30,213.0,197.0,1.8,13.0,293.0,319.61,261.01
2016,12,13,10,45,212.5,206.5,1.85,13.5,305.5,340.6,277.32
2016,12,13,11,0,212.0,216.0,1.9,14.0,318.0,361.24,293.42
2016,12,13,11,15,162.0,221.5,1.9,14.0,300.5,343.24,278.46
2016,12,13,11,30,112.0,227.0,1.9,14.0,283.0,309.89,251.24
2016,12,13,11,45,473.0,154.0,1.9,14.5,393.5,541.76,439.31
2016,12,13,12,0,834.0,81.0,1.9,15.0,504.0,756.66,599.65
2016,12,13,12,15,832.5,80.5,1.85,15.0,500.5,775.75,610.87
2016,12,13,12,30,831.0,80.0,1.8,15.0,497.0,791.65,621.8
2016,12,13,12,45,830.5,78.0,1.8,15.0,487.0,803.28,630.3
2016,12,13,13,0,830.0,76.0,1.8,15.0,477.0,811.63,636.63
2016,12,13,13,15,821.0,75.0,1.75,15.0,458.5,810.71,636.06
2016,12,13,13,30,812.0,74.0,1.7,15.0,440.0,806.42,633.32
2016,12,13,13,45,798.0,72.0,1.7,15.0,415.5,793.29,624.93
2016,12,13,14,0,784.0,70.0,1.7,15.0,391.0,777.0,614.39
2016,12,13,14,15,763.5,68.0,1.6,15.0,360.0,752.26,596.77
2016,12,13,14,30,743.0,66.0,1.5,15.0,329.0,724.86,577.12
2016,12,13,14,45,713.5,62.5,1.45,15.0,293.5,685.82,549.09
2016,12,13,15,0,684.0,59.0,1.4,15.0,258.0,644.98,519.13
2016,12,13,15,15,639.5,54.5,1.2,14.5,219.0,589.9,477.21
2016,12,13,15,30,595.0,50.0,1.0,14.0,180.0,541.01,438.57
2016,12,13,15,45,526.5,44.0,0.85,13.5,140.5,467.75,379.66
2016,12,13,16,0,458.0,38.0,0.7,13.0,101.0,397.21,319.69
2016,12,13,16,15,341.0,28.5,0.7,12.5,65.5,294.95,228.03
2016,12,13,16,30,224.0,19.0,0.7,12.0,30.0,184.88,48.15
2016,12,13,16,45,112.0,9.5,0.75,12.0,15.0,71.89,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,9.5,14.5,13.19,0.0
2016,12,14,7,30,0.0,29.0,1.6,10.0,29.0,23.32,0.0
2016,12,14,7,45,236.0,33.0,1.85,10.5,65.0,25.86,15.85
2016,12,14,8,0,472.0,37.0,2.1,11.0,101.0,44.01,22.74
2016,12,14,8,15,543.0,43.5,2.15,11.0,141.5,86.97,46.76
2016,12,14,8,30,614.0,50.0,2.2,11.0,182.0,138.03,84.95
2016,12,14,8,45,661.5,54.0,2.3,11.5,222.5,190.98,130.21
2016,12,14,9,0,709.0,58.0,2.4,12.0,263.0,247.11,180.25
2016,12,14,9,15,739.5,61.0,2.5,12.0,299.5,301.24,230.05
2016,12,14,9,30,770.0,64.0,2.6,12.0,336.0,357.51,281.17
2016,12,14,9,45,568.0,108.5,2.75,12.5,319.0,359.3,289.03
2016,12,14,10,0,366.0,153.0,2.9,13.0,302.0,329.04,267.86
2016,12,14,10,15,381.0,161.5,2.95,13.0,325.0,365.48,299.04
2016,12,14,10,30,396.0,170.0,3.0,13.0,348.0,411.24,336.79
2016,12,14,10,45,414.5,174.0,3.1,13.5,367.0,447.2,365.81
2016,12,14,11,0,433.0,178.0,3.2,14.0,386.0,483.49,394.68
2016,12,14,11,15,392.0,191.5,3.25,14.0,383.5,478.03,390.51
2016,12,14,11,30,351.0,205.0,3.3,14.0,381.0,479.67,391.59
2016,12,14,11,45,386.5,199.0,3.35,14.0,394.0,512.92,418.83
2016,12,14,12,0,422.0,193.0,3.4,14.0,407.0,560.37,456.47
2016,12,14,12,15,432.5,189.5,3.4,14.0,407.5,578.07,470.59
2016,12,14,12,30,443.0,186.0,3.4,14.0,408.0,594.39,483.8
2016,12,14,12,45,640.0,134.0,3.4,14.5,446.5,714.97,578.51
2016,12,14,13,0,837.0,82.0,3.4,15.0,485.0,824.33,658.13
2016,12,14,13,15,658.5,117.5,3.35,14.5,427.5,728.9,588.23
2016,12,14,13,30,480.0,153.0,3.3,14.0,370.0,616.39,503.5
2016,12,14,13,45,527.5,134.0,3.3,14.0,360.0,636.17,521.49
2016,12,14,14,0,575.0,115.0,3.3,14.0,350.0,659.93,540.54
2016,12,14,14,15,528.5,112.5,3.1,14.0,316.0,608.23,500.67
2016,12,14,14,30,482.0,110.0,2.9,14.0,282.0,562.66,465.49
2016,12,14,14,45,462.0,101.5,2.7,14.0,252.0,530.21,440.05
2016,12,14,15,0,442.0,93.0,2.5,14.0,222.0,496.69,413.13
2016,12,14,15,15,413.0,82.5,2.15,13.5,189.0,452.75,377.43
2016,12,14,15,30,384.0,72.0,1.8,13.0,156.0,408.84,340.62
2016,12,14,15,45,349.5,58.5,1.45,12.5,122.5,357.06,296.11
2016,12,14,16,0,315.0,45.0,1.1,12.0,89.0,306.33,250.66
2016,12,14,16,15,157.5,36.0,1.1,11.5,58.0,186.33,144.8
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,34.46,5.54
2016,12,14,16,45,0.0,13.5,1.1,11.0,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,11.0,3.0,2.73,0.0
2016,12,15,7,30,0.0,6.0,2.6,11.0,6.0,5.26,0.0
2016,12,15,7,45,0.0,13.5,2.7,11.5,13.5,11.86,4.11
2016,12,15,8,0,0.0,21.0,2.8,12.0,21.0,18.48,9.9
2016,12,15,8,15,0.0,29.5,2.9,12.0,29.5,25.98,16.59
2016,12,15,8,30,0.0,38.0,3.0,12.0,38.0,33.5,23.25
2016,12,15,8,45,0.0,46.5,3.2,12.0,46.5,41.03,29.85
2016,12,15,9,0,0.0,55.0,3.4,12.0,55.0,48.57,36.39
2016,12,15,9,15,0.0,63.0,3.55,12.0,63.0,55.67,42.48
2016,12,15,9,30,0.0,71.0,3.7,12.0,71.0,62.81,48.55
2016,12,15,9,45,1.0,104.5,3.9,12.5,105.0,93.78,74.74
2016,12,15,10,0,2.0,138.0,4.1,13.0,139.0,125.77,101.42
2016,12,15,10,15,1.0,113.5,4.1,13.0,114.0,102.34,81.52
2016,12,15,10,30,0.0,89.0,4.1,13.0,89.0,79.04,61.75
2016,12,15,10,45,0.0,118.0,4.2,13.0,118.0,106.16,84.53
2016,12,15,11,0,0.0,147.0,4.3,13.0,147.0,134.17,107.86
2016,12,15,11,15,0.0,147.0,4.4,13.0,147.0,134.38,107.91
2016,12,15,11,30,0.0,147.0,4.5,13.0,147.0,134.61,108.04
2016,12,15,11,45,0.0,148.0,4.6,13.5,148.0,135.88,108.86
2016,12,15,12,0,0.0,149.0,4.7,14.0,149.0,137.22,109.76
2016,12,15,12,15,0.0,153.5,4.7,14.0,153.5,142.21,113.91
2016,12,15,12,30,0.0,158.0,4.7,14.0,158.0,147.41,118.26
2016,12,15,12,45,0.0,156.0,4.75,14.0,156.5,146.05,117.2
2016,12,15,13,0,0.0,154.0,4.8,14.0,155.0,144.8,116.28
2016,12,15,13,15,0.0,114.5,4.7,13.5,115.0,104.52,82.94
2016,12,15,13,30,0.0,75.0,4.6,13.0,75.0,66.34,50.97
2016,12,15,13,45,0.0,81.5,4.55,13.0,81.5,72.35,56.17
2016,12,15,14,0,0.0,88.0,4.5,13.0,88.0,79.15,62.05
2016,12,15,14,15,0.0,91.5,4.35,13.0,91.5,83.39,65.76
2016,12,15,14,30,0.0,95.0,4.2,13.0,95.0,88.23,69.99
2016,12,15,14,45,0.0,84.5,4.1,13.0,84.5,78.16,61.49
2016,12,15,15,0,0.0,74.0,4.0,13.0,74.0,68.09,52.95
2016,12,15,15,15,0.0,63.0,4.0,13.0,63.0,57.47,43.82
2016,12,15,15,30,0.0,52.0,4.0,13.0,52.0,46.82,34.57
2016,12,15,15,45,0.0,40.5,4.05,13.0,40.5,35.74,24.86
2016,12,15,16,0,0.0,29.0,4.1,13.0,29.0,25.56,15.86
2016,12,15,16,15,0.0,19.0,4.1,13.0,19.0,16.72,7.82
2016,12,15,16,30,0.0,9.0,4.1,13.0,9.0,7.9,0.0
2016,12,15,16,45,0.0,4.5,4.2,13.0,4.5,4.09,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,7.0,1.5,1.36,0.0
2016,12,16,7,30,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,12,16,7,45,0.0,7.0,3.65,7.0,7.0,6.14,0.0
2016,12,16,8,0,0.0,11.0,3.8,7.0,11.0,9.65,2.61
2016,12,16,8,15,0.0,16.0,3.95,7.0,16.0,14.06,6.59
2016,12,16,8,30,0.0,21.0,4.1,7.0,21.0,18.46,10.57
2016,12,16,8,45,0.0,26.0,4.3,7.5,26.0,22.88,14.49
2016,12,16,9,0,0.0,31.0,4.5,8.0,31.0,27.3,18.36
2016,12,16,9,15,0.0,35.5,4.6,8.0,35.5,31.28,21.84
2016,12,16,9,30,0.0,40.0,4.7,8.0,40.0,35.26,25.29
2016,12,16,9,45,0.0,44.0,4.85,8.5,44.0,38.81,28.28
2016,12,16,10,0,0.0,48.0,5.0,9.0,48.0,42.36,31.25
2016,12,16,10,15,187.5,113.0,5.0,9.0,197.0,214.25,179.58
2016,12,16,10,30,375.0,178.0,5.0,9.0,346.0,397.7,333.71
2016,12,16,10,45,387.0,181.0,5.05,9.5,361.0,426.85,357.7
2016,12,16,11,0,399.0,184.0,5.1,10.0,376.0,466.24,389.87
2016,12,16,11,15,207.5,184.0,5.1,10.0,284.5,343.18,287.2
2016,12,16,11,30,16.0,184.0,5.1,10.0,193.0,183.26,150.44
2016,12,16,11,45,16.0,186.0,5.15,10.0,194.5,186.38,153.25
2016,12,16,12,0,16.0,188.0,5.2,10.0,196.0,189.59,155.94
2016,12,16,12,15,8.0,170.5,5.25,9.5,174.5,166.06,136.25
2016,12,16,12,30,0.0,153.0,5.3,9.0,153.0,142.24,116.18
2016,12,16,12,45,167.0,175.5,5.35,9.0,256.0,331.58,280.75
2016,12,16,13,0,334.0,198.0,5.4,9.0,359.0,519.4,438.31
2016,12,16,13,15,588.5,139.5,5.35,9.0,410.5,693.15,582.88
2016,12,16,13,30,843.0,81.0,5.3,9.0,462.0,840.43,697.76
2016,12,16,13,45,526.5,128.0,5.3,9.0,361.5,627.43,530.28
2016,12,16,14,0,210.0,175.0,5.3,9.0,261.0,386.22,328.0
2016,12,16,14,15,488.5,124.5,5.2,8.5,304.0,589.89,503.68
2016,12,16,14,30,767.0,74.0,5.1,8.0,347.0,754.65,637.02
2016,12,16,14,45,737.0,70.0,5.05,8.0,310.0,714.38,604.79
2016,12,16,15,0,707.0,66.0,5.0,8.0,273.0,678.73,576.64
2016,12,16,15,15,661.0,61.5,4.8,7.5,232.5,622.61,531.43
2016,12,16,15,30,615.0,57.0,4.6,7.0,192.0,566.22,484.49
2016,12,16,15,45,536.5,50.5,4.4,7.0,150.0,484.29,413.73
2016,12,16,16,0,458.0,44.0,4.2,7.0,108.0,405.1,342.01
2016,12,16,16,15,333.0,33.5,4.1,7.0,71.0,295.82,239.38
2016,12,16,16,30,208.0,23.0,4.0,7.0,34.0,180.44,68.26
2016,12,16,16,45,104.0,11.5,3.9,7.0,17.0,69.52,0.0
2016,12,16,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,154.5,8.5,1.15,1.5,15.0,7.73,0.0
2016,12,17,7,30,309.0,17.0,1.2,2.0,30.0,15.49,0.0
2016,12,17,7,45,440.5,26.0,1.25,3.0,69.5,23.28,13.8
2016,12,17,8,0,572.0,35.0,1.3,4.0,109.0,43.55,23.22
2016,12,17,8,15,643.0,40.5,1.45,4.5,153.0,90.6,47.73
2016,12,17,8,30,714.0,46.0,1.6,5.0,197.0,145.82,88.85
2016,12,17,8,45,758.5,50.0,1.8,5.5,239.5,202.1,137.85
2016,12,17,9,0,803.0,54.0,2.0,6.0,282.0,262.68,193.16
2016,12,17,9,15,831.5,57.0,2.1,6.0,320.5,321.23,248.2
2016,12,17,9,30,860.0,60.0,2.2,6.0,359.0,381.57,304.18
2016,12,17,9,45,880.5,61.5,2.3,6.5,392.5,437.48,354.94
2016,12,17,10,0,901.0,63.0,2.4,7.0,426.0,494.05,404.76
2016,12,17,10,15,914.0,65.0,2.45,7.0,453.0,547.23,451.05
2016,12,17,10,30,927.0,67.0,2.5,7.0,480.0,599.37,495.24
2016,12,17,10,45,935.0,67.5,2.6,7.5,499.5,645.5,532.97
2016,12,17,11,0,943.0,68.0,2.7,8.0,519.0,689.6,568.2
2016,12,17,11,15,947.5,69.0,2.75,8.0,531.5,729.67,600.03
2016,12,17,11,30,952.0,70.0,2.8,8.0,544.0,767.06,627.87
2016,12,17,11,45,953.0,70.0,2.85,8.5,548.0,797.82,649.5
2016,12,17,12,0,954.0,70.0,2.9,9.0,552.0,825.36,668.71
2016,12,17,12,15,952.0,70.0,2.9,9.0,548.5,847.18,684.62
2016,12,17,12,30,950.0,70.0,2.9,9.0,545.0,865.45,698.07
2016,12,17,12,45,944.0,70.0,2.9,9.0,533.0,876.82,706.61
2016,12,17,13,0,938.0,70.0,2.9,9.0,521.0,884.45,712.65
2016,12,17,13,15,929.5,68.5,2.85,9.0,502.0,884.32,712.83
2016,12,17,13,30,921.0,67.0,2.8,9.0,483.0,880.46,710.5
2016,12,17,13,45,908.0,65.5,2.8,9.0,457.0,869.16,703.26
2016,12,17,14,0,895.0,64.0,2.8,9.0,431.0,854.38,693.58
2016,12,17,14,15,876.5,62.0,2.65,8.5,398.5,831.01,677.65
2016,12,17,14,30,858.0,60.0,2.5,8.0,366.0,812.54,665.25
2016,12,17,14,45,832.0,57.0,2.4,8.0,328.5,775.66,637.84
2016,12,17,15,0,806.0,54.0,2.3,8.0,291.0,736.45,608.18
2016,12,17,15,15,765.5,50.5,2.0,7.5,249.0,683.4,566.6
2016,12,17,15,30,725.0,47.0,1.7,7.0,207.0,629.38,522.77
2016,12,17,15,45,660.0,41.5,1.4,6.5,163.5,554.89,460.86
2016,12,17,16,0,595.0,36.0,1.1,6.0,120.0,481.88,397.31
2016,12,17,16,15,476.5,28.0,1.1,5.5,79.5,374.28,299.71
2016,12,17,16,30,358.0,20.0,1.1,5.0,39.0,262.77,110.73
2016,12,17,16,45,179.0,10.0,1.15,4.5,19.5,110.95,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,160.5,8.0,1.15,0.5,14.5,7.28,0.0
2016,12,18,7,30,321.0,16.0,1.3,1.0,29.0,14.5,0.0
2016,12,18,7,45,453.0,24.5,1.5,1.5,68.0,21.83,12.52
2016,12,18,8,0,585.0,33.0,1.7,2.0,107.0,40.65,21.43
2016,12,18,8,15,655.0,38.0,1.8,2.5,150.5,87.8,45.46
2016,12,18,8,30,725.0,43.0,1.9,3.0,194.0,142.96,86.56
2016,12,18,8,45,768.0,46.5,2.05,4.0,236.5,198.98,135.46
2016,12,18,9,0,811.0,50.0,2.2,5.0,279.0,259.09,190.49
2016,12,18,9,15,839.0,53.0,2.3,5.5,317.5,317.91,245.71
2016,12,18,9,30,867.0,56.0,2.4,6.0,356.0,377.88,301.19
2016,12,18,9,45,885.0,58.0,2.55,6.5,389.5,434.02,352.5
2016,12,18,10,0,903.0,60.0,2.7,7.0,423.0,490.14,402.33
2016,12,18,10,15,916.5,61.5,2.7,7.0,450.0,543.12,448.59
2016,12,18,10,30,930.0,63.0,2.7,7.0,477.0,595.08,492.71
2016,12,18,10,45,939.0,64.0,2.7,7.5,497.0,642.5,531.17
2016,12,18,11,0,948.0,65.0,2.7,8.0,517.0,687.99,567.05
2016,12,18,11,15,953.0,65.5,2.7,8.0,529.5,728.03,598.55
2016,12,18,11,30,958.0,66.0,2.7,8.0,542.0,765.41,626.06
2016,12,18,11,45,959.5,66.5,2.7,8.5,547.0,797.36,648.21
2016,12,18,12,0,961.0,67.0,2.7,9.0,552.0,826.11,667.91
2016,12,18,12,15,959.5,66.5,2.65,9.0,548.5,847.93,683.36
2016,12,18,12,30,958.0,66.0,2.6,9.0,545.0,866.19,696.3
2016,12,18,12,45,953.5,65.5,2.6,9.5,534.0,878.33,704.07
2016,12,18,13,0,949.0,65.0,2.6,10.0,523.0,886.74,709.31
2016,12,18,13,15,940.5,64.5,2.55,10.0,504.0,888.03,710.45
2016,12,18,13,30,932.0,64.0,2.5,10.0,485.0,885.6,709.12
2016,12,18,13,45,919.0,62.5,2.5,10.0,459.0,874.35,701.99
2016,12,18,14,0,906.0,61.0,2.5,10.0,433.0,859.58,692.44
2016,12,18,14,15,887.5,59.5,2.4,9.5,400.5,836.87,677.47
2016,12,18,14,30,869.0,58.0,2.3,9.0,368.0,811.16,660.16
2016,12,18,14,45,841.0,55.5,2.2,9.0,330.0,781.26,638.2
2016,12,18,15,0,813.0,53.0,2.1,9.0,292.0,741.09,607.98
2016,12,18,15,15,772.5,49.5,1.85,8.0,250.0,687.99,567.98
2016,12,18,15,30,732.0,46.0,1.6,7.0,208.0,633.94,525.58
2016,12,18,15,45,666.0,41.0,1.35,6.5,164.5,559.22,463.97
2016,12,18,16,0,600.0,36.0,1.1,6.0,121.0,485.97,400.69
2016,12,18,16,15,481.5,28.0,1.1,5.5,80.5,378.17,303.49
2016,12,18,16,30,363.0,20.0,1.1,5.0,40.0,266.97,121.96
2016,12,18,16,45,181.5,10.0,1.15,4.5,20.0,112.58,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
