Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,19,7,15,149.5,8.0,0.55,3.5,13.5,7.28,0.0
2016,12,19,7,30,299.0,16.0,0.5,4.0,27.0,14.55,0.0
2016,12,19,7,45,434.0,24.5,0.5,4.5,65.5,21.86,12.24
2016,12,19,8,0,569.0,33.0,0.5,5.0,104.0,39.12,20.93
2016,12,19,8,15,640.5,38.5,0.55,5.5,147.5,85.78,44.03
2016,12,19,8,30,712.0,44.0,0.6,6.0,191.0,140.65,83.93
2016,12,19,8,45,755.0,47.5,0.7,6.5,233.0,195.87,131.23
2016,12,19,9,0,798.0,51.0,0.8,7.0,275.0,255.21,184.64
2016,12,19,9,15,826.5,54.0,0.85,7.5,313.5,313.38,237.91
2016,12,19,9,30,855.0,57.0,0.9,8.0,352.0,372.98,291.51
2016,12,19,9,45,874.0,59.0,1.0,8.5,385.0,428.94,341.2
2016,12,19,10,0,893.0,61.0,1.1,9.0,418.0,485.03,389.49
2016,12,19,10,15,906.0,62.5,1.1,9.5,445.0,537.35,432.76
2016,12,19,10,30,919.0,64.0,1.1,10.0,472.0,588.63,473.72
2016,12,19,10,45,928.0,64.5,1.15,10.5,492.0,635.09,510.19
2016,12,19,11,0,937.0,65.0,1.2,11.0,512.0,679.65,544.25
2016,12,19,11,15,941.5,66.0,1.2,11.0,524.5,719.63,574.33
2016,12,19,11,30,946.0,67.0,1.2,11.0,537.0,756.96,600.46
2016,12,19,11,45,947.0,67.0,1.2,11.5,541.5,787.69,620.6
2016,12,19,12,0,948.0,67.0,1.2,12.0,546.0,815.23,638.42
2016,12,19,12,15,946.5,67.0,1.1,12.0,542.5,837.48,652.27
2016,12,19,12,30,945.0,67.0,1.0,12.0,539.0,856.23,663.61
2016,12,19,12,45,941.5,66.0,0.9,12.5,528.0,868.5,669.24
2016,12,19,13,0,938.0,65.0,0.8,13.0,517.0,877.08,672.4
2016,12,19,13,15,929.5,64.0,0.95,13.0,498.0,877.75,676.09
2016,12,19,13,30,921.0,63.0,1.1,13.0,479.0,874.71,677.33
2016,12,19,13,45,907.0,62.0,1.25,13.0,453.5,863.38,672.78
2016,12,19,14,0,893.0,61.0,1.4,13.0,428.0,848.6,665.7
2016,12,19,14,15,874.5,59.0,1.3,12.5,396.0,825.39,650.47
2016,12,19,14,30,856.0,57.0,1.2,12.0,364.0,799.22,633.01
2016,12,19,14,45,827.0,55.0,1.2,12.0,326.0,769.54,612.86
2016,12,19,15,0,798.0,53.0,1.2,12.0,288.0,729.61,584.66
2016,12,19,15,15,757.5,49.5,1.15,11.0,247.0,676.92,547.52
2016,12,19,15,30,717.0,46.0,1.1,10.0,206.0,623.33,507.93
2016,12,19,15,45,652.0,41.0,1.05,9.5,163.0,549.81,449.84
2016,12,19,16,0,587.0,36.0,1.0,9.0,120.0,477.76,389.78
2016,12,19,16,15,471.0,28.0,1.0,8.5,80.0,372.02,295.91
2016,12,19,16,30,355.0,20.0,1.0,8.0,40.0,263.26,127.51
2016,12,19,16,45,177.5,10.0,1.05,8.0,20.0,110.51,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,7.5,0.95,3.5,13.0,6.82,0.0
2016,12,20,7,30,301.0,15.0,0.9,4.0,26.0,13.64,0.0
2016,12,20,7,45,433.5,23.0,0.85,5.0,64.0,20.4,10.83
2016,12,20,8,0,566.0,31.0,0.8,6.0,102.0,35.92,18.94
2016,12,20,8,15,638.0,36.5,0.95,6.5,145.0,82.34,41.3
2016,12,20,8,30,710.0,42.0,1.1,7.0,188.0,136.99,80.73
2016,12,20,8,45,753.0,45.5,1.3,7.5,230.0,192.01,127.86
2016,12,20,9,0,796.0,49.0,1.5,8.0,272.0,251.14,181.34
2016,12,20,9,15,825.0,52.0,1.5,8.5,310.5,309.42,234.99
2016,12,20,9,30,854.0,55.0,1.5,9.0,349.0,368.97,288.88
2016,12,20,9,45,870.0,58.0,1.5,9.5,382.0,424.7,338.46
2016,12,20,10,0,886.0,61.0,1.5,10.0,415.0,480.3,386.27
2016,12,20,10,15,900.0,62.5,1.45,10.5,442.0,532.84,429.79
2016,12,20,10,30,914.0,64.0,1.4,11.0,469.0,584.46,471.0
2016,12,20,10,45,922.5,65.0,1.4,12.0,489.0,631.05,506.42
2016,12,20,11,0,931.0,66.0,1.4,13.0,509.0,675.74,539.2
2016,12,20,11,15,936.0,66.5,1.3,13.0,522.0,715.35,568.17
2016,12,20,11,30,941.0,67.0,1.2,13.0,535.0,752.36,592.88
2016,12,20,11,45,943.0,67.5,1.1,13.5,539.5,784.39,612.53
2016,12,20,12,0,945.0,68.0,1.0,14.0,544.0,813.31,629.66
2016,12,20,12,15,943.5,67.5,0.8,14.0,541.0,835.01,641.07
2016,12,20,12,30,942.0,67.0,0.6,14.0,538.0,853.19,649.67
2016,12,20,12,45,939.0,66.0,0.45,14.0,527.5,865.94,655.35
2016,12,20,13,0,936.0,65.0,0.3,14.0,517.0,875.03,658.68
2016,12,20,13,15,928.0,64.0,0.3,14.0,498.5,876.23,659.97
2016,12,20,13,30,920.0,63.0,0.3,14.0,480.0,873.73,659.1
2016,12,20,13,45,907.5,61.5,0.35,14.0,454.5,863.12,653.98
2016,12,20,14,0,895.0,60.0,0.4,14.0,429.0,849.02,646.69
2016,12,20,14,15,876.5,58.5,0.45,13.5,397.0,826.58,634.89
2016,12,20,14,30,858.0,57.0,0.5,13.0,365.0,801.18,620.86
2016,12,20,14,45,831.5,54.5,0.6,13.0,327.5,772.93,604.13
2016,12,20,15,0,805.0,52.0,0.7,13.0,290.0,734.33,579.23
2016,12,20,15,15,765.0,48.5,0.75,12.5,248.5,681.96,543.46
2016,12,20,15,30,725.0,45.0,0.8,12.0,207.0,628.68,505.15
2016,12,20,15,45,661.5,40.0,0.9,11.5,164.0,556.11,450.21
2016,12,20,16,0,598.0,35.0,1.0,11.0,121.0,485.01,392.72
2016,12,20,16,15,483.5,27.5,1.05,10.5,81.5,380.43,301.17
2016,12,20,16,30,369.0,20.0,1.1,10.0,42.0,273.08,140.16
2016,12,20,16,45,184.5,10.0,1.15,9.5,21.0,114.74,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,119.0,7.5,1.0,7.5,11.5,6.82,0.0
2016,12,21,7,30,238.0,15.0,0.9,8.0,23.0,13.64,0.0
2016,12,21,7,45,372.5,24.0,0.85,8.5,59.0,19.58,9.81
2016,12,21,8,0,507.0,33.0,0.8,9.0,95.0,35.86,19.98
2016,12,21,8,15,582.0,39.0,0.7,9.5,137.0,79.3,40.6
2016,12,21,8,30,657.0,45.0,0.6,10.0,179.0,131.43,77.39
2016,12,21,8,45,531.0,68.5,0.55,10.5,192.0,168.91,115.86
2016,12,21,9,0,405.0,92.0,0.5,11.0,205.0,190.49,141.66
2016,12,21,9,15,423.5,102.0,0.5,11.0,234.5,231.21,177.97
2016,12,21,9,30,442.0,112.0,0.5,11.0,264.0,273.49,215.08
2016,12,21,9,45,446.0,124.0,0.5,11.5,290.0,313.18,249.1
2016,12,21,10,0,450.0,136.0,0.5,12.0,316.0,352.64,281.9
2016,12,21,10,15,667.5,100.5,0.4,12.5,386.0,456.52,362.77
2016,12,21,10,30,885.0,65.0,0.3,13.0,456.0,568.19,446.52
2016,12,21,10,45,893.5,66.0,0.2,13.5,476.0,613.63,478.48
2016,12,21,11,0,902.0,67.0,0.1,14.0,496.0,657.25,508.85
2016,12,21,11,15,907.0,67.5,0.15,14.5,508.5,695.89,536.46
2016,12,21,11,30,912.0,68.0,0.2,15.0,521.0,732.04,560.22
2016,12,21,11,45,913.5,68.5,0.3,15.5,525.5,762.93,581.08
2016,12,21,12,0,915.0,69.0,0.4,16.0,530.0,790.79,600.05
2016,12,21,12,15,913.5,69.0,0.35,16.0,527.0,812.53,613.41
2016,12,21,12,30,912.0,69.0,0.3,16.0,524.0,830.89,624.61
2016,12,21,12,45,907.0,68.5,0.3,16.0,513.5,842.29,632.23
2016,12,21,13,0,902.0,68.0,0.3,16.0,503.0,850.12,637.73
2016,12,21,13,15,893.5,67.0,0.3,16.0,485.0,850.78,638.67
2016,12,21,13,30,885.0,66.0,0.3,16.0,467.0,847.87,637.5
2016,12,21,13,45,872.0,64.5,0.3,16.0,442.0,836.99,631.18
2016,12,21,14,0,859.0,63.0,0.3,16.0,417.0,822.76,622.8
2016,12,21,14,15,840.0,61.0,0.3,16.0,386.0,807.81,613.95
2016,12,21,14,30,821.0,59.0,0.3,16.0,355.0,781.64,597.35
2016,12,21,14,45,794.0,56.5,0.35,16.0,318.5,745.55,574.55
2016,12,21,15,0,767.0,54.0,0.4,16.0,282.0,707.29,549.58
2016,12,21,15,15,727.0,50.5,0.5,15.0,242.0,655.79,516.65
2016,12,21,15,30,687.0,47.0,0.6,14.0,202.0,603.43,481.0
2016,12,21,15,45,623.0,41.5,0.7,13.5,160.0,530.9,426.65
2016,12,21,16,0,559.0,36.0,0.8,13.0,118.0,459.98,370.0
2016,12,21,16,15,446.5,28.0,0.9,12.5,79.5,357.43,281.66
2016,12,21,16,30,334.0,20.0,1.0,12.0,41.0,252.9,136.32
2016,12,21,16,45,167.0,10.0,1.1,11.5,20.5,104.94,0.0
2016,12,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,7,15,126.0,7.0,0.25,8.5,11.5,6.37,0.0
2016,12,22,7,30,252.0,14.0,0.2,9.0,23.0,12.73,0.0
2016,12,22,7,45,388.5,23.0,0.15,9.5,59.5,20.42,10.32
2016,12,22,8,0,525.0,32.0,0.1,10.0,96.0,34.05,19.0
2016,12,22,8,15,600.0,37.5,0.15,10.0,138.5,77.96,39.02
2016,12,22,8,30,675.0,43.0,0.2,10.0,181.0,130.53,75.69
2016,12,22,8,45,720.5,47.5,0.3,10.5,222.5,184.88,120.79
2016,12,22,9,0,766.0,52.0,0.4,11.0,264.0,243.73,172.34
2016,12,22,9,15,796.5,55.0,0.35,11.5,302.5,300.71,222.96
2016,12,22,9,30,827.0,58.0,0.3,12.0,341.0,359.82,274.25
2016,12,22,9,45,846.0,60.5,0.3,12.5,374.0,415.49,321.75
2016,12,22,10,0,865.0,63.0,0.3,13.0,407.0,469.96,366.67
2016,12,22,10,15,879.0,64.5,0.35,13.5,434.0,521.63,408.37
2016,12,22,10,30,893.0,66.0,0.4,14.0,461.0,572.46,448.08
2016,12,22,10,45,901.5,67.5,0.45,14.5,481.0,618.9,483.39
2016,12,22,11,0,910.0,69.0,0.5,15.0,501.0,663.52,516.43
2016,12,22,11,15,914.5,69.5,0.65,15.0,513.5,702.25,546.94
2016,12,22,11,30,919.0,70.0,0.8,15.0,526.0,738.43,573.76
2016,12,22,11,45,919.0,71.0,0.95,15.0,530.5,769.16,596.65
2016,12,22,12,0,919.0,72.0,1.1,15.0,535.0,796.78,617.46
2016,12,22,12,15,917.0,71.5,1.25,15.0,532.0,817.77,633.74
2016,12,22,12,30,915.0,71.0,1.4,15.0,529.0,835.33,647.8
2016,12,22,12,45,911.0,70.0,1.6,15.0,518.5,847.13,658.57
2016,12,22,13,0,907.0,69.0,1.8,15.0,508.0,855.35,666.93
2016,12,22,13,15,899.0,68.5,1.85,15.0,490.0,857.26,669.38
2016,12,22,13,30,891.0,68.0,1.9,15.0,472.0,855.61,669.52
2016,12,22,13,45,878.5,66.5,1.95,15.0,447.0,845.3,663.7
2016,12,22,14,0,866.0,65.0,2.0,15.0,422.0,831.63,655.59
2016,12,22,14,15,847.5,63.0,1.75,14.5,391.0,817.14,645.19
2016,12,22,14,30,829.0,61.0,1.5,14.0,360.0,791.4,626.45
2016,12,22,14,45,803.5,58.0,1.3,14.0,323.5,755.82,599.76
2016,12,22,15,0,778.0,55.0,1.1,14.0,287.0,717.98,570.97
2016,12,22,15,15,737.5,51.0,0.95,13.0,246.5,665.23,532.99
2016,12,22,15,30,697.0,47.0,0.8,12.0,206.0,611.63,492.87
2016,12,22,15,45,632.5,42.0,0.7,11.5,163.5,539.07,436.0
2016,12,22,16,0,568.0,37.0,0.6,11.0,121.0,467.94,377.49
2016,12,22,16,15,456.0,29.0,0.55,10.5,81.5,365.14,288.65
2016,12,22,16,30,344.0,21.0,0.5,10.0,42.0,260.8,148.37
2016,12,22,16,45,172.0,10.5,0.5,10.0,21.0,108.51,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,8.0,10.0,9.1,0.0
2016,12,23,7,30,0.0,20.0,3.9,8.0,20.0,18.19,0.0
2016,12,23,7,45,216.0,27.0,4.1,8.5,53.0,21.23,10.71
2016,12,23,8,0,432.0,34.0,4.3,9.0,86.0,31.6,22.12
2016,12,23,8,15,510.0,40.5,4.35,9.0,126.0,71.44,37.14
2016,12,23,8,30,588.0,47.0,4.4,9.0,166.0,120.26,71.66
2016,12,23,8,45,294.0,65.5,4.5,9.0,125.0,117.61,83.68
2016,12,23,9,0,0.0,84.0,4.6,9.0,84.0,74.29,59.11
2016,12,23,9,15,0.0,97.0,4.6,9.0,97.0,86.21,69.45
2016,12,23,9,30,0.0,110.0,4.6,9.0,110.0,98.27,79.78
2016,12,23,9,45,0.5,122.5,4.65,9.5,123.0,110.23,89.75
2016,12,23,10,0,1.0,135.0,4.7,10.0,136.0,122.41,99.8
2016,12,23,10,15,0.5,79.0,4.65,10.0,79.5,70.18,55.0
2016,12,23,10,30,0.0,23.0,4.6,10.0,23.0,20.26,11.92
2016,12,23,10,45,0.0,42.5,4.55,10.0,42.5,37.5,26.79
2016,12,23,11,0,0.0,62.0,4.5,10.0,62.0,54.8,41.62
2016,12,23,11,15,83.5,144.0,4.35,10.0,185.5,203.72,169.73
2016,12,23,11,30,167.0,226.0,4.2,10.0,309.0,357.18,297.39
2016,12,23,11,45,118.0,223.5,4.05,10.5,282.5,326.02,269.9
2016,12,23,12,0,69.0,221.0,3.9,11.0,256.0,278.69,229.64
2016,12,23,12,15,458.5,151.0,3.75,11.0,380.5,551.4,458.75
2016,12,23,12,30,848.0,81.0,3.6,11.0,505.0,800.24,651.27
2016,12,23,12,45,425.5,120.5,3.45,11.0,333.0,510.22,424.33
2016,12,23,13,0,3.0,160.0,3.3,11.0,161.0,153.47,124.15
2016,12,23,13,15,71.0,181.5,3.35,11.0,214.0,249.92,207.56
2016,12,23,13,30,139.0,203.0,3.4,11.0,267.0,353.95,294.63
2016,12,23,13,45,75.0,176.5,3.5,11.0,211.0,253.47,210.78
2016,12,23,14,0,11.0,150.0,3.6,11.0,155.0,155.41,127.29
2016,12,23,14,15,5.5,86.0,3.7,10.5,88.5,82.15,65.48
2016,12,23,14,30,0.0,22.0,3.8,10.0,22.0,19.36,11.23
2016,12,23,14,45,0.0,19.5,3.9,10.0,19.5,17.15,9.33
2016,12,23,15,0,0.0,17.0,4.0,10.0,17.0,14.95,7.41
2016,12,23,15,15,0.0,14.5,3.85,9.5,14.5,12.74,5.5
2016,12,23,15,30,0.0,12.0,3.7,9.0,12.0,10.54,3.57
2016,12,23,15,45,0.0,9.5,3.55,8.5,9.5,8.34,1.61
2016,12,23,16,0,0.0,7.0,3.4,8.0,7.0,6.14,0.0
2016,12,23,16,15,0.0,4.5,3.3,7.5,4.5,3.94,0.0
2016,12,23,16,30,0.0,2.0,3.2,7.0,2.0,1.75,0.0
2016,12,23,16,45,0.0,1.0,3.15,7.0,1.0,0.91,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,4.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,4.0,16.0,14.55,0.0
2016,12,24,7,45,139.0,29.0,3.15,4.5,45.5,22.72,11.94
2016,12,24,8,0,278.0,42.0,3.3,5.0,75.0,34.98,25.49
2016,12,24,8,15,333.0,55.0,3.5,5.0,110.5,69.73,42.93
2016,12,24,8,30,388.0,68.0,3.7,5.0,146.0,110.97,73.79
2016,12,24,8,45,432.0,77.0,3.9,5.5,181.5,152.95,109.28
2016,12,24,9,0,476.0,86.0,4.1,6.0,217.0,199.63,150.9
2016,12,24,9,15,516.5,89.0,4.2,6.0,249.5,246.96,194.41
2016,12,24,9,30,557.0,92.0,4.3,6.0,282.0,295.43,239.13
2016,12,24,9,45,695.0,80.0,4.4,6.5,340.5,371.62,305.16
2016,12,24,10,0,833.0,68.0,4.5,7.0,399.0,459.53,380.75
2016,12,24,10,15,848.0,70.0,4.5,7.0,426.0,511.53,427.09
2016,12,24,10,30,863.0,72.0,4.5,7.0,453.0,562.89,471.85
2016,12,24,10,45,875.5,72.5,4.55,7.5,474.0,610.18,511.56
2016,12,24,11,0,888.0,73.0,4.6,8.0,495.0,652.07,546.14
2016,12,24,11,15,481.5,146.0,4.55,8.0,375.5,495.12,416.69
2016,12,24,11,30,75.0,219.0,4.5,8.0,256.0,272.92,227.46
2016,12,24,11,45,490.5,146.5,4.5,8.0,394.0,539.89,455.89
2016,12,24,12,0,906.0,74.0,4.5,8.0,532.0,788.03,653.65
2016,12,24,12,15,905.5,74.0,4.5,8.0,529.5,810.76,669.51
2016,12,24,12,30,905.0,74.0,4.5,8.0,527.0,830.19,684.35
2016,12,24,12,45,894.5,75.5,4.5,8.0,516.0,839.88,691.94
2016,12,24,13,0,884.0,77.0,4.5,8.0,505.0,853.72,702.89
2016,12,24,13,15,670.0,119.0,4.45,8.0,437.0,738.03,614.35
2016,12,24,13,30,456.0,161.0,4.4,8.0,369.0,604.04,507.74
2016,12,24,13,45,652.0,115.5,4.4,8.0,395.5,726.66,608.32
2016,12,24,14,0,848.0,70.0,4.4,8.0,422.0,831.75,689.8
2016,12,24,14,15,639.0,96.5,4.25,7.5,350.5,690.16,580.48
2016,12,24,14,30,430.0,123.0,4.1,7.0,279.0,537.21,458.42
2016,12,24,14,45,412.5,113.5,4.0,7.0,251.0,507.01,434.63
2016,12,24,15,0,395.0,104.0,3.9,7.0,223.0,475.72,408.9
2016,12,24,15,15,535.5,77.5,3.45,6.5,215.0,548.65,470.16
2016,12,24,15,30,676.0,51.0,3.0,6.0,207.0,602.22,511.34
2016,12,24,15,45,613.5,45.5,2.6,6.0,165.0,530.85,449.54
2016,12,24,16,0,551.0,40.0,2.2,6.0,123.0,469.05,393.95
2016,12,24,16,15,436.0,31.5,1.95,5.5,83.5,364.77,299.54
2016,12,24,16,30,321.0,23.0,1.7,5.0,44.0,259.41,165.8
2016,12,24,16,45,160.5,11.5,1.5,4.5,22.0,103.28,0.0
2016,12,24,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,4.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,4.0,19.0,17.28,0.0
2016,12,25,7,45,224.0,27.0,1.15,4.5,53.5,22.36,11.51
2016,12,25,8,0,448.0,35.0,1.3,5.0,88.0,30.81,21.82
2016,12,25,8,15,529.0,42.0,1.4,5.0,129.5,71.99,38.09
2016,12,25,8,30,610.0,49.0,1.5,5.0,171.0,122.55,73.63
2016,12,25,8,45,667.0,52.5,1.6,5.5,213.0,175.85,118.23
2016,12,25,9,0,724.0,56.0,1.7,6.0,255.0,233.39,169.51
2016,12,25,9,15,509.0,93.5,1.75,6.0,243.0,245.17,191.54
2016,12,25,9,30,294.0,131.0,1.8,6.0,231.0,231.72,188.62
2016,12,25,9,45,561.0,99.5,1.85,6.5,313.5,335.93,274.27
2016,12,25,10,0,828.0,68.0,1.9,7.0,396.0,456.03,372.78
2016,12,25,10,15,842.5,69.5,1.9,7.0,422.5,507.05,416.67
2016,12,25,10,30,857.0,71.0,1.9,7.0,449.0,557.38,459.19
2016,12,25,10,45,669.0,118.0,1.95,7.5,421.0,537.36,443.48
2016,12,25,11,0,481.0,165.0,2.0,8.0,393.0,492.94,407.5
2016,12,25,11,15,454.5,176.0,1.95,8.0,396.5,508.41,420.19
2016,12,25,11,30,428.0,187.0,1.9,8.0,400.0,520.7,429.59
2016,12,25,11,45,660.0,130.5,1.9,8.5,462.5,653.04,535.26
2016,12,25,12,0,892.0,74.0,1.9,9.0,525.0,776.82,626.75
2016,12,25,12,15,705.5,121.0,1.9,9.0,477.0,718.5,582.33
2016,12,25,12,30,519.0,168.0,1.9,9.0,429.0,631.46,515.34
2016,12,25,12,45,498.5,169.0,1.9,9.0,415.5,627.47,513.32
2016,12,25,13,0,478.0,170.0,1.9,9.0,402.0,620.88,508.59
2016,12,25,13,15,415.5,176.0,1.9,9.0,372.5,582.13,478.36
2016,12,25,13,30,353.0,182.0,1.9,9.0,343.0,525.23,434.24
2016,12,25,13,45,446.5,153.5,1.95,9.0,346.5,590.21,488.2
2016,12,25,14,0,540.0,125.0,2.0,9.0,350.0,635.94,525.91
2016,12,25,14,15,475.0,125.5,1.95,9.0,313.0,580.64,482.64
2016,12,25,14,30,410.0,126.0,1.9,9.0,276.0,524.55,438.46
2016,12,25,14,45,396.0,115.5,1.9,9.0,248.5,496.32,417.01
2016,12,25,15,0,382.0,105.0,1.9,9.0,221.0,466.9,393.88
2016,12,25,15,15,364.0,92.0,1.65,8.5,190.0,430.08,363.96
2016,12,25,15,30,346.0,79.0,1.4,8.0,159.0,392.65,332.59
2016,12,25,15,45,451.5,58.0,1.2,7.5,140.5,436.55,367.49
2016,12,25,16,0,557.0,37.0,1.0,7.0,122.0,462.86,383.64
2016,12,25,16,15,449.5,29.5,1.0,6.5,83.5,363.64,295.98
2016,12,25,16,30,342.0,22.0,1.0,6.0,45.0,272.79,179.08
2016,12,25,16,45,171.0,11.0,1.05,5.5,22.5,109.16,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,15,110.5,6.5,1.0,2.5,9.5,0.0,0.0
2016,12,26,7,30,221.0,13.0,1.1,3.0,19.0,11.82,0.0
2016,12,26,7,45,359.0,21.5,1.2,3.5,54.0,19.01,8.85
2016,12,26,8,0,497.0,30.0,1.3,4.0,89.0,27.76,19.17
2016,12,26,8,15,573.0,36.0,1.5,4.5,130.0,70.07,35.24
2016,12,26,8,30,649.0,42.0,1.7,5.0,171.0,121.19,70.75
2016,12,26,8,45,696.5,46.0,1.9,5.5,212.5,173.68,115.08
2016,12,26,9,0,744.0,50.0,2.1,6.0,254.0,230.96,166.82
2016,12,26,9,15,775.0,53.0,2.2,6.5,291.5,286.81,218.94
2016,12,26,9,30,806.0,56.0,2.3,7.0,329.0,344.91,272.55
2016,12,26,9,45,827.0,58.0,2.45,8.0,362.5,399.85,322.2
2016,12,26,10,0,848.0,60.0,2.6,9.0,396.0,453.94,369.68
2016,12,26,10,15,862.5,61.5,2.5,9.0,423.0,505.22,414.27
2016,12,26,10,30,877.0,63.0,2.4,9.0,450.0,555.77,456.89
2016,12,26,10,45,886.5,64.0,2.35,9.5,470.5,601.82,494.04
2016,12,26,11,0,896.0,65.0,2.3,10.0,491.0,646.18,528.76
2016,12,26,11,15,901.5,66.0,2.15,10.0,504.0,685.95,559.4
2016,12,26,11,30,907.0,67.0,2.0,10.0,517.0,723.33,585.85
2016,12,26,11,45,909.0,67.5,1.95,10.5,522.5,754.94,607.11
2016,12,26,12,0,911.0,68.0,1.9,11.0,528.0,783.59,626.05
2016,12,26,12,15,910.0,67.5,1.8,11.0,526.0,805.56,640.72
2016,12,26,12,30,909.0,67.0,1.7,11.0,524.0,824.18,652.98
2016,12,26,12,45,904.5,67.0,1.65,11.0,514.0,837.13,661.78
2016,12,26,13,0,900.0,67.0,1.6,11.0,504.0,846.55,668.22
2016,12,26,13,15,892.0,66.0,1.5,11.0,487.0,848.18,668.69
2016,12,26,13,30,884.0,65.0,1.4,11.0,470.0,846.23,666.8
2016,12,26,13,45,871.0,64.0,1.3,11.0,445.5,836.54,659.55
2016,12,26,14,0,858.0,63.0,1.2,11.0,421.0,823.5,650.08
2016,12,26,14,15,840.0,61.0,1.1,11.0,390.5,801.7,634.41
2016,12,26,14,30,822.0,59.0,1.0,11.0,360.0,785.07,622.43
2016,12,26,14,45,794.5,56.5,0.95,11.0,324.0,748.96,596.9
2016,12,26,15,0,767.0,54.0,0.9,11.0,288.0,710.67,569.46
2016,12,26,15,15,728.0,50.5,0.85,10.5,248.0,660.22,533.16
2016,12,26,15,30,689.0,47.0,0.8,10.0,208.0,608.84,494.76
2016,12,26,15,45,627.0,42.0,0.8,9.5,166.5,538.37,440.25
2016,12,26,16,0,565.0,37.0,0.8,9.0,125.0,469.29,383.92
2016,12,26,16,15,459.5,29.5,0.85,8.5,85.5,371.04,299.68
2016,12,26,16,30,354.0,22.0,0.9,8.0,46.0,273.67,183.97
2016,12,26,16,45,177.0,11.0,0.95,7.5,23.0,112.92,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,3.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,4.0,19.0,17.28,0.0
2016,12,27,7,45,247.5,25.5,0.65,5.0,54.0,21.04,10.16
2016,12,27,8,0,495.0,32.0,0.6,6.0,89.0,28.75,19.9
2016,12,27,8,15,573.0,38.0,0.65,6.5,131.0,70.89,36.0
2016,12,27,8,30,651.0,44.0,0.7,7.0,173.0,122.15,70.87
2016,12,27,8,45,697.5,48.5,0.75,7.5,214.5,175.05,114.77
2016,12,27,9,0,744.0,53.0,0.8,8.0,256.0,232.66,165.75
2016,12,27,9,15,775.5,56.0,0.75,8.5,294.5,288.73,216.59
2016,12,27,9,30,807.0,59.0,0.7,9.0,333.0,347.1,268.56
2016,12,27,9,45,827.0,61.5,0.65,9.5,366.5,402.33,316.73
2016,12,27,10,0,847.0,64.0,0.6,10.0,400.0,458.0,363.45
2016,12,27,10,15,862.0,66.0,0.8,10.5,427.5,510.78,408.17
2016,12,27,10,30,877.0,68.0,1.0,11.0,455.0,560.3,449.33
2016,12,27,10,45,887.5,68.5,1.25,11.5,475.5,606.55,487.4
2016,12,27,11,0,898.0,69.0,1.5,12.0,496.0,651.18,523.41
2016,12,27,11,15,904.0,70.0,1.55,12.0,509.5,691.53,554.92
2016,12,27,11,30,910.0,71.0,1.6,12.0,523.0,729.51,582.82
2016,12,27,11,45,912.5,71.0,1.7,12.5,528.5,761.17,604.97
2016,12,27,12,0,915.0,71.0,1.8,13.0,534.0,789.86,624.98
2016,12,27,12,15,913.5,71.0,1.85,13.0,532.0,812.32,641.25
2016,12,27,12,30,912.0,71.0,1.9,13.0,530.0,831.41,655.28
2016,12,27,12,45,908.0,70.0,2.0,13.0,520.0,843.75,665.15
2016,12,27,13,0,904.0,69.0,2.1,13.0,510.0,852.52,672.71
2016,12,27,13,15,896.0,68.5,2.1,13.0,492.5,854.98,675.01
2016,12,27,13,30,888.0,68.0,2.1,13.0,475.0,853.87,674.99
2016,12,27,13,45,876.0,66.5,2.1,13.0,450.5,844.54,669.25
2016,12,27,14,0,864.0,65.0,2.1,13.0,426.0,831.81,661.23
2016,12,27,14,15,845.5,63.0,1.95,12.5,395.5,817.87,652.19
2016,12,27,14,30,827.0,61.0,1.8,12.0,365.0,792.62,634.82
2016,12,27,14,45,801.5,58.0,1.65,12.0,329.0,757.49,608.89
2016,12,27,15,0,776.0,55.0,1.5,12.0,293.0,720.05,580.87
2016,12,27,15,15,737.0,51.5,1.35,11.0,252.5,669.43,544.25
2016,12,27,15,30,698.0,48.0,1.2,10.0,212.0,617.82,505.44
2016,12,27,15,45,638.0,43.0,1.1,9.5,170.0,548.48,450.57
2016,12,27,16,0,578.0,38.0,1.0,9.0,128.0,480.31,394.01
2016,12,27,16,15,473.5,30.5,1.0,8.5,88.5,382.02,309.53
2016,12,27,16,30,369.0,23.0,1.0,8.0,49.0,285.17,197.15
2016,12,27,16,45,184.5,11.5,1.05,7.5,24.5,118.04,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,4.0,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,5.0,19.0,17.28,0.0
2016,12,28,7,45,273.5,24.0,1.1,6.0,56.0,19.68,8.94
2016,12,28,8,0,547.0,29.0,1.1,7.0,93.0,25.39,16.8
2016,12,28,8,15,622.5,34.5,1.3,7.5,135.5,69.48,33.28
2016,12,28,8,30,698.0,40.0,1.5,8.0,178.0,122.77,69.2
2016,12,28,8,45,743.5,44.0,1.7,8.5,220.5,177.64,114.86
2016,12,28,9,0,789.0,48.0,1.9,9.0,263.0,237.05,167.96
2016,12,28,9,15,818.5,50.5,1.9,9.5,302.0,294.72,221.14
2016,12,28,9,30,848.0,53.0,1.9,10.0,341.0,353.65,274.85
2016,12,28,9,45,868.5,54.5,1.95,10.5,374.5,409.56,325.17
2016,12,28,10,0,889.0,56.0,2.0,11.0,408.0,465.81,374.26
2016,12,28,10,15,903.0,57.5,2.05,11.5,436.0,518.89,419.35
2016,12,28,10,30,917.0,59.0,2.1,12.0,464.0,571.12,462.32
2016,12,28,10,45,926.0,60.0,2.15,12.5,485.0,618.71,500.47
2016,12,28,11,0,935.0,61.0,2.2,13.0,506.0,664.49,536.17
2016,12,28,11,15,940.5,61.5,2.2,13.0,519.5,705.29,568.01
2016,12,28,11,30,946.0,62.0,2.2,13.0,533.0,743.56,595.53
2016,12,28,11,45,948.5,62.5,2.2,13.5,539.0,776.9,618.14
2016,12,28,12,0,951.0,63.0,2.2,14.0,545.0,807.19,638.4
2016,12,28,12,15,950.5,62.5,2.2,14.0,543.0,830.67,654.93
2016,12,28,12,30,950.0,62.0,2.2,14.0,541.0,850.68,669.12
2016,12,28,12,45,945.5,62.0,2.25,14.5,531.5,864.49,678.23
2016,12,28,13,0,941.0,62.0,2.3,15.0,522.0,874.6,684.92
2016,12,28,13,15,934.5,61.5,2.3,15.0,504.5,878.68,688.34
2016,12,28,13,30,928.0,61.0,2.3,15.0,487.0,879.05,689.37
2016,12,28,13,45,916.5,59.5,2.3,15.0,463.0,870.16,684.01
2016,12,28,14,0,905.0,58.0,2.3,15.0,439.0,857.71,676.29
2016,12,28,14,15,888.5,56.5,2.1,14.5,408.0,837.64,662.62
2016,12,28,14,30,872.0,55.0,1.9,14.0,377.0,814.46,646.59
2016,12,28,14,45,847.5,53.0,1.75,14.0,340.5,781.14,622.28
2016,12,28,15,0,823.0,51.0,1.6,14.0,304.0,745.55,595.93
2016,12,28,15,15,787.0,48.0,1.45,13.0,263.5,704.74,567.1
2016,12,28,15,30,751.0,45.0,1.3,12.0,223.0,655.0,530.25
2016,12,28,15,45,693.0,40.5,1.15,11.5,179.5,586.41,476.32
2016,12,28,16,0,635.0,36.0,1.0,11.0,136.0,518.81,420.61
2016,12,28,16,15,534.5,29.0,1.0,10.5,95.0,421.9,338.77
2016,12,28,16,30,434.0,22.0,1.0,10.0,54.0,327.1,229.37
2016,12,28,16,45,217.0,11.0,1.05,9.5,27.0,136.89,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,106.0,6.5,1.3,6.5,9.0,0.0,0.0
2016,12,29,7,30,212.0,13.0,1.2,7.0,18.0,11.82,0.0
2016,12,29,7,45,360.0,22.5,1.15,8.0,54.0,20.11,9.02
2016,12,29,8,0,508.0,32.0,1.1,9.0,90.0,28.29,19.17
2016,12,29,8,15,587.5,38.0,1.25,9.5,133.0,69.62,34.62
2016,12,29,8,30,667.0,44.0,1.4,10.0,176.0,121.71,69.2
2016,12,29,8,45,713.5,48.5,1.55,11.0,218.0,175.47,113.12
2016,12,29,9,0,760.0,53.0,1.7,12.0,260.0,233.95,164.3
2016,12,29,9,15,791.5,56.5,1.7,12.5,299.5,291.44,216.38
2016,12,29,9,30,823.0,60.0,1.7,13.0,339.0,351.25,269.85
2016,12,29,9,45,834.5,64.5,1.7,13.5,371.5,406.14,318.48
2016,12,29,10,0,846.0,69.0,1.7,14.0,404.0,460.66,365.19
2016,12,29,10,15,861.0,71.0,1.7,14.5,432.0,513.62,409.08
2016,12,29,10,30,876.0,73.0,1.7,15.0,460.0,565.95,451.0
2016,12,29,10,45,884.5,74.5,1.7,15.5,480.5,613.0,487.62
2016,12,29,11,0,893.0,76.0,1.7,16.0,501.0,658.31,521.85
2016,12,29,11,15,899.0,77.0,1.7,16.0,514.5,694.9,549.96
2016,12,29,11,30,905.0,78.0,1.7,16.0,528.0,733.03,577.58
2016,12,29,11,45,905.0,78.5,1.75,16.5,533.5,763.62,598.17
2016,12,29,12,0,905.0,79.0,1.8,17.0,539.0,791.15,616.57
2016,12,29,12,15,903.5,79.0,1.75,17.0,537.0,813.73,631.71
2016,12,29,12,30,902.0,79.0,1.7,17.0,535.0,832.97,644.56
2016,12,29,12,45,755.0,107.5,1.65,17.5,484.5,774.74,602.09
2016,12,29,13,0,608.0,136.0,1.6,18.0,434.0,696.97,546.11
2016,12,29,13,15,749.5,103.5,1.5,18.0,458.5,787.33,610.79
2016,12,29,13,30,891.0,71.0,1.4,18.0,483.0,861.08,660.49
2016,12,29,13,45,694.5,103.5,1.3,18.0,415.0,750.13,582.12
2016,12,29,14,0,498.0,136.0,1.2,18.0,347.0,614.9,485.46
2016,12,29,14,15,307.5,147.0,1.0,17.5,274.5,449.35,360.32
2016,12,29,14,30,117.0,158.0,0.8,17.0,202.0,289.82,233.61
2016,12,29,14,45,110.0,143.5,0.65,16.5,181.5,267.51,217.24
2016,12,29,15,0,103.0,129.0,0.5,16.0,161.0,245.04,199.55
2016,12,29,15,15,96.5,112.5,0.5,15.5,139.0,219.89,179.73
2016,12,29,15,30,90.0,96.0,0.5,15.0,117.0,194.6,159.26
2016,12,29,15,45,77.5,78.0,0.55,15.0,94.0,162.31,132.06
2016,12,29,16,0,65.0,60.0,0.6,15.0,71.0,129.98,104.17
2016,12,29,16,15,42.0,43.0,0.7,14.5,49.5,92.26,71.07
2016,12,29,16,30,19.0,26.0,0.8,14.0,28.0,43.02,26.21
2016,12,29,16,45,9.5,13.0,0.9,13.5,14.0,17.4,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,8.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,8.0,1.0,0.91,0.0
2016,12,30,7,45,0.0,4.5,1.2,8.5,4.5,3.94,0.0
2016,12,30,8,0,0.0,8.0,1.2,9.0,8.0,7.02,0.51
2016,12,30,8,15,0.0,12.5,1.2,9.0,12.5,10.97,3.82
2016,12,30,8,30,0.0,17.0,1.2,9.0,17.0,14.94,7.39
2016,12,30,8,45,0.0,21.5,1.25,9.5,21.5,18.91,10.91
2016,12,30,9,0,0.0,26.0,1.3,10.0,26.0,22.88,14.38
2016,12,30,9,15,0.0,30.0,1.4,10.0,30.0,26.42,17.47
2016,12,30,9,30,0.0,34.0,1.5,10.0,34.0,29.95,20.53
2016,12,30,9,45,0.0,37.5,1.6,10.5,37.5,33.05,23.13
2016,12,30,10,0,0.0,41.0,1.7,11.0,41.0,36.16,25.7
2016,12,30,10,15,0.0,66.0,1.75,11.0,66.0,58.33,44.71
2016,12,30,10,30,0.0,91.0,1.8,11.0,91.0,80.88,63.83
2016,12,30,10,45,0.0,95.5,1.85,11.5,95.5,85.02,67.08
2016,12,30,11,0,0.0,100.0,1.9,12.0,100.0,89.19,70.38
2016,12,30,11,15,0.0,103.0,1.9,12.0,103.0,92.01,72.67
2016,12,30,11,30,0.0,106.0,1.9,12.0,106.0,94.86,75.0
2016,12,30,11,45,0.0,121.0,1.9,12.0,121.0,109.24,87.01
2016,12,30,12,0,0.0,136.0,1.9,12.0,136.0,124.01,99.29
2016,12,30,12,15,0.0,135.5,1.9,12.0,135.5,123.78,99.06
2016,12,30,12,30,0.0,135.0,1.9,12.0,135.0,123.6,98.93
2016,12,30,12,45,2.5,150.0,1.9,12.0,151.5,141.33,113.83
2016,12,30,13,0,5.0,165.0,1.9,12.0,168.0,159.95,129.4
2016,12,30,13,15,49.0,185.0,1.85,12.0,208.0,234.51,192.39
2016,12,30,13,30,93.0,205.0,1.8,12.0,248.0,300.42,247.13
2016,12,30,13,45,87.5,193.5,1.8,12.0,232.5,284.86,234.54
2016,12,30,14,0,82.0,182.0,1.8,12.0,217.0,269.06,222.07
2016,12,30,14,15,54.5,163.0,1.65,12.0,186.0,224.34,184.95
2016,12,30,14,30,27.0,144.0,1.5,12.0,155.0,179.72,147.51
2016,12,30,14,45,23.5,131.0,1.4,12.0,140.0,150.62,123.49
2016,12,30,15,0,20.0,118.0,1.3,12.0,125.0,135.25,110.66
2016,12,30,15,15,15.0,103.0,1.2,11.5,107.5,116.3,94.72
2016,12,30,15,30,10.0,88.0,1.1,11.0,90.0,97.55,78.69
2016,12,30,15,45,5.0,71.5,1.05,10.5,72.5,76.89,60.75
2016,12,30,16,0,0.0,55.0,1.0,10.0,55.0,56.21,42.54
2016,12,30,16,15,0.0,38.0,1.05,9.5,38.0,37.77,26.22
2016,12,30,16,30,0.0,21.0,1.1,9.0,21.0,18.51,8.43
2016,12,30,16,45,0.0,10.5,1.15,9.0,10.5,9.55,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
